Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537283,Old Alcan Site,2024-03-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
537283,Old Alcan Site,2024-03-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
537283,Old Alcan Site,2024-03-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
537283,Old Alcan Site,2024-03-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
537283,Old Alcan Site,2024-03-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.76
537283,Old Alcan Site,2024-03-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.43
537283,Old Alcan Site,2024-03-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.66
537283,Old Alcan Site,2024-03-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.5
537283,Old Alcan Site,2024-03-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
537283,Old Alcan Site,2024-03-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
537283,Old Alcan Site,2024-03-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
537283,Old Alcan Site,2024-03-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
537283,Old Alcan Site,2024-03-15T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
537283,Old Alcan Site,2024-03-15T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.07
537283,Old Alcan Site,2024-03-15T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
537283,Old Alcan Site,2024-03-15T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.07
537283,Old Alcan Site,2024-03-15T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-6.83
537283,Old Alcan Site,2024-03-15T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.23
537283,Old Alcan Site,2024-03-15T22:10:00.000+00:00,feeder,4,N Current (RMS),A,68.8
537283,Old Alcan Site,2024-03-15T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
537283,Old Alcan Site,2024-03-15T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
537283,Old Alcan Site,2024-03-15T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,98.7
537283,Old Alcan Site,2024-03-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
537283,Old Alcan Site,2024-03-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.02
537283,Old Alcan Site,2024-03-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.52
537283,Old Alcan Site,2024-03-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.71
537283,Old Alcan Site,2024-03-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-12.89
537283,Old Alcan Site,2024-03-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.77
537283,Old Alcan Site,2024-03-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,30.7
537283,Old Alcan Site,2024-03-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
537283,Old Alcan Site,2024-03-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
537283,Old Alcan Site,2024-03-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
537283,Old Alcan Site,2024-03-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
537283,Old Alcan Site,2024-03-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
537283,Old Alcan Site,2024-03-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
537283,Old Alcan Site,2024-03-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
537283,Old Alcan Site,2024-03-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
537283,Old Alcan Site,2024-03-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
537283,Old Alcan Site,2024-03-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
537283,Old Alcan Site,2024-03-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
537283,Old Alcan Site,2024-03-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
537283,Old Alcan Site,2024-03-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
537283,Old Alcan Site,2024-03-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
537283,Old Alcan Site,2024-03-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
537283,Old Alcan Site,2024-03-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.38
537283,Old Alcan Site,2024-03-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
537283,Old Alcan Site,2024-03-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.7
537283,Old Alcan Site,2024-03-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
537283,Old Alcan Site,2024-03-15T22:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
537283,Old Alcan Site,2024-03-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
537283,Old Alcan Site,2024-03-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
537283,Old Alcan Site,2024-03-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
537283,Old Alcan Site,2024-03-15T22:10:00.000+00:00,transformer,,Temperature,C,22.4
537283,Old Alcan Site,2024-03-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
537283,Old Alcan Site,2024-03-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
537283,Old Alcan Site,2024-03-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
537283,Old Alcan Site,2024-03-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
537283,Old Alcan Site,2024-03-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
537283,Old Alcan Site,2024-03-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
537283,Old Alcan Site,2024-03-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
537283,Old Alcan Site,2024-03-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
537283,Old Alcan Site,2024-03-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.07
537283,Old Alcan Site,2024-03-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.7
537283,Old Alcan Site,2024-03-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.29
537283,Old Alcan Site,2024-03-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.11
537283,Old Alcan Site,2024-03-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
537283,Old Alcan Site,2024-03-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
537283,Old Alcan Site,2024-03-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
537283,Old Alcan Site,2024-03-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
537283,Old Alcan Site,2024-03-15T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
537283,Old Alcan Site,2024-03-15T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.13
537283,Old Alcan Site,2024-03-15T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
537283,Old Alcan Site,2024-03-15T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.59
537283,Old Alcan Site,2024-03-15T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.85
537283,Old Alcan Site,2024-03-15T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.66
537283,Old Alcan Site,2024-03-15T22:00:00.000+00:00,feeder,4,N Current (RMS),A,27.3
537283,Old Alcan Site,2024-03-15T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
537283,Old Alcan Site,2024-03-15T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
537283,Old Alcan Site,2024-03-15T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
537283,Old Alcan Site,2024-03-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
537283,Old Alcan Site,2024-03-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.93
537283,Old Alcan Site,2024-03-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.29
537283,Old Alcan Site,2024-03-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.92
537283,Old Alcan Site,2024-03-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-12.45
537283,Old Alcan Site,2024-03-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
537283,Old Alcan Site,2024-03-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,28.6
537283,Old Alcan Site,2024-03-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
537283,Old Alcan Site,2024-03-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
537283,Old Alcan Site,2024-03-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
537283,Old Alcan Site,2024-03-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
537283,Old Alcan Site,2024-03-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
537283,Old Alcan Site,2024-03-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
537283,Old Alcan Site,2024-03-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
537283,Old Alcan Site,2024-03-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
537283,Old Alcan Site,2024-03-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
537283,Old Alcan Site,2024-03-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
537283,Old Alcan Site,2024-03-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
537283,Old Alcan Site,2024-03-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
537283,Old Alcan Site,2024-03-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
537283,Old Alcan Site,2024-03-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
537283,Old Alcan Site,2024-03-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
537283,Old Alcan Site,2024-03-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.38
537283,Old Alcan Site,2024-03-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.92
537283,Old Alcan Site,2024-03-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
537283,Old Alcan Site,2024-03-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
537283,Old Alcan Site,2024-03-15T22:00:00.000+00:00,feeder,1,N Current (RMS),A,24.1
537283,Old Alcan Site,2024-03-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
537283,Old Alcan Site,2024-03-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
537283,Old Alcan Site,2024-03-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
537283,Old Alcan Site,2024-03-15T22:00:00.000+00:00,transformer,,Temperature,C,23.5
537283,Old Alcan Site,2024-03-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
537283,Old Alcan Site,2024-03-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
537283,Old Alcan Site,2024-03-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
537283,Old Alcan Site,2024-03-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
537283,Old Alcan Site,2024-03-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
537283,Old Alcan Site,2024-03-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
537283,Old Alcan Site,2024-03-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
537283,Old Alcan Site,2024-03-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
537283,Old Alcan Site,2024-03-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
537283,Old Alcan Site,2024-03-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.01
537283,Old Alcan Site,2024-03-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.52
537283,Old Alcan Site,2024-03-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.78
537283,Old Alcan Site,2024-03-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
537283,Old Alcan Site,2024-03-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
537283,Old Alcan Site,2024-03-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
537283,Old Alcan Site,2024-03-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
537283,Old Alcan Site,2024-03-15T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
537283,Old Alcan Site,2024-03-15T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.54
537283,Old Alcan Site,2024-03-15T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
537283,Old Alcan Site,2024-03-15T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.31
537283,Old Alcan Site,2024-03-15T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.97
537283,Old Alcan Site,2024-03-15T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.2
537283,Old Alcan Site,2024-03-15T21:50:00.000+00:00,feeder,4,N Current (RMS),A,83.0
537283,Old Alcan Site,2024-03-15T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,109.2
537283,Old Alcan Site,2024-03-15T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
537283,Old Alcan Site,2024-03-15T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
537283,Old Alcan Site,2024-03-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.92
537283,Old Alcan Site,2024-03-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.14
537283,Old Alcan Site,2024-03-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.5
537283,Old Alcan Site,2024-03-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.57
537283,Old Alcan Site,2024-03-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-14.19
537283,Old Alcan Site,2024-03-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.89
537283,Old Alcan Site,2024-03-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,46.7
537283,Old Alcan Site,2024-03-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
537283,Old Alcan Site,2024-03-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
537283,Old Alcan Site,2024-03-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.4
537283,Old Alcan Site,2024-03-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
537283,Old Alcan Site,2024-03-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
537283,Old Alcan Site,2024-03-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
537283,Old Alcan Site,2024-03-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
537283,Old Alcan Site,2024-03-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
537283,Old Alcan Site,2024-03-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
537283,Old Alcan Site,2024-03-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
537283,Old Alcan Site,2024-03-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
537283,Old Alcan Site,2024-03-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
537283,Old Alcan Site,2024-03-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
537283,Old Alcan Site,2024-03-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
537283,Old Alcan Site,2024-03-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
537283,Old Alcan Site,2024-03-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.51
537283,Old Alcan Site,2024-03-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
537283,Old Alcan Site,2024-03-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.57
537283,Old Alcan Site,2024-03-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
537283,Old Alcan Site,2024-03-15T21:50:00.000+00:00,feeder,1,N Current (RMS),A,28.0
537283,Old Alcan Site,2024-03-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
537283,Old Alcan Site,2024-03-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
537283,Old Alcan Site,2024-03-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
537283,Old Alcan Site,2024-03-15T21:50:00.000+00:00,transformer,,Temperature,C,22.6
537283,Old Alcan Site,2024-03-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
537283,Old Alcan Site,2024-03-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
537283,Old Alcan Site,2024-03-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
537283,Old Alcan Site,2024-03-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
537283,Old Alcan Site,2024-03-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
537283,Old Alcan Site,2024-03-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
537283,Old Alcan Site,2024-03-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
537283,Old Alcan Site,2024-03-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
537283,Old Alcan Site,2024-03-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
537283,Old Alcan Site,2024-03-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.31
537283,Old Alcan Site,2024-03-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.65
537283,Old Alcan Site,2024-03-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.33
537283,Old Alcan Site,2024-03-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,128.6
537283,Old Alcan Site,2024-03-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
537283,Old Alcan Site,2024-03-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
537283,Old Alcan Site,2024-03-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
537283,Old Alcan Site,2024-03-15T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.94
537283,Old Alcan Site,2024-03-15T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.42
537283,Old Alcan Site,2024-03-15T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
537283,Old Alcan Site,2024-03-15T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.01
537283,Old Alcan Site,2024-03-15T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.94
537283,Old Alcan Site,2024-03-15T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
537283,Old Alcan Site,2024-03-15T21:40:00.000+00:00,feeder,4,N Current (RMS),A,37.6
537283,Old Alcan Site,2024-03-15T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
537283,Old Alcan Site,2024-03-15T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
537283,Old Alcan Site,2024-03-15T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
537283,Old Alcan Site,2024-03-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.29
537283,Old Alcan Site,2024-03-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.11
537283,Old Alcan Site,2024-03-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.66
537283,Old Alcan Site,2024-03-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.17
537283,Old Alcan Site,2024-03-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.24
537283,Old Alcan Site,2024-03-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.76
537283,Old Alcan Site,2024-03-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,48.1
537283,Old Alcan Site,2024-03-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
537283,Old Alcan Site,2024-03-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
537283,Old Alcan Site,2024-03-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.8
537283,Old Alcan Site,2024-03-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
537283,Old Alcan Site,2024-03-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
537283,Old Alcan Site,2024-03-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
537283,Old Alcan Site,2024-03-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
537283,Old Alcan Site,2024-03-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
537283,Old Alcan Site,2024-03-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
537283,Old Alcan Site,2024-03-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,15.2
537283,Old Alcan Site,2024-03-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
537283,Old Alcan Site,2024-03-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
537283,Old Alcan Site,2024-03-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
537283,Old Alcan Site,2024-03-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
537283,Old Alcan Site,2024-03-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
537283,Old Alcan Site,2024-03-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.63
537283,Old Alcan Site,2024-03-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
537283,Old Alcan Site,2024-03-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.71
537283,Old Alcan Site,2024-03-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
537283,Old Alcan Site,2024-03-15T21:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
537283,Old Alcan Site,2024-03-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
537283,Old Alcan Site,2024-03-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
537283,Old Alcan Site,2024-03-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
537283,Old Alcan Site,2024-03-15T21:40:00.000+00:00,transformer,,Temperature,C,23.8
537283,Old Alcan Site,2024-03-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
537283,Old Alcan Site,2024-03-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
537283,Old Alcan Site,2024-03-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537283,Old Alcan Site,2024-03-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
537283,Old Alcan Site,2024-03-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
537283,Old Alcan Site,2024-03-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
537283,Old Alcan Site,2024-03-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
537283,Old Alcan Site,2024-03-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
537283,Old Alcan Site,2024-03-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
537283,Old Alcan Site,2024-03-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.7
537283,Old Alcan Site,2024-03-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,0.22
537283,Old Alcan Site,2024-03-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.9
537283,Old Alcan Site,2024-03-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
537283,Old Alcan Site,2024-03-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
537283,Old Alcan Site,2024-03-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
537283,Old Alcan Site,2024-03-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
537283,Old Alcan Site,2024-03-15T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.89
537283,Old Alcan Site,2024-03-15T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.26
537283,Old Alcan Site,2024-03-15T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
537283,Old Alcan Site,2024-03-15T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.91
537283,Old Alcan Site,2024-03-15T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.11
537283,Old Alcan Site,2024-03-15T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.88
537283,Old Alcan Site,2024-03-15T21:30:00.000+00:00,feeder,4,N Current (RMS),A,37.6
537283,Old Alcan Site,2024-03-15T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
537283,Old Alcan Site,2024-03-15T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
537283,Old Alcan Site,2024-03-15T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
537283,Old Alcan Site,2024-03-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.96
537283,Old Alcan Site,2024-03-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.48
537283,Old Alcan Site,2024-03-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.93
537283,Old Alcan Site,2024-03-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.44
537283,Old Alcan Site,2024-03-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-13.29
537283,Old Alcan Site,2024-03-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.25
537283,Old Alcan Site,2024-03-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,36.3
537283,Old Alcan Site,2024-03-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
537283,Old Alcan Site,2024-03-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
537283,Old Alcan Site,2024-03-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
537283,Old Alcan Site,2024-03-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
537283,Old Alcan Site,2024-03-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
537283,Old Alcan Site,2024-03-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
537283,Old Alcan Site,2024-03-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
537283,Old Alcan Site,2024-03-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
537283,Old Alcan Site,2024-03-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
537283,Old Alcan Site,2024-03-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
537283,Old Alcan Site,2024-03-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
537283,Old Alcan Site,2024-03-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
537283,Old Alcan Site,2024-03-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
537283,Old Alcan Site,2024-03-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
537283,Old Alcan Site,2024-03-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
537283,Old Alcan Site,2024-03-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.57
537283,Old Alcan Site,2024-03-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.18
537283,Old Alcan Site,2024-03-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.52
537283,Old Alcan Site,2024-03-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
537283,Old Alcan Site,2024-03-15T21:30:00.000+00:00,feeder,1,N Current (RMS),A,28.1
537283,Old Alcan Site,2024-03-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
537283,Old Alcan Site,2024-03-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
537283,Old Alcan Site,2024-03-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
537283,Old Alcan Site,2024-03-15T21:30:00.000+00:00,transformer,,Temperature,C,22.8
537283,Old Alcan Site,2024-03-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
537283,Old Alcan Site,2024-03-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
537283,Old Alcan Site,2024-03-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537283,Old Alcan Site,2024-03-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
537283,Old Alcan Site,2024-03-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
537283,Old Alcan Site,2024-03-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
537283,Old Alcan Site,2024-03-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
537283,Old Alcan Site,2024-03-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
537283,Old Alcan Site,2024-03-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.55
537283,Old Alcan Site,2024-03-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.31
537283,Old Alcan Site,2024-03-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.47
537283,Old Alcan Site,2024-03-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.03
537283,Old Alcan Site,2024-03-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
537283,Old Alcan Site,2024-03-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
537283,Old Alcan Site,2024-03-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
537283,Old Alcan Site,2024-03-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
537283,Old Alcan Site,2024-03-15T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
537283,Old Alcan Site,2024-03-15T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.14
537283,Old Alcan Site,2024-03-15T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
537283,Old Alcan Site,2024-03-15T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.04
537283,Old Alcan Site,2024-03-15T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.5
537283,Old Alcan Site,2024-03-15T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.16
537283,Old Alcan Site,2024-03-15T21:20:00.000+00:00,feeder,4,N Current (RMS),A,51.0
537283,Old Alcan Site,2024-03-15T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
537283,Old Alcan Site,2024-03-15T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
537283,Old Alcan Site,2024-03-15T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
537283,Old Alcan Site,2024-03-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.25
537283,Old Alcan Site,2024-03-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.72
537283,Old Alcan Site,2024-03-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.95
537283,Old Alcan Site,2024-03-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.87
537283,Old Alcan Site,2024-03-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.57
537283,Old Alcan Site,2024-03-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.64
537283,Old Alcan Site,2024-03-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,33.7
537283,Old Alcan Site,2024-03-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
537283,Old Alcan Site,2024-03-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
537283,Old Alcan Site,2024-03-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
537283,Old Alcan Site,2024-03-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
537283,Old Alcan Site,2024-03-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
537283,Old Alcan Site,2024-03-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
537283,Old Alcan Site,2024-03-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
537283,Old Alcan Site,2024-03-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
537283,Old Alcan Site,2024-03-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
537283,Old Alcan Site,2024-03-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
537283,Old Alcan Site,2024-03-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
537283,Old Alcan Site,2024-03-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
537283,Old Alcan Site,2024-03-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
537283,Old Alcan Site,2024-03-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
537283,Old Alcan Site,2024-03-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
537283,Old Alcan Site,2024-03-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.24
537283,Old Alcan Site,2024-03-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.67
537283,Old Alcan Site,2024-03-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
537283,Old Alcan Site,2024-03-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
537283,Old Alcan Site,2024-03-15T21:20:00.000+00:00,feeder,1,N Current (RMS),A,25.2
537283,Old Alcan Site,2024-03-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
537283,Old Alcan Site,2024-03-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
537283,Old Alcan Site,2024-03-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
537283,Old Alcan Site,2024-03-15T21:20:00.000+00:00,transformer,,Temperature,C,23.9
537283,Old Alcan Site,2024-03-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
537283,Old Alcan Site,2024-03-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
537283,Old Alcan Site,2024-03-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537283,Old Alcan Site,2024-03-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
537283,Old Alcan Site,2024-03-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
537283,Old Alcan Site,2024-03-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
537283,Old Alcan Site,2024-03-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
537283,Old Alcan Site,2024-03-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
537283,Old Alcan Site,2024-03-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
537283,Old Alcan Site,2024-03-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.77
537283,Old Alcan Site,2024-03-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.47
537283,Old Alcan Site,2024-03-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.27
537283,Old Alcan Site,2024-03-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
537283,Old Alcan Site,2024-03-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
537283,Old Alcan Site,2024-03-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
537283,Old Alcan Site,2024-03-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
537283,Old Alcan Site,2024-03-15T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.94
537283,Old Alcan Site,2024-03-15T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.21
537283,Old Alcan Site,2024-03-15T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.93
537283,Old Alcan Site,2024-03-15T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.63
537283,Old Alcan Site,2024-03-15T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-6.92
537283,Old Alcan Site,2024-03-15T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.87
537283,Old Alcan Site,2024-03-15T21:10:00.000+00:00,feeder,4,N Current (RMS),A,26.6
537283,Old Alcan Site,2024-03-15T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
537283,Old Alcan Site,2024-03-15T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
537283,Old Alcan Site,2024-03-15T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
537283,Old Alcan Site,2024-03-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.14
537283,Old Alcan Site,2024-03-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.72
537283,Old Alcan Site,2024-03-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.89
537283,Old Alcan Site,2024-03-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
537283,Old Alcan Site,2024-03-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.9
537283,Old Alcan Site,2024-03-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.6
537283,Old Alcan Site,2024-03-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,38.6
537283,Old Alcan Site,2024-03-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
537283,Old Alcan Site,2024-03-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
537283,Old Alcan Site,2024-03-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
537283,Old Alcan Site,2024-03-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
537283,Old Alcan Site,2024-03-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
537283,Old Alcan Site,2024-03-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
537283,Old Alcan Site,2024-03-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
537283,Old Alcan Site,2024-03-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.92
537283,Old Alcan Site,2024-03-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
537283,Old Alcan Site,2024-03-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,27.3
537283,Old Alcan Site,2024-03-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
537283,Old Alcan Site,2024-03-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
537283,Old Alcan Site,2024-03-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
537283,Old Alcan Site,2024-03-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
537283,Old Alcan Site,2024-03-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
537283,Old Alcan Site,2024-03-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.03
537283,Old Alcan Site,2024-03-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
537283,Old Alcan Site,2024-03-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
537283,Old Alcan Site,2024-03-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.02
537283,Old Alcan Site,2024-03-15T21:10:00.000+00:00,feeder,1,N Current (RMS),A,26.6
537283,Old Alcan Site,2024-03-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
537283,Old Alcan Site,2024-03-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
537283,Old Alcan Site,2024-03-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
537283,Old Alcan Site,2024-03-15T21:10:00.000+00:00,transformer,,Temperature,C,23.0
537283,Old Alcan Site,2024-03-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
537283,Old Alcan Site,2024-03-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
537283,Old Alcan Site,2024-03-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
537283,Old Alcan Site,2024-03-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
537283,Old Alcan Site,2024-03-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
537283,Old Alcan Site,2024-03-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
537283,Old Alcan Site,2024-03-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
537283,Old Alcan Site,2024-03-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
537283,Old Alcan Site,2024-03-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
537283,Old Alcan Site,2024-03-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.08
537283,Old Alcan Site,2024-03-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.85
537283,Old Alcan Site,2024-03-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.64
537283,Old Alcan Site,2024-03-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
537283,Old Alcan Site,2024-03-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
537283,Old Alcan Site,2024-03-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
537283,Old Alcan Site,2024-03-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
537283,Old Alcan Site,2024-03-15T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.96
537283,Old Alcan Site,2024-03-15T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.46
537283,Old Alcan Site,2024-03-15T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
537283,Old Alcan Site,2024-03-15T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.73
537283,Old Alcan Site,2024-03-15T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.77
537283,Old Alcan Site,2024-03-15T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.18
537283,Old Alcan Site,2024-03-15T21:00:00.000+00:00,feeder,4,N Current (RMS),A,39.6
537283,Old Alcan Site,2024-03-15T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.3
537283,Old Alcan Site,2024-03-15T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
537283,Old Alcan Site,2024-03-15T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
537283,Old Alcan Site,2024-03-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.09
537283,Old Alcan Site,2024-03-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.36
537283,Old Alcan Site,2024-03-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.78
537283,Old Alcan Site,2024-03-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.16
537283,Old Alcan Site,2024-03-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.85
537283,Old Alcan Site,2024-03-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.26
537283,Old Alcan Site,2024-03-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,45.7
537283,Old Alcan Site,2024-03-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.6
537283,Old Alcan Site,2024-03-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
537283,Old Alcan Site,2024-03-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.6
537283,Old Alcan Site,2024-03-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
537283,Old Alcan Site,2024-03-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
537283,Old Alcan Site,2024-03-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
537283,Old Alcan Site,2024-03-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
537283,Old Alcan Site,2024-03-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
537283,Old Alcan Site,2024-03-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
537283,Old Alcan Site,2024-03-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,24.9
537283,Old Alcan Site,2024-03-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
537283,Old Alcan Site,2024-03-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
537283,Old Alcan Site,2024-03-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
537283,Old Alcan Site,2024-03-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.11
537283,Old Alcan Site,2024-03-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
537283,Old Alcan Site,2024-03-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.02
537283,Old Alcan Site,2024-03-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.72
537283,Old Alcan Site,2024-03-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
537283,Old Alcan Site,2024-03-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
537283,Old Alcan Site,2024-03-15T21:00:00.000+00:00,feeder,1,N Current (RMS),A,29.0
537283,Old Alcan Site,2024-03-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
537283,Old Alcan Site,2024-03-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
537283,Old Alcan Site,2024-03-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
537283,Old Alcan Site,2024-03-15T21:00:00.000+00:00,transformer,,Temperature,C,23.0
537283,Old Alcan Site,2024-03-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
537283,Old Alcan Site,2024-03-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
537283,Old Alcan Site,2024-03-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537283,Old Alcan Site,2024-03-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
537283,Old Alcan Site,2024-03-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
537283,Old Alcan Site,2024-03-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
537283,Old Alcan Site,2024-03-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
537283,Old Alcan Site,2024-03-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
537283,Old Alcan Site,2024-03-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
537283,Old Alcan Site,2024-03-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.07
537283,Old Alcan Site,2024-03-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.87
537283,Old Alcan Site,2024-03-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.28
537283,Old Alcan Site,2024-03-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
537283,Old Alcan Site,2024-03-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
537283,Old Alcan Site,2024-03-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
537283,Old Alcan Site,2024-03-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
537283,Old Alcan Site,2024-03-15T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
537283,Old Alcan Site,2024-03-15T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.27
537283,Old Alcan Site,2024-03-15T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
537283,Old Alcan Site,2024-03-15T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.32
537283,Old Alcan Site,2024-03-15T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.22
537283,Old Alcan Site,2024-03-15T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.44
537283,Old Alcan Site,2024-03-15T20:50:00.000+00:00,feeder,4,N Current (RMS),A,33.5
537283,Old Alcan Site,2024-03-15T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
537283,Old Alcan Site,2024-03-15T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
537283,Old Alcan Site,2024-03-15T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
537283,Old Alcan Site,2024-03-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.06
537283,Old Alcan Site,2024-03-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.45
537283,Old Alcan Site,2024-03-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.97
537283,Old Alcan Site,2024-03-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.74
537283,Old Alcan Site,2024-03-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-9.33
537283,Old Alcan Site,2024-03-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.83
537283,Old Alcan Site,2024-03-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,64.7
537283,Old Alcan Site,2024-03-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
537283,Old Alcan Site,2024-03-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
537283,Old Alcan Site,2024-03-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.2
537283,Old Alcan Site,2024-03-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
537283,Old Alcan Site,2024-03-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
537283,Old Alcan Site,2024-03-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
537283,Old Alcan Site,2024-03-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
537283,Old Alcan Site,2024-03-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
537283,Old Alcan Site,2024-03-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
537283,Old Alcan Site,2024-03-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
537283,Old Alcan Site,2024-03-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
537283,Old Alcan Site,2024-03-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
537283,Old Alcan Site,2024-03-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
537283,Old Alcan Site,2024-03-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
537283,Old Alcan Site,2024-03-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
537283,Old Alcan Site,2024-03-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.67
537283,Old Alcan Site,2024-03-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.59
537283,Old Alcan Site,2024-03-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.25
537283,Old Alcan Site,2024-03-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
537283,Old Alcan Site,2024-03-15T20:50:00.000+00:00,feeder,1,N Current (RMS),A,43.4
537283,Old Alcan Site,2024-03-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
537283,Old Alcan Site,2024-03-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.3
537283,Old Alcan Site,2024-03-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
537283,Old Alcan Site,2024-03-15T20:50:00.000+00:00,transformer,,Temperature,C,24.1
537283,Old Alcan Site,2024-03-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
537283,Old Alcan Site,2024-03-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
537283,Old Alcan Site,2024-03-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537283,Old Alcan Site,2024-03-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
537283,Old Alcan Site,2024-03-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
537283,Old Alcan Site,2024-03-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
537283,Old Alcan Site,2024-03-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
537283,Old Alcan Site,2024-03-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
537283,Old Alcan Site,2024-03-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.05
537283,Old Alcan Site,2024-03-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.09
537283,Old Alcan Site,2024-03-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.97
537283,Old Alcan Site,2024-03-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.28
537283,Old Alcan Site,2024-03-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
537283,Old Alcan Site,2024-03-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
537283,Old Alcan Site,2024-03-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
537283,Old Alcan Site,2024-03-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
537283,Old Alcan Site,2024-03-15T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
537283,Old Alcan Site,2024-03-15T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.25
537283,Old Alcan Site,2024-03-15T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.68
537283,Old Alcan Site,2024-03-15T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.62
537283,Old Alcan Site,2024-03-15T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.63
537283,Old Alcan Site,2024-03-15T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.99
537283,Old Alcan Site,2024-03-15T20:40:00.000+00:00,feeder,4,N Current (RMS),A,37.2
537283,Old Alcan Site,2024-03-15T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
537283,Old Alcan Site,2024-03-15T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
537283,Old Alcan Site,2024-03-15T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
537283,Old Alcan Site,2024-03-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.41
537283,Old Alcan Site,2024-03-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.46
537283,Old Alcan Site,2024-03-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.17
537283,Old Alcan Site,2024-03-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.63
537283,Old Alcan Site,2024-03-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-11.81
537283,Old Alcan Site,2024-03-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.43
537283,Old Alcan Site,2024-03-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,37.4
537283,Old Alcan Site,2024-03-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
537283,Old Alcan Site,2024-03-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
537283,Old Alcan Site,2024-03-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
537283,Old Alcan Site,2024-03-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
537283,Old Alcan Site,2024-03-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
537283,Old Alcan Site,2024-03-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
537283,Old Alcan Site,2024-03-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
537283,Old Alcan Site,2024-03-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
537283,Old Alcan Site,2024-03-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
537283,Old Alcan Site,2024-03-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
537283,Old Alcan Site,2024-03-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
537283,Old Alcan Site,2024-03-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
537283,Old Alcan Site,2024-03-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
537283,Old Alcan Site,2024-03-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
537283,Old Alcan Site,2024-03-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
