Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537283,Old Alcan Site,2024-03-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.62
537283,Old Alcan Site,2024-03-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.35
537283,Old Alcan Site,2024-03-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
537283,Old Alcan Site,2024-03-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.33
537283,Old Alcan Site,2024-03-15T20:40:00.000+00:00,feeder,1,N Current (RMS),A,34.0
537283,Old Alcan Site,2024-03-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
537283,Old Alcan Site,2024-03-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
537283,Old Alcan Site,2024-03-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
537283,Old Alcan Site,2024-03-15T20:40:00.000+00:00,transformer,,Temperature,C,23.1
537283,Old Alcan Site,2024-03-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
537283,Old Alcan Site,2024-03-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
537283,Old Alcan Site,2024-03-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537283,Old Alcan Site,2024-03-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
537283,Old Alcan Site,2024-03-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
537283,Old Alcan Site,2024-03-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
537283,Old Alcan Site,2024-03-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
537283,Old Alcan Site,2024-03-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
537283,Old Alcan Site,2024-03-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.67
537283,Old Alcan Site,2024-03-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.27
537283,Old Alcan Site,2024-03-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.09
537283,Old Alcan Site,2024-03-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.97
537283,Old Alcan Site,2024-03-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
537283,Old Alcan Site,2024-03-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
537283,Old Alcan Site,2024-03-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
537283,Old Alcan Site,2024-03-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
537283,Old Alcan Site,2024-03-15T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
537283,Old Alcan Site,2024-03-15T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
537283,Old Alcan Site,2024-03-15T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
537283,Old Alcan Site,2024-03-15T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.35
537283,Old Alcan Site,2024-03-15T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.64
537283,Old Alcan Site,2024-03-15T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.59
537283,Old Alcan Site,2024-03-15T20:30:00.000+00:00,feeder,4,N Current (RMS),A,43.0
537283,Old Alcan Site,2024-03-15T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
537283,Old Alcan Site,2024-03-15T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
537283,Old Alcan Site,2024-03-15T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
537283,Old Alcan Site,2024-03-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.76
537283,Old Alcan Site,2024-03-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.23
537283,Old Alcan Site,2024-03-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.64
537283,Old Alcan Site,2024-03-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.96
537283,Old Alcan Site,2024-03-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-12.63
537283,Old Alcan Site,2024-03-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.09
537283,Old Alcan Site,2024-03-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,40.8
537283,Old Alcan Site,2024-03-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
537283,Old Alcan Site,2024-03-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
537283,Old Alcan Site,2024-03-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
537283,Old Alcan Site,2024-03-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
537283,Old Alcan Site,2024-03-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
537283,Old Alcan Site,2024-03-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
537283,Old Alcan Site,2024-03-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
537283,Old Alcan Site,2024-03-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
537283,Old Alcan Site,2024-03-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
537283,Old Alcan Site,2024-03-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
537283,Old Alcan Site,2024-03-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
537283,Old Alcan Site,2024-03-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
537283,Old Alcan Site,2024-03-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
537283,Old Alcan Site,2024-03-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
537283,Old Alcan Site,2024-03-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
537283,Old Alcan Site,2024-03-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.48
537283,Old Alcan Site,2024-03-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.74
537283,Old Alcan Site,2024-03-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
537283,Old Alcan Site,2024-03-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
537283,Old Alcan Site,2024-03-15T20:30:00.000+00:00,feeder,1,N Current (RMS),A,41.6
537283,Old Alcan Site,2024-03-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
537283,Old Alcan Site,2024-03-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
537283,Old Alcan Site,2024-03-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
537283,Old Alcan Site,2024-03-15T20:30:00.000+00:00,transformer,,Temperature,C,24.2
537283,Old Alcan Site,2024-03-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
537283,Old Alcan Site,2024-03-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
537283,Old Alcan Site,2024-03-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537283,Old Alcan Site,2024-03-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
537283,Old Alcan Site,2024-03-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
537283,Old Alcan Site,2024-03-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
537283,Old Alcan Site,2024-03-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
537283,Old Alcan Site,2024-03-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
537283,Old Alcan Site,2024-03-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
537283,Old Alcan Site,2024-03-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.26
537283,Old Alcan Site,2024-03-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.34
537283,Old Alcan Site,2024-03-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.22
537283,Old Alcan Site,2024-03-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
537283,Old Alcan Site,2024-03-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
537283,Old Alcan Site,2024-03-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
537283,Old Alcan Site,2024-03-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
537283,Old Alcan Site,2024-03-15T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.86
537283,Old Alcan Site,2024-03-15T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
537283,Old Alcan Site,2024-03-15T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
537283,Old Alcan Site,2024-03-15T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.41
537283,Old Alcan Site,2024-03-15T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-7.58
537283,Old Alcan Site,2024-03-15T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.89
537283,Old Alcan Site,2024-03-15T20:20:00.000+00:00,feeder,4,N Current (RMS),A,39.8
537283,Old Alcan Site,2024-03-15T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
537283,Old Alcan Site,2024-03-15T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
537283,Old Alcan Site,2024-03-15T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
537283,Old Alcan Site,2024-03-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.75
537283,Old Alcan Site,2024-03-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.62
537283,Old Alcan Site,2024-03-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.75
537283,Old Alcan Site,2024-03-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.46
537283,Old Alcan Site,2024-03-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-11.19
537283,Old Alcan Site,2024-03-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.69
537283,Old Alcan Site,2024-03-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,38.3
537283,Old Alcan Site,2024-03-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.9
537283,Old Alcan Site,2024-03-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
537283,Old Alcan Site,2024-03-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
537283,Old Alcan Site,2024-03-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
537283,Old Alcan Site,2024-03-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
537283,Old Alcan Site,2024-03-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
537283,Old Alcan Site,2024-03-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
537283,Old Alcan Site,2024-03-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
537283,Old Alcan Site,2024-03-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
537283,Old Alcan Site,2024-03-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
537283,Old Alcan Site,2024-03-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
537283,Old Alcan Site,2024-03-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
537283,Old Alcan Site,2024-03-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
537283,Old Alcan Site,2024-03-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
537283,Old Alcan Site,2024-03-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
537283,Old Alcan Site,2024-03-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.88
537283,Old Alcan Site,2024-03-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.82
537283,Old Alcan Site,2024-03-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
537283,Old Alcan Site,2024-03-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
537283,Old Alcan Site,2024-03-15T20:20:00.000+00:00,feeder,1,N Current (RMS),A,68.1
537283,Old Alcan Site,2024-03-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.4
537283,Old Alcan Site,2024-03-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
537283,Old Alcan Site,2024-03-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
537283,Old Alcan Site,2024-03-15T20:20:00.000+00:00,transformer,,Temperature,C,23.1
537283,Old Alcan Site,2024-03-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
537283,Old Alcan Site,2024-03-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
537283,Old Alcan Site,2024-03-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537283,Old Alcan Site,2024-03-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
537283,Old Alcan Site,2024-03-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
537283,Old Alcan Site,2024-03-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
537283,Old Alcan Site,2024-03-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
537283,Old Alcan Site,2024-03-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
537283,Old Alcan Site,2024-03-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.43
537283,Old Alcan Site,2024-03-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.2
537283,Old Alcan Site,2024-03-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.7
537283,Old Alcan Site,2024-03-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.77
537283,Old Alcan Site,2024-03-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
537283,Old Alcan Site,2024-03-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
537283,Old Alcan Site,2024-03-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
537283,Old Alcan Site,2024-03-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
537283,Old Alcan Site,2024-03-15T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
537283,Old Alcan Site,2024-03-15T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
537283,Old Alcan Site,2024-03-15T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
537283,Old Alcan Site,2024-03-15T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.6
537283,Old Alcan Site,2024-03-15T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-8.49
537283,Old Alcan Site,2024-03-15T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.52
537283,Old Alcan Site,2024-03-15T20:10:00.000+00:00,feeder,4,N Current (RMS),A,72.6
537283,Old Alcan Site,2024-03-15T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,99.8
537283,Old Alcan Site,2024-03-15T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
537283,Old Alcan Site,2024-03-15T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
537283,Old Alcan Site,2024-03-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.72
537283,Old Alcan Site,2024-03-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.06
537283,Old Alcan Site,2024-03-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.09
537283,Old Alcan Site,2024-03-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.04
537283,Old Alcan Site,2024-03-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-14.03
537283,Old Alcan Site,2024-03-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.77
537283,Old Alcan Site,2024-03-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,41.8
537283,Old Alcan Site,2024-03-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
537283,Old Alcan Site,2024-03-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
537283,Old Alcan Site,2024-03-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
537283,Old Alcan Site,2024-03-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
537283,Old Alcan Site,2024-03-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
537283,Old Alcan Site,2024-03-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
537283,Old Alcan Site,2024-03-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
537283,Old Alcan Site,2024-03-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
537283,Old Alcan Site,2024-03-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
537283,Old Alcan Site,2024-03-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
537283,Old Alcan Site,2024-03-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
537283,Old Alcan Site,2024-03-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
537283,Old Alcan Site,2024-03-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
537283,Old Alcan Site,2024-03-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.02
537283,Old Alcan Site,2024-03-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
537283,Old Alcan Site,2024-03-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.3
537283,Old Alcan Site,2024-03-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.27
537283,Old Alcan Site,2024-03-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
537283,Old Alcan Site,2024-03-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
537283,Old Alcan Site,2024-03-15T20:10:00.000+00:00,feeder,1,N Current (RMS),A,35.3
537283,Old Alcan Site,2024-03-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
537283,Old Alcan Site,2024-03-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
537283,Old Alcan Site,2024-03-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
537283,Old Alcan Site,2024-03-15T20:10:00.000+00:00,transformer,,Temperature,C,24.2
537283,Old Alcan Site,2024-03-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
537283,Old Alcan Site,2024-03-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
537283,Old Alcan Site,2024-03-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537283,Old Alcan Site,2024-03-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
537283,Old Alcan Site,2024-03-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
537283,Old Alcan Site,2024-03-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
537283,Old Alcan Site,2024-03-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
537283,Old Alcan Site,2024-03-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
537283,Old Alcan Site,2024-03-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
537283,Old Alcan Site,2024-03-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.62
537283,Old Alcan Site,2024-03-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.78
537283,Old Alcan Site,2024-03-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.99
537283,Old Alcan Site,2024-03-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
537283,Old Alcan Site,2024-03-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
537283,Old Alcan Site,2024-03-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
537283,Old Alcan Site,2024-03-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
537283,Old Alcan Site,2024-03-15T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.82
537283,Old Alcan Site,2024-03-15T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
537283,Old Alcan Site,2024-03-15T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
537283,Old Alcan Site,2024-03-15T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.81
537283,Old Alcan Site,2024-03-15T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.74
537283,Old Alcan Site,2024-03-15T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.65
537283,Old Alcan Site,2024-03-15T20:00:00.000+00:00,feeder,4,N Current (RMS),A,86.7
537283,Old Alcan Site,2024-03-15T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,113.2
537283,Old Alcan Site,2024-03-15T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
537283,Old Alcan Site,2024-03-15T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
537283,Old Alcan Site,2024-03-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
537283,Old Alcan Site,2024-03-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.6
537283,Old Alcan Site,2024-03-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.01
537283,Old Alcan Site,2024-03-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.47
537283,Old Alcan Site,2024-03-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-33.14
537283,Old Alcan Site,2024-03-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.86
537283,Old Alcan Site,2024-03-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,67.5
537283,Old Alcan Site,2024-03-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
537283,Old Alcan Site,2024-03-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,138.0
537283,Old Alcan Site,2024-03-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
537283,Old Alcan Site,2024-03-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
537283,Old Alcan Site,2024-03-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
537283,Old Alcan Site,2024-03-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
537283,Old Alcan Site,2024-03-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
537283,Old Alcan Site,2024-03-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
537283,Old Alcan Site,2024-03-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
537283,Old Alcan Site,2024-03-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
537283,Old Alcan Site,2024-03-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
537283,Old Alcan Site,2024-03-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
537283,Old Alcan Site,2024-03-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
537283,Old Alcan Site,2024-03-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
537283,Old Alcan Site,2024-03-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
537283,Old Alcan Site,2024-03-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
537283,Old Alcan Site,2024-03-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.81
537283,Old Alcan Site,2024-03-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
537283,Old Alcan Site,2024-03-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
537283,Old Alcan Site,2024-03-15T20:00:00.000+00:00,feeder,1,N Current (RMS),A,36.2
537283,Old Alcan Site,2024-03-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
537283,Old Alcan Site,2024-03-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
537283,Old Alcan Site,2024-03-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
537283,Old Alcan Site,2024-03-15T20:00:00.000+00:00,transformer,,Temperature,C,23.1
537283,Old Alcan Site,2024-03-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
537283,Old Alcan Site,2024-03-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
537283,Old Alcan Site,2024-03-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537283,Old Alcan Site,2024-03-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
537283,Old Alcan Site,2024-03-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
537283,Old Alcan Site,2024-03-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
537283,Old Alcan Site,2024-03-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
537283,Old Alcan Site,2024-03-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
537283,Old Alcan Site,2024-03-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.85
537283,Old Alcan Site,2024-03-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,60.16
537283,Old Alcan Site,2024-03-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.44
537283,Old Alcan Site,2024-03-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.34
537283,Old Alcan Site,2024-03-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,117.1
537283,Old Alcan Site,2024-03-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
537283,Old Alcan Site,2024-03-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
537283,Old Alcan Site,2024-03-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
537283,Old Alcan Site,2024-03-15T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
537283,Old Alcan Site,2024-03-15T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.99
537283,Old Alcan Site,2024-03-15T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
537283,Old Alcan Site,2024-03-15T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.56
537283,Old Alcan Site,2024-03-15T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-9.22
537283,Old Alcan Site,2024-03-15T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.63
537283,Old Alcan Site,2024-03-15T19:50:00.000+00:00,feeder,4,N Current (RMS),A,105.7
537283,Old Alcan Site,2024-03-15T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,133.3
537283,Old Alcan Site,2024-03-15T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
537283,Old Alcan Site,2024-03-15T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
537283,Old Alcan Site,2024-03-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
537283,Old Alcan Site,2024-03-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.17
537283,Old Alcan Site,2024-03-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.64
537283,Old Alcan Site,2024-03-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.2
537283,Old Alcan Site,2024-03-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-17.59
537283,Old Alcan Site,2024-03-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.75
537283,Old Alcan Site,2024-03-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,50.5
537283,Old Alcan Site,2024-03-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.8
537283,Old Alcan Site,2024-03-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
537283,Old Alcan Site,2024-03-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.9
537283,Old Alcan Site,2024-03-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
537283,Old Alcan Site,2024-03-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
537283,Old Alcan Site,2024-03-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
537283,Old Alcan Site,2024-03-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
537283,Old Alcan Site,2024-03-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
537283,Old Alcan Site,2024-03-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
537283,Old Alcan Site,2024-03-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
537283,Old Alcan Site,2024-03-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
537283,Old Alcan Site,2024-03-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
537283,Old Alcan Site,2024-03-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
537283,Old Alcan Site,2024-03-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
537283,Old Alcan Site,2024-03-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
537283,Old Alcan Site,2024-03-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.44
537283,Old Alcan Site,2024-03-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.81
537283,Old Alcan Site,2024-03-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
537283,Old Alcan Site,2024-03-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
537283,Old Alcan Site,2024-03-15T19:50:00.000+00:00,feeder,1,N Current (RMS),A,31.4
537283,Old Alcan Site,2024-03-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
537283,Old Alcan Site,2024-03-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
537283,Old Alcan Site,2024-03-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
537283,Old Alcan Site,2024-03-15T19:50:00.000+00:00,transformer,,Temperature,C,24.2
537283,Old Alcan Site,2024-03-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
537283,Old Alcan Site,2024-03-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
537283,Old Alcan Site,2024-03-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
537283,Old Alcan Site,2024-03-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
537283,Old Alcan Site,2024-03-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
537283,Old Alcan Site,2024-03-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
537283,Old Alcan Site,2024-03-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
537283,Old Alcan Site,2024-03-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
537283,Old Alcan Site,2024-03-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
537283,Old Alcan Site,2024-03-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,68.89
537283,Old Alcan Site,2024-03-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.52
537283,Old Alcan Site,2024-03-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.3
537283,Old Alcan Site,2024-03-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
537283,Old Alcan Site,2024-03-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
537283,Old Alcan Site,2024-03-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
537283,Old Alcan Site,2024-03-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
537283,Old Alcan Site,2024-03-15T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.82
537283,Old Alcan Site,2024-03-15T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.01
537283,Old Alcan Site,2024-03-15T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
537283,Old Alcan Site,2024-03-15T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.24
537283,Old Alcan Site,2024-03-15T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-8.81
537283,Old Alcan Site,2024-03-15T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.3
537283,Old Alcan Site,2024-03-15T19:40:00.000+00:00,feeder,4,N Current (RMS),A,34.7
537283,Old Alcan Site,2024-03-15T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
537283,Old Alcan Site,2024-03-15T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
537283,Old Alcan Site,2024-03-15T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
537283,Old Alcan Site,2024-03-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
537283,Old Alcan Site,2024-03-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.44
537283,Old Alcan Site,2024-03-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.17
537283,Old Alcan Site,2024-03-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.5
537283,Old Alcan Site,2024-03-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-12.34
537283,Old Alcan Site,2024-03-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.45
537283,Old Alcan Site,2024-03-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,64.0
537283,Old Alcan Site,2024-03-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.7
537283,Old Alcan Site,2024-03-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
537283,Old Alcan Site,2024-03-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
537283,Old Alcan Site,2024-03-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
537283,Old Alcan Site,2024-03-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
537283,Old Alcan Site,2024-03-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
537283,Old Alcan Site,2024-03-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
537283,Old Alcan Site,2024-03-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.42
537283,Old Alcan Site,2024-03-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
537283,Old Alcan Site,2024-03-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,20.3
537283,Old Alcan Site,2024-03-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
537283,Old Alcan Site,2024-03-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
537283,Old Alcan Site,2024-03-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
537283,Old Alcan Site,2024-03-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
537283,Old Alcan Site,2024-03-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
537283,Old Alcan Site,2024-03-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
537283,Old Alcan Site,2024-03-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.52
537283,Old Alcan Site,2024-03-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
537283,Old Alcan Site,2024-03-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
537283,Old Alcan Site,2024-03-15T19:40:00.000+00:00,feeder,1,N Current (RMS),A,29.7
537283,Old Alcan Site,2024-03-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
537283,Old Alcan Site,2024-03-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
537283,Old Alcan Site,2024-03-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
537283,Old Alcan Site,2024-03-15T19:40:00.000+00:00,transformer,,Temperature,C,23.2
537283,Old Alcan Site,2024-03-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
537283,Old Alcan Site,2024-03-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
537283,Old Alcan Site,2024-03-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537283,Old Alcan Site,2024-03-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
537283,Old Alcan Site,2024-03-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
537283,Old Alcan Site,2024-03-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
537283,Old Alcan Site,2024-03-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
537283,Old Alcan Site,2024-03-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
537283,Old Alcan Site,2024-03-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.78
537283,Old Alcan Site,2024-03-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.56
537283,Old Alcan Site,2024-03-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.89
537283,Old Alcan Site,2024-03-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.73
537283,Old Alcan Site,2024-03-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
537283,Old Alcan Site,2024-03-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
537283,Old Alcan Site,2024-03-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
537283,Old Alcan Site,2024-03-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
537283,Old Alcan Site,2024-03-15T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.93
537283,Old Alcan Site,2024-03-15T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.48
537283,Old Alcan Site,2024-03-15T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
537283,Old Alcan Site,2024-03-15T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.18
537283,Old Alcan Site,2024-03-15T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-8.15
537283,Old Alcan Site,2024-03-15T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.23
537283,Old Alcan Site,2024-03-15T19:30:00.000+00:00,feeder,4,N Current (RMS),A,29.3
537283,Old Alcan Site,2024-03-15T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
537283,Old Alcan Site,2024-03-15T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
537283,Old Alcan Site,2024-03-15T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
537283,Old Alcan Site,2024-03-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
537283,Old Alcan Site,2024-03-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.12
537283,Old Alcan Site,2024-03-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.07
537283,Old Alcan Site,2024-03-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.98
537283,Old Alcan Site,2024-03-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-15.63
537283,Old Alcan Site,2024-03-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.05
537283,Old Alcan Site,2024-03-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,65.6
537283,Old Alcan Site,2024-03-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
537283,Old Alcan Site,2024-03-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
537283,Old Alcan Site,2024-03-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,110.7
537283,Old Alcan Site,2024-03-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
537283,Old Alcan Site,2024-03-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
537283,Old Alcan Site,2024-03-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
537283,Old Alcan Site,2024-03-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
537283,Old Alcan Site,2024-03-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
537283,Old Alcan Site,2024-03-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
537283,Old Alcan Site,2024-03-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
537283,Old Alcan Site,2024-03-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
537283,Old Alcan Site,2024-03-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
537283,Old Alcan Site,2024-03-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
537283,Old Alcan Site,2024-03-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
537283,Old Alcan Site,2024-03-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
537283,Old Alcan Site,2024-03-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
537283,Old Alcan Site,2024-03-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.28
537283,Old Alcan Site,2024-03-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.64
537283,Old Alcan Site,2024-03-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.27
537283,Old Alcan Site,2024-03-15T19:30:00.000+00:00,feeder,1,N Current (RMS),A,27.1
537283,Old Alcan Site,2024-03-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
537283,Old Alcan Site,2024-03-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
537283,Old Alcan Site,2024-03-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
537283,Old Alcan Site,2024-03-15T19:30:00.000+00:00,transformer,,Temperature,C,24.2
537283,Old Alcan Site,2024-03-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
537283,Old Alcan Site,2024-03-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
537283,Old Alcan Site,2024-03-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
537283,Old Alcan Site,2024-03-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
537283,Old Alcan Site,2024-03-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
537283,Old Alcan Site,2024-03-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
537283,Old Alcan Site,2024-03-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
537283,Old Alcan Site,2024-03-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
537283,Old Alcan Site,2024-03-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.94
537283,Old Alcan Site,2024-03-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.63
537283,Old Alcan Site,2024-03-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.84
537283,Old Alcan Site,2024-03-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.27
537283,Old Alcan Site,2024-03-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
537283,Old Alcan Site,2024-03-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
537283,Old Alcan Site,2024-03-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
537283,Old Alcan Site,2024-03-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
537283,Old Alcan Site,2024-03-15T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
537283,Old Alcan Site,2024-03-15T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.4
537283,Old Alcan Site,2024-03-15T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
537283,Old Alcan Site,2024-03-15T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.81
537283,Old Alcan Site,2024-03-15T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.13
537283,Old Alcan Site,2024-03-15T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.5
537283,Old Alcan Site,2024-03-15T19:20:00.000+00:00,feeder,4,N Current (RMS),A,47.3
537283,Old Alcan Site,2024-03-15T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.3
537283,Old Alcan Site,2024-03-15T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
537283,Old Alcan Site,2024-03-15T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
537283,Old Alcan Site,2024-03-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
537283,Old Alcan Site,2024-03-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.62
537283,Old Alcan Site,2024-03-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.81
537283,Old Alcan Site,2024-03-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.3
537283,Old Alcan Site,2024-03-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-14.29
537283,Old Alcan Site,2024-03-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.52
537283,Old Alcan Site,2024-03-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,66.1
537283,Old Alcan Site,2024-03-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.9
537283,Old Alcan Site,2024-03-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
537283,Old Alcan Site,2024-03-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,105.0
537283,Old Alcan Site,2024-03-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
537283,Old Alcan Site,2024-03-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
537283,Old Alcan Site,2024-03-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
537283,Old Alcan Site,2024-03-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
537283,Old Alcan Site,2024-03-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
537283,Old Alcan Site,2024-03-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
537283,Old Alcan Site,2024-03-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,20.9
537283,Old Alcan Site,2024-03-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
537283,Old Alcan Site,2024-03-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
537283,Old Alcan Site,2024-03-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
537283,Old Alcan Site,2024-03-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
537283,Old Alcan Site,2024-03-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
537283,Old Alcan Site,2024-03-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
537283,Old Alcan Site,2024-03-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.07
537283,Old Alcan Site,2024-03-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.22
537283,Old Alcan Site,2024-03-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.99
537283,Old Alcan Site,2024-03-15T19:20:00.000+00:00,feeder,1,N Current (RMS),A,29.7
537283,Old Alcan Site,2024-03-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
537283,Old Alcan Site,2024-03-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
537283,Old Alcan Site,2024-03-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
537283,Old Alcan Site,2024-03-15T19:20:00.000+00:00,transformer,,Temperature,C,23.2
537283,Old Alcan Site,2024-03-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
537283,Old Alcan Site,2024-03-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
537283,Old Alcan Site,2024-03-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537283,Old Alcan Site,2024-03-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
537283,Old Alcan Site,2024-03-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
537283,Old Alcan Site,2024-03-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
537283,Old Alcan Site,2024-03-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
537283,Old Alcan Site,2024-03-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
537283,Old Alcan Site,2024-03-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
537283,Old Alcan Site,2024-03-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.67
537283,Old Alcan Site,2024-03-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.23
537283,Old Alcan Site,2024-03-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.83
537283,Old Alcan Site,2024-03-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
537283,Old Alcan Site,2024-03-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
537283,Old Alcan Site,2024-03-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
537283,Old Alcan Site,2024-03-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
537283,Old Alcan Site,2024-03-15T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
537283,Old Alcan Site,2024-03-15T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
537283,Old Alcan Site,2024-03-15T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
537283,Old Alcan Site,2024-03-15T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.46
537283,Old Alcan Site,2024-03-15T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.92
537283,Old Alcan Site,2024-03-15T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.36
537283,Old Alcan Site,2024-03-15T19:10:00.000+00:00,feeder,4,N Current (RMS),A,41.3
537283,Old Alcan Site,2024-03-15T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
537283,Old Alcan Site,2024-03-15T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
537283,Old Alcan Site,2024-03-15T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
537283,Old Alcan Site,2024-03-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
537283,Old Alcan Site,2024-03-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.81
537283,Old Alcan Site,2024-03-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.46
537283,Old Alcan Site,2024-03-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.52
537283,Old Alcan Site,2024-03-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-15.47
537283,Old Alcan Site,2024-03-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.66
537283,Old Alcan Site,2024-03-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,44.9
537283,Old Alcan Site,2024-03-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.4
537283,Old Alcan Site,2024-03-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
537283,Old Alcan Site,2024-03-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.7
537283,Old Alcan Site,2024-03-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
537283,Old Alcan Site,2024-03-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
537283,Old Alcan Site,2024-03-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
537283,Old Alcan Site,2024-03-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
537283,Old Alcan Site,2024-03-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
537283,Old Alcan Site,2024-03-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
537283,Old Alcan Site,2024-03-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
537283,Old Alcan Site,2024-03-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
537283,Old Alcan Site,2024-03-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
537283,Old Alcan Site,2024-03-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
537283,Old Alcan Site,2024-03-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
537283,Old Alcan Site,2024-03-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
537283,Old Alcan Site,2024-03-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.27
537283,Old Alcan Site,2024-03-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.29
537283,Old Alcan Site,2024-03-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.24
537283,Old Alcan Site,2024-03-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.02
537283,Old Alcan Site,2024-03-15T19:10:00.000+00:00,feeder,1,N Current (RMS),A,33.9
537283,Old Alcan Site,2024-03-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
537283,Old Alcan Site,2024-03-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
537283,Old Alcan Site,2024-03-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
537283,Old Alcan Site,2024-03-15T19:10:00.000+00:00,transformer,,Temperature,C,24.2
537283,Old Alcan Site,2024-03-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
537283,Old Alcan Site,2024-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
537283,Old Alcan Site,2024-03-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537283,Old Alcan Site,2024-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
537283,Old Alcan Site,2024-03-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
537283,Old Alcan Site,2024-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
537283,Old Alcan Site,2024-03-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
537283,Old Alcan Site,2024-03-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
537283,Old Alcan Site,2024-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
537283,Old Alcan Site,2024-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.33
537283,Old Alcan Site,2024-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.5
537283,Old Alcan Site,2024-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.77
537283,Old Alcan Site,2024-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
537283,Old Alcan Site,2024-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
537283,Old Alcan Site,2024-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
537283,Old Alcan Site,2024-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
537283,Old Alcan Site,2024-03-15T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
537283,Old Alcan Site,2024-03-15T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.55
537283,Old Alcan Site,2024-03-15T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
537283,Old Alcan Site,2024-03-15T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.03
537283,Old Alcan Site,2024-03-15T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.88
537283,Old Alcan Site,2024-03-15T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.73
537283,Old Alcan Site,2024-03-15T19:00:00.000+00:00,feeder,4,N Current (RMS),A,38.8
537283,Old Alcan Site,2024-03-15T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.3
537283,Old Alcan Site,2024-03-15T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
537283,Old Alcan Site,2024-03-15T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
537283,Old Alcan Site,2024-03-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
537283,Old Alcan Site,2024-03-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.23
537283,Old Alcan Site,2024-03-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.8
537283,Old Alcan Site,2024-03-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.79
537283,Old Alcan Site,2024-03-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-18.84
537283,Old Alcan Site,2024-03-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.41
537283,Old Alcan Site,2024-03-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,54.4
537283,Old Alcan Site,2024-03-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
537283,Old Alcan Site,2024-03-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
