Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537283,Old Alcan Site,2024-03-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.3
537283,Old Alcan Site,2024-03-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
537283,Old Alcan Site,2024-03-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
537283,Old Alcan Site,2024-03-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
537283,Old Alcan Site,2024-03-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
537283,Old Alcan Site,2024-03-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
537283,Old Alcan Site,2024-03-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
537283,Old Alcan Site,2024-03-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,25.5
537283,Old Alcan Site,2024-03-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
537283,Old Alcan Site,2024-03-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
537283,Old Alcan Site,2024-03-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
537283,Old Alcan Site,2024-03-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
537283,Old Alcan Site,2024-03-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
537283,Old Alcan Site,2024-03-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.13
537283,Old Alcan Site,2024-03-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.72
537283,Old Alcan Site,2024-03-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.71
537283,Old Alcan Site,2024-03-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.41
537283,Old Alcan Site,2024-03-15T19:00:00.000+00:00,feeder,1,N Current (RMS),A,41.2
537283,Old Alcan Site,2024-03-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
537283,Old Alcan Site,2024-03-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
537283,Old Alcan Site,2024-03-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
537283,Old Alcan Site,2024-03-15T19:00:00.000+00:00,transformer,,Temperature,C,24.2
537283,Old Alcan Site,2024-03-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
537283,Old Alcan Site,2024-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
537283,Old Alcan Site,2024-03-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
537283,Old Alcan Site,2024-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
537283,Old Alcan Site,2024-03-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
537283,Old Alcan Site,2024-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
537283,Old Alcan Site,2024-03-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
537283,Old Alcan Site,2024-03-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
537283,Old Alcan Site,2024-03-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
537283,Old Alcan Site,2024-03-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.91
537283,Old Alcan Site,2024-03-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.97
537283,Old Alcan Site,2024-03-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.12
537283,Old Alcan Site,2024-03-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
537283,Old Alcan Site,2024-03-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
537283,Old Alcan Site,2024-03-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
537283,Old Alcan Site,2024-03-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
537283,Old Alcan Site,2024-03-15T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
537283,Old Alcan Site,2024-03-15T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
537283,Old Alcan Site,2024-03-15T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
537283,Old Alcan Site,2024-03-15T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.6
537283,Old Alcan Site,2024-03-15T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.62
537283,Old Alcan Site,2024-03-15T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.8
537283,Old Alcan Site,2024-03-15T18:50:00.000+00:00,feeder,4,N Current (RMS),A,42.2
537283,Old Alcan Site,2024-03-15T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.4
537283,Old Alcan Site,2024-03-15T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
537283,Old Alcan Site,2024-03-15T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
537283,Old Alcan Site,2024-03-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
537283,Old Alcan Site,2024-03-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.23
537283,Old Alcan Site,2024-03-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.33
537283,Old Alcan Site,2024-03-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.4
537283,Old Alcan Site,2024-03-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-20.94
537283,Old Alcan Site,2024-03-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.63
537283,Old Alcan Site,2024-03-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,45.3
537283,Old Alcan Site,2024-03-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
537283,Old Alcan Site,2024-03-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.9
537283,Old Alcan Site,2024-03-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.3
537283,Old Alcan Site,2024-03-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
537283,Old Alcan Site,2024-03-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
537283,Old Alcan Site,2024-03-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
537283,Old Alcan Site,2024-03-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
537283,Old Alcan Site,2024-03-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.67
537283,Old Alcan Site,2024-03-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
537283,Old Alcan Site,2024-03-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,27.8
537283,Old Alcan Site,2024-03-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
537283,Old Alcan Site,2024-03-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
537283,Old Alcan Site,2024-03-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
537283,Old Alcan Site,2024-03-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
537283,Old Alcan Site,2024-03-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
537283,Old Alcan Site,2024-03-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.21
537283,Old Alcan Site,2024-03-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.5
537283,Old Alcan Site,2024-03-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.82
537283,Old Alcan Site,2024-03-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.89
537283,Old Alcan Site,2024-03-15T18:50:00.000+00:00,feeder,1,N Current (RMS),A,36.2
537283,Old Alcan Site,2024-03-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
537283,Old Alcan Site,2024-03-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
537283,Old Alcan Site,2024-03-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
537283,Old Alcan Site,2024-03-15T18:50:00.000+00:00,transformer,,Temperature,C,24.2
537283,Old Alcan Site,2024-03-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
537283,Old Alcan Site,2024-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
537283,Old Alcan Site,2024-03-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537283,Old Alcan Site,2024-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
537283,Old Alcan Site,2024-03-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
537283,Old Alcan Site,2024-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
537283,Old Alcan Site,2024-03-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
537283,Old Alcan Site,2024-03-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
537283,Old Alcan Site,2024-03-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
537283,Old Alcan Site,2024-03-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.5
537283,Old Alcan Site,2024-03-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.07
537283,Old Alcan Site,2024-03-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.26
537283,Old Alcan Site,2024-03-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,110.9
537283,Old Alcan Site,2024-03-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
537283,Old Alcan Site,2024-03-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
537283,Old Alcan Site,2024-03-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
537283,Old Alcan Site,2024-03-15T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
537283,Old Alcan Site,2024-03-15T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
537283,Old Alcan Site,2024-03-15T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
537283,Old Alcan Site,2024-03-15T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.94
537283,Old Alcan Site,2024-03-15T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.83
537283,Old Alcan Site,2024-03-15T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.28
537283,Old Alcan Site,2024-03-15T18:40:00.000+00:00,feeder,4,N Current (RMS),A,56.4
537283,Old Alcan Site,2024-03-15T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.6
537283,Old Alcan Site,2024-03-15T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
537283,Old Alcan Site,2024-03-15T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.6
537283,Old Alcan Site,2024-03-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
537283,Old Alcan Site,2024-03-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.32
537283,Old Alcan Site,2024-03-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.1
537283,Old Alcan Site,2024-03-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.55
537283,Old Alcan Site,2024-03-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-19.42
537283,Old Alcan Site,2024-03-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.52
537283,Old Alcan Site,2024-03-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,40.6
537283,Old Alcan Site,2024-03-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
537283,Old Alcan Site,2024-03-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.4
537283,Old Alcan Site,2024-03-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.1
537283,Old Alcan Site,2024-03-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
537283,Old Alcan Site,2024-03-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
537283,Old Alcan Site,2024-03-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
537283,Old Alcan Site,2024-03-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
537283,Old Alcan Site,2024-03-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.57
537283,Old Alcan Site,2024-03-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
537283,Old Alcan Site,2024-03-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
537283,Old Alcan Site,2024-03-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
537283,Old Alcan Site,2024-03-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
537283,Old Alcan Site,2024-03-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
537283,Old Alcan Site,2024-03-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
537283,Old Alcan Site,2024-03-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
537283,Old Alcan Site,2024-03-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.31
537283,Old Alcan Site,2024-03-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.12
537283,Old Alcan Site,2024-03-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.81
537283,Old Alcan Site,2024-03-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
537283,Old Alcan Site,2024-03-15T18:40:00.000+00:00,feeder,1,N Current (RMS),A,34.6
537283,Old Alcan Site,2024-03-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
537283,Old Alcan Site,2024-03-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
537283,Old Alcan Site,2024-03-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
537283,Old Alcan Site,2024-03-15T18:40:00.000+00:00,transformer,,Temperature,C,23.2
537283,Old Alcan Site,2024-03-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
537283,Old Alcan Site,2024-03-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
537283,Old Alcan Site,2024-03-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
537283,Old Alcan Site,2024-03-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
537283,Old Alcan Site,2024-03-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
537283,Old Alcan Site,2024-03-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
537283,Old Alcan Site,2024-03-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
537283,Old Alcan Site,2024-03-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
537283,Old Alcan Site,2024-03-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
537283,Old Alcan Site,2024-03-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.1
537283,Old Alcan Site,2024-03-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.87
537283,Old Alcan Site,2024-03-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.11
537283,Old Alcan Site,2024-03-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
537283,Old Alcan Site,2024-03-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
537283,Old Alcan Site,2024-03-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
537283,Old Alcan Site,2024-03-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
537283,Old Alcan Site,2024-03-15T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
537283,Old Alcan Site,2024-03-15T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
537283,Old Alcan Site,2024-03-15T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
537283,Old Alcan Site,2024-03-15T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.14
537283,Old Alcan Site,2024-03-15T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-8.06
537283,Old Alcan Site,2024-03-15T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.67
537283,Old Alcan Site,2024-03-15T18:30:00.000+00:00,feeder,4,N Current (RMS),A,56.7
537283,Old Alcan Site,2024-03-15T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.8
537283,Old Alcan Site,2024-03-15T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
537283,Old Alcan Site,2024-03-15T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.9
537283,Old Alcan Site,2024-03-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
537283,Old Alcan Site,2024-03-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.49
537283,Old Alcan Site,2024-03-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.71
537283,Old Alcan Site,2024-03-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.91
537283,Old Alcan Site,2024-03-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-17.99
537283,Old Alcan Site,2024-03-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.65
537283,Old Alcan Site,2024-03-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,68.6
537283,Old Alcan Site,2024-03-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
537283,Old Alcan Site,2024-03-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.2
537283,Old Alcan Site,2024-03-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,118.5
537283,Old Alcan Site,2024-03-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
537283,Old Alcan Site,2024-03-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
537283,Old Alcan Site,2024-03-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
537283,Old Alcan Site,2024-03-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
537283,Old Alcan Site,2024-03-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.07
537283,Old Alcan Site,2024-03-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
537283,Old Alcan Site,2024-03-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,44.9
537283,Old Alcan Site,2024-03-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
537283,Old Alcan Site,2024-03-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
537283,Old Alcan Site,2024-03-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
537283,Old Alcan Site,2024-03-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
537283,Old Alcan Site,2024-03-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
537283,Old Alcan Site,2024-03-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
537283,Old Alcan Site,2024-03-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.63
537283,Old Alcan Site,2024-03-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.35
537283,Old Alcan Site,2024-03-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.89
537283,Old Alcan Site,2024-03-15T18:30:00.000+00:00,feeder,1,N Current (RMS),A,33.4
537283,Old Alcan Site,2024-03-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
537283,Old Alcan Site,2024-03-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
537283,Old Alcan Site,2024-03-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
537283,Old Alcan Site,2024-03-15T18:30:00.000+00:00,transformer,,Temperature,C,24.2
537283,Old Alcan Site,2024-03-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
537283,Old Alcan Site,2024-03-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
537283,Old Alcan Site,2024-03-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
537283,Old Alcan Site,2024-03-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
537283,Old Alcan Site,2024-03-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
537283,Old Alcan Site,2024-03-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
537283,Old Alcan Site,2024-03-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
537283,Old Alcan Site,2024-03-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
537283,Old Alcan Site,2024-03-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
537283,Old Alcan Site,2024-03-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.31
537283,Old Alcan Site,2024-03-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.62
537283,Old Alcan Site,2024-03-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.37
537283,Old Alcan Site,2024-03-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
537283,Old Alcan Site,2024-03-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
537283,Old Alcan Site,2024-03-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
537283,Old Alcan Site,2024-03-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
537283,Old Alcan Site,2024-03-15T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
537283,Old Alcan Site,2024-03-15T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
537283,Old Alcan Site,2024-03-15T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
537283,Old Alcan Site,2024-03-15T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.36
537283,Old Alcan Site,2024-03-15T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.87
537283,Old Alcan Site,2024-03-15T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.31
537283,Old Alcan Site,2024-03-15T18:20:00.000+00:00,feeder,4,N Current (RMS),A,61.5
537283,Old Alcan Site,2024-03-15T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.0
537283,Old Alcan Site,2024-03-15T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
537283,Old Alcan Site,2024-03-15T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
537283,Old Alcan Site,2024-03-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
537283,Old Alcan Site,2024-03-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.91
537283,Old Alcan Site,2024-03-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.62
537283,Old Alcan Site,2024-03-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.31
537283,Old Alcan Site,2024-03-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-16.85
537283,Old Alcan Site,2024-03-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.44
537283,Old Alcan Site,2024-03-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,39.9
537283,Old Alcan Site,2024-03-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.4
537283,Old Alcan Site,2024-03-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
537283,Old Alcan Site,2024-03-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
537283,Old Alcan Site,2024-03-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
537283,Old Alcan Site,2024-03-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
537283,Old Alcan Site,2024-03-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
537283,Old Alcan Site,2024-03-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
537283,Old Alcan Site,2024-03-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
537283,Old Alcan Site,2024-03-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.44
537283,Old Alcan Site,2024-03-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,32.6
537283,Old Alcan Site,2024-03-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
537283,Old Alcan Site,2024-03-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
537283,Old Alcan Site,2024-03-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
537283,Old Alcan Site,2024-03-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
537283,Old Alcan Site,2024-03-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
537283,Old Alcan Site,2024-03-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
537283,Old Alcan Site,2024-03-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.68
537283,Old Alcan Site,2024-03-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.25
537283,Old Alcan Site,2024-03-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.63
537283,Old Alcan Site,2024-03-15T18:20:00.000+00:00,feeder,1,N Current (RMS),A,42.2
537283,Old Alcan Site,2024-03-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.7
537283,Old Alcan Site,2024-03-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
537283,Old Alcan Site,2024-03-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
537283,Old Alcan Site,2024-03-15T18:20:00.000+00:00,transformer,,Temperature,C,23.2
537283,Old Alcan Site,2024-03-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
537283,Old Alcan Site,2024-03-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
537283,Old Alcan Site,2024-03-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537283,Old Alcan Site,2024-03-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
537283,Old Alcan Site,2024-03-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
537283,Old Alcan Site,2024-03-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
537283,Old Alcan Site,2024-03-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
537283,Old Alcan Site,2024-03-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
537283,Old Alcan Site,2024-03-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
537283,Old Alcan Site,2024-03-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.61
537283,Old Alcan Site,2024-03-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.07
537283,Old Alcan Site,2024-03-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.82
537283,Old Alcan Site,2024-03-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
537283,Old Alcan Site,2024-03-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.6
537283,Old Alcan Site,2024-03-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
537283,Old Alcan Site,2024-03-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
537283,Old Alcan Site,2024-03-15T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
537283,Old Alcan Site,2024-03-15T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
537283,Old Alcan Site,2024-03-15T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
537283,Old Alcan Site,2024-03-15T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.77
537283,Old Alcan Site,2024-03-15T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.46
537283,Old Alcan Site,2024-03-15T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.12
537283,Old Alcan Site,2024-03-15T18:10:00.000+00:00,feeder,4,N Current (RMS),A,55.6
537283,Old Alcan Site,2024-03-15T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.9
537283,Old Alcan Site,2024-03-15T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
537283,Old Alcan Site,2024-03-15T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.3
537283,Old Alcan Site,2024-03-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
537283,Old Alcan Site,2024-03-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.06
537283,Old Alcan Site,2024-03-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.66
537283,Old Alcan Site,2024-03-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.77
537283,Old Alcan Site,2024-03-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-15.13
537283,Old Alcan Site,2024-03-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.67
537283,Old Alcan Site,2024-03-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,55.3
537283,Old Alcan Site,2024-03-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
537283,Old Alcan Site,2024-03-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
537283,Old Alcan Site,2024-03-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
537283,Old Alcan Site,2024-03-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
537283,Old Alcan Site,2024-03-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
537283,Old Alcan Site,2024-03-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
537283,Old Alcan Site,2024-03-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
537283,Old Alcan Site,2024-03-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
537283,Old Alcan Site,2024-03-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
537283,Old Alcan Site,2024-03-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,16.2
537283,Old Alcan Site,2024-03-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
537283,Old Alcan Site,2024-03-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
537283,Old Alcan Site,2024-03-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
537283,Old Alcan Site,2024-03-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.41
537283,Old Alcan Site,2024-03-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
537283,Old Alcan Site,2024-03-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
537283,Old Alcan Site,2024-03-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.47
537283,Old Alcan Site,2024-03-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
537283,Old Alcan Site,2024-03-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.76
537283,Old Alcan Site,2024-03-15T18:10:00.000+00:00,feeder,1,N Current (RMS),A,38.3
537283,Old Alcan Site,2024-03-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.1
537283,Old Alcan Site,2024-03-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
537283,Old Alcan Site,2024-03-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
537283,Old Alcan Site,2024-03-15T18:10:00.000+00:00,transformer,,Temperature,C,24.2
537283,Old Alcan Site,2024-03-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
537283,Old Alcan Site,2024-03-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
537283,Old Alcan Site,2024-03-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537283,Old Alcan Site,2024-03-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
537283,Old Alcan Site,2024-03-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
537283,Old Alcan Site,2024-03-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
537283,Old Alcan Site,2024-03-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
537283,Old Alcan Site,2024-03-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
537283,Old Alcan Site,2024-03-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
537283,Old Alcan Site,2024-03-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.24
537283,Old Alcan Site,2024-03-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.72
537283,Old Alcan Site,2024-03-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.16
537283,Old Alcan Site,2024-03-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
537283,Old Alcan Site,2024-03-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
537283,Old Alcan Site,2024-03-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
537283,Old Alcan Site,2024-03-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
537283,Old Alcan Site,2024-03-15T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
537283,Old Alcan Site,2024-03-15T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
537283,Old Alcan Site,2024-03-15T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
537283,Old Alcan Site,2024-03-15T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.08
537283,Old Alcan Site,2024-03-15T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-7.66
537283,Old Alcan Site,2024-03-15T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.59
537283,Old Alcan Site,2024-03-15T18:00:00.000+00:00,feeder,4,N Current (RMS),A,43.4
537283,Old Alcan Site,2024-03-15T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.1
537283,Old Alcan Site,2024-03-15T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
537283,Old Alcan Site,2024-03-15T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
537283,Old Alcan Site,2024-03-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
537283,Old Alcan Site,2024-03-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.49
537283,Old Alcan Site,2024-03-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.41
537283,Old Alcan Site,2024-03-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.88
537283,Old Alcan Site,2024-03-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-17.08
537283,Old Alcan Site,2024-03-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.62
537283,Old Alcan Site,2024-03-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,38.1
537283,Old Alcan Site,2024-03-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
537283,Old Alcan Site,2024-03-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.9
537283,Old Alcan Site,2024-03-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
537283,Old Alcan Site,2024-03-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
537283,Old Alcan Site,2024-03-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
537283,Old Alcan Site,2024-03-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
537283,Old Alcan Site,2024-03-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
537283,Old Alcan Site,2024-03-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
537283,Old Alcan Site,2024-03-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
537283,Old Alcan Site,2024-03-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,15.9
537283,Old Alcan Site,2024-03-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
537283,Old Alcan Site,2024-03-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
537283,Old Alcan Site,2024-03-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
537283,Old Alcan Site,2024-03-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
537283,Old Alcan Site,2024-03-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
537283,Old Alcan Site,2024-03-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
537283,Old Alcan Site,2024-03-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.15
537283,Old Alcan Site,2024-03-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.08
537283,Old Alcan Site,2024-03-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.07
537283,Old Alcan Site,2024-03-15T18:00:00.000+00:00,feeder,1,N Current (RMS),A,42.8
537283,Old Alcan Site,2024-03-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
537283,Old Alcan Site,2024-03-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
537283,Old Alcan Site,2024-03-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
537283,Old Alcan Site,2024-03-15T18:00:00.000+00:00,transformer,,Temperature,C,24.2
537283,Old Alcan Site,2024-03-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
537283,Old Alcan Site,2024-03-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
537283,Old Alcan Site,2024-03-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
537283,Old Alcan Site,2024-03-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
537283,Old Alcan Site,2024-03-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
537283,Old Alcan Site,2024-03-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
537283,Old Alcan Site,2024-03-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
537283,Old Alcan Site,2024-03-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
537283,Old Alcan Site,2024-03-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
537283,Old Alcan Site,2024-03-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.07
537283,Old Alcan Site,2024-03-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.1
537283,Old Alcan Site,2024-03-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.87
537283,Old Alcan Site,2024-03-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
537283,Old Alcan Site,2024-03-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
537283,Old Alcan Site,2024-03-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
537283,Old Alcan Site,2024-03-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
537283,Old Alcan Site,2024-03-15T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
537283,Old Alcan Site,2024-03-15T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
537283,Old Alcan Site,2024-03-15T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
537283,Old Alcan Site,2024-03-15T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.12
537283,Old Alcan Site,2024-03-15T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-14.85
537283,Old Alcan Site,2024-03-15T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.49
537283,Old Alcan Site,2024-03-15T17:50:00.000+00:00,feeder,4,N Current (RMS),A,55.0
537283,Old Alcan Site,2024-03-15T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,93.0
537283,Old Alcan Site,2024-03-15T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
537283,Old Alcan Site,2024-03-15T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
537283,Old Alcan Site,2024-03-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
537283,Old Alcan Site,2024-03-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.16
537283,Old Alcan Site,2024-03-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.86
537283,Old Alcan Site,2024-03-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.59
537283,Old Alcan Site,2024-03-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-17.56
537283,Old Alcan Site,2024-03-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.11
537283,Old Alcan Site,2024-03-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,29.8
537283,Old Alcan Site,2024-03-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.3
537283,Old Alcan Site,2024-03-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.9
537283,Old Alcan Site,2024-03-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
537283,Old Alcan Site,2024-03-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
537283,Old Alcan Site,2024-03-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
537283,Old Alcan Site,2024-03-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
537283,Old Alcan Site,2024-03-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
537283,Old Alcan Site,2024-03-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
537283,Old Alcan Site,2024-03-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.27
537283,Old Alcan Site,2024-03-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,28.7
537283,Old Alcan Site,2024-03-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
537283,Old Alcan Site,2024-03-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
537283,Old Alcan Site,2024-03-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
537283,Old Alcan Site,2024-03-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
537283,Old Alcan Site,2024-03-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
537283,Old Alcan Site,2024-03-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
537283,Old Alcan Site,2024-03-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.01
537283,Old Alcan Site,2024-03-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.46
537283,Old Alcan Site,2024-03-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.98
537283,Old Alcan Site,2024-03-15T17:50:00.000+00:00,feeder,1,N Current (RMS),A,49.6
537283,Old Alcan Site,2024-03-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.6
537283,Old Alcan Site,2024-03-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
537283,Old Alcan Site,2024-03-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
537283,Old Alcan Site,2024-03-15T17:50:00.000+00:00,transformer,,Temperature,C,23.2
537283,Old Alcan Site,2024-03-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
537283,Old Alcan Site,2024-03-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
537283,Old Alcan Site,2024-03-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
537283,Old Alcan Site,2024-03-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
537283,Old Alcan Site,2024-03-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
537283,Old Alcan Site,2024-03-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
537283,Old Alcan Site,2024-03-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
537283,Old Alcan Site,2024-03-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
537283,Old Alcan Site,2024-03-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
537283,Old Alcan Site,2024-03-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.94
537283,Old Alcan Site,2024-03-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.39
537283,Old Alcan Site,2024-03-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.85
537283,Old Alcan Site,2024-03-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
537283,Old Alcan Site,2024-03-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
537283,Old Alcan Site,2024-03-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
537283,Old Alcan Site,2024-03-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
537283,Old Alcan Site,2024-03-15T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
537283,Old Alcan Site,2024-03-15T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
537283,Old Alcan Site,2024-03-15T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
537283,Old Alcan Site,2024-03-15T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.39
537283,Old Alcan Site,2024-03-15T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-14.51
537283,Old Alcan Site,2024-03-15T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.83
537283,Old Alcan Site,2024-03-15T17:40:00.000+00:00,feeder,4,N Current (RMS),A,39.6
537283,Old Alcan Site,2024-03-15T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.9
537283,Old Alcan Site,2024-03-15T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
537283,Old Alcan Site,2024-03-15T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
537283,Old Alcan Site,2024-03-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
537283,Old Alcan Site,2024-03-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.02
537283,Old Alcan Site,2024-03-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.84
537283,Old Alcan Site,2024-03-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.35
537283,Old Alcan Site,2024-03-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-17.98
537283,Old Alcan Site,2024-03-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.87
537283,Old Alcan Site,2024-03-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,30.2
537283,Old Alcan Site,2024-03-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.4
537283,Old Alcan Site,2024-03-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
537283,Old Alcan Site,2024-03-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
537283,Old Alcan Site,2024-03-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
537283,Old Alcan Site,2024-03-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
537283,Old Alcan Site,2024-03-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
537283,Old Alcan Site,2024-03-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
537283,Old Alcan Site,2024-03-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
537283,Old Alcan Site,2024-03-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.36
537283,Old Alcan Site,2024-03-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,19.3
537283,Old Alcan Site,2024-03-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
537283,Old Alcan Site,2024-03-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
537283,Old Alcan Site,2024-03-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
537283,Old Alcan Site,2024-03-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
537283,Old Alcan Site,2024-03-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
537283,Old Alcan Site,2024-03-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
537283,Old Alcan Site,2024-03-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.59
537283,Old Alcan Site,2024-03-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.99
537283,Old Alcan Site,2024-03-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.99
537283,Old Alcan Site,2024-03-15T17:40:00.000+00:00,feeder,1,N Current (RMS),A,32.5
537283,Old Alcan Site,2024-03-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
537283,Old Alcan Site,2024-03-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
537283,Old Alcan Site,2024-03-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
537283,Old Alcan Site,2024-03-15T17:40:00.000+00:00,transformer,,Temperature,C,24.2
537283,Old Alcan Site,2024-03-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
537283,Old Alcan Site,2024-03-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
537283,Old Alcan Site,2024-03-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537283,Old Alcan Site,2024-03-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
537283,Old Alcan Site,2024-03-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
537283,Old Alcan Site,2024-03-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
537283,Old Alcan Site,2024-03-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
537283,Old Alcan Site,2024-03-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
537283,Old Alcan Site,2024-03-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
537283,Old Alcan Site,2024-03-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.88
537283,Old Alcan Site,2024-03-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.17
537283,Old Alcan Site,2024-03-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.04
537283,Old Alcan Site,2024-03-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
537283,Old Alcan Site,2024-03-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
537283,Old Alcan Site,2024-03-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
537283,Old Alcan Site,2024-03-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
537283,Old Alcan Site,2024-03-15T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
537283,Old Alcan Site,2024-03-15T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
537283,Old Alcan Site,2024-03-15T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
537283,Old Alcan Site,2024-03-15T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.33
537283,Old Alcan Site,2024-03-15T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-10.65
537283,Old Alcan Site,2024-03-15T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.21
537283,Old Alcan Site,2024-03-15T17:30:00.000+00:00,feeder,4,N Current (RMS),A,68.1
537283,Old Alcan Site,2024-03-15T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,111.3
537283,Old Alcan Site,2024-03-15T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
537283,Old Alcan Site,2024-03-15T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
537283,Old Alcan Site,2024-03-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
537283,Old Alcan Site,2024-03-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.69
537283,Old Alcan Site,2024-03-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.85
537283,Old Alcan Site,2024-03-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.86
537283,Old Alcan Site,2024-03-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-15.25
537283,Old Alcan Site,2024-03-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.29
537283,Old Alcan Site,2024-03-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,31.4
537283,Old Alcan Site,2024-03-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
537283,Old Alcan Site,2024-03-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
537283,Old Alcan Site,2024-03-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
537283,Old Alcan Site,2024-03-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
537283,Old Alcan Site,2024-03-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
537283,Old Alcan Site,2024-03-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
537283,Old Alcan Site,2024-03-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
537283,Old Alcan Site,2024-03-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
537283,Old Alcan Site,2024-03-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.93
537283,Old Alcan Site,2024-03-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
537283,Old Alcan Site,2024-03-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
537283,Old Alcan Site,2024-03-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
537283,Old Alcan Site,2024-03-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
537283,Old Alcan Site,2024-03-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
537283,Old Alcan Site,2024-03-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
537283,Old Alcan Site,2024-03-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
537283,Old Alcan Site,2024-03-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.99
537283,Old Alcan Site,2024-03-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
537283,Old Alcan Site,2024-03-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.32
537283,Old Alcan Site,2024-03-15T17:30:00.000+00:00,feeder,1,N Current (RMS),A,30.3
537283,Old Alcan Site,2024-03-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
537283,Old Alcan Site,2024-03-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
537283,Old Alcan Site,2024-03-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
537283,Old Alcan Site,2024-03-15T17:30:00.000+00:00,transformer,,Temperature,C,23.3
537283,Old Alcan Site,2024-03-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
537283,Old Alcan Site,2024-03-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
537283,Old Alcan Site,2024-03-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537283,Old Alcan Site,2024-03-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
537283,Old Alcan Site,2024-03-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
537283,Old Alcan Site,2024-03-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
537283,Old Alcan Site,2024-03-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
537283,Old Alcan Site,2024-03-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
537283,Old Alcan Site,2024-03-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
537283,Old Alcan Site,2024-03-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.47
537283,Old Alcan Site,2024-03-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.17
537283,Old Alcan Site,2024-03-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.74
537283,Old Alcan Site,2024-03-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
537283,Old Alcan Site,2024-03-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
537283,Old Alcan Site,2024-03-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
537283,Old Alcan Site,2024-03-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
537283,Old Alcan Site,2024-03-15T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
537283,Old Alcan Site,2024-03-15T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.83
537283,Old Alcan Site,2024-03-15T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
537283,Old Alcan Site,2024-03-15T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.15
537283,Old Alcan Site,2024-03-15T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-9.14
537283,Old Alcan Site,2024-03-15T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.11
