Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537283,Old Alcan Site,2024-03-15T17:20:00.000+00:00,feeder,4,N Current (RMS),A,77.0
537283,Old Alcan Site,2024-03-15T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,115.5
537283,Old Alcan Site,2024-03-15T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
537283,Old Alcan Site,2024-03-15T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
537283,Old Alcan Site,2024-03-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
537283,Old Alcan Site,2024-03-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.49
537283,Old Alcan Site,2024-03-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.74
537283,Old Alcan Site,2024-03-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.05
537283,Old Alcan Site,2024-03-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-11.59
537283,Old Alcan Site,2024-03-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.33
537283,Old Alcan Site,2024-03-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,33.1
537283,Old Alcan Site,2024-03-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
537283,Old Alcan Site,2024-03-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
537283,Old Alcan Site,2024-03-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
537283,Old Alcan Site,2024-03-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
537283,Old Alcan Site,2024-03-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
537283,Old Alcan Site,2024-03-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
537283,Old Alcan Site,2024-03-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
537283,Old Alcan Site,2024-03-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
537283,Old Alcan Site,2024-03-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
537283,Old Alcan Site,2024-03-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,18.1
537283,Old Alcan Site,2024-03-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
537283,Old Alcan Site,2024-03-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
537283,Old Alcan Site,2024-03-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
537283,Old Alcan Site,2024-03-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
537283,Old Alcan Site,2024-03-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
537283,Old Alcan Site,2024-03-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
537283,Old Alcan Site,2024-03-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.59
537283,Old Alcan Site,2024-03-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.22
537283,Old Alcan Site,2024-03-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
537283,Old Alcan Site,2024-03-15T17:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
537283,Old Alcan Site,2024-03-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
537283,Old Alcan Site,2024-03-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
537283,Old Alcan Site,2024-03-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
537283,Old Alcan Site,2024-03-15T17:20:00.000+00:00,transformer,,Temperature,C,23.3
537283,Old Alcan Site,2024-03-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
537283,Old Alcan Site,2024-03-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
537283,Old Alcan Site,2024-03-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537283,Old Alcan Site,2024-03-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
537283,Old Alcan Site,2024-03-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
537283,Old Alcan Site,2024-03-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
537283,Old Alcan Site,2024-03-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
537283,Old Alcan Site,2024-03-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
537283,Old Alcan Site,2024-03-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
537283,Old Alcan Site,2024-03-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.75
537283,Old Alcan Site,2024-03-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.74
537283,Old Alcan Site,2024-03-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.18
537283,Old Alcan Site,2024-03-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
537283,Old Alcan Site,2024-03-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
537283,Old Alcan Site,2024-03-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
537283,Old Alcan Site,2024-03-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
537283,Old Alcan Site,2024-03-15T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
537283,Old Alcan Site,2024-03-15T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
537283,Old Alcan Site,2024-03-15T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
537283,Old Alcan Site,2024-03-15T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.46
537283,Old Alcan Site,2024-03-15T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-13.81
537283,Old Alcan Site,2024-03-15T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.81
537283,Old Alcan Site,2024-03-15T17:10:00.000+00:00,feeder,4,N Current (RMS),A,40.0
537283,Old Alcan Site,2024-03-15T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.9
537283,Old Alcan Site,2024-03-15T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
537283,Old Alcan Site,2024-03-15T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
537283,Old Alcan Site,2024-03-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
537283,Old Alcan Site,2024-03-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.88
537283,Old Alcan Site,2024-03-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.06
537283,Old Alcan Site,2024-03-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.4
537283,Old Alcan Site,2024-03-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-14.93
537283,Old Alcan Site,2024-03-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.79
537283,Old Alcan Site,2024-03-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,29.8
537283,Old Alcan Site,2024-03-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
537283,Old Alcan Site,2024-03-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
537283,Old Alcan Site,2024-03-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
537283,Old Alcan Site,2024-03-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
537283,Old Alcan Site,2024-03-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
537283,Old Alcan Site,2024-03-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
537283,Old Alcan Site,2024-03-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
537283,Old Alcan Site,2024-03-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
537283,Old Alcan Site,2024-03-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
537283,Old Alcan Site,2024-03-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,16.2
537283,Old Alcan Site,2024-03-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
537283,Old Alcan Site,2024-03-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
537283,Old Alcan Site,2024-03-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
537283,Old Alcan Site,2024-03-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
537283,Old Alcan Site,2024-03-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
537283,Old Alcan Site,2024-03-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
537283,Old Alcan Site,2024-03-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.04
537283,Old Alcan Site,2024-03-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
537283,Old Alcan Site,2024-03-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
537283,Old Alcan Site,2024-03-15T17:10:00.000+00:00,feeder,1,N Current (RMS),A,37.1
537283,Old Alcan Site,2024-03-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
537283,Old Alcan Site,2024-03-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
537283,Old Alcan Site,2024-03-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
537283,Old Alcan Site,2024-03-15T17:10:00.000+00:00,transformer,,Temperature,C,25.3
537283,Old Alcan Site,2024-03-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
537283,Old Alcan Site,2024-03-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
537283,Old Alcan Site,2024-03-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537283,Old Alcan Site,2024-03-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
537283,Old Alcan Site,2024-03-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
537283,Old Alcan Site,2024-03-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
537283,Old Alcan Site,2024-03-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
537283,Old Alcan Site,2024-03-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
537283,Old Alcan Site,2024-03-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
537283,Old Alcan Site,2024-03-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.09
537283,Old Alcan Site,2024-03-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.3
537283,Old Alcan Site,2024-03-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.78
537283,Old Alcan Site,2024-03-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
537283,Old Alcan Site,2024-03-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
537283,Old Alcan Site,2024-03-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
537283,Old Alcan Site,2024-03-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
537283,Old Alcan Site,2024-03-15T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
537283,Old Alcan Site,2024-03-15T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
537283,Old Alcan Site,2024-03-15T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
537283,Old Alcan Site,2024-03-15T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.71
537283,Old Alcan Site,2024-03-15T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-8.44
537283,Old Alcan Site,2024-03-15T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.66
537283,Old Alcan Site,2024-03-15T17:00:00.000+00:00,feeder,4,N Current (RMS),A,77.3
537283,Old Alcan Site,2024-03-15T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,104.4
537283,Old Alcan Site,2024-03-15T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
537283,Old Alcan Site,2024-03-15T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
537283,Old Alcan Site,2024-03-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
537283,Old Alcan Site,2024-03-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.86
537283,Old Alcan Site,2024-03-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.71
537283,Old Alcan Site,2024-03-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.16
537283,Old Alcan Site,2024-03-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-12.52
537283,Old Alcan Site,2024-03-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.24
537283,Old Alcan Site,2024-03-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,35.5
537283,Old Alcan Site,2024-03-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
537283,Old Alcan Site,2024-03-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
537283,Old Alcan Site,2024-03-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.3
537283,Old Alcan Site,2024-03-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
537283,Old Alcan Site,2024-03-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
537283,Old Alcan Site,2024-03-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
537283,Old Alcan Site,2024-03-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
537283,Old Alcan Site,2024-03-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
537283,Old Alcan Site,2024-03-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
537283,Old Alcan Site,2024-03-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
537283,Old Alcan Site,2024-03-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
537283,Old Alcan Site,2024-03-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
537283,Old Alcan Site,2024-03-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
537283,Old Alcan Site,2024-03-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
537283,Old Alcan Site,2024-03-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
537283,Old Alcan Site,2024-03-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
537283,Old Alcan Site,2024-03-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.98
537283,Old Alcan Site,2024-03-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
537283,Old Alcan Site,2024-03-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
537283,Old Alcan Site,2024-03-15T17:00:00.000+00:00,feeder,1,N Current (RMS),A,39.0
537283,Old Alcan Site,2024-03-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
537283,Old Alcan Site,2024-03-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
537283,Old Alcan Site,2024-03-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
537283,Old Alcan Site,2024-03-15T17:00:00.000+00:00,transformer,,Temperature,C,23.3
537283,Old Alcan Site,2024-03-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
537283,Old Alcan Site,2024-03-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
537283,Old Alcan Site,2024-03-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537283,Old Alcan Site,2024-03-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
537283,Old Alcan Site,2024-03-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
537283,Old Alcan Site,2024-03-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
537283,Old Alcan Site,2024-03-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
537283,Old Alcan Site,2024-03-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
537283,Old Alcan Site,2024-03-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
537283,Old Alcan Site,2024-03-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.93
537283,Old Alcan Site,2024-03-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.73
537283,Old Alcan Site,2024-03-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.47
537283,Old Alcan Site,2024-03-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
537283,Old Alcan Site,2024-03-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
537283,Old Alcan Site,2024-03-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
537283,Old Alcan Site,2024-03-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
537283,Old Alcan Site,2024-03-15T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
537283,Old Alcan Site,2024-03-15T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
537283,Old Alcan Site,2024-03-15T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
537283,Old Alcan Site,2024-03-15T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.04
537283,Old Alcan Site,2024-03-15T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.7
537283,Old Alcan Site,2024-03-15T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.41
537283,Old Alcan Site,2024-03-15T16:50:00.000+00:00,feeder,4,N Current (RMS),A,43.5
537283,Old Alcan Site,2024-03-15T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.3
537283,Old Alcan Site,2024-03-15T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
537283,Old Alcan Site,2024-03-15T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
537283,Old Alcan Site,2024-03-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.92
537283,Old Alcan Site,2024-03-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.8
537283,Old Alcan Site,2024-03-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.4
537283,Old Alcan Site,2024-03-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.37
537283,Old Alcan Site,2024-03-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-17.05
537283,Old Alcan Site,2024-03-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.77
537283,Old Alcan Site,2024-03-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,35.7
537283,Old Alcan Site,2024-03-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.3
537283,Old Alcan Site,2024-03-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.6
537283,Old Alcan Site,2024-03-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
537283,Old Alcan Site,2024-03-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
537283,Old Alcan Site,2024-03-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
537283,Old Alcan Site,2024-03-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
537283,Old Alcan Site,2024-03-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
537283,Old Alcan Site,2024-03-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
537283,Old Alcan Site,2024-03-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
537283,Old Alcan Site,2024-03-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
537283,Old Alcan Site,2024-03-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
537283,Old Alcan Site,2024-03-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
537283,Old Alcan Site,2024-03-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
537283,Old Alcan Site,2024-03-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
537283,Old Alcan Site,2024-03-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
537283,Old Alcan Site,2024-03-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
537283,Old Alcan Site,2024-03-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.83
537283,Old Alcan Site,2024-03-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
537283,Old Alcan Site,2024-03-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
537283,Old Alcan Site,2024-03-15T16:50:00.000+00:00,feeder,1,N Current (RMS),A,27.7
537283,Old Alcan Site,2024-03-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
537283,Old Alcan Site,2024-03-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
537283,Old Alcan Site,2024-03-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
537283,Old Alcan Site,2024-03-15T16:50:00.000+00:00,transformer,,Temperature,C,24.3
537283,Old Alcan Site,2024-03-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
537283,Old Alcan Site,2024-03-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
537283,Old Alcan Site,2024-03-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537283,Old Alcan Site,2024-03-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
537283,Old Alcan Site,2024-03-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
537283,Old Alcan Site,2024-03-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
537283,Old Alcan Site,2024-03-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
537283,Old Alcan Site,2024-03-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
537283,Old Alcan Site,2024-03-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
537283,Old Alcan Site,2024-03-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.72
537283,Old Alcan Site,2024-03-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.56
537283,Old Alcan Site,2024-03-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.3
537283,Old Alcan Site,2024-03-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
537283,Old Alcan Site,2024-03-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
537283,Old Alcan Site,2024-03-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
537283,Old Alcan Site,2024-03-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
537283,Old Alcan Site,2024-03-15T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
537283,Old Alcan Site,2024-03-15T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
537283,Old Alcan Site,2024-03-15T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
537283,Old Alcan Site,2024-03-15T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.51
537283,Old Alcan Site,2024-03-15T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-20.88
537283,Old Alcan Site,2024-03-15T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.73
537283,Old Alcan Site,2024-03-15T16:40:00.000+00:00,feeder,4,N Current (RMS),A,63.2
537283,Old Alcan Site,2024-03-15T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
537283,Old Alcan Site,2024-03-15T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.0
537283,Old Alcan Site,2024-03-15T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
537283,Old Alcan Site,2024-03-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
537283,Old Alcan Site,2024-03-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.73
537283,Old Alcan Site,2024-03-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.5
537283,Old Alcan Site,2024-03-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
537283,Old Alcan Site,2024-03-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-14.74
537283,Old Alcan Site,2024-03-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.36
537283,Old Alcan Site,2024-03-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,36.0
537283,Old Alcan Site,2024-03-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
537283,Old Alcan Site,2024-03-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
537283,Old Alcan Site,2024-03-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
537283,Old Alcan Site,2024-03-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
537283,Old Alcan Site,2024-03-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
537283,Old Alcan Site,2024-03-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
537283,Old Alcan Site,2024-03-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
537283,Old Alcan Site,2024-03-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
537283,Old Alcan Site,2024-03-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
537283,Old Alcan Site,2024-03-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
537283,Old Alcan Site,2024-03-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
537283,Old Alcan Site,2024-03-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
537283,Old Alcan Site,2024-03-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
537283,Old Alcan Site,2024-03-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
537283,Old Alcan Site,2024-03-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
537283,Old Alcan Site,2024-03-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
537283,Old Alcan Site,2024-03-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
537283,Old Alcan Site,2024-03-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
537283,Old Alcan Site,2024-03-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
537283,Old Alcan Site,2024-03-15T16:40:00.000+00:00,feeder,1,N Current (RMS),A,25.1
537283,Old Alcan Site,2024-03-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
537283,Old Alcan Site,2024-03-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
537283,Old Alcan Site,2024-03-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
537283,Old Alcan Site,2024-03-15T16:40:00.000+00:00,transformer,,Temperature,C,23.3
537283,Old Alcan Site,2024-03-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
537283,Old Alcan Site,2024-03-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
537283,Old Alcan Site,2024-03-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
537283,Old Alcan Site,2024-03-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
537283,Old Alcan Site,2024-03-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
537283,Old Alcan Site,2024-03-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
537283,Old Alcan Site,2024-03-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
537283,Old Alcan Site,2024-03-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
537283,Old Alcan Site,2024-03-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
537283,Old Alcan Site,2024-03-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.12
537283,Old Alcan Site,2024-03-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.71
537283,Old Alcan Site,2024-03-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.09
537283,Old Alcan Site,2024-03-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
537283,Old Alcan Site,2024-03-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
537283,Old Alcan Site,2024-03-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
537283,Old Alcan Site,2024-03-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
537283,Old Alcan Site,2024-03-15T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
537283,Old Alcan Site,2024-03-15T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
537283,Old Alcan Site,2024-03-15T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
537283,Old Alcan Site,2024-03-15T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.67
537283,Old Alcan Site,2024-03-15T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-23.26
537283,Old Alcan Site,2024-03-15T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.76
537283,Old Alcan Site,2024-03-15T16:30:00.000+00:00,feeder,4,N Current (RMS),A,64.5
537283,Old Alcan Site,2024-03-15T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
537283,Old Alcan Site,2024-03-15T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,97.8
537283,Old Alcan Site,2024-03-15T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
537283,Old Alcan Site,2024-03-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
537283,Old Alcan Site,2024-03-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.98
537283,Old Alcan Site,2024-03-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.56
537283,Old Alcan Site,2024-03-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.08
537283,Old Alcan Site,2024-03-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-15.27
537283,Old Alcan Site,2024-03-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.8
537283,Old Alcan Site,2024-03-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,37.7
537283,Old Alcan Site,2024-03-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
537283,Old Alcan Site,2024-03-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
537283,Old Alcan Site,2024-03-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
537283,Old Alcan Site,2024-03-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
537283,Old Alcan Site,2024-03-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
537283,Old Alcan Site,2024-03-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
537283,Old Alcan Site,2024-03-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
537283,Old Alcan Site,2024-03-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
537283,Old Alcan Site,2024-03-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
537283,Old Alcan Site,2024-03-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
537283,Old Alcan Site,2024-03-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
537283,Old Alcan Site,2024-03-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
537283,Old Alcan Site,2024-03-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
537283,Old Alcan Site,2024-03-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
537283,Old Alcan Site,2024-03-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
537283,Old Alcan Site,2024-03-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
537283,Old Alcan Site,2024-03-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
537283,Old Alcan Site,2024-03-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
537283,Old Alcan Site,2024-03-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
537283,Old Alcan Site,2024-03-15T16:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
537283,Old Alcan Site,2024-03-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
537283,Old Alcan Site,2024-03-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
537283,Old Alcan Site,2024-03-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
537283,Old Alcan Site,2024-03-15T16:30:00.000+00:00,transformer,,Temperature,C,24.3
537283,Old Alcan Site,2024-03-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
537283,Old Alcan Site,2024-03-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
537283,Old Alcan Site,2024-03-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
537283,Old Alcan Site,2024-03-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
537283,Old Alcan Site,2024-03-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
537283,Old Alcan Site,2024-03-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
537283,Old Alcan Site,2024-03-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
537283,Old Alcan Site,2024-03-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
537283,Old Alcan Site,2024-03-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
537283,Old Alcan Site,2024-03-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.63
537283,Old Alcan Site,2024-03-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.9
537283,Old Alcan Site,2024-03-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.97
537283,Old Alcan Site,2024-03-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
537283,Old Alcan Site,2024-03-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
537283,Old Alcan Site,2024-03-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
537283,Old Alcan Site,2024-03-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
537283,Old Alcan Site,2024-03-15T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
537283,Old Alcan Site,2024-03-15T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.55
537283,Old Alcan Site,2024-03-15T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
537283,Old Alcan Site,2024-03-15T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.75
537283,Old Alcan Site,2024-03-15T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-18.18
537283,Old Alcan Site,2024-03-15T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.3
537283,Old Alcan Site,2024-03-15T16:20:00.000+00:00,feeder,4,N Current (RMS),A,46.1
537283,Old Alcan Site,2024-03-15T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.9
537283,Old Alcan Site,2024-03-15T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.6
537283,Old Alcan Site,2024-03-15T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
537283,Old Alcan Site,2024-03-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
537283,Old Alcan Site,2024-03-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.64
537283,Old Alcan Site,2024-03-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.33
537283,Old Alcan Site,2024-03-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.58
537283,Old Alcan Site,2024-03-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-14.42
537283,Old Alcan Site,2024-03-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.72
537283,Old Alcan Site,2024-03-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,36.1
537283,Old Alcan Site,2024-03-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
537283,Old Alcan Site,2024-03-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
537283,Old Alcan Site,2024-03-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
537283,Old Alcan Site,2024-03-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
537283,Old Alcan Site,2024-03-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
537283,Old Alcan Site,2024-03-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
537283,Old Alcan Site,2024-03-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
537283,Old Alcan Site,2024-03-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
537283,Old Alcan Site,2024-03-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
537283,Old Alcan Site,2024-03-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
537283,Old Alcan Site,2024-03-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
537283,Old Alcan Site,2024-03-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
537283,Old Alcan Site,2024-03-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
537283,Old Alcan Site,2024-03-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
537283,Old Alcan Site,2024-03-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
537283,Old Alcan Site,2024-03-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
537283,Old Alcan Site,2024-03-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.52
537283,Old Alcan Site,2024-03-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.73
537283,Old Alcan Site,2024-03-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
537283,Old Alcan Site,2024-03-15T16:20:00.000+00:00,feeder,1,N Current (RMS),A,24.2
537283,Old Alcan Site,2024-03-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
537283,Old Alcan Site,2024-03-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
537283,Old Alcan Site,2024-03-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
537283,Old Alcan Site,2024-03-15T16:20:00.000+00:00,transformer,,Temperature,C,23.3
537283,Old Alcan Site,2024-03-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
537283,Old Alcan Site,2024-03-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
537283,Old Alcan Site,2024-03-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
537283,Old Alcan Site,2024-03-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
537283,Old Alcan Site,2024-03-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
537283,Old Alcan Site,2024-03-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
537283,Old Alcan Site,2024-03-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
537283,Old Alcan Site,2024-03-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
537283,Old Alcan Site,2024-03-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
537283,Old Alcan Site,2024-03-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.53
537283,Old Alcan Site,2024-03-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.38
537283,Old Alcan Site,2024-03-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.82
537283,Old Alcan Site,2024-03-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
537283,Old Alcan Site,2024-03-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
537283,Old Alcan Site,2024-03-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
537283,Old Alcan Site,2024-03-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
537283,Old Alcan Site,2024-03-15T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
537283,Old Alcan Site,2024-03-15T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
537283,Old Alcan Site,2024-03-15T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
537283,Old Alcan Site,2024-03-15T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.36
537283,Old Alcan Site,2024-03-15T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-6.57
537283,Old Alcan Site,2024-03-15T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.59
537283,Old Alcan Site,2024-03-15T16:10:00.000+00:00,feeder,4,N Current (RMS),A,56.3
537283,Old Alcan Site,2024-03-15T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.8
537283,Old Alcan Site,2024-03-15T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
537283,Old Alcan Site,2024-03-15T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
537283,Old Alcan Site,2024-03-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
537283,Old Alcan Site,2024-03-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.23
537283,Old Alcan Site,2024-03-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.42
537283,Old Alcan Site,2024-03-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.19
537283,Old Alcan Site,2024-03-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-13.72
537283,Old Alcan Site,2024-03-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.97
537283,Old Alcan Site,2024-03-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,32.1
537283,Old Alcan Site,2024-03-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
537283,Old Alcan Site,2024-03-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.9
537283,Old Alcan Site,2024-03-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
537283,Old Alcan Site,2024-03-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
537283,Old Alcan Site,2024-03-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
537283,Old Alcan Site,2024-03-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
537283,Old Alcan Site,2024-03-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
537283,Old Alcan Site,2024-03-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
537283,Old Alcan Site,2024-03-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
537283,Old Alcan Site,2024-03-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,21.1
537283,Old Alcan Site,2024-03-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
537283,Old Alcan Site,2024-03-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
537283,Old Alcan Site,2024-03-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
537283,Old Alcan Site,2024-03-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
537283,Old Alcan Site,2024-03-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
537283,Old Alcan Site,2024-03-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
537283,Old Alcan Site,2024-03-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
537283,Old Alcan Site,2024-03-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
537283,Old Alcan Site,2024-03-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
537283,Old Alcan Site,2024-03-15T16:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
537283,Old Alcan Site,2024-03-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
537283,Old Alcan Site,2024-03-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
537283,Old Alcan Site,2024-03-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
537283,Old Alcan Site,2024-03-15T16:10:00.000+00:00,transformer,,Temperature,C,24.3
537283,Old Alcan Site,2024-03-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
537283,Old Alcan Site,2024-03-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
537283,Old Alcan Site,2024-03-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
537283,Old Alcan Site,2024-03-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
537283,Old Alcan Site,2024-03-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
537283,Old Alcan Site,2024-03-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
537283,Old Alcan Site,2024-03-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
537283,Old Alcan Site,2024-03-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
537283,Old Alcan Site,2024-03-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
537283,Old Alcan Site,2024-03-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.8
537283,Old Alcan Site,2024-03-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.22
537283,Old Alcan Site,2024-03-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.17
537283,Old Alcan Site,2024-03-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
537283,Old Alcan Site,2024-03-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
537283,Old Alcan Site,2024-03-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
537283,Old Alcan Site,2024-03-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
537283,Old Alcan Site,2024-03-15T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
537283,Old Alcan Site,2024-03-15T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
537283,Old Alcan Site,2024-03-15T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
537283,Old Alcan Site,2024-03-15T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.93
537283,Old Alcan Site,2024-03-15T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.35
537283,Old Alcan Site,2024-03-15T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.72
537283,Old Alcan Site,2024-03-15T16:00:00.000+00:00,feeder,4,N Current (RMS),A,43.4
537283,Old Alcan Site,2024-03-15T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
537283,Old Alcan Site,2024-03-15T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
537283,Old Alcan Site,2024-03-15T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.6
537283,Old Alcan Site,2024-03-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
537283,Old Alcan Site,2024-03-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.43
537283,Old Alcan Site,2024-03-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.48
537283,Old Alcan Site,2024-03-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
537283,Old Alcan Site,2024-03-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-13.26
537283,Old Alcan Site,2024-03-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.52
537283,Old Alcan Site,2024-03-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,35.4
537283,Old Alcan Site,2024-03-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
537283,Old Alcan Site,2024-03-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
537283,Old Alcan Site,2024-03-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
537283,Old Alcan Site,2024-03-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
537283,Old Alcan Site,2024-03-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
537283,Old Alcan Site,2024-03-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
537283,Old Alcan Site,2024-03-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
537283,Old Alcan Site,2024-03-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
537283,Old Alcan Site,2024-03-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
537283,Old Alcan Site,2024-03-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,37.7
537283,Old Alcan Site,2024-03-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
537283,Old Alcan Site,2024-03-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
537283,Old Alcan Site,2024-03-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
537283,Old Alcan Site,2024-03-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
537283,Old Alcan Site,2024-03-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
537283,Old Alcan Site,2024-03-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
537283,Old Alcan Site,2024-03-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
537283,Old Alcan Site,2024-03-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
537283,Old Alcan Site,2024-03-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
537283,Old Alcan Site,2024-03-15T16:00:00.000+00:00,feeder,1,N Current (RMS),A,24.4
537283,Old Alcan Site,2024-03-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
537283,Old Alcan Site,2024-03-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
537283,Old Alcan Site,2024-03-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
537283,Old Alcan Site,2024-03-15T16:00:00.000+00:00,transformer,,Temperature,C,23.3
537283,Old Alcan Site,2024-03-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
537283,Old Alcan Site,2024-03-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
537283,Old Alcan Site,2024-03-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
537283,Old Alcan Site,2024-03-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
537283,Old Alcan Site,2024-03-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
537283,Old Alcan Site,2024-03-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
537283,Old Alcan Site,2024-03-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
537283,Old Alcan Site,2024-03-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
537283,Old Alcan Site,2024-03-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
537283,Old Alcan Site,2024-03-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.84
537283,Old Alcan Site,2024-03-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.35
537283,Old Alcan Site,2024-03-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.79
537283,Old Alcan Site,2024-03-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
537283,Old Alcan Site,2024-03-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
537283,Old Alcan Site,2024-03-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
537283,Old Alcan Site,2024-03-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
537283,Old Alcan Site,2024-03-15T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
537283,Old Alcan Site,2024-03-15T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
537283,Old Alcan Site,2024-03-15T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
537283,Old Alcan Site,2024-03-15T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.63
537283,Old Alcan Site,2024-03-15T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.57
537283,Old Alcan Site,2024-03-15T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.45
537283,Old Alcan Site,2024-03-15T15:50:00.000+00:00,feeder,4,N Current (RMS),A,45.3
537283,Old Alcan Site,2024-03-15T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
537283,Old Alcan Site,2024-03-15T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
537283,Old Alcan Site,2024-03-15T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
537283,Old Alcan Site,2024-03-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.77
537283,Old Alcan Site,2024-03-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.13
537283,Old Alcan Site,2024-03-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.51
537283,Old Alcan Site,2024-03-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
537283,Old Alcan Site,2024-03-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-13.85
537283,Old Alcan Site,2024-03-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.95
537283,Old Alcan Site,2024-03-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,39.4
537283,Old Alcan Site,2024-03-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
537283,Old Alcan Site,2024-03-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
537283,Old Alcan Site,2024-03-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
537283,Old Alcan Site,2024-03-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
537283,Old Alcan Site,2024-03-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
537283,Old Alcan Site,2024-03-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
537283,Old Alcan Site,2024-03-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
537283,Old Alcan Site,2024-03-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
537283,Old Alcan Site,2024-03-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
537283,Old Alcan Site,2024-03-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,30.2
537283,Old Alcan Site,2024-03-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
537283,Old Alcan Site,2024-03-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
537283,Old Alcan Site,2024-03-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
537283,Old Alcan Site,2024-03-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
537283,Old Alcan Site,2024-03-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
537283,Old Alcan Site,2024-03-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
537283,Old Alcan Site,2024-03-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
537283,Old Alcan Site,2024-03-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
537283,Old Alcan Site,2024-03-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.98
537283,Old Alcan Site,2024-03-15T15:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
537283,Old Alcan Site,2024-03-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
537283,Old Alcan Site,2024-03-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
537283,Old Alcan Site,2024-03-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
537283,Old Alcan Site,2024-03-15T15:50:00.000+00:00,transformer,,Temperature,C,23.3
537283,Old Alcan Site,2024-03-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
537283,Old Alcan Site,2024-03-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
537283,Old Alcan Site,2024-03-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537283,Old Alcan Site,2024-03-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
537283,Old Alcan Site,2024-03-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
537283,Old Alcan Site,2024-03-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
537283,Old Alcan Site,2024-03-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
537283,Old Alcan Site,2024-03-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
537283,Old Alcan Site,2024-03-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
