Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537283,Old Alcan Site,2024-03-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.56
537283,Old Alcan Site,2024-03-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.31
537283,Old Alcan Site,2024-03-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.54
537283,Old Alcan Site,2024-03-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
537283,Old Alcan Site,2024-03-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
537283,Old Alcan Site,2024-03-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
537283,Old Alcan Site,2024-03-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
537283,Old Alcan Site,2024-03-15T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
537283,Old Alcan Site,2024-03-15T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
537283,Old Alcan Site,2024-03-15T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
537283,Old Alcan Site,2024-03-15T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.16
537283,Old Alcan Site,2024-03-15T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.4
537283,Old Alcan Site,2024-03-15T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.99
537283,Old Alcan Site,2024-03-15T15:40:00.000+00:00,feeder,4,N Current (RMS),A,43.3
537283,Old Alcan Site,2024-03-15T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
537283,Old Alcan Site,2024-03-15T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
537283,Old Alcan Site,2024-03-15T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
537283,Old Alcan Site,2024-03-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
537283,Old Alcan Site,2024-03-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.67
537283,Old Alcan Site,2024-03-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.22
537283,Old Alcan Site,2024-03-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.07
537283,Old Alcan Site,2024-03-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-11.89
537283,Old Alcan Site,2024-03-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.53
537283,Old Alcan Site,2024-03-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,43.8
537283,Old Alcan Site,2024-03-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
537283,Old Alcan Site,2024-03-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
537283,Old Alcan Site,2024-03-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.8
537283,Old Alcan Site,2024-03-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
537283,Old Alcan Site,2024-03-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
537283,Old Alcan Site,2024-03-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
537283,Old Alcan Site,2024-03-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
537283,Old Alcan Site,2024-03-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.09
537283,Old Alcan Site,2024-03-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
537283,Old Alcan Site,2024-03-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,29.4
537283,Old Alcan Site,2024-03-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
537283,Old Alcan Site,2024-03-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
537283,Old Alcan Site,2024-03-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
537283,Old Alcan Site,2024-03-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
537283,Old Alcan Site,2024-03-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
537283,Old Alcan Site,2024-03-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
537283,Old Alcan Site,2024-03-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
537283,Old Alcan Site,2024-03-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.98
537283,Old Alcan Site,2024-03-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
537283,Old Alcan Site,2024-03-15T15:40:00.000+00:00,feeder,1,N Current (RMS),A,26.6
537283,Old Alcan Site,2024-03-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
537283,Old Alcan Site,2024-03-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
537283,Old Alcan Site,2024-03-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
537283,Old Alcan Site,2024-03-15T15:40:00.000+00:00,transformer,,Temperature,C,23.3
537283,Old Alcan Site,2024-03-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
537283,Old Alcan Site,2024-03-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
537283,Old Alcan Site,2024-03-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537283,Old Alcan Site,2024-03-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
537283,Old Alcan Site,2024-03-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
537283,Old Alcan Site,2024-03-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
537283,Old Alcan Site,2024-03-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
537283,Old Alcan Site,2024-03-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
537283,Old Alcan Site,2024-03-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
537283,Old Alcan Site,2024-03-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.37
537283,Old Alcan Site,2024-03-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.77
537283,Old Alcan Site,2024-03-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.22
537283,Old Alcan Site,2024-03-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
537283,Old Alcan Site,2024-03-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
537283,Old Alcan Site,2024-03-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
537283,Old Alcan Site,2024-03-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
537283,Old Alcan Site,2024-03-15T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
537283,Old Alcan Site,2024-03-15T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
537283,Old Alcan Site,2024-03-15T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
537283,Old Alcan Site,2024-03-15T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.43
537283,Old Alcan Site,2024-03-15T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-11.97
537283,Old Alcan Site,2024-03-15T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.04
537283,Old Alcan Site,2024-03-15T15:30:00.000+00:00,feeder,4,N Current (RMS),A,32.2
537283,Old Alcan Site,2024-03-15T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
537283,Old Alcan Site,2024-03-15T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
537283,Old Alcan Site,2024-03-15T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
537283,Old Alcan Site,2024-03-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
537283,Old Alcan Site,2024-03-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.84
537283,Old Alcan Site,2024-03-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.23
537283,Old Alcan Site,2024-03-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.68
537283,Old Alcan Site,2024-03-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.28
537283,Old Alcan Site,2024-03-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.34
537283,Old Alcan Site,2024-03-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,57.3
537283,Old Alcan Site,2024-03-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
537283,Old Alcan Site,2024-03-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
537283,Old Alcan Site,2024-03-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
537283,Old Alcan Site,2024-03-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
537283,Old Alcan Site,2024-03-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
537283,Old Alcan Site,2024-03-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
537283,Old Alcan Site,2024-03-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
537283,Old Alcan Site,2024-03-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
537283,Old Alcan Site,2024-03-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
537283,Old Alcan Site,2024-03-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,26.8
537283,Old Alcan Site,2024-03-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
537283,Old Alcan Site,2024-03-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
537283,Old Alcan Site,2024-03-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
537283,Old Alcan Site,2024-03-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
537283,Old Alcan Site,2024-03-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
537283,Old Alcan Site,2024-03-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
537283,Old Alcan Site,2024-03-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
537283,Old Alcan Site,2024-03-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.57
537283,Old Alcan Site,2024-03-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
537283,Old Alcan Site,2024-03-15T15:30:00.000+00:00,feeder,1,N Current (RMS),A,24.8
537283,Old Alcan Site,2024-03-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
537283,Old Alcan Site,2024-03-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
537283,Old Alcan Site,2024-03-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
537283,Old Alcan Site,2024-03-15T15:30:00.000+00:00,transformer,,Temperature,C,24.3
537283,Old Alcan Site,2024-03-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
537283,Old Alcan Site,2024-03-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
537283,Old Alcan Site,2024-03-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537283,Old Alcan Site,2024-03-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
537283,Old Alcan Site,2024-03-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
537283,Old Alcan Site,2024-03-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
537283,Old Alcan Site,2024-03-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
537283,Old Alcan Site,2024-03-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
537283,Old Alcan Site,2024-03-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
537283,Old Alcan Site,2024-03-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.8
537283,Old Alcan Site,2024-03-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.97
537283,Old Alcan Site,2024-03-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.24
537283,Old Alcan Site,2024-03-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
537283,Old Alcan Site,2024-03-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
537283,Old Alcan Site,2024-03-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
537283,Old Alcan Site,2024-03-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
537283,Old Alcan Site,2024-03-15T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
537283,Old Alcan Site,2024-03-15T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
537283,Old Alcan Site,2024-03-15T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
537283,Old Alcan Site,2024-03-15T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.25
537283,Old Alcan Site,2024-03-15T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-14.61
537283,Old Alcan Site,2024-03-15T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.12
537283,Old Alcan Site,2024-03-15T15:20:00.000+00:00,feeder,4,N Current (RMS),A,32.9
537283,Old Alcan Site,2024-03-15T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
537283,Old Alcan Site,2024-03-15T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
537283,Old Alcan Site,2024-03-15T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
537283,Old Alcan Site,2024-03-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
537283,Old Alcan Site,2024-03-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.63
537283,Old Alcan Site,2024-03-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.54
537283,Old Alcan Site,2024-03-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.64
537283,Old Alcan Site,2024-03-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.28
537283,Old Alcan Site,2024-03-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.18
537283,Old Alcan Site,2024-03-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,40.0
537283,Old Alcan Site,2024-03-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
537283,Old Alcan Site,2024-03-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
537283,Old Alcan Site,2024-03-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
537283,Old Alcan Site,2024-03-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
537283,Old Alcan Site,2024-03-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
537283,Old Alcan Site,2024-03-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
537283,Old Alcan Site,2024-03-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
537283,Old Alcan Site,2024-03-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
537283,Old Alcan Site,2024-03-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
537283,Old Alcan Site,2024-03-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
537283,Old Alcan Site,2024-03-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
537283,Old Alcan Site,2024-03-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
537283,Old Alcan Site,2024-03-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
537283,Old Alcan Site,2024-03-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
537283,Old Alcan Site,2024-03-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
537283,Old Alcan Site,2024-03-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
537283,Old Alcan Site,2024-03-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
537283,Old Alcan Site,2024-03-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
537283,Old Alcan Site,2024-03-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
537283,Old Alcan Site,2024-03-15T15:20:00.000+00:00,feeder,1,N Current (RMS),A,26.7
537283,Old Alcan Site,2024-03-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
537283,Old Alcan Site,2024-03-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
537283,Old Alcan Site,2024-03-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
537283,Old Alcan Site,2024-03-15T15:20:00.000+00:00,transformer,,Temperature,C,23.3
537283,Old Alcan Site,2024-03-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
537283,Old Alcan Site,2024-03-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
537283,Old Alcan Site,2024-03-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
537283,Old Alcan Site,2024-03-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
537283,Old Alcan Site,2024-03-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
537283,Old Alcan Site,2024-03-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
537283,Old Alcan Site,2024-03-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
537283,Old Alcan Site,2024-03-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
537283,Old Alcan Site,2024-03-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
537283,Old Alcan Site,2024-03-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.64
537283,Old Alcan Site,2024-03-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.44
537283,Old Alcan Site,2024-03-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.95
537283,Old Alcan Site,2024-03-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
537283,Old Alcan Site,2024-03-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
537283,Old Alcan Site,2024-03-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
537283,Old Alcan Site,2024-03-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
537283,Old Alcan Site,2024-03-15T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
537283,Old Alcan Site,2024-03-15T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
537283,Old Alcan Site,2024-03-15T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
537283,Old Alcan Site,2024-03-15T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.84
537283,Old Alcan Site,2024-03-15T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.24
537283,Old Alcan Site,2024-03-15T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
537283,Old Alcan Site,2024-03-15T15:10:00.000+00:00,feeder,4,N Current (RMS),A,33.5
537283,Old Alcan Site,2024-03-15T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
537283,Old Alcan Site,2024-03-15T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
537283,Old Alcan Site,2024-03-15T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
537283,Old Alcan Site,2024-03-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
537283,Old Alcan Site,2024-03-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.21
537283,Old Alcan Site,2024-03-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.48
537283,Old Alcan Site,2024-03-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.25
537283,Old Alcan Site,2024-03-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.58
537283,Old Alcan Site,2024-03-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.65
537283,Old Alcan Site,2024-03-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,42.9
537283,Old Alcan Site,2024-03-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
537283,Old Alcan Site,2024-03-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
537283,Old Alcan Site,2024-03-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.7
537283,Old Alcan Site,2024-03-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
537283,Old Alcan Site,2024-03-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
537283,Old Alcan Site,2024-03-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
537283,Old Alcan Site,2024-03-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
537283,Old Alcan Site,2024-03-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
537283,Old Alcan Site,2024-03-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
537283,Old Alcan Site,2024-03-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,17.1
537283,Old Alcan Site,2024-03-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
537283,Old Alcan Site,2024-03-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
537283,Old Alcan Site,2024-03-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
537283,Old Alcan Site,2024-03-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
537283,Old Alcan Site,2024-03-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
537283,Old Alcan Site,2024-03-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
537283,Old Alcan Site,2024-03-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
537283,Old Alcan Site,2024-03-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.85
537283,Old Alcan Site,2024-03-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
537283,Old Alcan Site,2024-03-15T15:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
537283,Old Alcan Site,2024-03-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
537283,Old Alcan Site,2024-03-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
537283,Old Alcan Site,2024-03-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
537283,Old Alcan Site,2024-03-15T15:10:00.000+00:00,transformer,,Temperature,C,24.3
537283,Old Alcan Site,2024-03-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537283,Old Alcan Site,2024-03-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
537283,Old Alcan Site,2024-03-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537283,Old Alcan Site,2024-03-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
537283,Old Alcan Site,2024-03-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
537283,Old Alcan Site,2024-03-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
537283,Old Alcan Site,2024-03-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
537283,Old Alcan Site,2024-03-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
537283,Old Alcan Site,2024-03-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
537283,Old Alcan Site,2024-03-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.89
537283,Old Alcan Site,2024-03-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.11
537283,Old Alcan Site,2024-03-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.42
537283,Old Alcan Site,2024-03-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
537283,Old Alcan Site,2024-03-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
537283,Old Alcan Site,2024-03-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
537283,Old Alcan Site,2024-03-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
537283,Old Alcan Site,2024-03-15T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
537283,Old Alcan Site,2024-03-15T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
537283,Old Alcan Site,2024-03-15T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
537283,Old Alcan Site,2024-03-15T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.45
537283,Old Alcan Site,2024-03-15T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.22
537283,Old Alcan Site,2024-03-15T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.54
537283,Old Alcan Site,2024-03-15T15:00:00.000+00:00,feeder,4,N Current (RMS),A,36.1
537283,Old Alcan Site,2024-03-15T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
537283,Old Alcan Site,2024-03-15T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
537283,Old Alcan Site,2024-03-15T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
537283,Old Alcan Site,2024-03-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
537283,Old Alcan Site,2024-03-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.49
537283,Old Alcan Site,2024-03-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.62
537283,Old Alcan Site,2024-03-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.13
537283,Old Alcan Site,2024-03-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.31
537283,Old Alcan Site,2024-03-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.64
537283,Old Alcan Site,2024-03-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,34.0
537283,Old Alcan Site,2024-03-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
537283,Old Alcan Site,2024-03-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
537283,Old Alcan Site,2024-03-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
537283,Old Alcan Site,2024-03-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
537283,Old Alcan Site,2024-03-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
537283,Old Alcan Site,2024-03-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
537283,Old Alcan Site,2024-03-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
537283,Old Alcan Site,2024-03-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
537283,Old Alcan Site,2024-03-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
537283,Old Alcan Site,2024-03-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
537283,Old Alcan Site,2024-03-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
537283,Old Alcan Site,2024-03-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
537283,Old Alcan Site,2024-03-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
537283,Old Alcan Site,2024-03-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
537283,Old Alcan Site,2024-03-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
537283,Old Alcan Site,2024-03-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.96
537283,Old Alcan Site,2024-03-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.4
537283,Old Alcan Site,2024-03-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
537283,Old Alcan Site,2024-03-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
537283,Old Alcan Site,2024-03-15T15:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
537283,Old Alcan Site,2024-03-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
537283,Old Alcan Site,2024-03-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
537283,Old Alcan Site,2024-03-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
537283,Old Alcan Site,2024-03-15T15:00:00.000+00:00,transformer,,Temperature,C,23.2
537283,Old Alcan Site,2024-03-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537283,Old Alcan Site,2024-03-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
537283,Old Alcan Site,2024-03-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537283,Old Alcan Site,2024-03-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
537283,Old Alcan Site,2024-03-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
537283,Old Alcan Site,2024-03-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
537283,Old Alcan Site,2024-03-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
537283,Old Alcan Site,2024-03-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
537283,Old Alcan Site,2024-03-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
537283,Old Alcan Site,2024-03-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.23
537283,Old Alcan Site,2024-03-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.24
537283,Old Alcan Site,2024-03-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.3
537283,Old Alcan Site,2024-03-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
537283,Old Alcan Site,2024-03-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
537283,Old Alcan Site,2024-03-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
537283,Old Alcan Site,2024-03-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
537283,Old Alcan Site,2024-03-15T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.82
537283,Old Alcan Site,2024-03-15T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.55
537283,Old Alcan Site,2024-03-15T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
537283,Old Alcan Site,2024-03-15T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.34
537283,Old Alcan Site,2024-03-15T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.94
537283,Old Alcan Site,2024-03-15T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.14
537283,Old Alcan Site,2024-03-15T14:50:00.000+00:00,feeder,4,N Current (RMS),A,26.1
537283,Old Alcan Site,2024-03-15T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
537283,Old Alcan Site,2024-03-15T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
537283,Old Alcan Site,2024-03-15T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
537283,Old Alcan Site,2024-03-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
537283,Old Alcan Site,2024-03-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.16
537283,Old Alcan Site,2024-03-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.31
537283,Old Alcan Site,2024-03-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.08
537283,Old Alcan Site,2024-03-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-10.56
537283,Old Alcan Site,2024-03-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.13
537283,Old Alcan Site,2024-03-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,31.8
537283,Old Alcan Site,2024-03-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
537283,Old Alcan Site,2024-03-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
537283,Old Alcan Site,2024-03-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
537283,Old Alcan Site,2024-03-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
537283,Old Alcan Site,2024-03-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
537283,Old Alcan Site,2024-03-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
537283,Old Alcan Site,2024-03-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
537283,Old Alcan Site,2024-03-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
537283,Old Alcan Site,2024-03-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
537283,Old Alcan Site,2024-03-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
537283,Old Alcan Site,2024-03-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
537283,Old Alcan Site,2024-03-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
537283,Old Alcan Site,2024-03-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
537283,Old Alcan Site,2024-03-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
537283,Old Alcan Site,2024-03-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
537283,Old Alcan Site,2024-03-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.08
537283,Old Alcan Site,2024-03-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
537283,Old Alcan Site,2024-03-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.59
537283,Old Alcan Site,2024-03-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
537283,Old Alcan Site,2024-03-15T14:50:00.000+00:00,feeder,1,N Current (RMS),A,43.9
537283,Old Alcan Site,2024-03-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
537283,Old Alcan Site,2024-03-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
537283,Old Alcan Site,2024-03-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
537283,Old Alcan Site,2024-03-15T14:50:00.000+00:00,transformer,,Temperature,C,24.2
537283,Old Alcan Site,2024-03-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537283,Old Alcan Site,2024-03-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
537283,Old Alcan Site,2024-03-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537283,Old Alcan Site,2024-03-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
537283,Old Alcan Site,2024-03-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
537283,Old Alcan Site,2024-03-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
537283,Old Alcan Site,2024-03-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
537283,Old Alcan Site,2024-03-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
537283,Old Alcan Site,2024-03-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
537283,Old Alcan Site,2024-03-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.07
537283,Old Alcan Site,2024-03-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.87
537283,Old Alcan Site,2024-03-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.69
537283,Old Alcan Site,2024-03-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
537283,Old Alcan Site,2024-03-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
537283,Old Alcan Site,2024-03-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
537283,Old Alcan Site,2024-03-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
537283,Old Alcan Site,2024-03-15T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
537283,Old Alcan Site,2024-03-15T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
537283,Old Alcan Site,2024-03-15T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
537283,Old Alcan Site,2024-03-15T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
537283,Old Alcan Site,2024-03-15T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.74
537283,Old Alcan Site,2024-03-15T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.06
537283,Old Alcan Site,2024-03-15T14:40:00.000+00:00,feeder,4,N Current (RMS),A,28.2
537283,Old Alcan Site,2024-03-15T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
537283,Old Alcan Site,2024-03-15T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
537283,Old Alcan Site,2024-03-15T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
537283,Old Alcan Site,2024-03-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
537283,Old Alcan Site,2024-03-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.11
537283,Old Alcan Site,2024-03-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.65
537283,Old Alcan Site,2024-03-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.73
537283,Old Alcan Site,2024-03-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.29
537283,Old Alcan Site,2024-03-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.61
537283,Old Alcan Site,2024-03-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,24.6
537283,Old Alcan Site,2024-03-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
537283,Old Alcan Site,2024-03-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
537283,Old Alcan Site,2024-03-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
537283,Old Alcan Site,2024-03-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
537283,Old Alcan Site,2024-03-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
537283,Old Alcan Site,2024-03-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
537283,Old Alcan Site,2024-03-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
537283,Old Alcan Site,2024-03-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
537283,Old Alcan Site,2024-03-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
537283,Old Alcan Site,2024-03-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
537283,Old Alcan Site,2024-03-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
537283,Old Alcan Site,2024-03-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
537283,Old Alcan Site,2024-03-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
537283,Old Alcan Site,2024-03-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
537283,Old Alcan Site,2024-03-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
537283,Old Alcan Site,2024-03-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
537283,Old Alcan Site,2024-03-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
537283,Old Alcan Site,2024-03-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.23
537283,Old Alcan Site,2024-03-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
537283,Old Alcan Site,2024-03-15T14:40:00.000+00:00,feeder,1,N Current (RMS),A,34.6
537283,Old Alcan Site,2024-03-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
537283,Old Alcan Site,2024-03-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
537283,Old Alcan Site,2024-03-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
537283,Old Alcan Site,2024-03-15T14:40:00.000+00:00,transformer,,Temperature,C,23.1
537283,Old Alcan Site,2024-03-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537283,Old Alcan Site,2024-03-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
537283,Old Alcan Site,2024-03-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537283,Old Alcan Site,2024-03-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
537283,Old Alcan Site,2024-03-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
537283,Old Alcan Site,2024-03-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
537283,Old Alcan Site,2024-03-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
537283,Old Alcan Site,2024-03-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
537283,Old Alcan Site,2024-03-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
537283,Old Alcan Site,2024-03-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.97
537283,Old Alcan Site,2024-03-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.53
537283,Old Alcan Site,2024-03-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.41
537283,Old Alcan Site,2024-03-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
537283,Old Alcan Site,2024-03-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
537283,Old Alcan Site,2024-03-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
537283,Old Alcan Site,2024-03-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
537283,Old Alcan Site,2024-03-15T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
537283,Old Alcan Site,2024-03-15T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
537283,Old Alcan Site,2024-03-15T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
537283,Old Alcan Site,2024-03-15T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.97
537283,Old Alcan Site,2024-03-15T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.94
537283,Old Alcan Site,2024-03-15T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.73
537283,Old Alcan Site,2024-03-15T14:30:00.000+00:00,feeder,4,N Current (RMS),A,44.6
537283,Old Alcan Site,2024-03-15T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.7
537283,Old Alcan Site,2024-03-15T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
537283,Old Alcan Site,2024-03-15T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
537283,Old Alcan Site,2024-03-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.95
537283,Old Alcan Site,2024-03-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.58
537283,Old Alcan Site,2024-03-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.82
537283,Old Alcan Site,2024-03-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
537283,Old Alcan Site,2024-03-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.53
537283,Old Alcan Site,2024-03-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.96
537283,Old Alcan Site,2024-03-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,26.5
537283,Old Alcan Site,2024-03-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
537283,Old Alcan Site,2024-03-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
537283,Old Alcan Site,2024-03-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
537283,Old Alcan Site,2024-03-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
537283,Old Alcan Site,2024-03-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
537283,Old Alcan Site,2024-03-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
537283,Old Alcan Site,2024-03-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
537283,Old Alcan Site,2024-03-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
537283,Old Alcan Site,2024-03-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
537283,Old Alcan Site,2024-03-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
537283,Old Alcan Site,2024-03-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
537283,Old Alcan Site,2024-03-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
537283,Old Alcan Site,2024-03-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
537283,Old Alcan Site,2024-03-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
537283,Old Alcan Site,2024-03-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
537283,Old Alcan Site,2024-03-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
537283,Old Alcan Site,2024-03-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
537283,Old Alcan Site,2024-03-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.7
537283,Old Alcan Site,2024-03-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
537283,Old Alcan Site,2024-03-15T14:30:00.000+00:00,feeder,1,N Current (RMS),A,29.7
537283,Old Alcan Site,2024-03-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
537283,Old Alcan Site,2024-03-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
537283,Old Alcan Site,2024-03-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
537283,Old Alcan Site,2024-03-15T14:30:00.000+00:00,transformer,,Temperature,C,23.1
537283,Old Alcan Site,2024-03-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537283,Old Alcan Site,2024-03-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
537283,Old Alcan Site,2024-03-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537283,Old Alcan Site,2024-03-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
537283,Old Alcan Site,2024-03-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
537283,Old Alcan Site,2024-03-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
537283,Old Alcan Site,2024-03-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
537283,Old Alcan Site,2024-03-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
537283,Old Alcan Site,2024-03-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
537283,Old Alcan Site,2024-03-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.28
537283,Old Alcan Site,2024-03-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.64
537283,Old Alcan Site,2024-03-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.02
537283,Old Alcan Site,2024-03-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
537283,Old Alcan Site,2024-03-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
537283,Old Alcan Site,2024-03-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
537283,Old Alcan Site,2024-03-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
537283,Old Alcan Site,2024-03-15T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
537283,Old Alcan Site,2024-03-15T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
537283,Old Alcan Site,2024-03-15T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
537283,Old Alcan Site,2024-03-15T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.66
537283,Old Alcan Site,2024-03-15T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.09
537283,Old Alcan Site,2024-03-15T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.93
537283,Old Alcan Site,2024-03-15T14:20:00.000+00:00,feeder,4,N Current (RMS),A,36.6
537283,Old Alcan Site,2024-03-15T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
537283,Old Alcan Site,2024-03-15T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
537283,Old Alcan Site,2024-03-15T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
537283,Old Alcan Site,2024-03-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
537283,Old Alcan Site,2024-03-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.16
537283,Old Alcan Site,2024-03-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.29
537283,Old Alcan Site,2024-03-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.68
537283,Old Alcan Site,2024-03-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.18
537283,Old Alcan Site,2024-03-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.8
537283,Old Alcan Site,2024-03-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,33.5
537283,Old Alcan Site,2024-03-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
537283,Old Alcan Site,2024-03-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
537283,Old Alcan Site,2024-03-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
537283,Old Alcan Site,2024-03-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
537283,Old Alcan Site,2024-03-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
537283,Old Alcan Site,2024-03-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
537283,Old Alcan Site,2024-03-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
537283,Old Alcan Site,2024-03-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
537283,Old Alcan Site,2024-03-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
537283,Old Alcan Site,2024-03-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
537283,Old Alcan Site,2024-03-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
537283,Old Alcan Site,2024-03-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
537283,Old Alcan Site,2024-03-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
537283,Old Alcan Site,2024-03-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
537283,Old Alcan Site,2024-03-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
537283,Old Alcan Site,2024-03-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
537283,Old Alcan Site,2024-03-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
537283,Old Alcan Site,2024-03-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.86
537283,Old Alcan Site,2024-03-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
537283,Old Alcan Site,2024-03-15T14:20:00.000+00:00,feeder,1,N Current (RMS),A,33.9
537283,Old Alcan Site,2024-03-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
537283,Old Alcan Site,2024-03-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
537283,Old Alcan Site,2024-03-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
537283,Old Alcan Site,2024-03-15T14:20:00.000+00:00,transformer,,Temperature,C,24.1
537283,Old Alcan Site,2024-03-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537283,Old Alcan Site,2024-03-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
537283,Old Alcan Site,2024-03-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537283,Old Alcan Site,2024-03-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
537283,Old Alcan Site,2024-03-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
537283,Old Alcan Site,2024-03-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
537283,Old Alcan Site,2024-03-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
537283,Old Alcan Site,2024-03-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
537283,Old Alcan Site,2024-03-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
537283,Old Alcan Site,2024-03-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.97
537283,Old Alcan Site,2024-03-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.65
537283,Old Alcan Site,2024-03-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.53
537283,Old Alcan Site,2024-03-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
537283,Old Alcan Site,2024-03-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
537283,Old Alcan Site,2024-03-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
537283,Old Alcan Site,2024-03-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
537283,Old Alcan Site,2024-03-15T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
537283,Old Alcan Site,2024-03-15T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
537283,Old Alcan Site,2024-03-15T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
537283,Old Alcan Site,2024-03-15T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.19
537283,Old Alcan Site,2024-03-15T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.11
537283,Old Alcan Site,2024-03-15T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.16
537283,Old Alcan Site,2024-03-15T14:10:00.000+00:00,feeder,4,N Current (RMS),A,49.6
537283,Old Alcan Site,2024-03-15T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.4
537283,Old Alcan Site,2024-03-15T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
537283,Old Alcan Site,2024-03-15T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
537283,Old Alcan Site,2024-03-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
537283,Old Alcan Site,2024-03-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.53
537283,Old Alcan Site,2024-03-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.4
537283,Old Alcan Site,2024-03-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.91
537283,Old Alcan Site,2024-03-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.54
537283,Old Alcan Site,2024-03-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
537283,Old Alcan Site,2024-03-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,27.6
537283,Old Alcan Site,2024-03-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
537283,Old Alcan Site,2024-03-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
537283,Old Alcan Site,2024-03-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
537283,Old Alcan Site,2024-03-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
537283,Old Alcan Site,2024-03-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
537283,Old Alcan Site,2024-03-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
537283,Old Alcan Site,2024-03-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
537283,Old Alcan Site,2024-03-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
537283,Old Alcan Site,2024-03-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
537283,Old Alcan Site,2024-03-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
537283,Old Alcan Site,2024-03-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
537283,Old Alcan Site,2024-03-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
537283,Old Alcan Site,2024-03-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
537283,Old Alcan Site,2024-03-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
537283,Old Alcan Site,2024-03-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
537283,Old Alcan Site,2024-03-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
537283,Old Alcan Site,2024-03-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
537283,Old Alcan Site,2024-03-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.93
537283,Old Alcan Site,2024-03-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
537283,Old Alcan Site,2024-03-15T14:10:00.000+00:00,feeder,1,N Current (RMS),A,39.2
537283,Old Alcan Site,2024-03-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
