Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537283,Old Alcan Site,2024-03-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
537283,Old Alcan Site,2024-03-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
537283,Old Alcan Site,2024-03-15T14:10:00.000+00:00,transformer,,Temperature,C,23.0
537283,Old Alcan Site,2024-03-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537283,Old Alcan Site,2024-03-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
537283,Old Alcan Site,2024-03-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537283,Old Alcan Site,2024-03-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
537283,Old Alcan Site,2024-03-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
537283,Old Alcan Site,2024-03-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
537283,Old Alcan Site,2024-03-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
537283,Old Alcan Site,2024-03-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
537283,Old Alcan Site,2024-03-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
537283,Old Alcan Site,2024-03-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.53
537283,Old Alcan Site,2024-03-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.82
537283,Old Alcan Site,2024-03-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.06
537283,Old Alcan Site,2024-03-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
537283,Old Alcan Site,2024-03-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
537283,Old Alcan Site,2024-03-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
537283,Old Alcan Site,2024-03-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
537283,Old Alcan Site,2024-03-15T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
537283,Old Alcan Site,2024-03-15T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
537283,Old Alcan Site,2024-03-15T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
537283,Old Alcan Site,2024-03-15T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.02
537283,Old Alcan Site,2024-03-15T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.76
537283,Old Alcan Site,2024-03-15T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.1
537283,Old Alcan Site,2024-03-15T14:00:00.000+00:00,feeder,4,N Current (RMS),A,67.4
537283,Old Alcan Site,2024-03-15T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.6
537283,Old Alcan Site,2024-03-15T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
537283,Old Alcan Site,2024-03-15T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.6
537283,Old Alcan Site,2024-03-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
537283,Old Alcan Site,2024-03-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.45
537283,Old Alcan Site,2024-03-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.88
537283,Old Alcan Site,2024-03-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.04
537283,Old Alcan Site,2024-03-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.51
537283,Old Alcan Site,2024-03-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.16
537283,Old Alcan Site,2024-03-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,34.0
537283,Old Alcan Site,2024-03-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
537283,Old Alcan Site,2024-03-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
537283,Old Alcan Site,2024-03-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
537283,Old Alcan Site,2024-03-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
537283,Old Alcan Site,2024-03-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
537283,Old Alcan Site,2024-03-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
537283,Old Alcan Site,2024-03-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
537283,Old Alcan Site,2024-03-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
537283,Old Alcan Site,2024-03-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
537283,Old Alcan Site,2024-03-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
537283,Old Alcan Site,2024-03-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
537283,Old Alcan Site,2024-03-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
537283,Old Alcan Site,2024-03-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
537283,Old Alcan Site,2024-03-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
537283,Old Alcan Site,2024-03-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
537283,Old Alcan Site,2024-03-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
537283,Old Alcan Site,2024-03-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
537283,Old Alcan Site,2024-03-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
537283,Old Alcan Site,2024-03-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
537283,Old Alcan Site,2024-03-15T14:00:00.000+00:00,feeder,1,N Current (RMS),A,36.4
537283,Old Alcan Site,2024-03-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
537283,Old Alcan Site,2024-03-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
537283,Old Alcan Site,2024-03-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
537283,Old Alcan Site,2024-03-15T14:00:00.000+00:00,transformer,,Temperature,C,23.9
537283,Old Alcan Site,2024-03-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537283,Old Alcan Site,2024-03-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
537283,Old Alcan Site,2024-03-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
537283,Old Alcan Site,2024-03-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
537283,Old Alcan Site,2024-03-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
537283,Old Alcan Site,2024-03-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
537283,Old Alcan Site,2024-03-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
537283,Old Alcan Site,2024-03-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
537283,Old Alcan Site,2024-03-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
537283,Old Alcan Site,2024-03-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,40.07
537283,Old Alcan Site,2024-03-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.56
537283,Old Alcan Site,2024-03-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.64
537283,Old Alcan Site,2024-03-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
537283,Old Alcan Site,2024-03-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
537283,Old Alcan Site,2024-03-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
537283,Old Alcan Site,2024-03-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
537283,Old Alcan Site,2024-03-15T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
537283,Old Alcan Site,2024-03-15T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
537283,Old Alcan Site,2024-03-15T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
537283,Old Alcan Site,2024-03-15T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.84
537283,Old Alcan Site,2024-03-15T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.91
537283,Old Alcan Site,2024-03-15T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.65
537283,Old Alcan Site,2024-03-15T13:50:00.000+00:00,feeder,4,N Current (RMS),A,34.7
537283,Old Alcan Site,2024-03-15T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
537283,Old Alcan Site,2024-03-15T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
537283,Old Alcan Site,2024-03-15T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
537283,Old Alcan Site,2024-03-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
537283,Old Alcan Site,2024-03-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.49
537283,Old Alcan Site,2024-03-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.91
537283,Old Alcan Site,2024-03-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
537283,Old Alcan Site,2024-03-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.97
537283,Old Alcan Site,2024-03-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.87
537283,Old Alcan Site,2024-03-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,36.2
537283,Old Alcan Site,2024-03-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
537283,Old Alcan Site,2024-03-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
537283,Old Alcan Site,2024-03-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
537283,Old Alcan Site,2024-03-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
537283,Old Alcan Site,2024-03-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
537283,Old Alcan Site,2024-03-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
537283,Old Alcan Site,2024-03-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
537283,Old Alcan Site,2024-03-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
537283,Old Alcan Site,2024-03-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
537283,Old Alcan Site,2024-03-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
537283,Old Alcan Site,2024-03-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
537283,Old Alcan Site,2024-03-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
537283,Old Alcan Site,2024-03-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
537283,Old Alcan Site,2024-03-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.44
537283,Old Alcan Site,2024-03-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
537283,Old Alcan Site,2024-03-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
537283,Old Alcan Site,2024-03-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
537283,Old Alcan Site,2024-03-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
537283,Old Alcan Site,2024-03-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.27
537283,Old Alcan Site,2024-03-15T13:50:00.000+00:00,feeder,1,N Current (RMS),A,51.6
537283,Old Alcan Site,2024-03-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
537283,Old Alcan Site,2024-03-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
537283,Old Alcan Site,2024-03-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
537283,Old Alcan Site,2024-03-15T13:50:00.000+00:00,transformer,,Temperature,C,23.9
537283,Old Alcan Site,2024-03-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537283,Old Alcan Site,2024-03-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
537283,Old Alcan Site,2024-03-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
537283,Old Alcan Site,2024-03-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
537283,Old Alcan Site,2024-03-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
537283,Old Alcan Site,2024-03-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
537283,Old Alcan Site,2024-03-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
537283,Old Alcan Site,2024-03-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
537283,Old Alcan Site,2024-03-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
537283,Old Alcan Site,2024-03-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.17
537283,Old Alcan Site,2024-03-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.58
537283,Old Alcan Site,2024-03-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,48.09
537283,Old Alcan Site,2024-03-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
537283,Old Alcan Site,2024-03-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
537283,Old Alcan Site,2024-03-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
537283,Old Alcan Site,2024-03-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
537283,Old Alcan Site,2024-03-15T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
537283,Old Alcan Site,2024-03-15T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
537283,Old Alcan Site,2024-03-15T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
537283,Old Alcan Site,2024-03-15T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.25
537283,Old Alcan Site,2024-03-15T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.79
537283,Old Alcan Site,2024-03-15T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.78
537283,Old Alcan Site,2024-03-15T13:40:00.000+00:00,feeder,4,N Current (RMS),A,29.7
537283,Old Alcan Site,2024-03-15T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
537283,Old Alcan Site,2024-03-15T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
537283,Old Alcan Site,2024-03-15T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
537283,Old Alcan Site,2024-03-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
537283,Old Alcan Site,2024-03-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.91
537283,Old Alcan Site,2024-03-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.06
537283,Old Alcan Site,2024-03-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.77
537283,Old Alcan Site,2024-03-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.36
537283,Old Alcan Site,2024-03-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.37
537283,Old Alcan Site,2024-03-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,31.0
537283,Old Alcan Site,2024-03-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
537283,Old Alcan Site,2024-03-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
537283,Old Alcan Site,2024-03-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
537283,Old Alcan Site,2024-03-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
537283,Old Alcan Site,2024-03-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
537283,Old Alcan Site,2024-03-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
537283,Old Alcan Site,2024-03-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
537283,Old Alcan Site,2024-03-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
537283,Old Alcan Site,2024-03-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
537283,Old Alcan Site,2024-03-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
537283,Old Alcan Site,2024-03-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
537283,Old Alcan Site,2024-03-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
537283,Old Alcan Site,2024-03-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
537283,Old Alcan Site,2024-03-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
537283,Old Alcan Site,2024-03-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
537283,Old Alcan Site,2024-03-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
537283,Old Alcan Site,2024-03-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.94
537283,Old Alcan Site,2024-03-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
537283,Old Alcan Site,2024-03-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.74
537283,Old Alcan Site,2024-03-15T13:40:00.000+00:00,feeder,1,N Current (RMS),A,36.6
537283,Old Alcan Site,2024-03-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
537283,Old Alcan Site,2024-03-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
537283,Old Alcan Site,2024-03-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
537283,Old Alcan Site,2024-03-15T13:40:00.000+00:00,transformer,,Temperature,C,23.9
537283,Old Alcan Site,2024-03-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537283,Old Alcan Site,2024-03-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
537283,Old Alcan Site,2024-03-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537283,Old Alcan Site,2024-03-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
537283,Old Alcan Site,2024-03-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
537283,Old Alcan Site,2024-03-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
537283,Old Alcan Site,2024-03-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
537283,Old Alcan Site,2024-03-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
537283,Old Alcan Site,2024-03-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
537283,Old Alcan Site,2024-03-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.54
537283,Old Alcan Site,2024-03-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.1
537283,Old Alcan Site,2024-03-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.18
537283,Old Alcan Site,2024-03-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
537283,Old Alcan Site,2024-03-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
537283,Old Alcan Site,2024-03-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
537283,Old Alcan Site,2024-03-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
537283,Old Alcan Site,2024-03-15T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
537283,Old Alcan Site,2024-03-15T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
537283,Old Alcan Site,2024-03-15T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
537283,Old Alcan Site,2024-03-15T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.3
537283,Old Alcan Site,2024-03-15T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.11
537283,Old Alcan Site,2024-03-15T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.07
537283,Old Alcan Site,2024-03-15T13:30:00.000+00:00,feeder,4,N Current (RMS),A,54.9
537283,Old Alcan Site,2024-03-15T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
537283,Old Alcan Site,2024-03-15T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
537283,Old Alcan Site,2024-03-15T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.7
537283,Old Alcan Site,2024-03-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
537283,Old Alcan Site,2024-03-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.39
537283,Old Alcan Site,2024-03-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.55
537283,Old Alcan Site,2024-03-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.04
537283,Old Alcan Site,2024-03-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.68
537283,Old Alcan Site,2024-03-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.76
537283,Old Alcan Site,2024-03-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,44.2
537283,Old Alcan Site,2024-03-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.9
537283,Old Alcan Site,2024-03-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
537283,Old Alcan Site,2024-03-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
537283,Old Alcan Site,2024-03-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
537283,Old Alcan Site,2024-03-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
537283,Old Alcan Site,2024-03-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
537283,Old Alcan Site,2024-03-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
537283,Old Alcan Site,2024-03-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.56
537283,Old Alcan Site,2024-03-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
537283,Old Alcan Site,2024-03-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,32.7
537283,Old Alcan Site,2024-03-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
537283,Old Alcan Site,2024-03-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
537283,Old Alcan Site,2024-03-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
537283,Old Alcan Site,2024-03-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
537283,Old Alcan Site,2024-03-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
537283,Old Alcan Site,2024-03-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
537283,Old Alcan Site,2024-03-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.69
537283,Old Alcan Site,2024-03-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.96
537283,Old Alcan Site,2024-03-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.82
537283,Old Alcan Site,2024-03-15T13:30:00.000+00:00,feeder,1,N Current (RMS),A,29.6
537283,Old Alcan Site,2024-03-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
537283,Old Alcan Site,2024-03-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
537283,Old Alcan Site,2024-03-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
537283,Old Alcan Site,2024-03-15T13:30:00.000+00:00,transformer,,Temperature,C,22.8
537283,Old Alcan Site,2024-03-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537283,Old Alcan Site,2024-03-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
537283,Old Alcan Site,2024-03-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
537283,Old Alcan Site,2024-03-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
537283,Old Alcan Site,2024-03-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537283,Old Alcan Site,2024-03-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
537283,Old Alcan Site,2024-03-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
537283,Old Alcan Site,2024-03-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
537283,Old Alcan Site,2024-03-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
537283,Old Alcan Site,2024-03-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.93
537283,Old Alcan Site,2024-03-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.73
537283,Old Alcan Site,2024-03-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,52.07
537283,Old Alcan Site,2024-03-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
537283,Old Alcan Site,2024-03-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
537283,Old Alcan Site,2024-03-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
537283,Old Alcan Site,2024-03-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
537283,Old Alcan Site,2024-03-15T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.64
537283,Old Alcan Site,2024-03-15T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
537283,Old Alcan Site,2024-03-15T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
537283,Old Alcan Site,2024-03-15T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.28
537283,Old Alcan Site,2024-03-15T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.99
537283,Old Alcan Site,2024-03-15T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.74
537283,Old Alcan Site,2024-03-15T13:20:00.000+00:00,feeder,4,N Current (RMS),A,30.2
537283,Old Alcan Site,2024-03-15T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
537283,Old Alcan Site,2024-03-15T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
537283,Old Alcan Site,2024-03-15T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
537283,Old Alcan Site,2024-03-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
537283,Old Alcan Site,2024-03-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.6
537283,Old Alcan Site,2024-03-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.99
537283,Old Alcan Site,2024-03-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.21
537283,Old Alcan Site,2024-03-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.45
537283,Old Alcan Site,2024-03-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.92
537283,Old Alcan Site,2024-03-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,55.7
537283,Old Alcan Site,2024-03-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.2
537283,Old Alcan Site,2024-03-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
537283,Old Alcan Site,2024-03-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.6
537283,Old Alcan Site,2024-03-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
537283,Old Alcan Site,2024-03-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
537283,Old Alcan Site,2024-03-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
537283,Old Alcan Site,2024-03-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
537283,Old Alcan Site,2024-03-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.74
537283,Old Alcan Site,2024-03-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
537283,Old Alcan Site,2024-03-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,31.9
537283,Old Alcan Site,2024-03-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
537283,Old Alcan Site,2024-03-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
537283,Old Alcan Site,2024-03-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
537283,Old Alcan Site,2024-03-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
537283,Old Alcan Site,2024-03-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
537283,Old Alcan Site,2024-03-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
537283,Old Alcan Site,2024-03-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
537283,Old Alcan Site,2024-03-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
537283,Old Alcan Site,2024-03-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.69
537283,Old Alcan Site,2024-03-15T13:20:00.000+00:00,feeder,1,N Current (RMS),A,37.7
537283,Old Alcan Site,2024-03-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
537283,Old Alcan Site,2024-03-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
537283,Old Alcan Site,2024-03-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
537283,Old Alcan Site,2024-03-15T13:20:00.000+00:00,transformer,,Temperature,C,23.8
537283,Old Alcan Site,2024-03-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537283,Old Alcan Site,2024-03-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
537283,Old Alcan Site,2024-03-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537283,Old Alcan Site,2024-03-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
537283,Old Alcan Site,2024-03-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537283,Old Alcan Site,2024-03-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
537283,Old Alcan Site,2024-03-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
537283,Old Alcan Site,2024-03-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
537283,Old Alcan Site,2024-03-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
537283,Old Alcan Site,2024-03-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.02
537283,Old Alcan Site,2024-03-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.81
537283,Old Alcan Site,2024-03-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.5
537283,Old Alcan Site,2024-03-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
537283,Old Alcan Site,2024-03-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
537283,Old Alcan Site,2024-03-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
537283,Old Alcan Site,2024-03-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
537283,Old Alcan Site,2024-03-15T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
537283,Old Alcan Site,2024-03-15T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
537283,Old Alcan Site,2024-03-15T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
537283,Old Alcan Site,2024-03-15T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.13
537283,Old Alcan Site,2024-03-15T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.99
537283,Old Alcan Site,2024-03-15T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.5
537283,Old Alcan Site,2024-03-15T13:10:00.000+00:00,feeder,4,N Current (RMS),A,41.4
537283,Old Alcan Site,2024-03-15T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
537283,Old Alcan Site,2024-03-15T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
537283,Old Alcan Site,2024-03-15T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.4
537283,Old Alcan Site,2024-03-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
537283,Old Alcan Site,2024-03-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.32
537283,Old Alcan Site,2024-03-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.14
537283,Old Alcan Site,2024-03-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.21
537283,Old Alcan Site,2024-03-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-10.42
537283,Old Alcan Site,2024-03-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.96
537283,Old Alcan Site,2024-03-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,44.0
537283,Old Alcan Site,2024-03-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
537283,Old Alcan Site,2024-03-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
537283,Old Alcan Site,2024-03-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
537283,Old Alcan Site,2024-03-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
537283,Old Alcan Site,2024-03-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
537283,Old Alcan Site,2024-03-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
537283,Old Alcan Site,2024-03-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
537283,Old Alcan Site,2024-03-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
537283,Old Alcan Site,2024-03-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
537283,Old Alcan Site,2024-03-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,25.1
537283,Old Alcan Site,2024-03-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
537283,Old Alcan Site,2024-03-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
537283,Old Alcan Site,2024-03-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
537283,Old Alcan Site,2024-03-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
537283,Old Alcan Site,2024-03-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
537283,Old Alcan Site,2024-03-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
537283,Old Alcan Site,2024-03-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
537283,Old Alcan Site,2024-03-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.54
537283,Old Alcan Site,2024-03-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.57
537283,Old Alcan Site,2024-03-15T13:10:00.000+00:00,feeder,1,N Current (RMS),A,30.3
537283,Old Alcan Site,2024-03-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
537283,Old Alcan Site,2024-03-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
537283,Old Alcan Site,2024-03-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
537283,Old Alcan Site,2024-03-15T13:10:00.000+00:00,transformer,,Temperature,C,22.7
537283,Old Alcan Site,2024-03-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537283,Old Alcan Site,2024-03-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
537283,Old Alcan Site,2024-03-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537283,Old Alcan Site,2024-03-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
537283,Old Alcan Site,2024-03-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537283,Old Alcan Site,2024-03-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
537283,Old Alcan Site,2024-03-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
537283,Old Alcan Site,2024-03-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
537283,Old Alcan Site,2024-03-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
537283,Old Alcan Site,2024-03-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.6
537283,Old Alcan Site,2024-03-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.23
537283,Old Alcan Site,2024-03-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.95
537283,Old Alcan Site,2024-03-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
537283,Old Alcan Site,2024-03-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
537283,Old Alcan Site,2024-03-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
537283,Old Alcan Site,2024-03-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
537283,Old Alcan Site,2024-03-15T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
537283,Old Alcan Site,2024-03-15T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
537283,Old Alcan Site,2024-03-15T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
537283,Old Alcan Site,2024-03-15T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.81
537283,Old Alcan Site,2024-03-15T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.95
537283,Old Alcan Site,2024-03-15T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.03
537283,Old Alcan Site,2024-03-15T13:00:00.000+00:00,feeder,4,N Current (RMS),A,42.3
537283,Old Alcan Site,2024-03-15T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
537283,Old Alcan Site,2024-03-15T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
537283,Old Alcan Site,2024-03-15T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.1
537283,Old Alcan Site,2024-03-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
537283,Old Alcan Site,2024-03-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.86
537283,Old Alcan Site,2024-03-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.82
537283,Old Alcan Site,2024-03-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.23
537283,Old Alcan Site,2024-03-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-11.83
537283,Old Alcan Site,2024-03-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.37
537283,Old Alcan Site,2024-03-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,31.6
537283,Old Alcan Site,2024-03-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
537283,Old Alcan Site,2024-03-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
537283,Old Alcan Site,2024-03-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
537283,Old Alcan Site,2024-03-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
537283,Old Alcan Site,2024-03-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
537283,Old Alcan Site,2024-03-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
537283,Old Alcan Site,2024-03-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
537283,Old Alcan Site,2024-03-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
537283,Old Alcan Site,2024-03-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
537283,Old Alcan Site,2024-03-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
537283,Old Alcan Site,2024-03-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
537283,Old Alcan Site,2024-03-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
537283,Old Alcan Site,2024-03-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
537283,Old Alcan Site,2024-03-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
537283,Old Alcan Site,2024-03-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
537283,Old Alcan Site,2024-03-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
537283,Old Alcan Site,2024-03-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
537283,Old Alcan Site,2024-03-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.32
537283,Old Alcan Site,2024-03-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.93
537283,Old Alcan Site,2024-03-15T13:00:00.000+00:00,feeder,1,N Current (RMS),A,31.8
537283,Old Alcan Site,2024-03-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
537283,Old Alcan Site,2024-03-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
537283,Old Alcan Site,2024-03-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
537283,Old Alcan Site,2024-03-15T13:00:00.000+00:00,transformer,,Temperature,C,23.8
537283,Old Alcan Site,2024-03-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537283,Old Alcan Site,2024-03-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
537283,Old Alcan Site,2024-03-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537283,Old Alcan Site,2024-03-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
537283,Old Alcan Site,2024-03-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537283,Old Alcan Site,2024-03-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
537283,Old Alcan Site,2024-03-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
537283,Old Alcan Site,2024-03-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
537283,Old Alcan Site,2024-03-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
537283,Old Alcan Site,2024-03-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.6
537283,Old Alcan Site,2024-03-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.91
537283,Old Alcan Site,2024-03-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.89
537283,Old Alcan Site,2024-03-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
537283,Old Alcan Site,2024-03-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
537283,Old Alcan Site,2024-03-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
537283,Old Alcan Site,2024-03-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
537283,Old Alcan Site,2024-03-15T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
537283,Old Alcan Site,2024-03-15T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
537283,Old Alcan Site,2024-03-15T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
537283,Old Alcan Site,2024-03-15T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.28
537283,Old Alcan Site,2024-03-15T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
537283,Old Alcan Site,2024-03-15T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.89
537283,Old Alcan Site,2024-03-15T12:50:00.000+00:00,feeder,4,N Current (RMS),A,26.2
537283,Old Alcan Site,2024-03-15T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
537283,Old Alcan Site,2024-03-15T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
537283,Old Alcan Site,2024-03-15T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
537283,Old Alcan Site,2024-03-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
537283,Old Alcan Site,2024-03-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.66
537283,Old Alcan Site,2024-03-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.02
537283,Old Alcan Site,2024-03-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.07
537283,Old Alcan Site,2024-03-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.98
537283,Old Alcan Site,2024-03-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.38
537283,Old Alcan Site,2024-03-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,34.4
537283,Old Alcan Site,2024-03-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
537283,Old Alcan Site,2024-03-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
537283,Old Alcan Site,2024-03-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
537283,Old Alcan Site,2024-03-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
537283,Old Alcan Site,2024-03-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
537283,Old Alcan Site,2024-03-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
537283,Old Alcan Site,2024-03-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
537283,Old Alcan Site,2024-03-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
537283,Old Alcan Site,2024-03-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
537283,Old Alcan Site,2024-03-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,13.1
537283,Old Alcan Site,2024-03-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
537283,Old Alcan Site,2024-03-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
537283,Old Alcan Site,2024-03-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
537283,Old Alcan Site,2024-03-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
537283,Old Alcan Site,2024-03-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
537283,Old Alcan Site,2024-03-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
537283,Old Alcan Site,2024-03-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
537283,Old Alcan Site,2024-03-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
537283,Old Alcan Site,2024-03-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.49
537283,Old Alcan Site,2024-03-15T12:50:00.000+00:00,feeder,1,N Current (RMS),A,32.0
537283,Old Alcan Site,2024-03-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
537283,Old Alcan Site,2024-03-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
537283,Old Alcan Site,2024-03-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
537283,Old Alcan Site,2024-03-15T12:50:00.000+00:00,transformer,,Temperature,C,22.8
537283,Old Alcan Site,2024-03-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537283,Old Alcan Site,2024-03-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
537283,Old Alcan Site,2024-03-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537283,Old Alcan Site,2024-03-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
537283,Old Alcan Site,2024-03-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537283,Old Alcan Site,2024-03-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
537283,Old Alcan Site,2024-03-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
537283,Old Alcan Site,2024-03-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
537283,Old Alcan Site,2024-03-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
537283,Old Alcan Site,2024-03-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.63
537283,Old Alcan Site,2024-03-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.53
537283,Old Alcan Site,2024-03-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.84
537283,Old Alcan Site,2024-03-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
537283,Old Alcan Site,2024-03-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
537283,Old Alcan Site,2024-03-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
537283,Old Alcan Site,2024-03-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
537283,Old Alcan Site,2024-03-15T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
537283,Old Alcan Site,2024-03-15T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
537283,Old Alcan Site,2024-03-15T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
537283,Old Alcan Site,2024-03-15T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.87
537283,Old Alcan Site,2024-03-15T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.05
537283,Old Alcan Site,2024-03-15T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.5
537283,Old Alcan Site,2024-03-15T12:40:00.000+00:00,feeder,4,N Current (RMS),A,20.8
537283,Old Alcan Site,2024-03-15T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
537283,Old Alcan Site,2024-03-15T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
537283,Old Alcan Site,2024-03-15T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
537283,Old Alcan Site,2024-03-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
537283,Old Alcan Site,2024-03-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.9
537283,Old Alcan Site,2024-03-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.05
537283,Old Alcan Site,2024-03-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.33
537283,Old Alcan Site,2024-03-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.96
537283,Old Alcan Site,2024-03-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.7
537283,Old Alcan Site,2024-03-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,31.8
537283,Old Alcan Site,2024-03-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
537283,Old Alcan Site,2024-03-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
537283,Old Alcan Site,2024-03-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
537283,Old Alcan Site,2024-03-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
537283,Old Alcan Site,2024-03-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
537283,Old Alcan Site,2024-03-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
537283,Old Alcan Site,2024-03-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
537283,Old Alcan Site,2024-03-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
537283,Old Alcan Site,2024-03-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
537283,Old Alcan Site,2024-03-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
537283,Old Alcan Site,2024-03-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
537283,Old Alcan Site,2024-03-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
537283,Old Alcan Site,2024-03-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
537283,Old Alcan Site,2024-03-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
537283,Old Alcan Site,2024-03-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
537283,Old Alcan Site,2024-03-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
537283,Old Alcan Site,2024-03-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
537283,Old Alcan Site,2024-03-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.31
537283,Old Alcan Site,2024-03-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.82
537283,Old Alcan Site,2024-03-15T12:40:00.000+00:00,feeder,1,N Current (RMS),A,23.7
537283,Old Alcan Site,2024-03-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
537283,Old Alcan Site,2024-03-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
537283,Old Alcan Site,2024-03-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
537283,Old Alcan Site,2024-03-15T12:40:00.000+00:00,transformer,,Temperature,C,23.7
537283,Old Alcan Site,2024-03-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537283,Old Alcan Site,2024-03-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
537283,Old Alcan Site,2024-03-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537283,Old Alcan Site,2024-03-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
537283,Old Alcan Site,2024-03-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537283,Old Alcan Site,2024-03-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
537283,Old Alcan Site,2024-03-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
537283,Old Alcan Site,2024-03-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
537283,Old Alcan Site,2024-03-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
537283,Old Alcan Site,2024-03-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.34
537283,Old Alcan Site,2024-03-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.32
537283,Old Alcan Site,2024-03-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.87
537283,Old Alcan Site,2024-03-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
537283,Old Alcan Site,2024-03-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
537283,Old Alcan Site,2024-03-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
537283,Old Alcan Site,2024-03-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
537283,Old Alcan Site,2024-03-15T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
537283,Old Alcan Site,2024-03-15T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
537283,Old Alcan Site,2024-03-15T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
537283,Old Alcan Site,2024-03-15T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.36
537283,Old Alcan Site,2024-03-15T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.68
537283,Old Alcan Site,2024-03-15T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.52
537283,Old Alcan Site,2024-03-15T12:30:00.000+00:00,feeder,4,N Current (RMS),A,26.7
537283,Old Alcan Site,2024-03-15T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
537283,Old Alcan Site,2024-03-15T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
537283,Old Alcan Site,2024-03-15T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
537283,Old Alcan Site,2024-03-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
537283,Old Alcan Site,2024-03-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.14
537283,Old Alcan Site,2024-03-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
537283,Old Alcan Site,2024-03-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.41
537283,Old Alcan Site,2024-03-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.61
537283,Old Alcan Site,2024-03-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.93
537283,Old Alcan Site,2024-03-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,40.9
537283,Old Alcan Site,2024-03-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
537283,Old Alcan Site,2024-03-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
537283,Old Alcan Site,2024-03-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
537283,Old Alcan Site,2024-03-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
537283,Old Alcan Site,2024-03-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
537283,Old Alcan Site,2024-03-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
537283,Old Alcan Site,2024-03-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
537283,Old Alcan Site,2024-03-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
537283,Old Alcan Site,2024-03-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
