Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537283,Old Alcan Site,2024-03-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,14.9
537283,Old Alcan Site,2024-03-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
537283,Old Alcan Site,2024-03-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
537283,Old Alcan Site,2024-03-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
537283,Old Alcan Site,2024-03-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
537283,Old Alcan Site,2024-03-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
537283,Old Alcan Site,2024-03-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
537283,Old Alcan Site,2024-03-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
537283,Old Alcan Site,2024-03-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.96
537283,Old Alcan Site,2024-03-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
537283,Old Alcan Site,2024-03-15T12:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
537283,Old Alcan Site,2024-03-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
537283,Old Alcan Site,2024-03-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
537283,Old Alcan Site,2024-03-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
537283,Old Alcan Site,2024-03-15T12:30:00.000+00:00,transformer,,Temperature,C,22.5
537283,Old Alcan Site,2024-03-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
537283,Old Alcan Site,2024-03-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
537283,Old Alcan Site,2024-03-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
537283,Old Alcan Site,2024-03-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
537283,Old Alcan Site,2024-03-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537283,Old Alcan Site,2024-03-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
537283,Old Alcan Site,2024-03-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
537283,Old Alcan Site,2024-03-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
537283,Old Alcan Site,2024-03-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
537283,Old Alcan Site,2024-03-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.94
537283,Old Alcan Site,2024-03-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.37
537283,Old Alcan Site,2024-03-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.46
537283,Old Alcan Site,2024-03-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
537283,Old Alcan Site,2024-03-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
537283,Old Alcan Site,2024-03-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
537283,Old Alcan Site,2024-03-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
537283,Old Alcan Site,2024-03-15T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
537283,Old Alcan Site,2024-03-15T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
537283,Old Alcan Site,2024-03-15T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
537283,Old Alcan Site,2024-03-15T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.34
537283,Old Alcan Site,2024-03-15T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.91
537283,Old Alcan Site,2024-03-15T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.28
537283,Old Alcan Site,2024-03-15T12:20:00.000+00:00,feeder,4,N Current (RMS),A,43.5
537283,Old Alcan Site,2024-03-15T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
537283,Old Alcan Site,2024-03-15T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
537283,Old Alcan Site,2024-03-15T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.3
537283,Old Alcan Site,2024-03-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
537283,Old Alcan Site,2024-03-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.69
537283,Old Alcan Site,2024-03-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.25
537283,Old Alcan Site,2024-03-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.21
537283,Old Alcan Site,2024-03-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.24
537283,Old Alcan Site,2024-03-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.9
537283,Old Alcan Site,2024-03-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,51.7
537283,Old Alcan Site,2024-03-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
537283,Old Alcan Site,2024-03-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
537283,Old Alcan Site,2024-03-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
537283,Old Alcan Site,2024-03-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
537283,Old Alcan Site,2024-03-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
537283,Old Alcan Site,2024-03-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
537283,Old Alcan Site,2024-03-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
537283,Old Alcan Site,2024-03-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
537283,Old Alcan Site,2024-03-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
537283,Old Alcan Site,2024-03-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
537283,Old Alcan Site,2024-03-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
537283,Old Alcan Site,2024-03-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
537283,Old Alcan Site,2024-03-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
537283,Old Alcan Site,2024-03-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
537283,Old Alcan Site,2024-03-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
537283,Old Alcan Site,2024-03-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
537283,Old Alcan Site,2024-03-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
537283,Old Alcan Site,2024-03-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
537283,Old Alcan Site,2024-03-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.27
537283,Old Alcan Site,2024-03-15T12:20:00.000+00:00,feeder,1,N Current (RMS),A,32.5
537283,Old Alcan Site,2024-03-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
537283,Old Alcan Site,2024-03-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
537283,Old Alcan Site,2024-03-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
537283,Old Alcan Site,2024-03-15T12:20:00.000+00:00,transformer,,Temperature,C,23.4
537283,Old Alcan Site,2024-03-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537283,Old Alcan Site,2024-03-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
537283,Old Alcan Site,2024-03-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537283,Old Alcan Site,2024-03-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
537283,Old Alcan Site,2024-03-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537283,Old Alcan Site,2024-03-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
537283,Old Alcan Site,2024-03-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
537283,Old Alcan Site,2024-03-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
537283,Old Alcan Site,2024-03-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
537283,Old Alcan Site,2024-03-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.07
537283,Old Alcan Site,2024-03-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.67
537283,Old Alcan Site,2024-03-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,46.59
537283,Old Alcan Site,2024-03-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
537283,Old Alcan Site,2024-03-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
537283,Old Alcan Site,2024-03-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
537283,Old Alcan Site,2024-03-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
537283,Old Alcan Site,2024-03-15T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
537283,Old Alcan Site,2024-03-15T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
537283,Old Alcan Site,2024-03-15T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
537283,Old Alcan Site,2024-03-15T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.27
537283,Old Alcan Site,2024-03-15T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-6.28
537283,Old Alcan Site,2024-03-15T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.08
537283,Old Alcan Site,2024-03-15T12:10:00.000+00:00,feeder,4,N Current (RMS),A,40.3
537283,Old Alcan Site,2024-03-15T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
537283,Old Alcan Site,2024-03-15T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
537283,Old Alcan Site,2024-03-15T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
537283,Old Alcan Site,2024-03-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
537283,Old Alcan Site,2024-03-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.74
537283,Old Alcan Site,2024-03-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.96
537283,Old Alcan Site,2024-03-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.06
537283,Old Alcan Site,2024-03-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.24
537283,Old Alcan Site,2024-03-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.32
537283,Old Alcan Site,2024-03-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,48.7
537283,Old Alcan Site,2024-03-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
537283,Old Alcan Site,2024-03-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
537283,Old Alcan Site,2024-03-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
537283,Old Alcan Site,2024-03-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
537283,Old Alcan Site,2024-03-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
537283,Old Alcan Site,2024-03-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
537283,Old Alcan Site,2024-03-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
537283,Old Alcan Site,2024-03-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
537283,Old Alcan Site,2024-03-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
537283,Old Alcan Site,2024-03-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
537283,Old Alcan Site,2024-03-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
537283,Old Alcan Site,2024-03-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
537283,Old Alcan Site,2024-03-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
537283,Old Alcan Site,2024-03-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.68
537283,Old Alcan Site,2024-03-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
537283,Old Alcan Site,2024-03-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
537283,Old Alcan Site,2024-03-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
537283,Old Alcan Site,2024-03-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
537283,Old Alcan Site,2024-03-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.7
537283,Old Alcan Site,2024-03-15T12:10:00.000+00:00,feeder,1,N Current (RMS),A,46.5
537283,Old Alcan Site,2024-03-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
537283,Old Alcan Site,2024-03-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
537283,Old Alcan Site,2024-03-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
537283,Old Alcan Site,2024-03-15T12:10:00.000+00:00,transformer,,Temperature,C,22.2
537283,Old Alcan Site,2024-03-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537283,Old Alcan Site,2024-03-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
537283,Old Alcan Site,2024-03-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537283,Old Alcan Site,2024-03-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
537283,Old Alcan Site,2024-03-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537283,Old Alcan Site,2024-03-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
537283,Old Alcan Site,2024-03-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
537283,Old Alcan Site,2024-03-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
537283,Old Alcan Site,2024-03-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
537283,Old Alcan Site,2024-03-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.44
537283,Old Alcan Site,2024-03-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.54
537283,Old Alcan Site,2024-03-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,52.07
537283,Old Alcan Site,2024-03-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
537283,Old Alcan Site,2024-03-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
537283,Old Alcan Site,2024-03-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
537283,Old Alcan Site,2024-03-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
537283,Old Alcan Site,2024-03-15T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
537283,Old Alcan Site,2024-03-15T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
537283,Old Alcan Site,2024-03-15T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
537283,Old Alcan Site,2024-03-15T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.87
537283,Old Alcan Site,2024-03-15T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.64
537283,Old Alcan Site,2024-03-15T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.47
537283,Old Alcan Site,2024-03-15T12:00:00.000+00:00,feeder,4,N Current (RMS),A,54.7
537283,Old Alcan Site,2024-03-15T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
537283,Old Alcan Site,2024-03-15T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
537283,Old Alcan Site,2024-03-15T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.3
537283,Old Alcan Site,2024-03-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
537283,Old Alcan Site,2024-03-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.88
537283,Old Alcan Site,2024-03-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.91
537283,Old Alcan Site,2024-03-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.95
537283,Old Alcan Site,2024-03-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.66
537283,Old Alcan Site,2024-03-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.68
537283,Old Alcan Site,2024-03-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,46.7
537283,Old Alcan Site,2024-03-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
537283,Old Alcan Site,2024-03-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
537283,Old Alcan Site,2024-03-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
537283,Old Alcan Site,2024-03-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
537283,Old Alcan Site,2024-03-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
537283,Old Alcan Site,2024-03-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
537283,Old Alcan Site,2024-03-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
537283,Old Alcan Site,2024-03-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
537283,Old Alcan Site,2024-03-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
537283,Old Alcan Site,2024-03-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,14.7
537283,Old Alcan Site,2024-03-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
537283,Old Alcan Site,2024-03-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
537283,Old Alcan Site,2024-03-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
537283,Old Alcan Site,2024-03-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.43
537283,Old Alcan Site,2024-03-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
537283,Old Alcan Site,2024-03-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
537283,Old Alcan Site,2024-03-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
537283,Old Alcan Site,2024-03-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
537283,Old Alcan Site,2024-03-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.82
537283,Old Alcan Site,2024-03-15T12:00:00.000+00:00,feeder,1,N Current (RMS),A,38.9
537283,Old Alcan Site,2024-03-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
537283,Old Alcan Site,2024-03-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
537283,Old Alcan Site,2024-03-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
537283,Old Alcan Site,2024-03-15T12:00:00.000+00:00,transformer,,Temperature,C,22.1
537283,Old Alcan Site,2024-03-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537283,Old Alcan Site,2024-03-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
537283,Old Alcan Site,2024-03-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537283,Old Alcan Site,2024-03-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
537283,Old Alcan Site,2024-03-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537283,Old Alcan Site,2024-03-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
537283,Old Alcan Site,2024-03-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
537283,Old Alcan Site,2024-03-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
537283,Old Alcan Site,2024-03-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
537283,Old Alcan Site,2024-03-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.11
537283,Old Alcan Site,2024-03-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.93
537283,Old Alcan Site,2024-03-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,50.32
537283,Old Alcan Site,2024-03-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
537283,Old Alcan Site,2024-03-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
537283,Old Alcan Site,2024-03-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
537283,Old Alcan Site,2024-03-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
537283,Old Alcan Site,2024-03-15T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.58
537283,Old Alcan Site,2024-03-15T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
537283,Old Alcan Site,2024-03-15T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
537283,Old Alcan Site,2024-03-15T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.63
537283,Old Alcan Site,2024-03-15T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.16
537283,Old Alcan Site,2024-03-15T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.23
537283,Old Alcan Site,2024-03-15T11:50:00.000+00:00,feeder,4,N Current (RMS),A,35.7
537283,Old Alcan Site,2024-03-15T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
537283,Old Alcan Site,2024-03-15T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
537283,Old Alcan Site,2024-03-15T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
537283,Old Alcan Site,2024-03-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
537283,Old Alcan Site,2024-03-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.27
537283,Old Alcan Site,2024-03-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.88
537283,Old Alcan Site,2024-03-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.79
537283,Old Alcan Site,2024-03-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-13.35
537283,Old Alcan Site,2024-03-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.62
537283,Old Alcan Site,2024-03-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,38.8
537283,Old Alcan Site,2024-03-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
537283,Old Alcan Site,2024-03-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
537283,Old Alcan Site,2024-03-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.9
537283,Old Alcan Site,2024-03-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
537283,Old Alcan Site,2024-03-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
537283,Old Alcan Site,2024-03-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
537283,Old Alcan Site,2024-03-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
537283,Old Alcan Site,2024-03-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
537283,Old Alcan Site,2024-03-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
537283,Old Alcan Site,2024-03-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
537283,Old Alcan Site,2024-03-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
537283,Old Alcan Site,2024-03-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
537283,Old Alcan Site,2024-03-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
537283,Old Alcan Site,2024-03-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
537283,Old Alcan Site,2024-03-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
537283,Old Alcan Site,2024-03-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
537283,Old Alcan Site,2024-03-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
537283,Old Alcan Site,2024-03-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
537283,Old Alcan Site,2024-03-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
537283,Old Alcan Site,2024-03-15T11:50:00.000+00:00,feeder,1,N Current (RMS),A,37.2
537283,Old Alcan Site,2024-03-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
537283,Old Alcan Site,2024-03-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
537283,Old Alcan Site,2024-03-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
537283,Old Alcan Site,2024-03-15T11:50:00.000+00:00,transformer,,Temperature,C,23.1
537283,Old Alcan Site,2024-03-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537283,Old Alcan Site,2024-03-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
537283,Old Alcan Site,2024-03-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537283,Old Alcan Site,2024-03-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
537283,Old Alcan Site,2024-03-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537283,Old Alcan Site,2024-03-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
537283,Old Alcan Site,2024-03-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
537283,Old Alcan Site,2024-03-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
537283,Old Alcan Site,2024-03-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
537283,Old Alcan Site,2024-03-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.65
537283,Old Alcan Site,2024-03-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.36
537283,Old Alcan Site,2024-03-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.59
537283,Old Alcan Site,2024-03-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
537283,Old Alcan Site,2024-03-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
537283,Old Alcan Site,2024-03-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
537283,Old Alcan Site,2024-03-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
537283,Old Alcan Site,2024-03-15T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.92
537283,Old Alcan Site,2024-03-15T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
537283,Old Alcan Site,2024-03-15T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
537283,Old Alcan Site,2024-03-15T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.85
537283,Old Alcan Site,2024-03-15T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.68
537283,Old Alcan Site,2024-03-15T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.74
537283,Old Alcan Site,2024-03-15T11:40:00.000+00:00,feeder,4,N Current (RMS),A,45.8
537283,Old Alcan Site,2024-03-15T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
537283,Old Alcan Site,2024-03-15T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
537283,Old Alcan Site,2024-03-15T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
537283,Old Alcan Site,2024-03-15T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
537283,Old Alcan Site,2024-03-15T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.59
537283,Old Alcan Site,2024-03-15T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.67
537283,Old Alcan Site,2024-03-15T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
537283,Old Alcan Site,2024-03-15T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.62
537283,Old Alcan Site,2024-03-15T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.71
537283,Old Alcan Site,2024-03-15T11:40:00.000+00:00,feeder,3,N Current (RMS),A,33.1
537283,Old Alcan Site,2024-03-15T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
537283,Old Alcan Site,2024-03-15T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
537283,Old Alcan Site,2024-03-15T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
537283,Old Alcan Site,2024-03-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
537283,Old Alcan Site,2024-03-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
537283,Old Alcan Site,2024-03-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
537283,Old Alcan Site,2024-03-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
537283,Old Alcan Site,2024-03-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
537283,Old Alcan Site,2024-03-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
537283,Old Alcan Site,2024-03-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
537283,Old Alcan Site,2024-03-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
537283,Old Alcan Site,2024-03-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
537283,Old Alcan Site,2024-03-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
537283,Old Alcan Site,2024-03-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
537283,Old Alcan Site,2024-03-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
537283,Old Alcan Site,2024-03-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.29
537283,Old Alcan Site,2024-03-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
537283,Old Alcan Site,2024-03-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
537283,Old Alcan Site,2024-03-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
537283,Old Alcan Site,2024-03-15T11:40:00.000+00:00,feeder,1,N Current (RMS),A,39.4
537283,Old Alcan Site,2024-03-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
537283,Old Alcan Site,2024-03-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
537283,Old Alcan Site,2024-03-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
537283,Old Alcan Site,2024-03-15T11:40:00.000+00:00,transformer,,Temperature,C,22.0
537283,Old Alcan Site,2024-03-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537283,Old Alcan Site,2024-03-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
537283,Old Alcan Site,2024-03-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537283,Old Alcan Site,2024-03-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
537283,Old Alcan Site,2024-03-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537283,Old Alcan Site,2024-03-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
537283,Old Alcan Site,2024-03-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
537283,Old Alcan Site,2024-03-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
537283,Old Alcan Site,2024-03-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
537283,Old Alcan Site,2024-03-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.34
537283,Old Alcan Site,2024-03-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.46
537283,Old Alcan Site,2024-03-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.26
537283,Old Alcan Site,2024-03-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
537283,Old Alcan Site,2024-03-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
537283,Old Alcan Site,2024-03-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
537283,Old Alcan Site,2024-03-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
537283,Old Alcan Site,2024-03-15T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.97
537283,Old Alcan Site,2024-03-15T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.83
537283,Old Alcan Site,2024-03-15T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
537283,Old Alcan Site,2024-03-15T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.95
537283,Old Alcan Site,2024-03-15T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.79
537283,Old Alcan Site,2024-03-15T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.59
537283,Old Alcan Site,2024-03-15T11:30:00.000+00:00,feeder,4,N Current (RMS),A,32.4
537283,Old Alcan Site,2024-03-15T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
537283,Old Alcan Site,2024-03-15T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
537283,Old Alcan Site,2024-03-15T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
537283,Old Alcan Site,2024-03-15T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
537283,Old Alcan Site,2024-03-15T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.96
537283,Old Alcan Site,2024-03-15T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.54
537283,Old Alcan Site,2024-03-15T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.65
537283,Old Alcan Site,2024-03-15T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.08
537283,Old Alcan Site,2024-03-15T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.18
537283,Old Alcan Site,2024-03-15T11:30:00.000+00:00,feeder,3,N Current (RMS),A,32.3
537283,Old Alcan Site,2024-03-15T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
537283,Old Alcan Site,2024-03-15T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
537283,Old Alcan Site,2024-03-15T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
537283,Old Alcan Site,2024-03-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
537283,Old Alcan Site,2024-03-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
537283,Old Alcan Site,2024-03-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
537283,Old Alcan Site,2024-03-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
537283,Old Alcan Site,2024-03-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
537283,Old Alcan Site,2024-03-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
537283,Old Alcan Site,2024-03-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
537283,Old Alcan Site,2024-03-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
537283,Old Alcan Site,2024-03-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
537283,Old Alcan Site,2024-03-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
537283,Old Alcan Site,2024-03-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
537283,Old Alcan Site,2024-03-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
537283,Old Alcan Site,2024-03-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
537283,Old Alcan Site,2024-03-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
537283,Old Alcan Site,2024-03-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
537283,Old Alcan Site,2024-03-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.53
537283,Old Alcan Site,2024-03-15T11:30:00.000+00:00,feeder,1,N Current (RMS),A,37.4
537283,Old Alcan Site,2024-03-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
537283,Old Alcan Site,2024-03-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
537283,Old Alcan Site,2024-03-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
537283,Old Alcan Site,2024-03-15T11:30:00.000+00:00,transformer,,Temperature,C,23.0
537283,Old Alcan Site,2024-03-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537283,Old Alcan Site,2024-03-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
537283,Old Alcan Site,2024-03-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
537283,Old Alcan Site,2024-03-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
537283,Old Alcan Site,2024-03-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537283,Old Alcan Site,2024-03-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
537283,Old Alcan Site,2024-03-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
537283,Old Alcan Site,2024-03-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
537283,Old Alcan Site,2024-03-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
537283,Old Alcan Site,2024-03-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.2
537283,Old Alcan Site,2024-03-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.65
537283,Old Alcan Site,2024-03-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.49
537283,Old Alcan Site,2024-03-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
537283,Old Alcan Site,2024-03-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
537283,Old Alcan Site,2024-03-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
537283,Old Alcan Site,2024-03-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
537283,Old Alcan Site,2024-03-15T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.9
537283,Old Alcan Site,2024-03-15T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
537283,Old Alcan Site,2024-03-15T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
537283,Old Alcan Site,2024-03-15T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.29
537283,Old Alcan Site,2024-03-15T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.16
537283,Old Alcan Site,2024-03-15T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.28
537283,Old Alcan Site,2024-03-15T11:20:00.000+00:00,feeder,4,N Current (RMS),A,26.2
537283,Old Alcan Site,2024-03-15T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
537283,Old Alcan Site,2024-03-15T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
537283,Old Alcan Site,2024-03-15T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
537283,Old Alcan Site,2024-03-15T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
537283,Old Alcan Site,2024-03-15T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.73
537283,Old Alcan Site,2024-03-15T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.3
537283,Old Alcan Site,2024-03-15T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.39
537283,Old Alcan Site,2024-03-15T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.87
537283,Old Alcan Site,2024-03-15T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.64
537283,Old Alcan Site,2024-03-15T11:20:00.000+00:00,feeder,3,N Current (RMS),A,28.9
537283,Old Alcan Site,2024-03-15T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
537283,Old Alcan Site,2024-03-15T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
537283,Old Alcan Site,2024-03-15T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
537283,Old Alcan Site,2024-03-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
537283,Old Alcan Site,2024-03-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
537283,Old Alcan Site,2024-03-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
537283,Old Alcan Site,2024-03-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
537283,Old Alcan Site,2024-03-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
537283,Old Alcan Site,2024-03-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
537283,Old Alcan Site,2024-03-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
537283,Old Alcan Site,2024-03-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
537283,Old Alcan Site,2024-03-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
537283,Old Alcan Site,2024-03-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
537283,Old Alcan Site,2024-03-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
537283,Old Alcan Site,2024-03-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
537283,Old Alcan Site,2024-03-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
537283,Old Alcan Site,2024-03-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
537283,Old Alcan Site,2024-03-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
537283,Old Alcan Site,2024-03-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.74
537283,Old Alcan Site,2024-03-15T11:20:00.000+00:00,feeder,1,N Current (RMS),A,40.2
537283,Old Alcan Site,2024-03-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
537283,Old Alcan Site,2024-03-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
537283,Old Alcan Site,2024-03-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
537283,Old Alcan Site,2024-03-15T11:20:00.000+00:00,transformer,,Temperature,C,22.9
537283,Old Alcan Site,2024-03-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537283,Old Alcan Site,2024-03-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
537283,Old Alcan Site,2024-03-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537283,Old Alcan Site,2024-03-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
537283,Old Alcan Site,2024-03-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
537283,Old Alcan Site,2024-03-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
537283,Old Alcan Site,2024-03-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
537283,Old Alcan Site,2024-03-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
537283,Old Alcan Site,2024-03-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
537283,Old Alcan Site,2024-03-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.17
537283,Old Alcan Site,2024-03-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.55
537283,Old Alcan Site,2024-03-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.85
537283,Old Alcan Site,2024-03-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
537283,Old Alcan Site,2024-03-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
537283,Old Alcan Site,2024-03-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
537283,Old Alcan Site,2024-03-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
537283,Old Alcan Site,2024-03-15T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
537283,Old Alcan Site,2024-03-15T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
537283,Old Alcan Site,2024-03-15T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
537283,Old Alcan Site,2024-03-15T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.42
537283,Old Alcan Site,2024-03-15T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.2
537283,Old Alcan Site,2024-03-15T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.07
537283,Old Alcan Site,2024-03-15T11:10:00.000+00:00,feeder,4,N Current (RMS),A,43.4
537283,Old Alcan Site,2024-03-15T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
537283,Old Alcan Site,2024-03-15T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
537283,Old Alcan Site,2024-03-15T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
537283,Old Alcan Site,2024-03-15T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
537283,Old Alcan Site,2024-03-15T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.94
537283,Old Alcan Site,2024-03-15T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.01
537283,Old Alcan Site,2024-03-15T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.08
537283,Old Alcan Site,2024-03-15T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-11.29
537283,Old Alcan Site,2024-03-15T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.92
537283,Old Alcan Site,2024-03-15T11:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
537283,Old Alcan Site,2024-03-15T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
537283,Old Alcan Site,2024-03-15T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
537283,Old Alcan Site,2024-03-15T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
537283,Old Alcan Site,2024-03-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
537283,Old Alcan Site,2024-03-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
537283,Old Alcan Site,2024-03-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
537283,Old Alcan Site,2024-03-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
537283,Old Alcan Site,2024-03-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
537283,Old Alcan Site,2024-03-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
537283,Old Alcan Site,2024-03-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
537283,Old Alcan Site,2024-03-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
537283,Old Alcan Site,2024-03-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
537283,Old Alcan Site,2024-03-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
537283,Old Alcan Site,2024-03-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
537283,Old Alcan Site,2024-03-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
537283,Old Alcan Site,2024-03-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
537283,Old Alcan Site,2024-03-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
537283,Old Alcan Site,2024-03-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
537283,Old Alcan Site,2024-03-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
537283,Old Alcan Site,2024-03-15T11:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
537283,Old Alcan Site,2024-03-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
537283,Old Alcan Site,2024-03-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
537283,Old Alcan Site,2024-03-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
537283,Old Alcan Site,2024-03-15T11:10:00.000+00:00,transformer,,Temperature,C,22.8
537283,Old Alcan Site,2024-03-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537283,Old Alcan Site,2024-03-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
537283,Old Alcan Site,2024-03-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
537283,Old Alcan Site,2024-03-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
537283,Old Alcan Site,2024-03-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537283,Old Alcan Site,2024-03-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
537283,Old Alcan Site,2024-03-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
537283,Old Alcan Site,2024-03-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
537283,Old Alcan Site,2024-03-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
537283,Old Alcan Site,2024-03-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.75
537283,Old Alcan Site,2024-03-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.56
537283,Old Alcan Site,2024-03-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.74
537283,Old Alcan Site,2024-03-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
537283,Old Alcan Site,2024-03-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
537283,Old Alcan Site,2024-03-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
537283,Old Alcan Site,2024-03-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
537283,Old Alcan Site,2024-03-15T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
537283,Old Alcan Site,2024-03-15T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
537283,Old Alcan Site,2024-03-15T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
537283,Old Alcan Site,2024-03-15T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.66
537283,Old Alcan Site,2024-03-15T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.57
537283,Old Alcan Site,2024-03-15T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.56
537283,Old Alcan Site,2024-03-15T11:00:00.000+00:00,feeder,4,N Current (RMS),A,85.3
537283,Old Alcan Site,2024-03-15T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
537283,Old Alcan Site,2024-03-15T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
537283,Old Alcan Site,2024-03-15T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,112.2
537283,Old Alcan Site,2024-03-15T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
537283,Old Alcan Site,2024-03-15T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.15
537283,Old Alcan Site,2024-03-15T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.85
537283,Old Alcan Site,2024-03-15T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.43
537283,Old Alcan Site,2024-03-15T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-10.53
537283,Old Alcan Site,2024-03-15T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.53
537283,Old Alcan Site,2024-03-15T11:00:00.000+00:00,feeder,3,N Current (RMS),A,28.9
537283,Old Alcan Site,2024-03-15T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
537283,Old Alcan Site,2024-03-15T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
537283,Old Alcan Site,2024-03-15T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
537283,Old Alcan Site,2024-03-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
537283,Old Alcan Site,2024-03-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
537283,Old Alcan Site,2024-03-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
537283,Old Alcan Site,2024-03-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
537283,Old Alcan Site,2024-03-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
537283,Old Alcan Site,2024-03-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
537283,Old Alcan Site,2024-03-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
537283,Old Alcan Site,2024-03-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
537283,Old Alcan Site,2024-03-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
537283,Old Alcan Site,2024-03-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
537283,Old Alcan Site,2024-03-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
537283,Old Alcan Site,2024-03-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
537283,Old Alcan Site,2024-03-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
537283,Old Alcan Site,2024-03-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
537283,Old Alcan Site,2024-03-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
537283,Old Alcan Site,2024-03-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
537283,Old Alcan Site,2024-03-15T11:00:00.000+00:00,feeder,1,N Current (RMS),A,17.3
537283,Old Alcan Site,2024-03-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
537283,Old Alcan Site,2024-03-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
537283,Old Alcan Site,2024-03-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
537283,Old Alcan Site,2024-03-15T11:00:00.000+00:00,transformer,,Temperature,C,22.7
537283,Old Alcan Site,2024-03-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537283,Old Alcan Site,2024-03-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
537283,Old Alcan Site,2024-03-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537283,Old Alcan Site,2024-03-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
537283,Old Alcan Site,2024-03-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537283,Old Alcan Site,2024-03-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
537283,Old Alcan Site,2024-03-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
537283,Old Alcan Site,2024-03-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
537283,Old Alcan Site,2024-03-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
537283,Old Alcan Site,2024-03-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.39
537283,Old Alcan Site,2024-03-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.56
537283,Old Alcan Site,2024-03-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.12
537283,Old Alcan Site,2024-03-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
537283,Old Alcan Site,2024-03-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
537283,Old Alcan Site,2024-03-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
537283,Old Alcan Site,2024-03-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
537283,Old Alcan Site,2024-03-15T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
537283,Old Alcan Site,2024-03-15T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
537283,Old Alcan Site,2024-03-15T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
537283,Old Alcan Site,2024-03-15T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.77
537283,Old Alcan Site,2024-03-15T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.11
537283,Old Alcan Site,2024-03-15T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.45
537283,Old Alcan Site,2024-03-15T10:50:00.000+00:00,feeder,4,N Current (RMS),A,100.1
537283,Old Alcan Site,2024-03-15T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
537283,Old Alcan Site,2024-03-15T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
537283,Old Alcan Site,2024-03-15T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,122.5
537283,Old Alcan Site,2024-03-15T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
537283,Old Alcan Site,2024-03-15T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.13
537283,Old Alcan Site,2024-03-15T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.4
537283,Old Alcan Site,2024-03-15T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.07
