Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537283,Old Alcan Site,2024-03-15T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-11.48
537283,Old Alcan Site,2024-03-15T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.83
537283,Old Alcan Site,2024-03-15T10:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
537283,Old Alcan Site,2024-03-15T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
537283,Old Alcan Site,2024-03-15T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
537283,Old Alcan Site,2024-03-15T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
537283,Old Alcan Site,2024-03-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
537283,Old Alcan Site,2024-03-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
537283,Old Alcan Site,2024-03-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
537283,Old Alcan Site,2024-03-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.87
537283,Old Alcan Site,2024-03-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
537283,Old Alcan Site,2024-03-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
537283,Old Alcan Site,2024-03-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,23.1
537283,Old Alcan Site,2024-03-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
537283,Old Alcan Site,2024-03-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
537283,Old Alcan Site,2024-03-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
537283,Old Alcan Site,2024-03-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
537283,Old Alcan Site,2024-03-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
537283,Old Alcan Site,2024-03-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
537283,Old Alcan Site,2024-03-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
537283,Old Alcan Site,2024-03-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
537283,Old Alcan Site,2024-03-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
537283,Old Alcan Site,2024-03-15T10:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
537283,Old Alcan Site,2024-03-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
537283,Old Alcan Site,2024-03-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
537283,Old Alcan Site,2024-03-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
537283,Old Alcan Site,2024-03-15T10:50:00.000+00:00,transformer,,Temperature,C,22.6
537283,Old Alcan Site,2024-03-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537283,Old Alcan Site,2024-03-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
537283,Old Alcan Site,2024-03-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
537283,Old Alcan Site,2024-03-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
537283,Old Alcan Site,2024-03-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
537283,Old Alcan Site,2024-03-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
537283,Old Alcan Site,2024-03-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
537283,Old Alcan Site,2024-03-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
537283,Old Alcan Site,2024-03-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
537283,Old Alcan Site,2024-03-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.34
537283,Old Alcan Site,2024-03-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.35
537283,Old Alcan Site,2024-03-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.87
537283,Old Alcan Site,2024-03-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,127.0
537283,Old Alcan Site,2024-03-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
537283,Old Alcan Site,2024-03-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
537283,Old Alcan Site,2024-03-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
537283,Old Alcan Site,2024-03-15T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
537283,Old Alcan Site,2024-03-15T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
537283,Old Alcan Site,2024-03-15T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
537283,Old Alcan Site,2024-03-15T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.99
537283,Old Alcan Site,2024-03-15T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.07
537283,Old Alcan Site,2024-03-15T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.03
537283,Old Alcan Site,2024-03-15T10:40:00.000+00:00,feeder,4,N Current (RMS),A,51.1
537283,Old Alcan Site,2024-03-15T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
537283,Old Alcan Site,2024-03-15T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
537283,Old Alcan Site,2024-03-15T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.9
537283,Old Alcan Site,2024-03-15T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
537283,Old Alcan Site,2024-03-15T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.05
537283,Old Alcan Site,2024-03-15T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.53
537283,Old Alcan Site,2024-03-15T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.16
537283,Old Alcan Site,2024-03-15T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-11.49
537283,Old Alcan Site,2024-03-15T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.82
537283,Old Alcan Site,2024-03-15T10:40:00.000+00:00,feeder,3,N Current (RMS),A,29.1
537283,Old Alcan Site,2024-03-15T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
537283,Old Alcan Site,2024-03-15T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
537283,Old Alcan Site,2024-03-15T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
537283,Old Alcan Site,2024-03-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
537283,Old Alcan Site,2024-03-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
537283,Old Alcan Site,2024-03-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
537283,Old Alcan Site,2024-03-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
537283,Old Alcan Site,2024-03-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
537283,Old Alcan Site,2024-03-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
537283,Old Alcan Site,2024-03-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
537283,Old Alcan Site,2024-03-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
537283,Old Alcan Site,2024-03-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
537283,Old Alcan Site,2024-03-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
537283,Old Alcan Site,2024-03-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
537283,Old Alcan Site,2024-03-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
537283,Old Alcan Site,2024-03-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
537283,Old Alcan Site,2024-03-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.33
537283,Old Alcan Site,2024-03-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
537283,Old Alcan Site,2024-03-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
537283,Old Alcan Site,2024-03-15T10:40:00.000+00:00,feeder,1,N Current (RMS),A,27.2
537283,Old Alcan Site,2024-03-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
537283,Old Alcan Site,2024-03-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
537283,Old Alcan Site,2024-03-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
537283,Old Alcan Site,2024-03-15T10:40:00.000+00:00,transformer,,Temperature,C,21.4
537283,Old Alcan Site,2024-03-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537283,Old Alcan Site,2024-03-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
537283,Old Alcan Site,2024-03-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537283,Old Alcan Site,2024-03-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
537283,Old Alcan Site,2024-03-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
537283,Old Alcan Site,2024-03-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
537283,Old Alcan Site,2024-03-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
537283,Old Alcan Site,2024-03-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
537283,Old Alcan Site,2024-03-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
537283,Old Alcan Site,2024-03-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.41
537283,Old Alcan Site,2024-03-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.38
537283,Old Alcan Site,2024-03-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.28
537283,Old Alcan Site,2024-03-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
537283,Old Alcan Site,2024-03-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
537283,Old Alcan Site,2024-03-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
537283,Old Alcan Site,2024-03-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
537283,Old Alcan Site,2024-03-15T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
537283,Old Alcan Site,2024-03-15T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
537283,Old Alcan Site,2024-03-15T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
537283,Old Alcan Site,2024-03-15T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.83
537283,Old Alcan Site,2024-03-15T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.55
537283,Old Alcan Site,2024-03-15T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.54
537283,Old Alcan Site,2024-03-15T10:30:00.000+00:00,feeder,4,N Current (RMS),A,51.4
537283,Old Alcan Site,2024-03-15T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
537283,Old Alcan Site,2024-03-15T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
537283,Old Alcan Site,2024-03-15T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.5
537283,Old Alcan Site,2024-03-15T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
537283,Old Alcan Site,2024-03-15T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.05
537283,Old Alcan Site,2024-03-15T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.43
537283,Old Alcan Site,2024-03-15T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.23
537283,Old Alcan Site,2024-03-15T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.05
537283,Old Alcan Site,2024-03-15T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
537283,Old Alcan Site,2024-03-15T10:30:00.000+00:00,feeder,3,N Current (RMS),A,32.2
537283,Old Alcan Site,2024-03-15T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
537283,Old Alcan Site,2024-03-15T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
537283,Old Alcan Site,2024-03-15T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
537283,Old Alcan Site,2024-03-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
537283,Old Alcan Site,2024-03-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
537283,Old Alcan Site,2024-03-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
537283,Old Alcan Site,2024-03-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
537283,Old Alcan Site,2024-03-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
537283,Old Alcan Site,2024-03-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
537283,Old Alcan Site,2024-03-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
537283,Old Alcan Site,2024-03-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
537283,Old Alcan Site,2024-03-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
537283,Old Alcan Site,2024-03-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
537283,Old Alcan Site,2024-03-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
537283,Old Alcan Site,2024-03-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
537283,Old Alcan Site,2024-03-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
537283,Old Alcan Site,2024-03-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
537283,Old Alcan Site,2024-03-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
537283,Old Alcan Site,2024-03-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.27
537283,Old Alcan Site,2024-03-15T10:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
537283,Old Alcan Site,2024-03-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
537283,Old Alcan Site,2024-03-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
537283,Old Alcan Site,2024-03-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
537283,Old Alcan Site,2024-03-15T10:30:00.000+00:00,transformer,,Temperature,C,22.4
537283,Old Alcan Site,2024-03-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537283,Old Alcan Site,2024-03-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
537283,Old Alcan Site,2024-03-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537283,Old Alcan Site,2024-03-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
537283,Old Alcan Site,2024-03-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
537283,Old Alcan Site,2024-03-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
537283,Old Alcan Site,2024-03-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
537283,Old Alcan Site,2024-03-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
537283,Old Alcan Site,2024-03-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
537283,Old Alcan Site,2024-03-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.67
537283,Old Alcan Site,2024-03-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.85
537283,Old Alcan Site,2024-03-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.6
537283,Old Alcan Site,2024-03-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
537283,Old Alcan Site,2024-03-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
537283,Old Alcan Site,2024-03-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
537283,Old Alcan Site,2024-03-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
537283,Old Alcan Site,2024-03-15T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
537283,Old Alcan Site,2024-03-15T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
537283,Old Alcan Site,2024-03-15T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
537283,Old Alcan Site,2024-03-15T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.38
537283,Old Alcan Site,2024-03-15T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-9.81
537283,Old Alcan Site,2024-03-15T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.57
537283,Old Alcan Site,2024-03-15T10:20:00.000+00:00,feeder,4,N Current (RMS),A,40.3
537283,Old Alcan Site,2024-03-15T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
537283,Old Alcan Site,2024-03-15T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
537283,Old Alcan Site,2024-03-15T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
537283,Old Alcan Site,2024-03-15T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
537283,Old Alcan Site,2024-03-15T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.16
537283,Old Alcan Site,2024-03-15T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.33
537283,Old Alcan Site,2024-03-15T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.34
537283,Old Alcan Site,2024-03-15T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.54
537283,Old Alcan Site,2024-03-15T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.51
537283,Old Alcan Site,2024-03-15T10:20:00.000+00:00,feeder,3,N Current (RMS),A,40.3
537283,Old Alcan Site,2024-03-15T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
537283,Old Alcan Site,2024-03-15T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
537283,Old Alcan Site,2024-03-15T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
537283,Old Alcan Site,2024-03-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
537283,Old Alcan Site,2024-03-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
537283,Old Alcan Site,2024-03-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
537283,Old Alcan Site,2024-03-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
537283,Old Alcan Site,2024-03-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
537283,Old Alcan Site,2024-03-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
537283,Old Alcan Site,2024-03-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
537283,Old Alcan Site,2024-03-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
537283,Old Alcan Site,2024-03-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
537283,Old Alcan Site,2024-03-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
537283,Old Alcan Site,2024-03-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
537283,Old Alcan Site,2024-03-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
537283,Old Alcan Site,2024-03-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
537283,Old Alcan Site,2024-03-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
537283,Old Alcan Site,2024-03-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
537283,Old Alcan Site,2024-03-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
537283,Old Alcan Site,2024-03-15T10:20:00.000+00:00,feeder,1,N Current (RMS),A,29.9
537283,Old Alcan Site,2024-03-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
537283,Old Alcan Site,2024-03-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
537283,Old Alcan Site,2024-03-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
537283,Old Alcan Site,2024-03-15T10:20:00.000+00:00,transformer,,Temperature,C,21.2
537283,Old Alcan Site,2024-03-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
537283,Old Alcan Site,2024-03-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
537283,Old Alcan Site,2024-03-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537283,Old Alcan Site,2024-03-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
537283,Old Alcan Site,2024-03-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
537283,Old Alcan Site,2024-03-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
537283,Old Alcan Site,2024-03-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
537283,Old Alcan Site,2024-03-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
537283,Old Alcan Site,2024-03-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
537283,Old Alcan Site,2024-03-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.66
537283,Old Alcan Site,2024-03-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.86
537283,Old Alcan Site,2024-03-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
537283,Old Alcan Site,2024-03-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
537283,Old Alcan Site,2024-03-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
537283,Old Alcan Site,2024-03-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
537283,Old Alcan Site,2024-03-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
537283,Old Alcan Site,2024-03-15T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
537283,Old Alcan Site,2024-03-15T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
537283,Old Alcan Site,2024-03-15T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
537283,Old Alcan Site,2024-03-15T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.66
537283,Old Alcan Site,2024-03-15T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-8.68
537283,Old Alcan Site,2024-03-15T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.78
537283,Old Alcan Site,2024-03-15T10:10:00.000+00:00,feeder,4,N Current (RMS),A,72.2
537283,Old Alcan Site,2024-03-15T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
537283,Old Alcan Site,2024-03-15T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
537283,Old Alcan Site,2024-03-15T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,108.4
537283,Old Alcan Site,2024-03-15T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
537283,Old Alcan Site,2024-03-15T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.37
537283,Old Alcan Site,2024-03-15T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.75
537283,Old Alcan Site,2024-03-15T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.67
537283,Old Alcan Site,2024-03-15T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.74
537283,Old Alcan Site,2024-03-15T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.78
537283,Old Alcan Site,2024-03-15T10:10:00.000+00:00,feeder,3,N Current (RMS),A,55.7
537283,Old Alcan Site,2024-03-15T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.1
537283,Old Alcan Site,2024-03-15T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
537283,Old Alcan Site,2024-03-15T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
537283,Old Alcan Site,2024-03-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
537283,Old Alcan Site,2024-03-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
537283,Old Alcan Site,2024-03-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
537283,Old Alcan Site,2024-03-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
537283,Old Alcan Site,2024-03-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
537283,Old Alcan Site,2024-03-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
537283,Old Alcan Site,2024-03-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
537283,Old Alcan Site,2024-03-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
537283,Old Alcan Site,2024-03-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
537283,Old Alcan Site,2024-03-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
537283,Old Alcan Site,2024-03-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
537283,Old Alcan Site,2024-03-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
537283,Old Alcan Site,2024-03-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
537283,Old Alcan Site,2024-03-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
537283,Old Alcan Site,2024-03-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
537283,Old Alcan Site,2024-03-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
537283,Old Alcan Site,2024-03-15T10:10:00.000+00:00,feeder,1,N Current (RMS),A,29.8
537283,Old Alcan Site,2024-03-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
537283,Old Alcan Site,2024-03-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
537283,Old Alcan Site,2024-03-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
537283,Old Alcan Site,2024-03-15T10:10:00.000+00:00,transformer,,Temperature,C,22.2
537283,Old Alcan Site,2024-03-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537283,Old Alcan Site,2024-03-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
537283,Old Alcan Site,2024-03-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
537283,Old Alcan Site,2024-03-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
537283,Old Alcan Site,2024-03-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
537283,Old Alcan Site,2024-03-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
537283,Old Alcan Site,2024-03-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
537283,Old Alcan Site,2024-03-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
537283,Old Alcan Site,2024-03-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
537283,Old Alcan Site,2024-03-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.78
537283,Old Alcan Site,2024-03-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.73
537283,Old Alcan Site,2024-03-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.6
537283,Old Alcan Site,2024-03-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
537283,Old Alcan Site,2024-03-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
537283,Old Alcan Site,2024-03-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
537283,Old Alcan Site,2024-03-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
537283,Old Alcan Site,2024-03-15T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
537283,Old Alcan Site,2024-03-15T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.33
537283,Old Alcan Site,2024-03-15T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
537283,Old Alcan Site,2024-03-15T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.5
537283,Old Alcan Site,2024-03-15T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.37
537283,Old Alcan Site,2024-03-15T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.58
537283,Old Alcan Site,2024-03-15T10:00:00.000+00:00,feeder,4,N Current (RMS),A,61.0
537283,Old Alcan Site,2024-03-15T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.3
537283,Old Alcan Site,2024-03-15T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
537283,Old Alcan Site,2024-03-15T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
537283,Old Alcan Site,2024-03-15T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
537283,Old Alcan Site,2024-03-15T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.86
537283,Old Alcan Site,2024-03-15T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.97
537283,Old Alcan Site,2024-03-15T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.36
537283,Old Alcan Site,2024-03-15T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.86
537283,Old Alcan Site,2024-03-15T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.63
537283,Old Alcan Site,2024-03-15T10:00:00.000+00:00,feeder,3,N Current (RMS),A,37.5
537283,Old Alcan Site,2024-03-15T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
537283,Old Alcan Site,2024-03-15T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
537283,Old Alcan Site,2024-03-15T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
537283,Old Alcan Site,2024-03-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
537283,Old Alcan Site,2024-03-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
537283,Old Alcan Site,2024-03-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
537283,Old Alcan Site,2024-03-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
537283,Old Alcan Site,2024-03-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
537283,Old Alcan Site,2024-03-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
537283,Old Alcan Site,2024-03-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
537283,Old Alcan Site,2024-03-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
537283,Old Alcan Site,2024-03-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
537283,Old Alcan Site,2024-03-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
537283,Old Alcan Site,2024-03-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
537283,Old Alcan Site,2024-03-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
537283,Old Alcan Site,2024-03-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
537283,Old Alcan Site,2024-03-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.52
537283,Old Alcan Site,2024-03-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
537283,Old Alcan Site,2024-03-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
537283,Old Alcan Site,2024-03-15T10:00:00.000+00:00,feeder,1,N Current (RMS),A,37.0
537283,Old Alcan Site,2024-03-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
537283,Old Alcan Site,2024-03-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
537283,Old Alcan Site,2024-03-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
537283,Old Alcan Site,2024-03-15T10:00:00.000+00:00,transformer,,Temperature,C,21.1
537283,Old Alcan Site,2024-03-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537283,Old Alcan Site,2024-03-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
537283,Old Alcan Site,2024-03-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537283,Old Alcan Site,2024-03-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
537283,Old Alcan Site,2024-03-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
537283,Old Alcan Site,2024-03-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
537283,Old Alcan Site,2024-03-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
537283,Old Alcan Site,2024-03-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
537283,Old Alcan Site,2024-03-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
537283,Old Alcan Site,2024-03-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.27
537283,Old Alcan Site,2024-03-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.04
537283,Old Alcan Site,2024-03-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.49
537283,Old Alcan Site,2024-03-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
537283,Old Alcan Site,2024-03-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
537283,Old Alcan Site,2024-03-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
537283,Old Alcan Site,2024-03-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
537283,Old Alcan Site,2024-03-15T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
537283,Old Alcan Site,2024-03-15T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
537283,Old Alcan Site,2024-03-15T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
537283,Old Alcan Site,2024-03-15T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.72
537283,Old Alcan Site,2024-03-15T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.28
537283,Old Alcan Site,2024-03-15T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.4
537283,Old Alcan Site,2024-03-15T09:50:00.000+00:00,feeder,4,N Current (RMS),A,32.7
537283,Old Alcan Site,2024-03-15T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
537283,Old Alcan Site,2024-03-15T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
537283,Old Alcan Site,2024-03-15T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
537283,Old Alcan Site,2024-03-15T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.08
537283,Old Alcan Site,2024-03-15T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.82
537283,Old Alcan Site,2024-03-15T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.71
537283,Old Alcan Site,2024-03-15T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.91
537283,Old Alcan Site,2024-03-15T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-6.47
537283,Old Alcan Site,2024-03-15T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
537283,Old Alcan Site,2024-03-15T09:50:00.000+00:00,feeder,3,N Current (RMS),A,49.8
537283,Old Alcan Site,2024-03-15T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
537283,Old Alcan Site,2024-03-15T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
537283,Old Alcan Site,2024-03-15T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.1
537283,Old Alcan Site,2024-03-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
537283,Old Alcan Site,2024-03-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
537283,Old Alcan Site,2024-03-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
537283,Old Alcan Site,2024-03-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
537283,Old Alcan Site,2024-03-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
537283,Old Alcan Site,2024-03-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
537283,Old Alcan Site,2024-03-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,26.7
537283,Old Alcan Site,2024-03-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
537283,Old Alcan Site,2024-03-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
537283,Old Alcan Site,2024-03-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
537283,Old Alcan Site,2024-03-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
537283,Old Alcan Site,2024-03-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
537283,Old Alcan Site,2024-03-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.33
537283,Old Alcan Site,2024-03-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
537283,Old Alcan Site,2024-03-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.4
537283,Old Alcan Site,2024-03-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
537283,Old Alcan Site,2024-03-15T09:50:00.000+00:00,feeder,1,N Current (RMS),A,42.0
537283,Old Alcan Site,2024-03-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
537283,Old Alcan Site,2024-03-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
537283,Old Alcan Site,2024-03-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
537283,Old Alcan Site,2024-03-15T09:50:00.000+00:00,transformer,,Temperature,C,21.1
537283,Old Alcan Site,2024-03-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
537283,Old Alcan Site,2024-03-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
537283,Old Alcan Site,2024-03-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537283,Old Alcan Site,2024-03-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
537283,Old Alcan Site,2024-03-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
537283,Old Alcan Site,2024-03-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
537283,Old Alcan Site,2024-03-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
537283,Old Alcan Site,2024-03-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
537283,Old Alcan Site,2024-03-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
537283,Old Alcan Site,2024-03-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.81
537283,Old Alcan Site,2024-03-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.22
537283,Old Alcan Site,2024-03-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.52
537283,Old Alcan Site,2024-03-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
537283,Old Alcan Site,2024-03-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
537283,Old Alcan Site,2024-03-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
537283,Old Alcan Site,2024-03-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
537283,Old Alcan Site,2024-03-15T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
537283,Old Alcan Site,2024-03-15T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.33
537283,Old Alcan Site,2024-03-15T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
537283,Old Alcan Site,2024-03-15T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.31
537283,Old Alcan Site,2024-03-15T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.09
537283,Old Alcan Site,2024-03-15T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.45
537283,Old Alcan Site,2024-03-15T09:40:00.000+00:00,feeder,4,N Current (RMS),A,28.4
537283,Old Alcan Site,2024-03-15T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
537283,Old Alcan Site,2024-03-15T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
537283,Old Alcan Site,2024-03-15T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
537283,Old Alcan Site,2024-03-15T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
537283,Old Alcan Site,2024-03-15T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.53
537283,Old Alcan Site,2024-03-15T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.93
537283,Old Alcan Site,2024-03-15T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.61
537283,Old Alcan Site,2024-03-15T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.09
537283,Old Alcan Site,2024-03-15T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.14
537283,Old Alcan Site,2024-03-15T09:40:00.000+00:00,feeder,3,N Current (RMS),A,38.6
537283,Old Alcan Site,2024-03-15T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
537283,Old Alcan Site,2024-03-15T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
537283,Old Alcan Site,2024-03-15T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
537283,Old Alcan Site,2024-03-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
537283,Old Alcan Site,2024-03-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
537283,Old Alcan Site,2024-03-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
537283,Old Alcan Site,2024-03-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
537283,Old Alcan Site,2024-03-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
537283,Old Alcan Site,2024-03-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
537283,Old Alcan Site,2024-03-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,26.9
537283,Old Alcan Site,2024-03-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
537283,Old Alcan Site,2024-03-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
537283,Old Alcan Site,2024-03-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
537283,Old Alcan Site,2024-03-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
537283,Old Alcan Site,2024-03-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
537283,Old Alcan Site,2024-03-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.95
537283,Old Alcan Site,2024-03-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
537283,Old Alcan Site,2024-03-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
537283,Old Alcan Site,2024-03-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
537283,Old Alcan Site,2024-03-15T09:40:00.000+00:00,feeder,1,N Current (RMS),A,29.6
537283,Old Alcan Site,2024-03-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
537283,Old Alcan Site,2024-03-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
537283,Old Alcan Site,2024-03-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
537283,Old Alcan Site,2024-03-15T09:40:00.000+00:00,transformer,,Temperature,C,21.1
537283,Old Alcan Site,2024-03-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537283,Old Alcan Site,2024-03-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
537283,Old Alcan Site,2024-03-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537283,Old Alcan Site,2024-03-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
537283,Old Alcan Site,2024-03-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
537283,Old Alcan Site,2024-03-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
537283,Old Alcan Site,2024-03-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
537283,Old Alcan Site,2024-03-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
537283,Old Alcan Site,2024-03-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
537283,Old Alcan Site,2024-03-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.26
537283,Old Alcan Site,2024-03-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.11
537283,Old Alcan Site,2024-03-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.39
537283,Old Alcan Site,2024-03-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
537283,Old Alcan Site,2024-03-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
537283,Old Alcan Site,2024-03-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
537283,Old Alcan Site,2024-03-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
537283,Old Alcan Site,2024-03-15T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
537283,Old Alcan Site,2024-03-15T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
537283,Old Alcan Site,2024-03-15T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
537283,Old Alcan Site,2024-03-15T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.7
537283,Old Alcan Site,2024-03-15T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.34
537283,Old Alcan Site,2024-03-15T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.69
537283,Old Alcan Site,2024-03-15T09:30:00.000+00:00,feeder,4,N Current (RMS),A,40.8
537283,Old Alcan Site,2024-03-15T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.1
537283,Old Alcan Site,2024-03-15T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
537283,Old Alcan Site,2024-03-15T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
537283,Old Alcan Site,2024-03-15T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
537283,Old Alcan Site,2024-03-15T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.01
537283,Old Alcan Site,2024-03-15T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.6
537283,Old Alcan Site,2024-03-15T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.98
537283,Old Alcan Site,2024-03-15T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.03
537283,Old Alcan Site,2024-03-15T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.7
537283,Old Alcan Site,2024-03-15T09:30:00.000+00:00,feeder,3,N Current (RMS),A,41.8
537283,Old Alcan Site,2024-03-15T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
537283,Old Alcan Site,2024-03-15T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
537283,Old Alcan Site,2024-03-15T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
537283,Old Alcan Site,2024-03-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
537283,Old Alcan Site,2024-03-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
537283,Old Alcan Site,2024-03-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
537283,Old Alcan Site,2024-03-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
537283,Old Alcan Site,2024-03-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
537283,Old Alcan Site,2024-03-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
537283,Old Alcan Site,2024-03-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
537283,Old Alcan Site,2024-03-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
537283,Old Alcan Site,2024-03-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
537283,Old Alcan Site,2024-03-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
537283,Old Alcan Site,2024-03-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
537283,Old Alcan Site,2024-03-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
537283,Old Alcan Site,2024-03-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
537283,Old Alcan Site,2024-03-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
537283,Old Alcan Site,2024-03-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.74
537283,Old Alcan Site,2024-03-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
537283,Old Alcan Site,2024-03-15T09:30:00.000+00:00,feeder,1,N Current (RMS),A,57.7
537283,Old Alcan Site,2024-03-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
537283,Old Alcan Site,2024-03-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
537283,Old Alcan Site,2024-03-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
537283,Old Alcan Site,2024-03-15T09:30:00.000+00:00,transformer,,Temperature,C,22.1
537283,Old Alcan Site,2024-03-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537283,Old Alcan Site,2024-03-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
537283,Old Alcan Site,2024-03-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537283,Old Alcan Site,2024-03-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
537283,Old Alcan Site,2024-03-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
537283,Old Alcan Site,2024-03-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
537283,Old Alcan Site,2024-03-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
537283,Old Alcan Site,2024-03-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
537283,Old Alcan Site,2024-03-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
537283,Old Alcan Site,2024-03-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.51
537283,Old Alcan Site,2024-03-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.83
537283,Old Alcan Site,2024-03-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.43
537283,Old Alcan Site,2024-03-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
537283,Old Alcan Site,2024-03-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
537283,Old Alcan Site,2024-03-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
537283,Old Alcan Site,2024-03-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
537283,Old Alcan Site,2024-03-15T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
537283,Old Alcan Site,2024-03-15T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
537283,Old Alcan Site,2024-03-15T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
537283,Old Alcan Site,2024-03-15T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.37
537283,Old Alcan Site,2024-03-15T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.14
537283,Old Alcan Site,2024-03-15T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
537283,Old Alcan Site,2024-03-15T09:20:00.000+00:00,feeder,4,N Current (RMS),A,36.6
537283,Old Alcan Site,2024-03-15T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
537283,Old Alcan Site,2024-03-15T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
537283,Old Alcan Site,2024-03-15T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
537283,Old Alcan Site,2024-03-15T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
537283,Old Alcan Site,2024-03-15T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.96
537283,Old Alcan Site,2024-03-15T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.37
537283,Old Alcan Site,2024-03-15T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.91
537283,Old Alcan Site,2024-03-15T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-10.59
537283,Old Alcan Site,2024-03-15T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.26
537283,Old Alcan Site,2024-03-15T09:20:00.000+00:00,feeder,3,N Current (RMS),A,30.1
537283,Old Alcan Site,2024-03-15T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
537283,Old Alcan Site,2024-03-15T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
537283,Old Alcan Site,2024-03-15T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
537283,Old Alcan Site,2024-03-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
537283,Old Alcan Site,2024-03-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
537283,Old Alcan Site,2024-03-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
537283,Old Alcan Site,2024-03-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
537283,Old Alcan Site,2024-03-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
537283,Old Alcan Site,2024-03-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
537283,Old Alcan Site,2024-03-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,15.7
537283,Old Alcan Site,2024-03-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
537283,Old Alcan Site,2024-03-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
537283,Old Alcan Site,2024-03-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
537283,Old Alcan Site,2024-03-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
537283,Old Alcan Site,2024-03-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
537283,Old Alcan Site,2024-03-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
537283,Old Alcan Site,2024-03-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
537283,Old Alcan Site,2024-03-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
537283,Old Alcan Site,2024-03-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
537283,Old Alcan Site,2024-03-15T09:20:00.000+00:00,feeder,1,N Current (RMS),A,22.6
537283,Old Alcan Site,2024-03-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
537283,Old Alcan Site,2024-03-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
537283,Old Alcan Site,2024-03-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
537283,Old Alcan Site,2024-03-15T09:20:00.000+00:00,transformer,,Temperature,C,21.0
537283,Old Alcan Site,2024-03-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537283,Old Alcan Site,2024-03-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
537283,Old Alcan Site,2024-03-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
537283,Old Alcan Site,2024-03-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
537283,Old Alcan Site,2024-03-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
537283,Old Alcan Site,2024-03-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
537283,Old Alcan Site,2024-03-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
537283,Old Alcan Site,2024-03-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
537283,Old Alcan Site,2024-03-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
537283,Old Alcan Site,2024-03-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.21
537283,Old Alcan Site,2024-03-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.36
537283,Old Alcan Site,2024-03-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.37
537283,Old Alcan Site,2024-03-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
537283,Old Alcan Site,2024-03-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
537283,Old Alcan Site,2024-03-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
537283,Old Alcan Site,2024-03-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
537283,Old Alcan Site,2024-03-15T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
537283,Old Alcan Site,2024-03-15T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
