Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537283,Old Alcan Site,2024-03-15T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
537283,Old Alcan Site,2024-03-15T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.77
537283,Old Alcan Site,2024-03-15T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.63
537283,Old Alcan Site,2024-03-15T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.44
537283,Old Alcan Site,2024-03-15T09:10:00.000+00:00,feeder,4,N Current (RMS),A,44.4
537283,Old Alcan Site,2024-03-15T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.6
537283,Old Alcan Site,2024-03-15T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
537283,Old Alcan Site,2024-03-15T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
537283,Old Alcan Site,2024-03-15T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.02
537283,Old Alcan Site,2024-03-15T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.57
537283,Old Alcan Site,2024-03-15T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.24
537283,Old Alcan Site,2024-03-15T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.52
537283,Old Alcan Site,2024-03-15T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-13.02
537283,Old Alcan Site,2024-03-15T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.83
537283,Old Alcan Site,2024-03-15T09:10:00.000+00:00,feeder,3,N Current (RMS),A,29.5
537283,Old Alcan Site,2024-03-15T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
537283,Old Alcan Site,2024-03-15T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
537283,Old Alcan Site,2024-03-15T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
537283,Old Alcan Site,2024-03-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
537283,Old Alcan Site,2024-03-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
537283,Old Alcan Site,2024-03-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
537283,Old Alcan Site,2024-03-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
537283,Old Alcan Site,2024-03-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
537283,Old Alcan Site,2024-03-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
537283,Old Alcan Site,2024-03-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
537283,Old Alcan Site,2024-03-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
537283,Old Alcan Site,2024-03-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
537283,Old Alcan Site,2024-03-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
537283,Old Alcan Site,2024-03-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
537283,Old Alcan Site,2024-03-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
537283,Old Alcan Site,2024-03-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
537283,Old Alcan Site,2024-03-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
537283,Old Alcan Site,2024-03-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.21
537283,Old Alcan Site,2024-03-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
537283,Old Alcan Site,2024-03-15T09:10:00.000+00:00,feeder,1,N Current (RMS),A,25.0
537283,Old Alcan Site,2024-03-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
537283,Old Alcan Site,2024-03-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
537283,Old Alcan Site,2024-03-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
537283,Old Alcan Site,2024-03-15T09:10:00.000+00:00,transformer,,Temperature,C,20.9
537283,Old Alcan Site,2024-03-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
537283,Old Alcan Site,2024-03-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
537283,Old Alcan Site,2024-03-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
537283,Old Alcan Site,2024-03-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
537283,Old Alcan Site,2024-03-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
537283,Old Alcan Site,2024-03-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
537283,Old Alcan Site,2024-03-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
537283,Old Alcan Site,2024-03-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
537283,Old Alcan Site,2024-03-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
537283,Old Alcan Site,2024-03-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.49
537283,Old Alcan Site,2024-03-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.06
537283,Old Alcan Site,2024-03-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.77
537283,Old Alcan Site,2024-03-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
537283,Old Alcan Site,2024-03-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
537283,Old Alcan Site,2024-03-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
537283,Old Alcan Site,2024-03-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
537283,Old Alcan Site,2024-03-15T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
537283,Old Alcan Site,2024-03-15T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
537283,Old Alcan Site,2024-03-15T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
537283,Old Alcan Site,2024-03-15T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.5
537283,Old Alcan Site,2024-03-15T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.49
537283,Old Alcan Site,2024-03-15T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.66
537283,Old Alcan Site,2024-03-15T09:00:00.000+00:00,feeder,4,N Current (RMS),A,67.8
537283,Old Alcan Site,2024-03-15T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,92.8
537283,Old Alcan Site,2024-03-15T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
537283,Old Alcan Site,2024-03-15T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
537283,Old Alcan Site,2024-03-15T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.14
537283,Old Alcan Site,2024-03-15T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.37
537283,Old Alcan Site,2024-03-15T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.1
537283,Old Alcan Site,2024-03-15T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
537283,Old Alcan Site,2024-03-15T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-10.63
537283,Old Alcan Site,2024-03-15T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.98
537283,Old Alcan Site,2024-03-15T09:00:00.000+00:00,feeder,3,N Current (RMS),A,33.2
537283,Old Alcan Site,2024-03-15T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
537283,Old Alcan Site,2024-03-15T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
537283,Old Alcan Site,2024-03-15T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
537283,Old Alcan Site,2024-03-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
537283,Old Alcan Site,2024-03-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
537283,Old Alcan Site,2024-03-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
537283,Old Alcan Site,2024-03-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
537283,Old Alcan Site,2024-03-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
537283,Old Alcan Site,2024-03-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
537283,Old Alcan Site,2024-03-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,20.7
537283,Old Alcan Site,2024-03-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
537283,Old Alcan Site,2024-03-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
537283,Old Alcan Site,2024-03-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
537283,Old Alcan Site,2024-03-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
537283,Old Alcan Site,2024-03-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
537283,Old Alcan Site,2024-03-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
537283,Old Alcan Site,2024-03-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
537283,Old Alcan Site,2024-03-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
537283,Old Alcan Site,2024-03-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.42
537283,Old Alcan Site,2024-03-15T09:00:00.000+00:00,feeder,1,N Current (RMS),A,24.4
537283,Old Alcan Site,2024-03-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
537283,Old Alcan Site,2024-03-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
537283,Old Alcan Site,2024-03-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
537283,Old Alcan Site,2024-03-15T09:00:00.000+00:00,transformer,,Temperature,C,21.9
537283,Old Alcan Site,2024-03-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537283,Old Alcan Site,2024-03-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
537283,Old Alcan Site,2024-03-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537283,Old Alcan Site,2024-03-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
537283,Old Alcan Site,2024-03-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
537283,Old Alcan Site,2024-03-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
537283,Old Alcan Site,2024-03-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
537283,Old Alcan Site,2024-03-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
537283,Old Alcan Site,2024-03-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
537283,Old Alcan Site,2024-03-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.85
537283,Old Alcan Site,2024-03-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.29
537283,Old Alcan Site,2024-03-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.04
537283,Old Alcan Site,2024-03-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
537283,Old Alcan Site,2024-03-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
537283,Old Alcan Site,2024-03-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
537283,Old Alcan Site,2024-03-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
537283,Old Alcan Site,2024-03-15T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
537283,Old Alcan Site,2024-03-15T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
537283,Old Alcan Site,2024-03-15T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
537283,Old Alcan Site,2024-03-15T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.4
537283,Old Alcan Site,2024-03-15T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-8.19
537283,Old Alcan Site,2024-03-15T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.9
537283,Old Alcan Site,2024-03-15T08:50:00.000+00:00,feeder,4,N Current (RMS),A,47.3
537283,Old Alcan Site,2024-03-15T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.0
537283,Old Alcan Site,2024-03-15T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
537283,Old Alcan Site,2024-03-15T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
537283,Old Alcan Site,2024-03-15T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.41
537283,Old Alcan Site,2024-03-15T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.1
537283,Old Alcan Site,2024-03-15T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.29
537283,Old Alcan Site,2024-03-15T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.79
537283,Old Alcan Site,2024-03-15T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-11.05
537283,Old Alcan Site,2024-03-15T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.95
537283,Old Alcan Site,2024-03-15T08:50:00.000+00:00,feeder,3,N Current (RMS),A,40.8
537283,Old Alcan Site,2024-03-15T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
537283,Old Alcan Site,2024-03-15T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
537283,Old Alcan Site,2024-03-15T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
537283,Old Alcan Site,2024-03-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
537283,Old Alcan Site,2024-03-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
537283,Old Alcan Site,2024-03-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
537283,Old Alcan Site,2024-03-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
537283,Old Alcan Site,2024-03-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
537283,Old Alcan Site,2024-03-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
537283,Old Alcan Site,2024-03-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,36.6
537283,Old Alcan Site,2024-03-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
537283,Old Alcan Site,2024-03-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
537283,Old Alcan Site,2024-03-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
537283,Old Alcan Site,2024-03-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
537283,Old Alcan Site,2024-03-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
537283,Old Alcan Site,2024-03-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
537283,Old Alcan Site,2024-03-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
537283,Old Alcan Site,2024-03-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
537283,Old Alcan Site,2024-03-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
537283,Old Alcan Site,2024-03-15T08:50:00.000+00:00,feeder,1,N Current (RMS),A,28.1
537283,Old Alcan Site,2024-03-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
537283,Old Alcan Site,2024-03-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
537283,Old Alcan Site,2024-03-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
537283,Old Alcan Site,2024-03-15T08:50:00.000+00:00,transformer,,Temperature,C,20.8
537283,Old Alcan Site,2024-03-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537283,Old Alcan Site,2024-03-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
537283,Old Alcan Site,2024-03-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
537283,Old Alcan Site,2024-03-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
537283,Old Alcan Site,2024-03-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
537283,Old Alcan Site,2024-03-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
537283,Old Alcan Site,2024-03-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
537283,Old Alcan Site,2024-03-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
537283,Old Alcan Site,2024-03-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
537283,Old Alcan Site,2024-03-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.44
537283,Old Alcan Site,2024-03-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.96
537283,Old Alcan Site,2024-03-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.56
537283,Old Alcan Site,2024-03-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
537283,Old Alcan Site,2024-03-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
537283,Old Alcan Site,2024-03-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
537283,Old Alcan Site,2024-03-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
537283,Old Alcan Site,2024-03-15T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
537283,Old Alcan Site,2024-03-15T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
537283,Old Alcan Site,2024-03-15T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
537283,Old Alcan Site,2024-03-15T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.32
537283,Old Alcan Site,2024-03-15T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-10.69
537283,Old Alcan Site,2024-03-15T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.55
537283,Old Alcan Site,2024-03-15T08:40:00.000+00:00,feeder,4,N Current (RMS),A,37.5
537283,Old Alcan Site,2024-03-15T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
537283,Old Alcan Site,2024-03-15T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
537283,Old Alcan Site,2024-03-15T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.8
537283,Old Alcan Site,2024-03-15T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
537283,Old Alcan Site,2024-03-15T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.26
537283,Old Alcan Site,2024-03-15T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.82
537283,Old Alcan Site,2024-03-15T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.06
537283,Old Alcan Site,2024-03-15T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,-14.15
537283,Old Alcan Site,2024-03-15T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.05
537283,Old Alcan Site,2024-03-15T08:40:00.000+00:00,feeder,3,N Current (RMS),A,41.0
537283,Old Alcan Site,2024-03-15T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
537283,Old Alcan Site,2024-03-15T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
537283,Old Alcan Site,2024-03-15T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.1
537283,Old Alcan Site,2024-03-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
537283,Old Alcan Site,2024-03-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
537283,Old Alcan Site,2024-03-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
537283,Old Alcan Site,2024-03-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
537283,Old Alcan Site,2024-03-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.5
537283,Old Alcan Site,2024-03-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
537283,Old Alcan Site,2024-03-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,56.6
537283,Old Alcan Site,2024-03-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
537283,Old Alcan Site,2024-03-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
537283,Old Alcan Site,2024-03-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
537283,Old Alcan Site,2024-03-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
537283,Old Alcan Site,2024-03-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
537283,Old Alcan Site,2024-03-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
537283,Old Alcan Site,2024-03-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
537283,Old Alcan Site,2024-03-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.95
537283,Old Alcan Site,2024-03-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
537283,Old Alcan Site,2024-03-15T08:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
537283,Old Alcan Site,2024-03-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
537283,Old Alcan Site,2024-03-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
537283,Old Alcan Site,2024-03-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
537283,Old Alcan Site,2024-03-15T08:40:00.000+00:00,transformer,,Temperature,C,21.8
537283,Old Alcan Site,2024-03-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537283,Old Alcan Site,2024-03-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
537283,Old Alcan Site,2024-03-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
537283,Old Alcan Site,2024-03-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
537283,Old Alcan Site,2024-03-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537283,Old Alcan Site,2024-03-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
537283,Old Alcan Site,2024-03-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
537283,Old Alcan Site,2024-03-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
537283,Old Alcan Site,2024-03-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
537283,Old Alcan Site,2024-03-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.19
537283,Old Alcan Site,2024-03-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.39
537283,Old Alcan Site,2024-03-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.81
537283,Old Alcan Site,2024-03-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
537283,Old Alcan Site,2024-03-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
537283,Old Alcan Site,2024-03-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
537283,Old Alcan Site,2024-03-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
537283,Old Alcan Site,2024-03-15T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
537283,Old Alcan Site,2024-03-15T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
537283,Old Alcan Site,2024-03-15T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
537283,Old Alcan Site,2024-03-15T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.84
537283,Old Alcan Site,2024-03-15T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.15
537283,Old Alcan Site,2024-03-15T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.04
537283,Old Alcan Site,2024-03-15T08:30:00.000+00:00,feeder,4,N Current (RMS),A,66.3
537283,Old Alcan Site,2024-03-15T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
537283,Old Alcan Site,2024-03-15T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
537283,Old Alcan Site,2024-03-15T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.4
537283,Old Alcan Site,2024-03-15T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.32
537283,Old Alcan Site,2024-03-15T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.88
537283,Old Alcan Site,2024-03-15T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.66
537283,Old Alcan Site,2024-03-15T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.02
537283,Old Alcan Site,2024-03-15T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-13.08
537283,Old Alcan Site,2024-03-15T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.53
537283,Old Alcan Site,2024-03-15T08:30:00.000+00:00,feeder,3,N Current (RMS),A,65.8
537283,Old Alcan Site,2024-03-15T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
537283,Old Alcan Site,2024-03-15T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
537283,Old Alcan Site,2024-03-15T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.4
537283,Old Alcan Site,2024-03-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
537283,Old Alcan Site,2024-03-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
537283,Old Alcan Site,2024-03-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
537283,Old Alcan Site,2024-03-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
537283,Old Alcan Site,2024-03-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
537283,Old Alcan Site,2024-03-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
537283,Old Alcan Site,2024-03-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
537283,Old Alcan Site,2024-03-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
537283,Old Alcan Site,2024-03-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
537283,Old Alcan Site,2024-03-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
537283,Old Alcan Site,2024-03-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
537283,Old Alcan Site,2024-03-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
537283,Old Alcan Site,2024-03-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
537283,Old Alcan Site,2024-03-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
537283,Old Alcan Site,2024-03-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
537283,Old Alcan Site,2024-03-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
537283,Old Alcan Site,2024-03-15T08:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
537283,Old Alcan Site,2024-03-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
537283,Old Alcan Site,2024-03-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
537283,Old Alcan Site,2024-03-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
537283,Old Alcan Site,2024-03-15T08:30:00.000+00:00,transformer,,Temperature,C,21.7
537283,Old Alcan Site,2024-03-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537283,Old Alcan Site,2024-03-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
537283,Old Alcan Site,2024-03-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537283,Old Alcan Site,2024-03-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
537283,Old Alcan Site,2024-03-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
537283,Old Alcan Site,2024-03-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
537283,Old Alcan Site,2024-03-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
537283,Old Alcan Site,2024-03-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
537283,Old Alcan Site,2024-03-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
537283,Old Alcan Site,2024-03-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.48
537283,Old Alcan Site,2024-03-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.79
537283,Old Alcan Site,2024-03-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,52.25
537283,Old Alcan Site,2024-03-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
537283,Old Alcan Site,2024-03-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
537283,Old Alcan Site,2024-03-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
537283,Old Alcan Site,2024-03-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
537283,Old Alcan Site,2024-03-15T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
537283,Old Alcan Site,2024-03-15T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
537283,Old Alcan Site,2024-03-15T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
537283,Old Alcan Site,2024-03-15T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.99
537283,Old Alcan Site,2024-03-15T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.91
537283,Old Alcan Site,2024-03-15T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.58
537283,Old Alcan Site,2024-03-15T08:20:00.000+00:00,feeder,4,N Current (RMS),A,42.3
537283,Old Alcan Site,2024-03-15T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
537283,Old Alcan Site,2024-03-15T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
537283,Old Alcan Site,2024-03-15T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
537283,Old Alcan Site,2024-03-15T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
537283,Old Alcan Site,2024-03-15T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.65
537283,Old Alcan Site,2024-03-15T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.22
537283,Old Alcan Site,2024-03-15T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.13
537283,Old Alcan Site,2024-03-15T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-15.38
537283,Old Alcan Site,2024-03-15T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.97
537283,Old Alcan Site,2024-03-15T08:20:00.000+00:00,feeder,3,N Current (RMS),A,61.6
537283,Old Alcan Site,2024-03-15T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
537283,Old Alcan Site,2024-03-15T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
537283,Old Alcan Site,2024-03-15T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.9
537283,Old Alcan Site,2024-03-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
537283,Old Alcan Site,2024-03-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
537283,Old Alcan Site,2024-03-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
537283,Old Alcan Site,2024-03-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
537283,Old Alcan Site,2024-03-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
537283,Old Alcan Site,2024-03-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
537283,Old Alcan Site,2024-03-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
537283,Old Alcan Site,2024-03-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
537283,Old Alcan Site,2024-03-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
537283,Old Alcan Site,2024-03-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
537283,Old Alcan Site,2024-03-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
537283,Old Alcan Site,2024-03-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
537283,Old Alcan Site,2024-03-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
537283,Old Alcan Site,2024-03-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
537283,Old Alcan Site,2024-03-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
537283,Old Alcan Site,2024-03-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
537283,Old Alcan Site,2024-03-15T08:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
537283,Old Alcan Site,2024-03-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
537283,Old Alcan Site,2024-03-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
537283,Old Alcan Site,2024-03-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
537283,Old Alcan Site,2024-03-15T08:20:00.000+00:00,transformer,,Temperature,C,21.7
537283,Old Alcan Site,2024-03-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537283,Old Alcan Site,2024-03-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
537283,Old Alcan Site,2024-03-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
537283,Old Alcan Site,2024-03-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
537283,Old Alcan Site,2024-03-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
537283,Old Alcan Site,2024-03-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
537283,Old Alcan Site,2024-03-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
537283,Old Alcan Site,2024-03-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
537283,Old Alcan Site,2024-03-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
537283,Old Alcan Site,2024-03-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.79
537283,Old Alcan Site,2024-03-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.64
537283,Old Alcan Site,2024-03-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.3
537283,Old Alcan Site,2024-03-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
537283,Old Alcan Site,2024-03-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
537283,Old Alcan Site,2024-03-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
537283,Old Alcan Site,2024-03-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
537283,Old Alcan Site,2024-03-15T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
537283,Old Alcan Site,2024-03-15T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
537283,Old Alcan Site,2024-03-15T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
537283,Old Alcan Site,2024-03-15T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.25
537283,Old Alcan Site,2024-03-15T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.35
537283,Old Alcan Site,2024-03-15T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.23
537283,Old Alcan Site,2024-03-15T08:10:00.000+00:00,feeder,4,N Current (RMS),A,57.2
537283,Old Alcan Site,2024-03-15T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.2
537283,Old Alcan Site,2024-03-15T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
537283,Old Alcan Site,2024-03-15T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
537283,Old Alcan Site,2024-03-15T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.37
537283,Old Alcan Site,2024-03-15T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.61
537283,Old Alcan Site,2024-03-15T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.82
537283,Old Alcan Site,2024-03-15T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.39
537283,Old Alcan Site,2024-03-15T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-15.48
537283,Old Alcan Site,2024-03-15T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.59
537283,Old Alcan Site,2024-03-15T08:10:00.000+00:00,feeder,3,N Current (RMS),A,60.7
537283,Old Alcan Site,2024-03-15T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
537283,Old Alcan Site,2024-03-15T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.3
537283,Old Alcan Site,2024-03-15T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.3
537283,Old Alcan Site,2024-03-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
537283,Old Alcan Site,2024-03-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
537283,Old Alcan Site,2024-03-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
537283,Old Alcan Site,2024-03-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
537283,Old Alcan Site,2024-03-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
537283,Old Alcan Site,2024-03-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
537283,Old Alcan Site,2024-03-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
537283,Old Alcan Site,2024-03-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
537283,Old Alcan Site,2024-03-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
537283,Old Alcan Site,2024-03-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
537283,Old Alcan Site,2024-03-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
537283,Old Alcan Site,2024-03-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
537283,Old Alcan Site,2024-03-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.08
537283,Old Alcan Site,2024-03-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
537283,Old Alcan Site,2024-03-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
537283,Old Alcan Site,2024-03-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
537283,Old Alcan Site,2024-03-15T08:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
537283,Old Alcan Site,2024-03-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
537283,Old Alcan Site,2024-03-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
537283,Old Alcan Site,2024-03-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
537283,Old Alcan Site,2024-03-15T08:10:00.000+00:00,transformer,,Temperature,C,20.6
537283,Old Alcan Site,2024-03-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537283,Old Alcan Site,2024-03-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
537283,Old Alcan Site,2024-03-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537283,Old Alcan Site,2024-03-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
537283,Old Alcan Site,2024-03-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
537283,Old Alcan Site,2024-03-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
537283,Old Alcan Site,2024-03-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
537283,Old Alcan Site,2024-03-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
537283,Old Alcan Site,2024-03-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
537283,Old Alcan Site,2024-03-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.28
537283,Old Alcan Site,2024-03-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.75
537283,Old Alcan Site,2024-03-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.03
537283,Old Alcan Site,2024-03-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
537283,Old Alcan Site,2024-03-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
537283,Old Alcan Site,2024-03-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
537283,Old Alcan Site,2024-03-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
537283,Old Alcan Site,2024-03-15T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
537283,Old Alcan Site,2024-03-15T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
537283,Old Alcan Site,2024-03-15T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
537283,Old Alcan Site,2024-03-15T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.25
537283,Old Alcan Site,2024-03-15T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.49
537283,Old Alcan Site,2024-03-15T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.69
537283,Old Alcan Site,2024-03-15T08:00:00.000+00:00,feeder,4,N Current (RMS),A,58.3
537283,Old Alcan Site,2024-03-15T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.9
537283,Old Alcan Site,2024-03-15T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
537283,Old Alcan Site,2024-03-15T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.7
537283,Old Alcan Site,2024-03-15T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
537283,Old Alcan Site,2024-03-15T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.73
537283,Old Alcan Site,2024-03-15T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.02
537283,Old Alcan Site,2024-03-15T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.29
537283,Old Alcan Site,2024-03-15T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-13.68
537283,Old Alcan Site,2024-03-15T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.59
537283,Old Alcan Site,2024-03-15T08:00:00.000+00:00,feeder,3,N Current (RMS),A,32.2
537283,Old Alcan Site,2024-03-15T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
537283,Old Alcan Site,2024-03-15T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
537283,Old Alcan Site,2024-03-15T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
537283,Old Alcan Site,2024-03-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
537283,Old Alcan Site,2024-03-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
537283,Old Alcan Site,2024-03-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
537283,Old Alcan Site,2024-03-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
537283,Old Alcan Site,2024-03-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
537283,Old Alcan Site,2024-03-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
537283,Old Alcan Site,2024-03-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
537283,Old Alcan Site,2024-03-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
537283,Old Alcan Site,2024-03-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
537283,Old Alcan Site,2024-03-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
537283,Old Alcan Site,2024-03-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
537283,Old Alcan Site,2024-03-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
537283,Old Alcan Site,2024-03-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
537283,Old Alcan Site,2024-03-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
537283,Old Alcan Site,2024-03-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.85
537283,Old Alcan Site,2024-03-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
537283,Old Alcan Site,2024-03-15T08:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
537283,Old Alcan Site,2024-03-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
537283,Old Alcan Site,2024-03-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
537283,Old Alcan Site,2024-03-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
537283,Old Alcan Site,2024-03-15T08:00:00.000+00:00,transformer,,Temperature,C,20.5
537283,Old Alcan Site,2024-03-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537283,Old Alcan Site,2024-03-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
537283,Old Alcan Site,2024-03-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
537283,Old Alcan Site,2024-03-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
537283,Old Alcan Site,2024-03-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
537283,Old Alcan Site,2024-03-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
537283,Old Alcan Site,2024-03-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
537283,Old Alcan Site,2024-03-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
537283,Old Alcan Site,2024-03-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
537283,Old Alcan Site,2024-03-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.87
537283,Old Alcan Site,2024-03-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.42
537283,Old Alcan Site,2024-03-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.46
537283,Old Alcan Site,2024-03-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
537283,Old Alcan Site,2024-03-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
537283,Old Alcan Site,2024-03-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
537283,Old Alcan Site,2024-03-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
537283,Old Alcan Site,2024-03-15T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.4
537283,Old Alcan Site,2024-03-15T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.87
537283,Old Alcan Site,2024-03-15T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
537283,Old Alcan Site,2024-03-15T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.26
537283,Old Alcan Site,2024-03-15T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.84
537283,Old Alcan Site,2024-03-15T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.77
537283,Old Alcan Site,2024-03-15T07:50:00.000+00:00,feeder,4,N Current (RMS),A,43.9
537283,Old Alcan Site,2024-03-15T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
537283,Old Alcan Site,2024-03-15T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
537283,Old Alcan Site,2024-03-15T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
537283,Old Alcan Site,2024-03-15T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
537283,Old Alcan Site,2024-03-15T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.24
537283,Old Alcan Site,2024-03-15T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.09
537283,Old Alcan Site,2024-03-15T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.16
537283,Old Alcan Site,2024-03-15T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-11.12
537283,Old Alcan Site,2024-03-15T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.11
537283,Old Alcan Site,2024-03-15T07:50:00.000+00:00,feeder,3,N Current (RMS),A,36.6
537283,Old Alcan Site,2024-03-15T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
537283,Old Alcan Site,2024-03-15T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
537283,Old Alcan Site,2024-03-15T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
537283,Old Alcan Site,2024-03-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
537283,Old Alcan Site,2024-03-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
537283,Old Alcan Site,2024-03-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
537283,Old Alcan Site,2024-03-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
537283,Old Alcan Site,2024-03-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.82
537283,Old Alcan Site,2024-03-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
537283,Old Alcan Site,2024-03-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,35.3
537283,Old Alcan Site,2024-03-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
537283,Old Alcan Site,2024-03-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
537283,Old Alcan Site,2024-03-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
537283,Old Alcan Site,2024-03-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
537283,Old Alcan Site,2024-03-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
537283,Old Alcan Site,2024-03-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.08
537283,Old Alcan Site,2024-03-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
537283,Old Alcan Site,2024-03-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
537283,Old Alcan Site,2024-03-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
537283,Old Alcan Site,2024-03-15T07:50:00.000+00:00,feeder,1,N Current (RMS),A,24.7
537283,Old Alcan Site,2024-03-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
537283,Old Alcan Site,2024-03-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
537283,Old Alcan Site,2024-03-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
537283,Old Alcan Site,2024-03-15T07:50:00.000+00:00,transformer,,Temperature,C,20.5
537283,Old Alcan Site,2024-03-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537283,Old Alcan Site,2024-03-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
537283,Old Alcan Site,2024-03-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
537283,Old Alcan Site,2024-03-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
537283,Old Alcan Site,2024-03-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
537283,Old Alcan Site,2024-03-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
537283,Old Alcan Site,2024-03-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
537283,Old Alcan Site,2024-03-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
537283,Old Alcan Site,2024-03-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
537283,Old Alcan Site,2024-03-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.56
537283,Old Alcan Site,2024-03-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.51
537283,Old Alcan Site,2024-03-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.73
537283,Old Alcan Site,2024-03-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
537283,Old Alcan Site,2024-03-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
537283,Old Alcan Site,2024-03-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
537283,Old Alcan Site,2024-03-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
537283,Old Alcan Site,2024-03-15T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.06
537283,Old Alcan Site,2024-03-15T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
537283,Old Alcan Site,2024-03-15T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
537283,Old Alcan Site,2024-03-15T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.66
537283,Old Alcan Site,2024-03-15T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.6
537283,Old Alcan Site,2024-03-15T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.68
537283,Old Alcan Site,2024-03-15T07:40:00.000+00:00,feeder,4,N Current (RMS),A,33.9
537283,Old Alcan Site,2024-03-15T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
537283,Old Alcan Site,2024-03-15T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
537283,Old Alcan Site,2024-03-15T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
537283,Old Alcan Site,2024-03-15T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
537283,Old Alcan Site,2024-03-15T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.1
537283,Old Alcan Site,2024-03-15T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.63
537283,Old Alcan Site,2024-03-15T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.62
537283,Old Alcan Site,2024-03-15T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-11.0
537283,Old Alcan Site,2024-03-15T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.89
537283,Old Alcan Site,2024-03-15T07:40:00.000+00:00,feeder,3,N Current (RMS),A,60.0
537283,Old Alcan Site,2024-03-15T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
537283,Old Alcan Site,2024-03-15T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
537283,Old Alcan Site,2024-03-15T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.3
537283,Old Alcan Site,2024-03-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
537283,Old Alcan Site,2024-03-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
537283,Old Alcan Site,2024-03-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
537283,Old Alcan Site,2024-03-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
537283,Old Alcan Site,2024-03-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.76
537283,Old Alcan Site,2024-03-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
537283,Old Alcan Site,2024-03-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,38.0
537283,Old Alcan Site,2024-03-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
537283,Old Alcan Site,2024-03-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
537283,Old Alcan Site,2024-03-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
537283,Old Alcan Site,2024-03-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
537283,Old Alcan Site,2024-03-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
537283,Old Alcan Site,2024-03-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
537283,Old Alcan Site,2024-03-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
537283,Old Alcan Site,2024-03-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
537283,Old Alcan Site,2024-03-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
537283,Old Alcan Site,2024-03-15T07:40:00.000+00:00,feeder,1,N Current (RMS),A,27.1
537283,Old Alcan Site,2024-03-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
537283,Old Alcan Site,2024-03-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
537283,Old Alcan Site,2024-03-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
537283,Old Alcan Site,2024-03-15T07:40:00.000+00:00,transformer,,Temperature,C,20.5
537283,Old Alcan Site,2024-03-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537283,Old Alcan Site,2024-03-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
537283,Old Alcan Site,2024-03-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537283,Old Alcan Site,2024-03-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
537283,Old Alcan Site,2024-03-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
537283,Old Alcan Site,2024-03-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
