Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537283,Old Alcan Site,2024-03-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
537283,Old Alcan Site,2024-03-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
537283,Old Alcan Site,2024-03-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
537283,Old Alcan Site,2024-03-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.02
537283,Old Alcan Site,2024-03-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,2.29
537283,Old Alcan Site,2024-03-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.1
537283,Old Alcan Site,2024-03-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
537283,Old Alcan Site,2024-03-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
537283,Old Alcan Site,2024-03-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
537283,Old Alcan Site,2024-03-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
537283,Old Alcan Site,2024-03-15T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
537283,Old Alcan Site,2024-03-15T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.87
537283,Old Alcan Site,2024-03-15T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
537283,Old Alcan Site,2024-03-15T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.75
537283,Old Alcan Site,2024-03-15T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.74
537283,Old Alcan Site,2024-03-15T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.14
537283,Old Alcan Site,2024-03-15T07:30:00.000+00:00,feeder,4,N Current (RMS),A,77.3
537283,Old Alcan Site,2024-03-15T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,108.8
537283,Old Alcan Site,2024-03-15T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
537283,Old Alcan Site,2024-03-15T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.1
537283,Old Alcan Site,2024-03-15T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
537283,Old Alcan Site,2024-03-15T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.82
537283,Old Alcan Site,2024-03-15T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.82
537283,Old Alcan Site,2024-03-15T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.16
537283,Old Alcan Site,2024-03-15T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-12.48
537283,Old Alcan Site,2024-03-15T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.72
537283,Old Alcan Site,2024-03-15T07:30:00.000+00:00,feeder,3,N Current (RMS),A,69.3
537283,Old Alcan Site,2024-03-15T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
537283,Old Alcan Site,2024-03-15T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
537283,Old Alcan Site,2024-03-15T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.2
537283,Old Alcan Site,2024-03-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
537283,Old Alcan Site,2024-03-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
537283,Old Alcan Site,2024-03-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
537283,Old Alcan Site,2024-03-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
537283,Old Alcan Site,2024-03-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
537283,Old Alcan Site,2024-03-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
537283,Old Alcan Site,2024-03-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,22.9
537283,Old Alcan Site,2024-03-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
537283,Old Alcan Site,2024-03-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
537283,Old Alcan Site,2024-03-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
537283,Old Alcan Site,2024-03-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
537283,Old Alcan Site,2024-03-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
537283,Old Alcan Site,2024-03-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
537283,Old Alcan Site,2024-03-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.74
537283,Old Alcan Site,2024-03-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
537283,Old Alcan Site,2024-03-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.56
537283,Old Alcan Site,2024-03-15T07:30:00.000+00:00,feeder,1,N Current (RMS),A,29.4
537283,Old Alcan Site,2024-03-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
537283,Old Alcan Site,2024-03-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
537283,Old Alcan Site,2024-03-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
537283,Old Alcan Site,2024-03-15T07:30:00.000+00:00,transformer,,Temperature,C,21.6
537283,Old Alcan Site,2024-03-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537283,Old Alcan Site,2024-03-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
537283,Old Alcan Site,2024-03-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537283,Old Alcan Site,2024-03-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
537283,Old Alcan Site,2024-03-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
537283,Old Alcan Site,2024-03-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
537283,Old Alcan Site,2024-03-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
537283,Old Alcan Site,2024-03-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
537283,Old Alcan Site,2024-03-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
537283,Old Alcan Site,2024-03-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,48.53
537283,Old Alcan Site,2024-03-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.26
537283,Old Alcan Site,2024-03-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,52.76
537283,Old Alcan Site,2024-03-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
537283,Old Alcan Site,2024-03-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
537283,Old Alcan Site,2024-03-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
537283,Old Alcan Site,2024-03-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
537283,Old Alcan Site,2024-03-15T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
537283,Old Alcan Site,2024-03-15T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.17
537283,Old Alcan Site,2024-03-15T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
537283,Old Alcan Site,2024-03-15T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.55
537283,Old Alcan Site,2024-03-15T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-8.23
537283,Old Alcan Site,2024-03-15T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.49
537283,Old Alcan Site,2024-03-15T07:20:00.000+00:00,feeder,4,N Current (RMS),A,74.4
537283,Old Alcan Site,2024-03-15T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,104.7
537283,Old Alcan Site,2024-03-15T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
537283,Old Alcan Site,2024-03-15T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
537283,Old Alcan Site,2024-03-15T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
537283,Old Alcan Site,2024-03-15T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.25
537283,Old Alcan Site,2024-03-15T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.19
537283,Old Alcan Site,2024-03-15T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.45
537283,Old Alcan Site,2024-03-15T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.88
537283,Old Alcan Site,2024-03-15T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.45
537283,Old Alcan Site,2024-03-15T07:20:00.000+00:00,feeder,3,N Current (RMS),A,54.3
537283,Old Alcan Site,2024-03-15T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
537283,Old Alcan Site,2024-03-15T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
537283,Old Alcan Site,2024-03-15T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.1
537283,Old Alcan Site,2024-03-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
537283,Old Alcan Site,2024-03-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
537283,Old Alcan Site,2024-03-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
537283,Old Alcan Site,2024-03-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
537283,Old Alcan Site,2024-03-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
537283,Old Alcan Site,2024-03-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
537283,Old Alcan Site,2024-03-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,21.7
537283,Old Alcan Site,2024-03-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
537283,Old Alcan Site,2024-03-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
537283,Old Alcan Site,2024-03-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
537283,Old Alcan Site,2024-03-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
537283,Old Alcan Site,2024-03-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
537283,Old Alcan Site,2024-03-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.05
537283,Old Alcan Site,2024-03-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
537283,Old Alcan Site,2024-03-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
537283,Old Alcan Site,2024-03-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
537283,Old Alcan Site,2024-03-15T07:20:00.000+00:00,feeder,1,N Current (RMS),A,25.8
537283,Old Alcan Site,2024-03-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
537283,Old Alcan Site,2024-03-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
537283,Old Alcan Site,2024-03-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
537283,Old Alcan Site,2024-03-15T07:20:00.000+00:00,transformer,,Temperature,C,20.5
537283,Old Alcan Site,2024-03-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537283,Old Alcan Site,2024-03-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
537283,Old Alcan Site,2024-03-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537283,Old Alcan Site,2024-03-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
537283,Old Alcan Site,2024-03-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
537283,Old Alcan Site,2024-03-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
537283,Old Alcan Site,2024-03-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
537283,Old Alcan Site,2024-03-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
537283,Old Alcan Site,2024-03-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
537283,Old Alcan Site,2024-03-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.44
537283,Old Alcan Site,2024-03-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.11
537283,Old Alcan Site,2024-03-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.46
537283,Old Alcan Site,2024-03-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,120.5
537283,Old Alcan Site,2024-03-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
537283,Old Alcan Site,2024-03-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
537283,Old Alcan Site,2024-03-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
537283,Old Alcan Site,2024-03-15T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
537283,Old Alcan Site,2024-03-15T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.1
537283,Old Alcan Site,2024-03-15T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
537283,Old Alcan Site,2024-03-15T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.62
537283,Old Alcan Site,2024-03-15T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.68
537283,Old Alcan Site,2024-03-15T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.07
537283,Old Alcan Site,2024-03-15T07:10:00.000+00:00,feeder,4,N Current (RMS),A,69.8
537283,Old Alcan Site,2024-03-15T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.3
537283,Old Alcan Site,2024-03-15T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
537283,Old Alcan Site,2024-03-15T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
537283,Old Alcan Site,2024-03-15T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
537283,Old Alcan Site,2024-03-15T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.26
537283,Old Alcan Site,2024-03-15T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.28
537283,Old Alcan Site,2024-03-15T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
537283,Old Alcan Site,2024-03-15T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.98
537283,Old Alcan Site,2024-03-15T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.47
537283,Old Alcan Site,2024-03-15T07:10:00.000+00:00,feeder,3,N Current (RMS),A,30.2
537283,Old Alcan Site,2024-03-15T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
537283,Old Alcan Site,2024-03-15T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
537283,Old Alcan Site,2024-03-15T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
537283,Old Alcan Site,2024-03-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
537283,Old Alcan Site,2024-03-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
537283,Old Alcan Site,2024-03-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
537283,Old Alcan Site,2024-03-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
537283,Old Alcan Site,2024-03-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
537283,Old Alcan Site,2024-03-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
537283,Old Alcan Site,2024-03-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,19.8
537283,Old Alcan Site,2024-03-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
537283,Old Alcan Site,2024-03-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
537283,Old Alcan Site,2024-03-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
537283,Old Alcan Site,2024-03-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
537283,Old Alcan Site,2024-03-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
537283,Old Alcan Site,2024-03-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
537283,Old Alcan Site,2024-03-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
537283,Old Alcan Site,2024-03-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
537283,Old Alcan Site,2024-03-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
537283,Old Alcan Site,2024-03-15T07:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
537283,Old Alcan Site,2024-03-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
537283,Old Alcan Site,2024-03-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
537283,Old Alcan Site,2024-03-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
537283,Old Alcan Site,2024-03-15T07:10:00.000+00:00,transformer,,Temperature,C,21.5
537283,Old Alcan Site,2024-03-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537283,Old Alcan Site,2024-03-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
537283,Old Alcan Site,2024-03-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537283,Old Alcan Site,2024-03-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
537283,Old Alcan Site,2024-03-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
537283,Old Alcan Site,2024-03-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
537283,Old Alcan Site,2024-03-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
537283,Old Alcan Site,2024-03-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
537283,Old Alcan Site,2024-03-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
537283,Old Alcan Site,2024-03-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.47
537283,Old Alcan Site,2024-03-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.57
537283,Old Alcan Site,2024-03-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.43
537283,Old Alcan Site,2024-03-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
537283,Old Alcan Site,2024-03-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
537283,Old Alcan Site,2024-03-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
537283,Old Alcan Site,2024-03-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
537283,Old Alcan Site,2024-03-15T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
537283,Old Alcan Site,2024-03-15T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.99
537283,Old Alcan Site,2024-03-15T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
537283,Old Alcan Site,2024-03-15T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.37
537283,Old Alcan Site,2024-03-15T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.97
537283,Old Alcan Site,2024-03-15T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.17
537283,Old Alcan Site,2024-03-15T07:00:00.000+00:00,feeder,4,N Current (RMS),A,64.1
537283,Old Alcan Site,2024-03-15T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
537283,Old Alcan Site,2024-03-15T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
537283,Old Alcan Site,2024-03-15T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
537283,Old Alcan Site,2024-03-15T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
537283,Old Alcan Site,2024-03-15T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.36
537283,Old Alcan Site,2024-03-15T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.14
537283,Old Alcan Site,2024-03-15T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.23
537283,Old Alcan Site,2024-03-15T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-10.64
537283,Old Alcan Site,2024-03-15T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.63
537283,Old Alcan Site,2024-03-15T07:00:00.000+00:00,feeder,3,N Current (RMS),A,26.8
537283,Old Alcan Site,2024-03-15T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
537283,Old Alcan Site,2024-03-15T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
537283,Old Alcan Site,2024-03-15T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
537283,Old Alcan Site,2024-03-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
537283,Old Alcan Site,2024-03-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
537283,Old Alcan Site,2024-03-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
537283,Old Alcan Site,2024-03-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
537283,Old Alcan Site,2024-03-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
537283,Old Alcan Site,2024-03-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
537283,Old Alcan Site,2024-03-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
537283,Old Alcan Site,2024-03-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
537283,Old Alcan Site,2024-03-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
537283,Old Alcan Site,2024-03-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
537283,Old Alcan Site,2024-03-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
537283,Old Alcan Site,2024-03-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
537283,Old Alcan Site,2024-03-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.3
537283,Old Alcan Site,2024-03-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
537283,Old Alcan Site,2024-03-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
537283,Old Alcan Site,2024-03-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
537283,Old Alcan Site,2024-03-15T07:00:00.000+00:00,feeder,1,N Current (RMS),A,29.9
537283,Old Alcan Site,2024-03-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
537283,Old Alcan Site,2024-03-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
537283,Old Alcan Site,2024-03-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
537283,Old Alcan Site,2024-03-15T07:00:00.000+00:00,transformer,,Temperature,C,20.5
537283,Old Alcan Site,2024-03-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
537283,Old Alcan Site,2024-03-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
537283,Old Alcan Site,2024-03-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
537283,Old Alcan Site,2024-03-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
537283,Old Alcan Site,2024-03-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
537283,Old Alcan Site,2024-03-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
537283,Old Alcan Site,2024-03-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
537283,Old Alcan Site,2024-03-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
537283,Old Alcan Site,2024-03-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
537283,Old Alcan Site,2024-03-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.55
537283,Old Alcan Site,2024-03-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.02
537283,Old Alcan Site,2024-03-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.94
537283,Old Alcan Site,2024-03-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
537283,Old Alcan Site,2024-03-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
537283,Old Alcan Site,2024-03-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
537283,Old Alcan Site,2024-03-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
537283,Old Alcan Site,2024-03-15T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
537283,Old Alcan Site,2024-03-15T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
537283,Old Alcan Site,2024-03-15T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
537283,Old Alcan Site,2024-03-15T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.98
537283,Old Alcan Site,2024-03-15T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-11.53
537283,Old Alcan Site,2024-03-15T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.76
537283,Old Alcan Site,2024-03-15T06:50:00.000+00:00,feeder,4,N Current (RMS),A,35.1
537283,Old Alcan Site,2024-03-15T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
537283,Old Alcan Site,2024-03-15T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
537283,Old Alcan Site,2024-03-15T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
537283,Old Alcan Site,2024-03-15T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
537283,Old Alcan Site,2024-03-15T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.28
537283,Old Alcan Site,2024-03-15T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.86
537283,Old Alcan Site,2024-03-15T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
537283,Old Alcan Site,2024-03-15T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-9.66
537283,Old Alcan Site,2024-03-15T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.78
537283,Old Alcan Site,2024-03-15T06:50:00.000+00:00,feeder,3,N Current (RMS),A,28.4
537283,Old Alcan Site,2024-03-15T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
537283,Old Alcan Site,2024-03-15T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
537283,Old Alcan Site,2024-03-15T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
537283,Old Alcan Site,2024-03-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
537283,Old Alcan Site,2024-03-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
537283,Old Alcan Site,2024-03-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
537283,Old Alcan Site,2024-03-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
537283,Old Alcan Site,2024-03-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
537283,Old Alcan Site,2024-03-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
537283,Old Alcan Site,2024-03-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
537283,Old Alcan Site,2024-03-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
537283,Old Alcan Site,2024-03-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
537283,Old Alcan Site,2024-03-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
537283,Old Alcan Site,2024-03-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
537283,Old Alcan Site,2024-03-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
537283,Old Alcan Site,2024-03-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
537283,Old Alcan Site,2024-03-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
537283,Old Alcan Site,2024-03-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
537283,Old Alcan Site,2024-03-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
537283,Old Alcan Site,2024-03-15T06:50:00.000+00:00,feeder,1,N Current (RMS),A,22.3
537283,Old Alcan Site,2024-03-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
537283,Old Alcan Site,2024-03-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
537283,Old Alcan Site,2024-03-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
537283,Old Alcan Site,2024-03-15T06:50:00.000+00:00,transformer,,Temperature,C,21.6
537283,Old Alcan Site,2024-03-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
537283,Old Alcan Site,2024-03-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
537283,Old Alcan Site,2024-03-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537283,Old Alcan Site,2024-03-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
537283,Old Alcan Site,2024-03-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
537283,Old Alcan Site,2024-03-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
537283,Old Alcan Site,2024-03-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
537283,Old Alcan Site,2024-03-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
537283,Old Alcan Site,2024-03-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
537283,Old Alcan Site,2024-03-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.9
537283,Old Alcan Site,2024-03-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.54
537283,Old Alcan Site,2024-03-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.25
537283,Old Alcan Site,2024-03-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
537283,Old Alcan Site,2024-03-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
537283,Old Alcan Site,2024-03-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
537283,Old Alcan Site,2024-03-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
537283,Old Alcan Site,2024-03-15T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
537283,Old Alcan Site,2024-03-15T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
537283,Old Alcan Site,2024-03-15T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
537283,Old Alcan Site,2024-03-15T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
537283,Old Alcan Site,2024-03-15T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-9.9
537283,Old Alcan Site,2024-03-15T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.76
537283,Old Alcan Site,2024-03-15T06:40:00.000+00:00,feeder,4,N Current (RMS),A,41.1
537283,Old Alcan Site,2024-03-15T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
537283,Old Alcan Site,2024-03-15T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
537283,Old Alcan Site,2024-03-15T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
537283,Old Alcan Site,2024-03-15T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
537283,Old Alcan Site,2024-03-15T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.91
537283,Old Alcan Site,2024-03-15T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.91
537283,Old Alcan Site,2024-03-15T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
537283,Old Alcan Site,2024-03-15T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-11.49
537283,Old Alcan Site,2024-03-15T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.02
537283,Old Alcan Site,2024-03-15T06:40:00.000+00:00,feeder,3,N Current (RMS),A,36.3
537283,Old Alcan Site,2024-03-15T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
537283,Old Alcan Site,2024-03-15T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
537283,Old Alcan Site,2024-03-15T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
537283,Old Alcan Site,2024-03-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
537283,Old Alcan Site,2024-03-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
537283,Old Alcan Site,2024-03-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
537283,Old Alcan Site,2024-03-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
537283,Old Alcan Site,2024-03-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
537283,Old Alcan Site,2024-03-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
537283,Old Alcan Site,2024-03-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
537283,Old Alcan Site,2024-03-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
537283,Old Alcan Site,2024-03-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
537283,Old Alcan Site,2024-03-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
537283,Old Alcan Site,2024-03-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
537283,Old Alcan Site,2024-03-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
537283,Old Alcan Site,2024-03-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
537283,Old Alcan Site,2024-03-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
537283,Old Alcan Site,2024-03-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
537283,Old Alcan Site,2024-03-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
537283,Old Alcan Site,2024-03-15T06:40:00.000+00:00,feeder,1,N Current (RMS),A,19.3
537283,Old Alcan Site,2024-03-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
537283,Old Alcan Site,2024-03-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
537283,Old Alcan Site,2024-03-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
537283,Old Alcan Site,2024-03-15T06:40:00.000+00:00,transformer,,Temperature,C,20.5
537283,Old Alcan Site,2024-03-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
537283,Old Alcan Site,2024-03-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
537283,Old Alcan Site,2024-03-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
537283,Old Alcan Site,2024-03-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
537283,Old Alcan Site,2024-03-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
537283,Old Alcan Site,2024-03-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
537283,Old Alcan Site,2024-03-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
537283,Old Alcan Site,2024-03-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
537283,Old Alcan Site,2024-03-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
537283,Old Alcan Site,2024-03-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.58
537283,Old Alcan Site,2024-03-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.55
537283,Old Alcan Site,2024-03-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.3
537283,Old Alcan Site,2024-03-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
537283,Old Alcan Site,2024-03-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
537283,Old Alcan Site,2024-03-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
537283,Old Alcan Site,2024-03-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
537283,Old Alcan Site,2024-03-15T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.92
537283,Old Alcan Site,2024-03-15T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.93
537283,Old Alcan Site,2024-03-15T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
537283,Old Alcan Site,2024-03-15T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.81
537283,Old Alcan Site,2024-03-15T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.66
537283,Old Alcan Site,2024-03-15T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.62
537283,Old Alcan Site,2024-03-15T06:30:00.000+00:00,feeder,4,N Current (RMS),A,45.6
537283,Old Alcan Site,2024-03-15T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
537283,Old Alcan Site,2024-03-15T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
537283,Old Alcan Site,2024-03-15T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
537283,Old Alcan Site,2024-03-15T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.02
537283,Old Alcan Site,2024-03-15T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.32
537283,Old Alcan Site,2024-03-15T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.31
537283,Old Alcan Site,2024-03-15T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
537283,Old Alcan Site,2024-03-15T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.34
537283,Old Alcan Site,2024-03-15T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.13
537283,Old Alcan Site,2024-03-15T06:30:00.000+00:00,feeder,3,N Current (RMS),A,50.7
537283,Old Alcan Site,2024-03-15T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
537283,Old Alcan Site,2024-03-15T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
537283,Old Alcan Site,2024-03-15T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
537283,Old Alcan Site,2024-03-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
537283,Old Alcan Site,2024-03-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
537283,Old Alcan Site,2024-03-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
537283,Old Alcan Site,2024-03-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
537283,Old Alcan Site,2024-03-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
537283,Old Alcan Site,2024-03-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
537283,Old Alcan Site,2024-03-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
537283,Old Alcan Site,2024-03-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
537283,Old Alcan Site,2024-03-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
537283,Old Alcan Site,2024-03-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
537283,Old Alcan Site,2024-03-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
537283,Old Alcan Site,2024-03-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
537283,Old Alcan Site,2024-03-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.27
537283,Old Alcan Site,2024-03-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
537283,Old Alcan Site,2024-03-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
537283,Old Alcan Site,2024-03-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
537283,Old Alcan Site,2024-03-15T06:30:00.000+00:00,feeder,1,N Current (RMS),A,39.8
537283,Old Alcan Site,2024-03-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
537283,Old Alcan Site,2024-03-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
537283,Old Alcan Site,2024-03-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
537283,Old Alcan Site,2024-03-15T06:30:00.000+00:00,transformer,,Temperature,C,21.7
537283,Old Alcan Site,2024-03-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
537283,Old Alcan Site,2024-03-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
537283,Old Alcan Site,2024-03-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537283,Old Alcan Site,2024-03-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
537283,Old Alcan Site,2024-03-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
537283,Old Alcan Site,2024-03-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
537283,Old Alcan Site,2024-03-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
537283,Old Alcan Site,2024-03-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
537283,Old Alcan Site,2024-03-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
537283,Old Alcan Site,2024-03-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.51
537283,Old Alcan Site,2024-03-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.24
537283,Old Alcan Site,2024-03-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.17
537283,Old Alcan Site,2024-03-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
537283,Old Alcan Site,2024-03-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
537283,Old Alcan Site,2024-03-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
537283,Old Alcan Site,2024-03-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
537283,Old Alcan Site,2024-03-15T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.33
537283,Old Alcan Site,2024-03-15T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.02
537283,Old Alcan Site,2024-03-15T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
537283,Old Alcan Site,2024-03-15T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
537283,Old Alcan Site,2024-03-15T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.58
537283,Old Alcan Site,2024-03-15T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.36
537283,Old Alcan Site,2024-03-15T06:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
537283,Old Alcan Site,2024-03-15T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
537283,Old Alcan Site,2024-03-15T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
537283,Old Alcan Site,2024-03-15T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
537283,Old Alcan Site,2024-03-15T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.02
537283,Old Alcan Site,2024-03-15T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.47
537283,Old Alcan Site,2024-03-15T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.31
537283,Old Alcan Site,2024-03-15T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
537283,Old Alcan Site,2024-03-15T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.03
537283,Old Alcan Site,2024-03-15T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.29
537283,Old Alcan Site,2024-03-15T06:20:00.000+00:00,feeder,3,N Current (RMS),A,48.3
537283,Old Alcan Site,2024-03-15T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
537283,Old Alcan Site,2024-03-15T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
537283,Old Alcan Site,2024-03-15T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
537283,Old Alcan Site,2024-03-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
537283,Old Alcan Site,2024-03-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
537283,Old Alcan Site,2024-03-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
537283,Old Alcan Site,2024-03-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
537283,Old Alcan Site,2024-03-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
537283,Old Alcan Site,2024-03-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
537283,Old Alcan Site,2024-03-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
537283,Old Alcan Site,2024-03-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
537283,Old Alcan Site,2024-03-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
537283,Old Alcan Site,2024-03-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
537283,Old Alcan Site,2024-03-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
537283,Old Alcan Site,2024-03-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
537283,Old Alcan Site,2024-03-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
537283,Old Alcan Site,2024-03-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
537283,Old Alcan Site,2024-03-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.83
537283,Old Alcan Site,2024-03-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
537283,Old Alcan Site,2024-03-15T06:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
537283,Old Alcan Site,2024-03-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
537283,Old Alcan Site,2024-03-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
537283,Old Alcan Site,2024-03-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
537283,Old Alcan Site,2024-03-15T06:20:00.000+00:00,transformer,,Temperature,C,20.6
537283,Old Alcan Site,2024-03-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
537283,Old Alcan Site,2024-03-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
537283,Old Alcan Site,2024-03-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
537283,Old Alcan Site,2024-03-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
537283,Old Alcan Site,2024-03-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
537283,Old Alcan Site,2024-03-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
537283,Old Alcan Site,2024-03-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
537283,Old Alcan Site,2024-03-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
537283,Old Alcan Site,2024-03-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
537283,Old Alcan Site,2024-03-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
537283,Old Alcan Site,2024-03-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,0.4
537283,Old Alcan Site,2024-03-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.31
537283,Old Alcan Site,2024-03-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
537283,Old Alcan Site,2024-03-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
537283,Old Alcan Site,2024-03-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
537283,Old Alcan Site,2024-03-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
537283,Old Alcan Site,2024-03-15T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.67
537283,Old Alcan Site,2024-03-15T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
537283,Old Alcan Site,2024-03-15T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
537283,Old Alcan Site,2024-03-15T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
537283,Old Alcan Site,2024-03-15T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-9.35
537283,Old Alcan Site,2024-03-15T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.98
537283,Old Alcan Site,2024-03-15T06:10:00.000+00:00,feeder,4,N Current (RMS),A,38.5
537283,Old Alcan Site,2024-03-15T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
537283,Old Alcan Site,2024-03-15T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
537283,Old Alcan Site,2024-03-15T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.1
537283,Old Alcan Site,2024-03-15T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
537283,Old Alcan Site,2024-03-15T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.14
537283,Old Alcan Site,2024-03-15T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.41
537283,Old Alcan Site,2024-03-15T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
537283,Old Alcan Site,2024-03-15T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.44
537283,Old Alcan Site,2024-03-15T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
537283,Old Alcan Site,2024-03-15T06:10:00.000+00:00,feeder,3,N Current (RMS),A,22.8
537283,Old Alcan Site,2024-03-15T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
537283,Old Alcan Site,2024-03-15T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
537283,Old Alcan Site,2024-03-15T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
537283,Old Alcan Site,2024-03-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
537283,Old Alcan Site,2024-03-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
537283,Old Alcan Site,2024-03-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
537283,Old Alcan Site,2024-03-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
537283,Old Alcan Site,2024-03-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
537283,Old Alcan Site,2024-03-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
537283,Old Alcan Site,2024-03-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,15.9
537283,Old Alcan Site,2024-03-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
537283,Old Alcan Site,2024-03-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
537283,Old Alcan Site,2024-03-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
537283,Old Alcan Site,2024-03-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
537283,Old Alcan Site,2024-03-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
537283,Old Alcan Site,2024-03-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
537283,Old Alcan Site,2024-03-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
537283,Old Alcan Site,2024-03-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
537283,Old Alcan Site,2024-03-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
537283,Old Alcan Site,2024-03-15T06:10:00.000+00:00,feeder,1,N Current (RMS),A,22.3
537283,Old Alcan Site,2024-03-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
537283,Old Alcan Site,2024-03-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
537283,Old Alcan Site,2024-03-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
537283,Old Alcan Site,2024-03-15T06:10:00.000+00:00,transformer,,Temperature,C,21.7
537283,Old Alcan Site,2024-03-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
537283,Old Alcan Site,2024-03-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
537283,Old Alcan Site,2024-03-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
537283,Old Alcan Site,2024-03-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
537283,Old Alcan Site,2024-03-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
537283,Old Alcan Site,2024-03-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
537283,Old Alcan Site,2024-03-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
537283,Old Alcan Site,2024-03-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
537283,Old Alcan Site,2024-03-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
537283,Old Alcan Site,2024-03-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.78
537283,Old Alcan Site,2024-03-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.15
537283,Old Alcan Site,2024-03-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.53
537283,Old Alcan Site,2024-03-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
537283,Old Alcan Site,2024-03-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
537283,Old Alcan Site,2024-03-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
537283,Old Alcan Site,2024-03-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
537283,Old Alcan Site,2024-03-15T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
537283,Old Alcan Site,2024-03-15T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.89
537283,Old Alcan Site,2024-03-15T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
537283,Old Alcan Site,2024-03-15T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.98
537283,Old Alcan Site,2024-03-15T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.34
537283,Old Alcan Site,2024-03-15T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.19
537283,Old Alcan Site,2024-03-15T06:00:00.000+00:00,feeder,4,N Current (RMS),A,44.0
537283,Old Alcan Site,2024-03-15T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
537283,Old Alcan Site,2024-03-15T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
537283,Old Alcan Site,2024-03-15T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
537283,Old Alcan Site,2024-03-15T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
537283,Old Alcan Site,2024-03-15T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.47
537283,Old Alcan Site,2024-03-15T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.5
537283,Old Alcan Site,2024-03-15T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
537283,Old Alcan Site,2024-03-15T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.66
537283,Old Alcan Site,2024-03-15T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.99
537283,Old Alcan Site,2024-03-15T06:00:00.000+00:00,feeder,3,N Current (RMS),A,22.6
537283,Old Alcan Site,2024-03-15T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
537283,Old Alcan Site,2024-03-15T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
537283,Old Alcan Site,2024-03-15T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
537283,Old Alcan Site,2024-03-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
537283,Old Alcan Site,2024-03-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
537283,Old Alcan Site,2024-03-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
537283,Old Alcan Site,2024-03-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
537283,Old Alcan Site,2024-03-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
537283,Old Alcan Site,2024-03-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
537283,Old Alcan Site,2024-03-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
537283,Old Alcan Site,2024-03-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
537283,Old Alcan Site,2024-03-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
537283,Old Alcan Site,2024-03-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
537283,Old Alcan Site,2024-03-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
537283,Old Alcan Site,2024-03-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
537283,Old Alcan Site,2024-03-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
537283,Old Alcan Site,2024-03-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
537283,Old Alcan Site,2024-03-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
