Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537283,Old Alcan Site,2024-03-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
537283,Old Alcan Site,2024-03-15T06:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
537283,Old Alcan Site,2024-03-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
537283,Old Alcan Site,2024-03-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
537283,Old Alcan Site,2024-03-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
537283,Old Alcan Site,2024-03-15T06:00:00.000+00:00,transformer,,Temperature,C,20.7
537283,Old Alcan Site,2024-03-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
537283,Old Alcan Site,2024-03-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
537283,Old Alcan Site,2024-03-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
537283,Old Alcan Site,2024-03-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
537283,Old Alcan Site,2024-03-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
537283,Old Alcan Site,2024-03-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
537283,Old Alcan Site,2024-03-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
537283,Old Alcan Site,2024-03-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
537283,Old Alcan Site,2024-03-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
537283,Old Alcan Site,2024-03-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.52
537283,Old Alcan Site,2024-03-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,1.81
537283,Old Alcan Site,2024-03-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.35
537283,Old Alcan Site,2024-03-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
537283,Old Alcan Site,2024-03-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
537283,Old Alcan Site,2024-03-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
537283,Old Alcan Site,2024-03-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
537283,Old Alcan Site,2024-03-15T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.58
537283,Old Alcan Site,2024-03-15T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
537283,Old Alcan Site,2024-03-15T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
537283,Old Alcan Site,2024-03-15T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.85
537283,Old Alcan Site,2024-03-15T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.04
537283,Old Alcan Site,2024-03-15T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.49
537283,Old Alcan Site,2024-03-15T05:50:00.000+00:00,feeder,4,N Current (RMS),A,43.4
537283,Old Alcan Site,2024-03-15T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
537283,Old Alcan Site,2024-03-15T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
537283,Old Alcan Site,2024-03-15T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
537283,Old Alcan Site,2024-03-15T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.59
537283,Old Alcan Site,2024-03-15T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.07
537283,Old Alcan Site,2024-03-15T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.59
537283,Old Alcan Site,2024-03-15T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
537283,Old Alcan Site,2024-03-15T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.04
537283,Old Alcan Site,2024-03-15T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.33
537283,Old Alcan Site,2024-03-15T05:50:00.000+00:00,feeder,3,N Current (RMS),A,25.3
537283,Old Alcan Site,2024-03-15T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
537283,Old Alcan Site,2024-03-15T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
537283,Old Alcan Site,2024-03-15T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
537283,Old Alcan Site,2024-03-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
537283,Old Alcan Site,2024-03-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
537283,Old Alcan Site,2024-03-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
537283,Old Alcan Site,2024-03-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
537283,Old Alcan Site,2024-03-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
537283,Old Alcan Site,2024-03-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
537283,Old Alcan Site,2024-03-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
537283,Old Alcan Site,2024-03-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
537283,Old Alcan Site,2024-03-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
537283,Old Alcan Site,2024-03-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
537283,Old Alcan Site,2024-03-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
537283,Old Alcan Site,2024-03-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
537283,Old Alcan Site,2024-03-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
537283,Old Alcan Site,2024-03-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
537283,Old Alcan Site,2024-03-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
537283,Old Alcan Site,2024-03-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
537283,Old Alcan Site,2024-03-15T05:50:00.000+00:00,feeder,1,N Current (RMS),A,21.2
537283,Old Alcan Site,2024-03-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
537283,Old Alcan Site,2024-03-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
537283,Old Alcan Site,2024-03-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
537283,Old Alcan Site,2024-03-15T05:50:00.000+00:00,transformer,,Temperature,C,21.8
537283,Old Alcan Site,2024-03-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
537283,Old Alcan Site,2024-03-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
537283,Old Alcan Site,2024-03-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
537283,Old Alcan Site,2024-03-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
537283,Old Alcan Site,2024-03-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
537283,Old Alcan Site,2024-03-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
537283,Old Alcan Site,2024-03-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
537283,Old Alcan Site,2024-03-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
537283,Old Alcan Site,2024-03-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
537283,Old Alcan Site,2024-03-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.94
537283,Old Alcan Site,2024-03-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.14
537283,Old Alcan Site,2024-03-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.81
537283,Old Alcan Site,2024-03-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
537283,Old Alcan Site,2024-03-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
537283,Old Alcan Site,2024-03-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
537283,Old Alcan Site,2024-03-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
537283,Old Alcan Site,2024-03-15T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.63
537283,Old Alcan Site,2024-03-15T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.11
537283,Old Alcan Site,2024-03-15T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
537283,Old Alcan Site,2024-03-15T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.51
537283,Old Alcan Site,2024-03-15T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.94
537283,Old Alcan Site,2024-03-15T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
537283,Old Alcan Site,2024-03-15T05:40:00.000+00:00,feeder,4,N Current (RMS),A,17.6
537283,Old Alcan Site,2024-03-15T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
537283,Old Alcan Site,2024-03-15T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
537283,Old Alcan Site,2024-03-15T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
537283,Old Alcan Site,2024-03-15T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.6
537283,Old Alcan Site,2024-03-15T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.94
537283,Old Alcan Site,2024-03-15T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.96
537283,Old Alcan Site,2024-03-15T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
537283,Old Alcan Site,2024-03-15T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-4.44
537283,Old Alcan Site,2024-03-15T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
537283,Old Alcan Site,2024-03-15T05:40:00.000+00:00,feeder,3,N Current (RMS),A,23.9
537283,Old Alcan Site,2024-03-15T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
537283,Old Alcan Site,2024-03-15T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
537283,Old Alcan Site,2024-03-15T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
537283,Old Alcan Site,2024-03-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
537283,Old Alcan Site,2024-03-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
537283,Old Alcan Site,2024-03-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
537283,Old Alcan Site,2024-03-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
537283,Old Alcan Site,2024-03-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
537283,Old Alcan Site,2024-03-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
537283,Old Alcan Site,2024-03-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
537283,Old Alcan Site,2024-03-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
537283,Old Alcan Site,2024-03-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
537283,Old Alcan Site,2024-03-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
537283,Old Alcan Site,2024-03-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
537283,Old Alcan Site,2024-03-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
537283,Old Alcan Site,2024-03-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
537283,Old Alcan Site,2024-03-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
537283,Old Alcan Site,2024-03-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
537283,Old Alcan Site,2024-03-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
537283,Old Alcan Site,2024-03-15T05:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
537283,Old Alcan Site,2024-03-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
537283,Old Alcan Site,2024-03-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
537283,Old Alcan Site,2024-03-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
537283,Old Alcan Site,2024-03-15T05:40:00.000+00:00,transformer,,Temperature,C,21.8
537283,Old Alcan Site,2024-03-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
537283,Old Alcan Site,2024-03-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
537283,Old Alcan Site,2024-03-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
537283,Old Alcan Site,2024-03-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
537283,Old Alcan Site,2024-03-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
537283,Old Alcan Site,2024-03-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
537283,Old Alcan Site,2024-03-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
537283,Old Alcan Site,2024-03-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
537283,Old Alcan Site,2024-03-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
537283,Old Alcan Site,2024-03-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.12
537283,Old Alcan Site,2024-03-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,1.48
537283,Old Alcan Site,2024-03-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.91
537283,Old Alcan Site,2024-03-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
537283,Old Alcan Site,2024-03-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
537283,Old Alcan Site,2024-03-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
537283,Old Alcan Site,2024-03-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
537283,Old Alcan Site,2024-03-15T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.52
537283,Old Alcan Site,2024-03-15T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.1
537283,Old Alcan Site,2024-03-15T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
537283,Old Alcan Site,2024-03-15T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
537283,Old Alcan Site,2024-03-15T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.74
537283,Old Alcan Site,2024-03-15T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
537283,Old Alcan Site,2024-03-15T05:30:00.000+00:00,feeder,4,N Current (RMS),A,16.1
537283,Old Alcan Site,2024-03-15T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
537283,Old Alcan Site,2024-03-15T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
537283,Old Alcan Site,2024-03-15T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
537283,Old Alcan Site,2024-03-15T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.49
537283,Old Alcan Site,2024-03-15T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.18
537283,Old Alcan Site,2024-03-15T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.69
537283,Old Alcan Site,2024-03-15T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
537283,Old Alcan Site,2024-03-15T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-4.14
537283,Old Alcan Site,2024-03-15T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
537283,Old Alcan Site,2024-03-15T05:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
537283,Old Alcan Site,2024-03-15T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
537283,Old Alcan Site,2024-03-15T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
537283,Old Alcan Site,2024-03-15T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
537283,Old Alcan Site,2024-03-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
537283,Old Alcan Site,2024-03-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
537283,Old Alcan Site,2024-03-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
537283,Old Alcan Site,2024-03-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
537283,Old Alcan Site,2024-03-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
537283,Old Alcan Site,2024-03-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
537283,Old Alcan Site,2024-03-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
537283,Old Alcan Site,2024-03-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
537283,Old Alcan Site,2024-03-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
537283,Old Alcan Site,2024-03-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
537283,Old Alcan Site,2024-03-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
537283,Old Alcan Site,2024-03-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
537283,Old Alcan Site,2024-03-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
537283,Old Alcan Site,2024-03-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
537283,Old Alcan Site,2024-03-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
537283,Old Alcan Site,2024-03-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
537283,Old Alcan Site,2024-03-15T05:30:00.000+00:00,feeder,1,N Current (RMS),A,12.1
537283,Old Alcan Site,2024-03-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
537283,Old Alcan Site,2024-03-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
537283,Old Alcan Site,2024-03-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
537283,Old Alcan Site,2024-03-15T05:30:00.000+00:00,transformer,,Temperature,C,20.8
537283,Old Alcan Site,2024-03-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537283,Old Alcan Site,2024-03-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
537283,Old Alcan Site,2024-03-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
537283,Old Alcan Site,2024-03-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
537283,Old Alcan Site,2024-03-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
537283,Old Alcan Site,2024-03-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
537283,Old Alcan Site,2024-03-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
537283,Old Alcan Site,2024-03-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
537283,Old Alcan Site,2024-03-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
537283,Old Alcan Site,2024-03-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.76
537283,Old Alcan Site,2024-03-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.64
537283,Old Alcan Site,2024-03-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.07
537283,Old Alcan Site,2024-03-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
537283,Old Alcan Site,2024-03-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
537283,Old Alcan Site,2024-03-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
537283,Old Alcan Site,2024-03-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
537283,Old Alcan Site,2024-03-15T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.38
537283,Old Alcan Site,2024-03-15T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.97
537283,Old Alcan Site,2024-03-15T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
537283,Old Alcan Site,2024-03-15T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
537283,Old Alcan Site,2024-03-15T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.9
537283,Old Alcan Site,2024-03-15T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
537283,Old Alcan Site,2024-03-15T05:20:00.000+00:00,feeder,4,N Current (RMS),A,15.8
537283,Old Alcan Site,2024-03-15T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
537283,Old Alcan Site,2024-03-15T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
537283,Old Alcan Site,2024-03-15T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
537283,Old Alcan Site,2024-03-15T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.18
537283,Old Alcan Site,2024-03-15T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.14
537283,Old Alcan Site,2024-03-15T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.51
537283,Old Alcan Site,2024-03-15T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
537283,Old Alcan Site,2024-03-15T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-4.68
537283,Old Alcan Site,2024-03-15T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.48
537283,Old Alcan Site,2024-03-15T05:20:00.000+00:00,feeder,3,N Current (RMS),A,19.3
537283,Old Alcan Site,2024-03-15T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
537283,Old Alcan Site,2024-03-15T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
537283,Old Alcan Site,2024-03-15T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
537283,Old Alcan Site,2024-03-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
537283,Old Alcan Site,2024-03-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
537283,Old Alcan Site,2024-03-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
537283,Old Alcan Site,2024-03-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
537283,Old Alcan Site,2024-03-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
537283,Old Alcan Site,2024-03-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
537283,Old Alcan Site,2024-03-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
537283,Old Alcan Site,2024-03-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
537283,Old Alcan Site,2024-03-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
537283,Old Alcan Site,2024-03-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
537283,Old Alcan Site,2024-03-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
537283,Old Alcan Site,2024-03-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
537283,Old Alcan Site,2024-03-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
537283,Old Alcan Site,2024-03-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
537283,Old Alcan Site,2024-03-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
537283,Old Alcan Site,2024-03-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
537283,Old Alcan Site,2024-03-15T05:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
537283,Old Alcan Site,2024-03-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
537283,Old Alcan Site,2024-03-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
537283,Old Alcan Site,2024-03-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
537283,Old Alcan Site,2024-03-15T05:20:00.000+00:00,transformer,,Temperature,C,21.9
537283,Old Alcan Site,2024-03-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537283,Old Alcan Site,2024-03-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
537283,Old Alcan Site,2024-03-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537283,Old Alcan Site,2024-03-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
537283,Old Alcan Site,2024-03-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
537283,Old Alcan Site,2024-03-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
537283,Old Alcan Site,2024-03-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
537283,Old Alcan Site,2024-03-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
537283,Old Alcan Site,2024-03-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
537283,Old Alcan Site,2024-03-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.15
537283,Old Alcan Site,2024-03-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.98
537283,Old Alcan Site,2024-03-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
537283,Old Alcan Site,2024-03-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
537283,Old Alcan Site,2024-03-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
537283,Old Alcan Site,2024-03-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
537283,Old Alcan Site,2024-03-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
537283,Old Alcan Site,2024-03-15T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.14
537283,Old Alcan Site,2024-03-15T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
537283,Old Alcan Site,2024-03-15T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
537283,Old Alcan Site,2024-03-15T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
537283,Old Alcan Site,2024-03-15T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.1
537283,Old Alcan Site,2024-03-15T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
537283,Old Alcan Site,2024-03-15T05:10:00.000+00:00,feeder,4,N Current (RMS),A,15.3
537283,Old Alcan Site,2024-03-15T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
537283,Old Alcan Site,2024-03-15T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
537283,Old Alcan Site,2024-03-15T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
537283,Old Alcan Site,2024-03-15T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
537283,Old Alcan Site,2024-03-15T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.02
537283,Old Alcan Site,2024-03-15T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.48
537283,Old Alcan Site,2024-03-15T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
537283,Old Alcan Site,2024-03-15T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-4.81
537283,Old Alcan Site,2024-03-15T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.52
537283,Old Alcan Site,2024-03-15T05:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
537283,Old Alcan Site,2024-03-15T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
537283,Old Alcan Site,2024-03-15T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
537283,Old Alcan Site,2024-03-15T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
537283,Old Alcan Site,2024-03-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
537283,Old Alcan Site,2024-03-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
537283,Old Alcan Site,2024-03-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
537283,Old Alcan Site,2024-03-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
537283,Old Alcan Site,2024-03-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
537283,Old Alcan Site,2024-03-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
537283,Old Alcan Site,2024-03-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,14.7
537283,Old Alcan Site,2024-03-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
537283,Old Alcan Site,2024-03-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
537283,Old Alcan Site,2024-03-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
537283,Old Alcan Site,2024-03-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
537283,Old Alcan Site,2024-03-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
537283,Old Alcan Site,2024-03-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
537283,Old Alcan Site,2024-03-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
537283,Old Alcan Site,2024-03-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
537283,Old Alcan Site,2024-03-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
537283,Old Alcan Site,2024-03-15T05:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
537283,Old Alcan Site,2024-03-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
537283,Old Alcan Site,2024-03-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
537283,Old Alcan Site,2024-03-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
537283,Old Alcan Site,2024-03-15T05:10:00.000+00:00,transformer,,Temperature,C,20.9
537283,Old Alcan Site,2024-03-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537283,Old Alcan Site,2024-03-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
537283,Old Alcan Site,2024-03-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537283,Old Alcan Site,2024-03-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
537283,Old Alcan Site,2024-03-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
537283,Old Alcan Site,2024-03-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
537283,Old Alcan Site,2024-03-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
537283,Old Alcan Site,2024-03-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
537283,Old Alcan Site,2024-03-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
537283,Old Alcan Site,2024-03-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.48
537283,Old Alcan Site,2024-03-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,1.44
537283,Old Alcan Site,2024-03-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.59
537283,Old Alcan Site,2024-03-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
537283,Old Alcan Site,2024-03-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
537283,Old Alcan Site,2024-03-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
537283,Old Alcan Site,2024-03-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
537283,Old Alcan Site,2024-03-15T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.93
537283,Old Alcan Site,2024-03-15T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.83
537283,Old Alcan Site,2024-03-15T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
537283,Old Alcan Site,2024-03-15T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
537283,Old Alcan Site,2024-03-15T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.99
537283,Old Alcan Site,2024-03-15T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.27
537283,Old Alcan Site,2024-03-15T05:00:00.000+00:00,feeder,4,N Current (RMS),A,18.6
537283,Old Alcan Site,2024-03-15T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
537283,Old Alcan Site,2024-03-15T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
537283,Old Alcan Site,2024-03-15T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
537283,Old Alcan Site,2024-03-15T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
537283,Old Alcan Site,2024-03-15T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.29
537283,Old Alcan Site,2024-03-15T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.55
537283,Old Alcan Site,2024-03-15T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
537283,Old Alcan Site,2024-03-15T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-4.14
537283,Old Alcan Site,2024-03-15T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
537283,Old Alcan Site,2024-03-15T05:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
537283,Old Alcan Site,2024-03-15T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
537283,Old Alcan Site,2024-03-15T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
537283,Old Alcan Site,2024-03-15T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
537283,Old Alcan Site,2024-03-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
537283,Old Alcan Site,2024-03-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
537283,Old Alcan Site,2024-03-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
537283,Old Alcan Site,2024-03-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
537283,Old Alcan Site,2024-03-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
537283,Old Alcan Site,2024-03-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
537283,Old Alcan Site,2024-03-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
537283,Old Alcan Site,2024-03-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
537283,Old Alcan Site,2024-03-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
537283,Old Alcan Site,2024-03-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
537283,Old Alcan Site,2024-03-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
537283,Old Alcan Site,2024-03-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
537283,Old Alcan Site,2024-03-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
537283,Old Alcan Site,2024-03-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
537283,Old Alcan Site,2024-03-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
537283,Old Alcan Site,2024-03-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
537283,Old Alcan Site,2024-03-15T05:00:00.000+00:00,feeder,1,N Current (RMS),A,12.9
537283,Old Alcan Site,2024-03-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
537283,Old Alcan Site,2024-03-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
537283,Old Alcan Site,2024-03-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
537283,Old Alcan Site,2024-03-15T05:00:00.000+00:00,transformer,,Temperature,C,22.0
537283,Old Alcan Site,2024-03-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537283,Old Alcan Site,2024-03-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
537283,Old Alcan Site,2024-03-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537283,Old Alcan Site,2024-03-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
537283,Old Alcan Site,2024-03-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
537283,Old Alcan Site,2024-03-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
537283,Old Alcan Site,2024-03-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
537283,Old Alcan Site,2024-03-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
537283,Old Alcan Site,2024-03-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
537283,Old Alcan Site,2024-03-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.81
537283,Old Alcan Site,2024-03-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.19
537283,Old Alcan Site,2024-03-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.02
537283,Old Alcan Site,2024-03-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
537283,Old Alcan Site,2024-03-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
537283,Old Alcan Site,2024-03-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
537283,Old Alcan Site,2024-03-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
537283,Old Alcan Site,2024-03-15T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.48
537283,Old Alcan Site,2024-03-15T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
537283,Old Alcan Site,2024-03-15T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
537283,Old Alcan Site,2024-03-15T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
537283,Old Alcan Site,2024-03-15T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.24
537283,Old Alcan Site,2024-03-15T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
537283,Old Alcan Site,2024-03-15T04:50:00.000+00:00,feeder,4,N Current (RMS),A,16.8
537283,Old Alcan Site,2024-03-15T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
537283,Old Alcan Site,2024-03-15T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
537283,Old Alcan Site,2024-03-15T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
537283,Old Alcan Site,2024-03-15T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
537283,Old Alcan Site,2024-03-15T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.4
537283,Old Alcan Site,2024-03-15T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.41
537283,Old Alcan Site,2024-03-15T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.24
537283,Old Alcan Site,2024-03-15T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,-3.8
537283,Old Alcan Site,2024-03-15T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.36
537283,Old Alcan Site,2024-03-15T04:50:00.000+00:00,feeder,3,N Current (RMS),A,28.0
537283,Old Alcan Site,2024-03-15T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
537283,Old Alcan Site,2024-03-15T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
537283,Old Alcan Site,2024-03-15T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
537283,Old Alcan Site,2024-03-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
537283,Old Alcan Site,2024-03-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
537283,Old Alcan Site,2024-03-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
537283,Old Alcan Site,2024-03-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
537283,Old Alcan Site,2024-03-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
537283,Old Alcan Site,2024-03-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
537283,Old Alcan Site,2024-03-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
537283,Old Alcan Site,2024-03-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
537283,Old Alcan Site,2024-03-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
537283,Old Alcan Site,2024-03-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
537283,Old Alcan Site,2024-03-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
537283,Old Alcan Site,2024-03-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
537283,Old Alcan Site,2024-03-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
537283,Old Alcan Site,2024-03-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
537283,Old Alcan Site,2024-03-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
537283,Old Alcan Site,2024-03-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
537283,Old Alcan Site,2024-03-15T04:50:00.000+00:00,feeder,1,N Current (RMS),A,11.9
537283,Old Alcan Site,2024-03-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
537283,Old Alcan Site,2024-03-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
537283,Old Alcan Site,2024-03-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
537283,Old Alcan Site,2024-03-15T04:50:00.000+00:00,transformer,,Temperature,C,21.0
537283,Old Alcan Site,2024-03-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537283,Old Alcan Site,2024-03-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
537283,Old Alcan Site,2024-03-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
537283,Old Alcan Site,2024-03-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
537283,Old Alcan Site,2024-03-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
537283,Old Alcan Site,2024-03-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
537283,Old Alcan Site,2024-03-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
537283,Old Alcan Site,2024-03-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
537283,Old Alcan Site,2024-03-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
537283,Old Alcan Site,2024-03-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.93
537283,Old Alcan Site,2024-03-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.99
537283,Old Alcan Site,2024-03-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.44
537283,Old Alcan Site,2024-03-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
537283,Old Alcan Site,2024-03-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
537283,Old Alcan Site,2024-03-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
537283,Old Alcan Site,2024-03-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
537283,Old Alcan Site,2024-03-15T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.53
537283,Old Alcan Site,2024-03-15T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
537283,Old Alcan Site,2024-03-15T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
537283,Old Alcan Site,2024-03-15T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.36
537283,Old Alcan Site,2024-03-15T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.07
537283,Old Alcan Site,2024-03-15T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
537283,Old Alcan Site,2024-03-15T04:40:00.000+00:00,feeder,4,N Current (RMS),A,17.5
537283,Old Alcan Site,2024-03-15T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
537283,Old Alcan Site,2024-03-15T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
537283,Old Alcan Site,2024-03-15T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
537283,Old Alcan Site,2024-03-15T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
537283,Old Alcan Site,2024-03-15T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.34
537283,Old Alcan Site,2024-03-15T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.8
537283,Old Alcan Site,2024-03-15T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
537283,Old Alcan Site,2024-03-15T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-4.31
537283,Old Alcan Site,2024-03-15T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
537283,Old Alcan Site,2024-03-15T04:40:00.000+00:00,feeder,3,N Current (RMS),A,26.8
537283,Old Alcan Site,2024-03-15T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
537283,Old Alcan Site,2024-03-15T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
537283,Old Alcan Site,2024-03-15T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
537283,Old Alcan Site,2024-03-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
537283,Old Alcan Site,2024-03-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
537283,Old Alcan Site,2024-03-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
537283,Old Alcan Site,2024-03-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
537283,Old Alcan Site,2024-03-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
537283,Old Alcan Site,2024-03-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
537283,Old Alcan Site,2024-03-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
537283,Old Alcan Site,2024-03-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
537283,Old Alcan Site,2024-03-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
537283,Old Alcan Site,2024-03-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
537283,Old Alcan Site,2024-03-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
537283,Old Alcan Site,2024-03-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
537283,Old Alcan Site,2024-03-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
537283,Old Alcan Site,2024-03-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
537283,Old Alcan Site,2024-03-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
537283,Old Alcan Site,2024-03-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
537283,Old Alcan Site,2024-03-15T04:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
537283,Old Alcan Site,2024-03-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
537283,Old Alcan Site,2024-03-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
537283,Old Alcan Site,2024-03-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
537283,Old Alcan Site,2024-03-15T04:40:00.000+00:00,transformer,,Temperature,C,22.1
537283,Old Alcan Site,2024-03-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537283,Old Alcan Site,2024-03-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
537283,Old Alcan Site,2024-03-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537283,Old Alcan Site,2024-03-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
537283,Old Alcan Site,2024-03-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
537283,Old Alcan Site,2024-03-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
537283,Old Alcan Site,2024-03-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
537283,Old Alcan Site,2024-03-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
537283,Old Alcan Site,2024-03-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
537283,Old Alcan Site,2024-03-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.98
537283,Old Alcan Site,2024-03-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.53
537283,Old Alcan Site,2024-03-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.5
537283,Old Alcan Site,2024-03-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
537283,Old Alcan Site,2024-03-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
537283,Old Alcan Site,2024-03-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
537283,Old Alcan Site,2024-03-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
537283,Old Alcan Site,2024-03-15T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.39
537283,Old Alcan Site,2024-03-15T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
537283,Old Alcan Site,2024-03-15T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
537283,Old Alcan Site,2024-03-15T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
537283,Old Alcan Site,2024-03-15T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.03
537283,Old Alcan Site,2024-03-15T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
537283,Old Alcan Site,2024-03-15T04:30:00.000+00:00,feeder,4,N Current (RMS),A,18.2
537283,Old Alcan Site,2024-03-15T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
537283,Old Alcan Site,2024-03-15T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
537283,Old Alcan Site,2024-03-15T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
537283,Old Alcan Site,2024-03-15T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
537283,Old Alcan Site,2024-03-15T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.14
537283,Old Alcan Site,2024-03-15T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.84
537283,Old Alcan Site,2024-03-15T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
537283,Old Alcan Site,2024-03-15T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,-4.56
537283,Old Alcan Site,2024-03-15T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
537283,Old Alcan Site,2024-03-15T04:30:00.000+00:00,feeder,3,N Current (RMS),A,25.5
537283,Old Alcan Site,2024-03-15T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
537283,Old Alcan Site,2024-03-15T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
537283,Old Alcan Site,2024-03-15T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
537283,Old Alcan Site,2024-03-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
537283,Old Alcan Site,2024-03-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
537283,Old Alcan Site,2024-03-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
537283,Old Alcan Site,2024-03-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
537283,Old Alcan Site,2024-03-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
537283,Old Alcan Site,2024-03-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
537283,Old Alcan Site,2024-03-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
537283,Old Alcan Site,2024-03-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
537283,Old Alcan Site,2024-03-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
537283,Old Alcan Site,2024-03-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
537283,Old Alcan Site,2024-03-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
537283,Old Alcan Site,2024-03-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
537283,Old Alcan Site,2024-03-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
537283,Old Alcan Site,2024-03-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
537283,Old Alcan Site,2024-03-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
537283,Old Alcan Site,2024-03-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
537283,Old Alcan Site,2024-03-15T04:30:00.000+00:00,feeder,1,N Current (RMS),A,12.7
537283,Old Alcan Site,2024-03-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
537283,Old Alcan Site,2024-03-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
537283,Old Alcan Site,2024-03-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
537283,Old Alcan Site,2024-03-15T04:30:00.000+00:00,transformer,,Temperature,C,21.1
537283,Old Alcan Site,2024-03-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537283,Old Alcan Site,2024-03-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
537283,Old Alcan Site,2024-03-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537283,Old Alcan Site,2024-03-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
537283,Old Alcan Site,2024-03-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
537283,Old Alcan Site,2024-03-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
537283,Old Alcan Site,2024-03-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
537283,Old Alcan Site,2024-03-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
537283,Old Alcan Site,2024-03-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
537283,Old Alcan Site,2024-03-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.08
537283,Old Alcan Site,2024-03-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
537283,Old Alcan Site,2024-03-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.32
537283,Old Alcan Site,2024-03-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
537283,Old Alcan Site,2024-03-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
537283,Old Alcan Site,2024-03-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
537283,Old Alcan Site,2024-03-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
537283,Old Alcan Site,2024-03-15T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.81
537283,Old Alcan Site,2024-03-15T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
537283,Old Alcan Site,2024-03-15T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
537283,Old Alcan Site,2024-03-15T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
537283,Old Alcan Site,2024-03-15T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.06
537283,Old Alcan Site,2024-03-15T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
537283,Old Alcan Site,2024-03-15T04:20:00.000+00:00,feeder,4,N Current (RMS),A,17.2
537283,Old Alcan Site,2024-03-15T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
537283,Old Alcan Site,2024-03-15T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
537283,Old Alcan Site,2024-03-15T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
537283,Old Alcan Site,2024-03-15T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
537283,Old Alcan Site,2024-03-15T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.08
537283,Old Alcan Site,2024-03-15T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.64
537283,Old Alcan Site,2024-03-15T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
537283,Old Alcan Site,2024-03-15T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-4.68
537283,Old Alcan Site,2024-03-15T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.86
537283,Old Alcan Site,2024-03-15T04:20:00.000+00:00,feeder,3,N Current (RMS),A,20.6
537283,Old Alcan Site,2024-03-15T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
537283,Old Alcan Site,2024-03-15T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
537283,Old Alcan Site,2024-03-15T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
537283,Old Alcan Site,2024-03-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
537283,Old Alcan Site,2024-03-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
537283,Old Alcan Site,2024-03-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
