Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537283,Old Alcan Site,2024-03-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
537283,Old Alcan Site,2024-03-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
537283,Old Alcan Site,2024-03-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
537283,Old Alcan Site,2024-03-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
537283,Old Alcan Site,2024-03-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
537283,Old Alcan Site,2024-03-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
537283,Old Alcan Site,2024-03-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
537283,Old Alcan Site,2024-03-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
537283,Old Alcan Site,2024-03-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
537283,Old Alcan Site,2024-03-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
537283,Old Alcan Site,2024-03-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
537283,Old Alcan Site,2024-03-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
537283,Old Alcan Site,2024-03-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
537283,Old Alcan Site,2024-03-15T04:20:00.000+00:00,feeder,1,N Current (RMS),A,38.8
537283,Old Alcan Site,2024-03-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
537283,Old Alcan Site,2024-03-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
537283,Old Alcan Site,2024-03-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
537283,Old Alcan Site,2024-03-15T04:20:00.000+00:00,transformer,,Temperature,C,22.2
537283,Old Alcan Site,2024-03-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537283,Old Alcan Site,2024-03-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
537283,Old Alcan Site,2024-03-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
537283,Old Alcan Site,2024-03-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
537283,Old Alcan Site,2024-03-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
537283,Old Alcan Site,2024-03-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
537283,Old Alcan Site,2024-03-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
537283,Old Alcan Site,2024-03-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
537283,Old Alcan Site,2024-03-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.31
537283,Old Alcan Site,2024-03-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.19
537283,Old Alcan Site,2024-03-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,1.93
537283,Old Alcan Site,2024-03-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.21
537283,Old Alcan Site,2024-03-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
537283,Old Alcan Site,2024-03-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
537283,Old Alcan Site,2024-03-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
537283,Old Alcan Site,2024-03-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
537283,Old Alcan Site,2024-03-15T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.79
537283,Old Alcan Site,2024-03-15T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.01
537283,Old Alcan Site,2024-03-15T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
537283,Old Alcan Site,2024-03-15T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
537283,Old Alcan Site,2024-03-15T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.76
537283,Old Alcan Site,2024-03-15T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
537283,Old Alcan Site,2024-03-15T04:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
537283,Old Alcan Site,2024-03-15T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
537283,Old Alcan Site,2024-03-15T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
537283,Old Alcan Site,2024-03-15T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
537283,Old Alcan Site,2024-03-15T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
537283,Old Alcan Site,2024-03-15T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.02
537283,Old Alcan Site,2024-03-15T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.93
537283,Old Alcan Site,2024-03-15T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
537283,Old Alcan Site,2024-03-15T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-4.49
537283,Old Alcan Site,2024-03-15T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.02
537283,Old Alcan Site,2024-03-15T04:10:00.000+00:00,feeder,3,N Current (RMS),A,21.2
537283,Old Alcan Site,2024-03-15T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
537283,Old Alcan Site,2024-03-15T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
537283,Old Alcan Site,2024-03-15T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
537283,Old Alcan Site,2024-03-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
537283,Old Alcan Site,2024-03-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
537283,Old Alcan Site,2024-03-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
537283,Old Alcan Site,2024-03-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
537283,Old Alcan Site,2024-03-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
537283,Old Alcan Site,2024-03-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
537283,Old Alcan Site,2024-03-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,14.9
537283,Old Alcan Site,2024-03-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
537283,Old Alcan Site,2024-03-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
537283,Old Alcan Site,2024-03-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
537283,Old Alcan Site,2024-03-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
537283,Old Alcan Site,2024-03-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
537283,Old Alcan Site,2024-03-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
537283,Old Alcan Site,2024-03-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
537283,Old Alcan Site,2024-03-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
537283,Old Alcan Site,2024-03-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
537283,Old Alcan Site,2024-03-15T04:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
537283,Old Alcan Site,2024-03-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
537283,Old Alcan Site,2024-03-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
537283,Old Alcan Site,2024-03-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
537283,Old Alcan Site,2024-03-15T04:10:00.000+00:00,transformer,,Temperature,C,21.2
537283,Old Alcan Site,2024-03-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537283,Old Alcan Site,2024-03-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
537283,Old Alcan Site,2024-03-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
537283,Old Alcan Site,2024-03-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
537283,Old Alcan Site,2024-03-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
537283,Old Alcan Site,2024-03-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
537283,Old Alcan Site,2024-03-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
537283,Old Alcan Site,2024-03-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
537283,Old Alcan Site,2024-03-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
537283,Old Alcan Site,2024-03-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.69
537283,Old Alcan Site,2024-03-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.01
537283,Old Alcan Site,2024-03-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.27
537283,Old Alcan Site,2024-03-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
537283,Old Alcan Site,2024-03-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
537283,Old Alcan Site,2024-03-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
537283,Old Alcan Site,2024-03-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
537283,Old Alcan Site,2024-03-15T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.58
537283,Old Alcan Site,2024-03-15T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.02
537283,Old Alcan Site,2024-03-15T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
537283,Old Alcan Site,2024-03-15T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.54
537283,Old Alcan Site,2024-03-15T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.87
537283,Old Alcan Site,2024-03-15T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
537283,Old Alcan Site,2024-03-15T04:00:00.000+00:00,feeder,4,N Current (RMS),A,19.1
537283,Old Alcan Site,2024-03-15T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
537283,Old Alcan Site,2024-03-15T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
537283,Old Alcan Site,2024-03-15T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
537283,Old Alcan Site,2024-03-15T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
537283,Old Alcan Site,2024-03-15T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.67
537283,Old Alcan Site,2024-03-15T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.01
537283,Old Alcan Site,2024-03-15T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
537283,Old Alcan Site,2024-03-15T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-4.7
537283,Old Alcan Site,2024-03-15T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
537283,Old Alcan Site,2024-03-15T04:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
537283,Old Alcan Site,2024-03-15T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
537283,Old Alcan Site,2024-03-15T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
537283,Old Alcan Site,2024-03-15T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
537283,Old Alcan Site,2024-03-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
537283,Old Alcan Site,2024-03-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
537283,Old Alcan Site,2024-03-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
537283,Old Alcan Site,2024-03-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
537283,Old Alcan Site,2024-03-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
537283,Old Alcan Site,2024-03-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
537283,Old Alcan Site,2024-03-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
537283,Old Alcan Site,2024-03-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
537283,Old Alcan Site,2024-03-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
537283,Old Alcan Site,2024-03-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
537283,Old Alcan Site,2024-03-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
537283,Old Alcan Site,2024-03-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
537283,Old Alcan Site,2024-03-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
537283,Old Alcan Site,2024-03-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
537283,Old Alcan Site,2024-03-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
537283,Old Alcan Site,2024-03-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
537283,Old Alcan Site,2024-03-15T04:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
537283,Old Alcan Site,2024-03-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
537283,Old Alcan Site,2024-03-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
537283,Old Alcan Site,2024-03-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
537283,Old Alcan Site,2024-03-15T04:00:00.000+00:00,transformer,,Temperature,C,22.3
537283,Old Alcan Site,2024-03-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537283,Old Alcan Site,2024-03-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
537283,Old Alcan Site,2024-03-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537283,Old Alcan Site,2024-03-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
537283,Old Alcan Site,2024-03-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
537283,Old Alcan Site,2024-03-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
537283,Old Alcan Site,2024-03-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
537283,Old Alcan Site,2024-03-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
537283,Old Alcan Site,2024-03-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
537283,Old Alcan Site,2024-03-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.83
537283,Old Alcan Site,2024-03-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,1.86
537283,Old Alcan Site,2024-03-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.35
537283,Old Alcan Site,2024-03-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
537283,Old Alcan Site,2024-03-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
537283,Old Alcan Site,2024-03-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
537283,Old Alcan Site,2024-03-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
537283,Old Alcan Site,2024-03-15T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.47
537283,Old Alcan Site,2024-03-15T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.14
537283,Old Alcan Site,2024-03-15T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
537283,Old Alcan Site,2024-03-15T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.75
537283,Old Alcan Site,2024-03-15T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.87
537283,Old Alcan Site,2024-03-15T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
537283,Old Alcan Site,2024-03-15T03:50:00.000+00:00,feeder,4,N Current (RMS),A,49.6
537283,Old Alcan Site,2024-03-15T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
537283,Old Alcan Site,2024-03-15T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
537283,Old Alcan Site,2024-03-15T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
537283,Old Alcan Site,2024-03-15T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.32
537283,Old Alcan Site,2024-03-15T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.41
537283,Old Alcan Site,2024-03-15T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.8
537283,Old Alcan Site,2024-03-15T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
537283,Old Alcan Site,2024-03-15T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.77
537283,Old Alcan Site,2024-03-15T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.49
537283,Old Alcan Site,2024-03-15T03:50:00.000+00:00,feeder,3,N Current (RMS),A,23.6
537283,Old Alcan Site,2024-03-15T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
537283,Old Alcan Site,2024-03-15T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
537283,Old Alcan Site,2024-03-15T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
537283,Old Alcan Site,2024-03-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
537283,Old Alcan Site,2024-03-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
537283,Old Alcan Site,2024-03-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
537283,Old Alcan Site,2024-03-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
537283,Old Alcan Site,2024-03-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
537283,Old Alcan Site,2024-03-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
537283,Old Alcan Site,2024-03-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
537283,Old Alcan Site,2024-03-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
537283,Old Alcan Site,2024-03-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
537283,Old Alcan Site,2024-03-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
537283,Old Alcan Site,2024-03-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
537283,Old Alcan Site,2024-03-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
537283,Old Alcan Site,2024-03-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
537283,Old Alcan Site,2024-03-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
537283,Old Alcan Site,2024-03-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
537283,Old Alcan Site,2024-03-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
537283,Old Alcan Site,2024-03-15T03:50:00.000+00:00,feeder,1,N Current (RMS),A,12.2
537283,Old Alcan Site,2024-03-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
537283,Old Alcan Site,2024-03-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
537283,Old Alcan Site,2024-03-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
537283,Old Alcan Site,2024-03-15T03:50:00.000+00:00,transformer,,Temperature,C,21.3
537283,Old Alcan Site,2024-03-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
537283,Old Alcan Site,2024-03-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
537283,Old Alcan Site,2024-03-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
537283,Old Alcan Site,2024-03-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
537283,Old Alcan Site,2024-03-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
537283,Old Alcan Site,2024-03-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
537283,Old Alcan Site,2024-03-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
537283,Old Alcan Site,2024-03-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
537283,Old Alcan Site,2024-03-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
537283,Old Alcan Site,2024-03-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.41
537283,Old Alcan Site,2024-03-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.61
537283,Old Alcan Site,2024-03-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.13
537283,Old Alcan Site,2024-03-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
537283,Old Alcan Site,2024-03-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
537283,Old Alcan Site,2024-03-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
537283,Old Alcan Site,2024-03-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
537283,Old Alcan Site,2024-03-15T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.54
537283,Old Alcan Site,2024-03-15T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.17
537283,Old Alcan Site,2024-03-15T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
537283,Old Alcan Site,2024-03-15T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.52
537283,Old Alcan Site,2024-03-15T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.97
537283,Old Alcan Site,2024-03-15T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
537283,Old Alcan Site,2024-03-15T03:40:00.000+00:00,feeder,4,N Current (RMS),A,54.4
537283,Old Alcan Site,2024-03-15T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.7
537283,Old Alcan Site,2024-03-15T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
537283,Old Alcan Site,2024-03-15T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
537283,Old Alcan Site,2024-03-15T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.58
537283,Old Alcan Site,2024-03-15T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.81
537283,Old Alcan Site,2024-03-15T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.65
537283,Old Alcan Site,2024-03-15T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
537283,Old Alcan Site,2024-03-15T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-4.64
537283,Old Alcan Site,2024-03-15T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.55
537283,Old Alcan Site,2024-03-15T03:40:00.000+00:00,feeder,3,N Current (RMS),A,27.2
537283,Old Alcan Site,2024-03-15T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
537283,Old Alcan Site,2024-03-15T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
537283,Old Alcan Site,2024-03-15T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
537283,Old Alcan Site,2024-03-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
537283,Old Alcan Site,2024-03-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
537283,Old Alcan Site,2024-03-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
537283,Old Alcan Site,2024-03-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
537283,Old Alcan Site,2024-03-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
537283,Old Alcan Site,2024-03-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
537283,Old Alcan Site,2024-03-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
537283,Old Alcan Site,2024-03-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
537283,Old Alcan Site,2024-03-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
537283,Old Alcan Site,2024-03-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
537283,Old Alcan Site,2024-03-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
537283,Old Alcan Site,2024-03-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
537283,Old Alcan Site,2024-03-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
537283,Old Alcan Site,2024-03-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
537283,Old Alcan Site,2024-03-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
537283,Old Alcan Site,2024-03-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
537283,Old Alcan Site,2024-03-15T03:40:00.000+00:00,feeder,1,N Current (RMS),A,11.5
537283,Old Alcan Site,2024-03-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
537283,Old Alcan Site,2024-03-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
537283,Old Alcan Site,2024-03-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
537283,Old Alcan Site,2024-03-15T03:40:00.000+00:00,transformer,,Temperature,C,22.4
537283,Old Alcan Site,2024-03-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
537283,Old Alcan Site,2024-03-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
537283,Old Alcan Site,2024-03-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537283,Old Alcan Site,2024-03-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
537283,Old Alcan Site,2024-03-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
537283,Old Alcan Site,2024-03-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
537283,Old Alcan Site,2024-03-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
537283,Old Alcan Site,2024-03-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
537283,Old Alcan Site,2024-03-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
537283,Old Alcan Site,2024-03-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.79
537283,Old Alcan Site,2024-03-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,0.54
537283,Old Alcan Site,2024-03-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.52
537283,Old Alcan Site,2024-03-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
537283,Old Alcan Site,2024-03-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
537283,Old Alcan Site,2024-03-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
537283,Old Alcan Site,2024-03-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
537283,Old Alcan Site,2024-03-15T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.86
537283,Old Alcan Site,2024-03-15T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.1
537283,Old Alcan Site,2024-03-15T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
537283,Old Alcan Site,2024-03-15T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.45
537283,Old Alcan Site,2024-03-15T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.04
537283,Old Alcan Site,2024-03-15T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.33
537283,Old Alcan Site,2024-03-15T03:30:00.000+00:00,feeder,4,N Current (RMS),A,57.2
537283,Old Alcan Site,2024-03-15T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.8
537283,Old Alcan Site,2024-03-15T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
537283,Old Alcan Site,2024-03-15T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
537283,Old Alcan Site,2024-03-15T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.42
537283,Old Alcan Site,2024-03-15T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.89
537283,Old Alcan Site,2024-03-15T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.49
537283,Old Alcan Site,2024-03-15T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
537283,Old Alcan Site,2024-03-15T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-3.92
537283,Old Alcan Site,2024-03-15T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.67
537283,Old Alcan Site,2024-03-15T03:30:00.000+00:00,feeder,3,N Current (RMS),A,25.4
537283,Old Alcan Site,2024-03-15T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
537283,Old Alcan Site,2024-03-15T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
537283,Old Alcan Site,2024-03-15T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
537283,Old Alcan Site,2024-03-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
537283,Old Alcan Site,2024-03-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
537283,Old Alcan Site,2024-03-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
537283,Old Alcan Site,2024-03-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
537283,Old Alcan Site,2024-03-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
537283,Old Alcan Site,2024-03-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
537283,Old Alcan Site,2024-03-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,14.1
537283,Old Alcan Site,2024-03-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
537283,Old Alcan Site,2024-03-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
537283,Old Alcan Site,2024-03-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
537283,Old Alcan Site,2024-03-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
537283,Old Alcan Site,2024-03-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
537283,Old Alcan Site,2024-03-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
537283,Old Alcan Site,2024-03-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
537283,Old Alcan Site,2024-03-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
537283,Old Alcan Site,2024-03-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
537283,Old Alcan Site,2024-03-15T03:30:00.000+00:00,feeder,1,N Current (RMS),A,11.9
537283,Old Alcan Site,2024-03-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
537283,Old Alcan Site,2024-03-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
537283,Old Alcan Site,2024-03-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
537283,Old Alcan Site,2024-03-15T03:30:00.000+00:00,transformer,,Temperature,C,22.5
537283,Old Alcan Site,2024-03-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
537283,Old Alcan Site,2024-03-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
537283,Old Alcan Site,2024-03-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537283,Old Alcan Site,2024-03-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
537283,Old Alcan Site,2024-03-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
537283,Old Alcan Site,2024-03-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
537283,Old Alcan Site,2024-03-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
537283,Old Alcan Site,2024-03-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
537283,Old Alcan Site,2024-03-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
537283,Old Alcan Site,2024-03-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.17
537283,Old Alcan Site,2024-03-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,1.55
537283,Old Alcan Site,2024-03-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.82
537283,Old Alcan Site,2024-03-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
537283,Old Alcan Site,2024-03-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
537283,Old Alcan Site,2024-03-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
537283,Old Alcan Site,2024-03-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
537283,Old Alcan Site,2024-03-15T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.74
537283,Old Alcan Site,2024-03-15T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.31
537283,Old Alcan Site,2024-03-15T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
537283,Old Alcan Site,2024-03-15T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.58
537283,Old Alcan Site,2024-03-15T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.74
537283,Old Alcan Site,2024-03-15T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
537283,Old Alcan Site,2024-03-15T03:20:00.000+00:00,feeder,4,N Current (RMS),A,57.9
537283,Old Alcan Site,2024-03-15T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.3
537283,Old Alcan Site,2024-03-15T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
537283,Old Alcan Site,2024-03-15T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
537283,Old Alcan Site,2024-03-15T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.43
537283,Old Alcan Site,2024-03-15T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.6
537283,Old Alcan Site,2024-03-15T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.69
537283,Old Alcan Site,2024-03-15T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
537283,Old Alcan Site,2024-03-15T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-4.69
537283,Old Alcan Site,2024-03-15T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.96
537283,Old Alcan Site,2024-03-15T03:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
537283,Old Alcan Site,2024-03-15T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
537283,Old Alcan Site,2024-03-15T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
537283,Old Alcan Site,2024-03-15T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
537283,Old Alcan Site,2024-03-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
537283,Old Alcan Site,2024-03-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
537283,Old Alcan Site,2024-03-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
537283,Old Alcan Site,2024-03-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
537283,Old Alcan Site,2024-03-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
537283,Old Alcan Site,2024-03-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
537283,Old Alcan Site,2024-03-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
537283,Old Alcan Site,2024-03-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
537283,Old Alcan Site,2024-03-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
537283,Old Alcan Site,2024-03-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
537283,Old Alcan Site,2024-03-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
537283,Old Alcan Site,2024-03-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
537283,Old Alcan Site,2024-03-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
537283,Old Alcan Site,2024-03-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
537283,Old Alcan Site,2024-03-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
537283,Old Alcan Site,2024-03-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
537283,Old Alcan Site,2024-03-15T03:20:00.000+00:00,feeder,1,N Current (RMS),A,17.3
537283,Old Alcan Site,2024-03-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
537283,Old Alcan Site,2024-03-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
537283,Old Alcan Site,2024-03-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
537283,Old Alcan Site,2024-03-15T03:20:00.000+00:00,transformer,,Temperature,C,22.5
537283,Old Alcan Site,2024-03-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
537283,Old Alcan Site,2024-03-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
537283,Old Alcan Site,2024-03-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
537283,Old Alcan Site,2024-03-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
537283,Old Alcan Site,2024-03-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
537283,Old Alcan Site,2024-03-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
537283,Old Alcan Site,2024-03-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
537283,Old Alcan Site,2024-03-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
537283,Old Alcan Site,2024-03-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
537283,Old Alcan Site,2024-03-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.35
537283,Old Alcan Site,2024-03-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.11
537283,Old Alcan Site,2024-03-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.97
537283,Old Alcan Site,2024-03-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
537283,Old Alcan Site,2024-03-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
537283,Old Alcan Site,2024-03-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
537283,Old Alcan Site,2024-03-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
537283,Old Alcan Site,2024-03-15T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.69
537283,Old Alcan Site,2024-03-15T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.4
537283,Old Alcan Site,2024-03-15T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
537283,Old Alcan Site,2024-03-15T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.53
537283,Old Alcan Site,2024-03-15T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.57
537283,Old Alcan Site,2024-03-15T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
537283,Old Alcan Site,2024-03-15T03:10:00.000+00:00,feeder,4,N Current (RMS),A,60.3
537283,Old Alcan Site,2024-03-15T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.9
537283,Old Alcan Site,2024-03-15T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
537283,Old Alcan Site,2024-03-15T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
537283,Old Alcan Site,2024-03-15T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.41
537283,Old Alcan Site,2024-03-15T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.79
537283,Old Alcan Site,2024-03-15T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.87
537283,Old Alcan Site,2024-03-15T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
537283,Old Alcan Site,2024-03-15T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-3.97
537283,Old Alcan Site,2024-03-15T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.38
537283,Old Alcan Site,2024-03-15T03:10:00.000+00:00,feeder,3,N Current (RMS),A,33.6
537283,Old Alcan Site,2024-03-15T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
537283,Old Alcan Site,2024-03-15T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
537283,Old Alcan Site,2024-03-15T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
537283,Old Alcan Site,2024-03-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
537283,Old Alcan Site,2024-03-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
537283,Old Alcan Site,2024-03-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
537283,Old Alcan Site,2024-03-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
537283,Old Alcan Site,2024-03-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
537283,Old Alcan Site,2024-03-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
537283,Old Alcan Site,2024-03-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
537283,Old Alcan Site,2024-03-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
537283,Old Alcan Site,2024-03-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
537283,Old Alcan Site,2024-03-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
537283,Old Alcan Site,2024-03-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
537283,Old Alcan Site,2024-03-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
537283,Old Alcan Site,2024-03-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.23
537283,Old Alcan Site,2024-03-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
537283,Old Alcan Site,2024-03-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
537283,Old Alcan Site,2024-03-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
537283,Old Alcan Site,2024-03-15T03:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
537283,Old Alcan Site,2024-03-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
537283,Old Alcan Site,2024-03-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
537283,Old Alcan Site,2024-03-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
537283,Old Alcan Site,2024-03-15T03:10:00.000+00:00,transformer,,Temperature,C,21.5
537283,Old Alcan Site,2024-03-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
537283,Old Alcan Site,2024-03-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
537283,Old Alcan Site,2024-03-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
537283,Old Alcan Site,2024-03-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
537283,Old Alcan Site,2024-03-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
537283,Old Alcan Site,2024-03-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
537283,Old Alcan Site,2024-03-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
537283,Old Alcan Site,2024-03-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
537283,Old Alcan Site,2024-03-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
537283,Old Alcan Site,2024-03-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.1
537283,Old Alcan Site,2024-03-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.05
537283,Old Alcan Site,2024-03-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.43
537283,Old Alcan Site,2024-03-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
537283,Old Alcan Site,2024-03-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
537283,Old Alcan Site,2024-03-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
537283,Old Alcan Site,2024-03-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
537283,Old Alcan Site,2024-03-15T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.37
537283,Old Alcan Site,2024-03-15T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.15
537283,Old Alcan Site,2024-03-15T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
537283,Old Alcan Site,2024-03-15T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.5
537283,Old Alcan Site,2024-03-15T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.81
537283,Old Alcan Site,2024-03-15T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
537283,Old Alcan Site,2024-03-15T03:00:00.000+00:00,feeder,4,N Current (RMS),A,61.8
537283,Old Alcan Site,2024-03-15T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.8
537283,Old Alcan Site,2024-03-15T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
537283,Old Alcan Site,2024-03-15T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
537283,Old Alcan Site,2024-03-15T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
537283,Old Alcan Site,2024-03-15T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.86
537283,Old Alcan Site,2024-03-15T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.83
537283,Old Alcan Site,2024-03-15T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
537283,Old Alcan Site,2024-03-15T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-4.35
537283,Old Alcan Site,2024-03-15T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.15
537283,Old Alcan Site,2024-03-15T03:00:00.000+00:00,feeder,3,N Current (RMS),A,24.6
537283,Old Alcan Site,2024-03-15T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
537283,Old Alcan Site,2024-03-15T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
537283,Old Alcan Site,2024-03-15T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
537283,Old Alcan Site,2024-03-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
537283,Old Alcan Site,2024-03-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
537283,Old Alcan Site,2024-03-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
537283,Old Alcan Site,2024-03-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
537283,Old Alcan Site,2024-03-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
537283,Old Alcan Site,2024-03-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
537283,Old Alcan Site,2024-03-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
537283,Old Alcan Site,2024-03-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
537283,Old Alcan Site,2024-03-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
537283,Old Alcan Site,2024-03-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
537283,Old Alcan Site,2024-03-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
537283,Old Alcan Site,2024-03-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
537283,Old Alcan Site,2024-03-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
537283,Old Alcan Site,2024-03-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
537283,Old Alcan Site,2024-03-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
537283,Old Alcan Site,2024-03-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
537283,Old Alcan Site,2024-03-15T03:00:00.000+00:00,feeder,1,N Current (RMS),A,12.8
537283,Old Alcan Site,2024-03-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
537283,Old Alcan Site,2024-03-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
537283,Old Alcan Site,2024-03-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
537283,Old Alcan Site,2024-03-15T03:00:00.000+00:00,transformer,,Temperature,C,21.5
537283,Old Alcan Site,2024-03-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
537283,Old Alcan Site,2024-03-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
537283,Old Alcan Site,2024-03-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537283,Old Alcan Site,2024-03-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
537283,Old Alcan Site,2024-03-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
537283,Old Alcan Site,2024-03-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
537283,Old Alcan Site,2024-03-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
537283,Old Alcan Site,2024-03-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
537283,Old Alcan Site,2024-03-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
537283,Old Alcan Site,2024-03-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.49
537283,Old Alcan Site,2024-03-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.1
537283,Old Alcan Site,2024-03-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.14
537283,Old Alcan Site,2024-03-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
537283,Old Alcan Site,2024-03-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
537283,Old Alcan Site,2024-03-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
537283,Old Alcan Site,2024-03-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
537283,Old Alcan Site,2024-03-15T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.42
537283,Old Alcan Site,2024-03-15T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.01
537283,Old Alcan Site,2024-03-15T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
537283,Old Alcan Site,2024-03-15T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.38
537283,Old Alcan Site,2024-03-15T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.12
537283,Old Alcan Site,2024-03-15T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
537283,Old Alcan Site,2024-03-15T02:50:00.000+00:00,feeder,4,N Current (RMS),A,60.5
537283,Old Alcan Site,2024-03-15T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.3
537283,Old Alcan Site,2024-03-15T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
537283,Old Alcan Site,2024-03-15T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
537283,Old Alcan Site,2024-03-15T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
537283,Old Alcan Site,2024-03-15T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.4
537283,Old Alcan Site,2024-03-15T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.81
537283,Old Alcan Site,2024-03-15T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
537283,Old Alcan Site,2024-03-15T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.25
537283,Old Alcan Site,2024-03-15T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.54
537283,Old Alcan Site,2024-03-15T02:50:00.000+00:00,feeder,3,N Current (RMS),A,25.2
537283,Old Alcan Site,2024-03-15T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
537283,Old Alcan Site,2024-03-15T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
537283,Old Alcan Site,2024-03-15T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
537283,Old Alcan Site,2024-03-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
537283,Old Alcan Site,2024-03-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
537283,Old Alcan Site,2024-03-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
537283,Old Alcan Site,2024-03-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
537283,Old Alcan Site,2024-03-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
537283,Old Alcan Site,2024-03-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
537283,Old Alcan Site,2024-03-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,14.9
537283,Old Alcan Site,2024-03-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
537283,Old Alcan Site,2024-03-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
537283,Old Alcan Site,2024-03-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
537283,Old Alcan Site,2024-03-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
537283,Old Alcan Site,2024-03-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
537283,Old Alcan Site,2024-03-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
537283,Old Alcan Site,2024-03-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
537283,Old Alcan Site,2024-03-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
537283,Old Alcan Site,2024-03-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
537283,Old Alcan Site,2024-03-15T02:50:00.000+00:00,feeder,1,N Current (RMS),A,12.9
537283,Old Alcan Site,2024-03-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
537283,Old Alcan Site,2024-03-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
537283,Old Alcan Site,2024-03-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
537283,Old Alcan Site,2024-03-15T02:50:00.000+00:00,transformer,,Temperature,C,22.6
537283,Old Alcan Site,2024-03-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537283,Old Alcan Site,2024-03-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
537283,Old Alcan Site,2024-03-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
537283,Old Alcan Site,2024-03-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
537283,Old Alcan Site,2024-03-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
537283,Old Alcan Site,2024-03-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
537283,Old Alcan Site,2024-03-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
537283,Old Alcan Site,2024-03-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
537283,Old Alcan Site,2024-03-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
537283,Old Alcan Site,2024-03-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.03
537283,Old Alcan Site,2024-03-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,1.42
537283,Old Alcan Site,2024-03-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.88
537283,Old Alcan Site,2024-03-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
537283,Old Alcan Site,2024-03-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
537283,Old Alcan Site,2024-03-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
537283,Old Alcan Site,2024-03-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
537283,Old Alcan Site,2024-03-15T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.36
537283,Old Alcan Site,2024-03-15T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.92
537283,Old Alcan Site,2024-03-15T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
537283,Old Alcan Site,2024-03-15T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.73
537283,Old Alcan Site,2024-03-15T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.13
537283,Old Alcan Site,2024-03-15T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
537283,Old Alcan Site,2024-03-15T02:40:00.000+00:00,feeder,4,N Current (RMS),A,58.1
537283,Old Alcan Site,2024-03-15T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
537283,Old Alcan Site,2024-03-15T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
537283,Old Alcan Site,2024-03-15T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
537283,Old Alcan Site,2024-03-15T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
