Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537283,Old Alcan Site,2024-03-15T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.42
537283,Old Alcan Site,2024-03-15T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.11
537283,Old Alcan Site,2024-03-15T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
537283,Old Alcan Site,2024-03-15T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-4.34
537283,Old Alcan Site,2024-03-15T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
537283,Old Alcan Site,2024-03-15T02:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
537283,Old Alcan Site,2024-03-15T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
537283,Old Alcan Site,2024-03-15T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
537283,Old Alcan Site,2024-03-15T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
537283,Old Alcan Site,2024-03-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
537283,Old Alcan Site,2024-03-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
537283,Old Alcan Site,2024-03-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
537283,Old Alcan Site,2024-03-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
537283,Old Alcan Site,2024-03-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
537283,Old Alcan Site,2024-03-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
537283,Old Alcan Site,2024-03-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
537283,Old Alcan Site,2024-03-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
537283,Old Alcan Site,2024-03-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
537283,Old Alcan Site,2024-03-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
537283,Old Alcan Site,2024-03-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
537283,Old Alcan Site,2024-03-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
537283,Old Alcan Site,2024-03-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.03
537283,Old Alcan Site,2024-03-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
537283,Old Alcan Site,2024-03-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
537283,Old Alcan Site,2024-03-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
537283,Old Alcan Site,2024-03-15T02:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
537283,Old Alcan Site,2024-03-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
537283,Old Alcan Site,2024-03-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
537283,Old Alcan Site,2024-03-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
537283,Old Alcan Site,2024-03-15T02:40:00.000+00:00,transformer,,Temperature,C,21.6
537283,Old Alcan Site,2024-03-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
537283,Old Alcan Site,2024-03-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
537283,Old Alcan Site,2024-03-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537283,Old Alcan Site,2024-03-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
537283,Old Alcan Site,2024-03-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
537283,Old Alcan Site,2024-03-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
537283,Old Alcan Site,2024-03-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
537283,Old Alcan Site,2024-03-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
537283,Old Alcan Site,2024-03-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
537283,Old Alcan Site,2024-03-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.28
537283,Old Alcan Site,2024-03-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.34
537283,Old Alcan Site,2024-03-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.08
537283,Old Alcan Site,2024-03-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
537283,Old Alcan Site,2024-03-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
537283,Old Alcan Site,2024-03-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
537283,Old Alcan Site,2024-03-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
537283,Old Alcan Site,2024-03-15T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.25
537283,Old Alcan Site,2024-03-15T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.93
537283,Old Alcan Site,2024-03-15T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
537283,Old Alcan Site,2024-03-15T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.37
537283,Old Alcan Site,2024-03-15T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.17
537283,Old Alcan Site,2024-03-15T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
537283,Old Alcan Site,2024-03-15T02:30:00.000+00:00,feeder,4,N Current (RMS),A,52.3
537283,Old Alcan Site,2024-03-15T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.3
537283,Old Alcan Site,2024-03-15T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
537283,Old Alcan Site,2024-03-15T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
537283,Old Alcan Site,2024-03-15T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
537283,Old Alcan Site,2024-03-15T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.64
537283,Old Alcan Site,2024-03-15T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.97
537283,Old Alcan Site,2024-03-15T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
537283,Old Alcan Site,2024-03-15T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-4.19
537283,Old Alcan Site,2024-03-15T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
537283,Old Alcan Site,2024-03-15T02:30:00.000+00:00,feeder,3,N Current (RMS),A,25.2
537283,Old Alcan Site,2024-03-15T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
537283,Old Alcan Site,2024-03-15T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
537283,Old Alcan Site,2024-03-15T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
537283,Old Alcan Site,2024-03-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
537283,Old Alcan Site,2024-03-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
537283,Old Alcan Site,2024-03-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
537283,Old Alcan Site,2024-03-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
537283,Old Alcan Site,2024-03-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
537283,Old Alcan Site,2024-03-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
537283,Old Alcan Site,2024-03-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
537283,Old Alcan Site,2024-03-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
537283,Old Alcan Site,2024-03-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
537283,Old Alcan Site,2024-03-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
537283,Old Alcan Site,2024-03-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
537283,Old Alcan Site,2024-03-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
537283,Old Alcan Site,2024-03-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.2
537283,Old Alcan Site,2024-03-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
537283,Old Alcan Site,2024-03-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.42
537283,Old Alcan Site,2024-03-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
537283,Old Alcan Site,2024-03-15T02:30:00.000+00:00,feeder,1,N Current (RMS),A,24.3
537283,Old Alcan Site,2024-03-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
537283,Old Alcan Site,2024-03-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
537283,Old Alcan Site,2024-03-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
537283,Old Alcan Site,2024-03-15T02:30:00.000+00:00,transformer,,Temperature,C,22.7
537283,Old Alcan Site,2024-03-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
537283,Old Alcan Site,2024-03-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
537283,Old Alcan Site,2024-03-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537283,Old Alcan Site,2024-03-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
537283,Old Alcan Site,2024-03-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
537283,Old Alcan Site,2024-03-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
537283,Old Alcan Site,2024-03-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
537283,Old Alcan Site,2024-03-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
537283,Old Alcan Site,2024-03-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
537283,Old Alcan Site,2024-03-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.56
537283,Old Alcan Site,2024-03-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.03
537283,Old Alcan Site,2024-03-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.82
537283,Old Alcan Site,2024-03-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
537283,Old Alcan Site,2024-03-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
537283,Old Alcan Site,2024-03-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
537283,Old Alcan Site,2024-03-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
537283,Old Alcan Site,2024-03-15T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.35
537283,Old Alcan Site,2024-03-15T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.08
537283,Old Alcan Site,2024-03-15T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
537283,Old Alcan Site,2024-03-15T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.51
537283,Old Alcan Site,2024-03-15T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.04
537283,Old Alcan Site,2024-03-15T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
537283,Old Alcan Site,2024-03-15T02:20:00.000+00:00,feeder,4,N Current (RMS),A,52.5
537283,Old Alcan Site,2024-03-15T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.9
537283,Old Alcan Site,2024-03-15T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
537283,Old Alcan Site,2024-03-15T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
537283,Old Alcan Site,2024-03-15T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
537283,Old Alcan Site,2024-03-15T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.81
537283,Old Alcan Site,2024-03-15T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.75
537283,Old Alcan Site,2024-03-15T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
537283,Old Alcan Site,2024-03-15T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-3.86
537283,Old Alcan Site,2024-03-15T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
537283,Old Alcan Site,2024-03-15T02:20:00.000+00:00,feeder,3,N Current (RMS),A,27.8
537283,Old Alcan Site,2024-03-15T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
537283,Old Alcan Site,2024-03-15T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
537283,Old Alcan Site,2024-03-15T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
537283,Old Alcan Site,2024-03-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
537283,Old Alcan Site,2024-03-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
537283,Old Alcan Site,2024-03-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
537283,Old Alcan Site,2024-03-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
537283,Old Alcan Site,2024-03-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
537283,Old Alcan Site,2024-03-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
537283,Old Alcan Site,2024-03-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
537283,Old Alcan Site,2024-03-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
537283,Old Alcan Site,2024-03-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
537283,Old Alcan Site,2024-03-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
537283,Old Alcan Site,2024-03-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
537283,Old Alcan Site,2024-03-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
537283,Old Alcan Site,2024-03-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
537283,Old Alcan Site,2024-03-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
537283,Old Alcan Site,2024-03-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
537283,Old Alcan Site,2024-03-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
537283,Old Alcan Site,2024-03-15T02:20:00.000+00:00,feeder,1,N Current (RMS),A,21.3
537283,Old Alcan Site,2024-03-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
537283,Old Alcan Site,2024-03-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
537283,Old Alcan Site,2024-03-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
537283,Old Alcan Site,2024-03-15T02:20:00.000+00:00,transformer,,Temperature,C,21.7
537283,Old Alcan Site,2024-03-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
537283,Old Alcan Site,2024-03-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
537283,Old Alcan Site,2024-03-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
537283,Old Alcan Site,2024-03-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
537283,Old Alcan Site,2024-03-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
537283,Old Alcan Site,2024-03-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
537283,Old Alcan Site,2024-03-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
537283,Old Alcan Site,2024-03-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
537283,Old Alcan Site,2024-03-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
537283,Old Alcan Site,2024-03-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.33
537283,Old Alcan Site,2024-03-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.96
537283,Old Alcan Site,2024-03-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.22
537283,Old Alcan Site,2024-03-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
537283,Old Alcan Site,2024-03-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
537283,Old Alcan Site,2024-03-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
537283,Old Alcan Site,2024-03-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
537283,Old Alcan Site,2024-03-15T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.33
537283,Old Alcan Site,2024-03-15T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
537283,Old Alcan Site,2024-03-15T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
537283,Old Alcan Site,2024-03-15T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.69
537283,Old Alcan Site,2024-03-15T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.16
537283,Old Alcan Site,2024-03-15T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
537283,Old Alcan Site,2024-03-15T02:10:00.000+00:00,feeder,4,N Current (RMS),A,51.6
537283,Old Alcan Site,2024-03-15T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
537283,Old Alcan Site,2024-03-15T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
537283,Old Alcan Site,2024-03-15T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
537283,Old Alcan Site,2024-03-15T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.95
537283,Old Alcan Site,2024-03-15T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.73
537283,Old Alcan Site,2024-03-15T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.51
537283,Old Alcan Site,2024-03-15T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
537283,Old Alcan Site,2024-03-15T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-3.84
537283,Old Alcan Site,2024-03-15T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.26
537283,Old Alcan Site,2024-03-15T02:10:00.000+00:00,feeder,3,N Current (RMS),A,29.6
537283,Old Alcan Site,2024-03-15T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
537283,Old Alcan Site,2024-03-15T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
537283,Old Alcan Site,2024-03-15T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
537283,Old Alcan Site,2024-03-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
537283,Old Alcan Site,2024-03-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
537283,Old Alcan Site,2024-03-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
537283,Old Alcan Site,2024-03-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
537283,Old Alcan Site,2024-03-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
537283,Old Alcan Site,2024-03-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
537283,Old Alcan Site,2024-03-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
537283,Old Alcan Site,2024-03-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
537283,Old Alcan Site,2024-03-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
537283,Old Alcan Site,2024-03-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
537283,Old Alcan Site,2024-03-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
537283,Old Alcan Site,2024-03-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
537283,Old Alcan Site,2024-03-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
537283,Old Alcan Site,2024-03-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
537283,Old Alcan Site,2024-03-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
537283,Old Alcan Site,2024-03-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
537283,Old Alcan Site,2024-03-15T02:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
537283,Old Alcan Site,2024-03-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
537283,Old Alcan Site,2024-03-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
537283,Old Alcan Site,2024-03-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
537283,Old Alcan Site,2024-03-15T02:10:00.000+00:00,transformer,,Temperature,C,22.8
537283,Old Alcan Site,2024-03-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
537283,Old Alcan Site,2024-03-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
537283,Old Alcan Site,2024-03-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
537283,Old Alcan Site,2024-03-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
537283,Old Alcan Site,2024-03-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
537283,Old Alcan Site,2024-03-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
537283,Old Alcan Site,2024-03-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
537283,Old Alcan Site,2024-03-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
537283,Old Alcan Site,2024-03-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
537283,Old Alcan Site,2024-03-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.01
537283,Old Alcan Site,2024-03-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.15
537283,Old Alcan Site,2024-03-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.59
537283,Old Alcan Site,2024-03-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
537283,Old Alcan Site,2024-03-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
537283,Old Alcan Site,2024-03-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
537283,Old Alcan Site,2024-03-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
537283,Old Alcan Site,2024-03-15T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.73
537283,Old Alcan Site,2024-03-15T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.12
537283,Old Alcan Site,2024-03-15T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
537283,Old Alcan Site,2024-03-15T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.29
537283,Old Alcan Site,2024-03-15T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.99
537283,Old Alcan Site,2024-03-15T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.46
537283,Old Alcan Site,2024-03-15T02:00:00.000+00:00,feeder,4,N Current (RMS),A,49.3
537283,Old Alcan Site,2024-03-15T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
537283,Old Alcan Site,2024-03-15T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
537283,Old Alcan Site,2024-03-15T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
537283,Old Alcan Site,2024-03-15T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
537283,Old Alcan Site,2024-03-15T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.05
537283,Old Alcan Site,2024-03-15T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.22
537283,Old Alcan Site,2024-03-15T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
537283,Old Alcan Site,2024-03-15T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-3.77
537283,Old Alcan Site,2024-03-15T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
537283,Old Alcan Site,2024-03-15T02:00:00.000+00:00,feeder,3,N Current (RMS),A,30.6
537283,Old Alcan Site,2024-03-15T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
537283,Old Alcan Site,2024-03-15T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
537283,Old Alcan Site,2024-03-15T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
537283,Old Alcan Site,2024-03-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
537283,Old Alcan Site,2024-03-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
537283,Old Alcan Site,2024-03-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
537283,Old Alcan Site,2024-03-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
537283,Old Alcan Site,2024-03-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
537283,Old Alcan Site,2024-03-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
537283,Old Alcan Site,2024-03-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
537283,Old Alcan Site,2024-03-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
537283,Old Alcan Site,2024-03-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
537283,Old Alcan Site,2024-03-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
537283,Old Alcan Site,2024-03-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
537283,Old Alcan Site,2024-03-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
537283,Old Alcan Site,2024-03-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
537283,Old Alcan Site,2024-03-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
537283,Old Alcan Site,2024-03-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
537283,Old Alcan Site,2024-03-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
537283,Old Alcan Site,2024-03-15T02:00:00.000+00:00,feeder,1,N Current (RMS),A,14.4
537283,Old Alcan Site,2024-03-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
537283,Old Alcan Site,2024-03-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
537283,Old Alcan Site,2024-03-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
537283,Old Alcan Site,2024-03-15T02:00:00.000+00:00,transformer,,Temperature,C,21.8
537283,Old Alcan Site,2024-03-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
537283,Old Alcan Site,2024-03-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
537283,Old Alcan Site,2024-03-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
537283,Old Alcan Site,2024-03-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
537283,Old Alcan Site,2024-03-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
537283,Old Alcan Site,2024-03-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
537283,Old Alcan Site,2024-03-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
537283,Old Alcan Site,2024-03-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
537283,Old Alcan Site,2024-03-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
537283,Old Alcan Site,2024-03-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.81
537283,Old Alcan Site,2024-03-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.77
537283,Old Alcan Site,2024-03-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.11
537283,Old Alcan Site,2024-03-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
537283,Old Alcan Site,2024-03-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
537283,Old Alcan Site,2024-03-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
537283,Old Alcan Site,2024-03-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
537283,Old Alcan Site,2024-03-15T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.74
537283,Old Alcan Site,2024-03-15T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.11
537283,Old Alcan Site,2024-03-15T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
537283,Old Alcan Site,2024-03-15T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.82
537283,Old Alcan Site,2024-03-15T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.85
537283,Old Alcan Site,2024-03-15T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
537283,Old Alcan Site,2024-03-15T01:50:00.000+00:00,feeder,4,N Current (RMS),A,40.9
537283,Old Alcan Site,2024-03-15T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
537283,Old Alcan Site,2024-03-15T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
537283,Old Alcan Site,2024-03-15T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
537283,Old Alcan Site,2024-03-15T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.25
537283,Old Alcan Site,2024-03-15T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.19
537283,Old Alcan Site,2024-03-15T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.74
537283,Old Alcan Site,2024-03-15T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
537283,Old Alcan Site,2024-03-15T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-3.81
537283,Old Alcan Site,2024-03-15T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
537283,Old Alcan Site,2024-03-15T01:50:00.000+00:00,feeder,3,N Current (RMS),A,27.2
537283,Old Alcan Site,2024-03-15T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
537283,Old Alcan Site,2024-03-15T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
537283,Old Alcan Site,2024-03-15T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
537283,Old Alcan Site,2024-03-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
537283,Old Alcan Site,2024-03-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
537283,Old Alcan Site,2024-03-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
537283,Old Alcan Site,2024-03-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
537283,Old Alcan Site,2024-03-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
537283,Old Alcan Site,2024-03-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
537283,Old Alcan Site,2024-03-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
537283,Old Alcan Site,2024-03-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
537283,Old Alcan Site,2024-03-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
537283,Old Alcan Site,2024-03-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
537283,Old Alcan Site,2024-03-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
537283,Old Alcan Site,2024-03-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
537283,Old Alcan Site,2024-03-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
537283,Old Alcan Site,2024-03-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
537283,Old Alcan Site,2024-03-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
537283,Old Alcan Site,2024-03-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
537283,Old Alcan Site,2024-03-15T01:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
537283,Old Alcan Site,2024-03-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
537283,Old Alcan Site,2024-03-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
537283,Old Alcan Site,2024-03-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
537283,Old Alcan Site,2024-03-15T01:50:00.000+00:00,transformer,,Temperature,C,21.8
537283,Old Alcan Site,2024-03-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
537283,Old Alcan Site,2024-03-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
537283,Old Alcan Site,2024-03-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
537283,Old Alcan Site,2024-03-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
537283,Old Alcan Site,2024-03-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
537283,Old Alcan Site,2024-03-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
537283,Old Alcan Site,2024-03-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
537283,Old Alcan Site,2024-03-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
537283,Old Alcan Site,2024-03-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
537283,Old Alcan Site,2024-03-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.01
537283,Old Alcan Site,2024-03-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.19
537283,Old Alcan Site,2024-03-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.69
537283,Old Alcan Site,2024-03-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
537283,Old Alcan Site,2024-03-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
537283,Old Alcan Site,2024-03-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
537283,Old Alcan Site,2024-03-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
537283,Old Alcan Site,2024-03-15T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.28
537283,Old Alcan Site,2024-03-15T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.06
537283,Old Alcan Site,2024-03-15T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
537283,Old Alcan Site,2024-03-15T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.29
537283,Old Alcan Site,2024-03-15T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.95
537283,Old Alcan Site,2024-03-15T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
537283,Old Alcan Site,2024-03-15T01:40:00.000+00:00,feeder,4,N Current (RMS),A,44.6
537283,Old Alcan Site,2024-03-15T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
537283,Old Alcan Site,2024-03-15T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
537283,Old Alcan Site,2024-03-15T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
537283,Old Alcan Site,2024-03-15T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
537283,Old Alcan Site,2024-03-15T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.52
537283,Old Alcan Site,2024-03-15T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.59
537283,Old Alcan Site,2024-03-15T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.73
537283,Old Alcan Site,2024-03-15T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-4.25
537283,Old Alcan Site,2024-03-15T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.1
537283,Old Alcan Site,2024-03-15T01:40:00.000+00:00,feeder,3,N Current (RMS),A,27.3
537283,Old Alcan Site,2024-03-15T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
537283,Old Alcan Site,2024-03-15T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
537283,Old Alcan Site,2024-03-15T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
537283,Old Alcan Site,2024-03-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
537283,Old Alcan Site,2024-03-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
537283,Old Alcan Site,2024-03-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
537283,Old Alcan Site,2024-03-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
537283,Old Alcan Site,2024-03-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
537283,Old Alcan Site,2024-03-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
537283,Old Alcan Site,2024-03-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,15.7
537283,Old Alcan Site,2024-03-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
537283,Old Alcan Site,2024-03-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
537283,Old Alcan Site,2024-03-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
537283,Old Alcan Site,2024-03-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
537283,Old Alcan Site,2024-03-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
537283,Old Alcan Site,2024-03-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
537283,Old Alcan Site,2024-03-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
537283,Old Alcan Site,2024-03-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
537283,Old Alcan Site,2024-03-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
537283,Old Alcan Site,2024-03-15T01:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
537283,Old Alcan Site,2024-03-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
537283,Old Alcan Site,2024-03-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
537283,Old Alcan Site,2024-03-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
537283,Old Alcan Site,2024-03-15T01:40:00.000+00:00,transformer,,Temperature,C,21.8
537283,Old Alcan Site,2024-03-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
537283,Old Alcan Site,2024-03-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
537283,Old Alcan Site,2024-03-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
537283,Old Alcan Site,2024-03-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
537283,Old Alcan Site,2024-03-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
537283,Old Alcan Site,2024-03-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
537283,Old Alcan Site,2024-03-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
537283,Old Alcan Site,2024-03-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
537283,Old Alcan Site,2024-03-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
537283,Old Alcan Site,2024-03-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.96
537283,Old Alcan Site,2024-03-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,1.14
537283,Old Alcan Site,2024-03-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.07
537283,Old Alcan Site,2024-03-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
537283,Old Alcan Site,2024-03-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
537283,Old Alcan Site,2024-03-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
537283,Old Alcan Site,2024-03-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
537283,Old Alcan Site,2024-03-15T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.39
537283,Old Alcan Site,2024-03-15T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.97
537283,Old Alcan Site,2024-03-15T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
537283,Old Alcan Site,2024-03-15T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.61
537283,Old Alcan Site,2024-03-15T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.86
537283,Old Alcan Site,2024-03-15T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
537283,Old Alcan Site,2024-03-15T01:30:00.000+00:00,feeder,4,N Current (RMS),A,24.3
537283,Old Alcan Site,2024-03-15T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
537283,Old Alcan Site,2024-03-15T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
537283,Old Alcan Site,2024-03-15T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
537283,Old Alcan Site,2024-03-15T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
537283,Old Alcan Site,2024-03-15T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.58
537283,Old Alcan Site,2024-03-15T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.51
537283,Old Alcan Site,2024-03-15T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
537283,Old Alcan Site,2024-03-15T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-4.34
537283,Old Alcan Site,2024-03-15T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.92
537283,Old Alcan Site,2024-03-15T01:30:00.000+00:00,feeder,3,N Current (RMS),A,30.0
537283,Old Alcan Site,2024-03-15T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
537283,Old Alcan Site,2024-03-15T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
537283,Old Alcan Site,2024-03-15T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
537283,Old Alcan Site,2024-03-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
537283,Old Alcan Site,2024-03-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
537283,Old Alcan Site,2024-03-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
537283,Old Alcan Site,2024-03-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
537283,Old Alcan Site,2024-03-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
537283,Old Alcan Site,2024-03-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
537283,Old Alcan Site,2024-03-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
537283,Old Alcan Site,2024-03-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
537283,Old Alcan Site,2024-03-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
537283,Old Alcan Site,2024-03-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
537283,Old Alcan Site,2024-03-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
537283,Old Alcan Site,2024-03-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
537283,Old Alcan Site,2024-03-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
537283,Old Alcan Site,2024-03-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
537283,Old Alcan Site,2024-03-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
537283,Old Alcan Site,2024-03-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
537283,Old Alcan Site,2024-03-15T01:30:00.000+00:00,feeder,1,N Current (RMS),A,17.6
537283,Old Alcan Site,2024-03-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
537283,Old Alcan Site,2024-03-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
537283,Old Alcan Site,2024-03-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
537283,Old Alcan Site,2024-03-15T01:30:00.000+00:00,transformer,,Temperature,C,22.9
537283,Old Alcan Site,2024-03-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
537283,Old Alcan Site,2024-03-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
537283,Old Alcan Site,2024-03-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
537283,Old Alcan Site,2024-03-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
537283,Old Alcan Site,2024-03-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
537283,Old Alcan Site,2024-03-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
537283,Old Alcan Site,2024-03-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
537283,Old Alcan Site,2024-03-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
537283,Old Alcan Site,2024-03-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
537283,Old Alcan Site,2024-03-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.05
537283,Old Alcan Site,2024-03-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.16
537283,Old Alcan Site,2024-03-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.24
537283,Old Alcan Site,2024-03-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
537283,Old Alcan Site,2024-03-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
537283,Old Alcan Site,2024-03-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
537283,Old Alcan Site,2024-03-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
537283,Old Alcan Site,2024-03-15T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.34
537283,Old Alcan Site,2024-03-15T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
537283,Old Alcan Site,2024-03-15T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
537283,Old Alcan Site,2024-03-15T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
537283,Old Alcan Site,2024-03-15T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.85
537283,Old Alcan Site,2024-03-15T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
537283,Old Alcan Site,2024-03-15T01:20:00.000+00:00,feeder,4,N Current (RMS),A,17.3
537283,Old Alcan Site,2024-03-15T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
537283,Old Alcan Site,2024-03-15T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
537283,Old Alcan Site,2024-03-15T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
537283,Old Alcan Site,2024-03-15T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.02
537283,Old Alcan Site,2024-03-15T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.02
537283,Old Alcan Site,2024-03-15T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.51
537283,Old Alcan Site,2024-03-15T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
537283,Old Alcan Site,2024-03-15T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-4.12
537283,Old Alcan Site,2024-03-15T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.9
537283,Old Alcan Site,2024-03-15T01:20:00.000+00:00,feeder,3,N Current (RMS),A,28.1
537283,Old Alcan Site,2024-03-15T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
537283,Old Alcan Site,2024-03-15T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
537283,Old Alcan Site,2024-03-15T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
537283,Old Alcan Site,2024-03-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
537283,Old Alcan Site,2024-03-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
537283,Old Alcan Site,2024-03-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
537283,Old Alcan Site,2024-03-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
537283,Old Alcan Site,2024-03-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
537283,Old Alcan Site,2024-03-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
537283,Old Alcan Site,2024-03-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,15.3
537283,Old Alcan Site,2024-03-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
537283,Old Alcan Site,2024-03-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
537283,Old Alcan Site,2024-03-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
537283,Old Alcan Site,2024-03-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
537283,Old Alcan Site,2024-03-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
537283,Old Alcan Site,2024-03-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
537283,Old Alcan Site,2024-03-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
537283,Old Alcan Site,2024-03-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
537283,Old Alcan Site,2024-03-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
537283,Old Alcan Site,2024-03-15T01:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
537283,Old Alcan Site,2024-03-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
537283,Old Alcan Site,2024-03-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
537283,Old Alcan Site,2024-03-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
537283,Old Alcan Site,2024-03-15T01:20:00.000+00:00,transformer,,Temperature,C,21.9
537283,Old Alcan Site,2024-03-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
537283,Old Alcan Site,2024-03-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
537283,Old Alcan Site,2024-03-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
537283,Old Alcan Site,2024-03-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
537283,Old Alcan Site,2024-03-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
537283,Old Alcan Site,2024-03-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
537283,Old Alcan Site,2024-03-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
537283,Old Alcan Site,2024-03-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
537283,Old Alcan Site,2024-03-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
537283,Old Alcan Site,2024-03-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.35
537283,Old Alcan Site,2024-03-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.93
537283,Old Alcan Site,2024-03-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.83
537283,Old Alcan Site,2024-03-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
537283,Old Alcan Site,2024-03-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
537283,Old Alcan Site,2024-03-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
537283,Old Alcan Site,2024-03-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
537283,Old Alcan Site,2024-03-15T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.03
537283,Old Alcan Site,2024-03-15T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.01
537283,Old Alcan Site,2024-03-15T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
537283,Old Alcan Site,2024-03-15T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.14
537283,Old Alcan Site,2024-03-15T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.78
537283,Old Alcan Site,2024-03-15T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
537283,Old Alcan Site,2024-03-15T01:10:00.000+00:00,feeder,4,N Current (RMS),A,18.6
537283,Old Alcan Site,2024-03-15T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
537283,Old Alcan Site,2024-03-15T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
537283,Old Alcan Site,2024-03-15T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
537283,Old Alcan Site,2024-03-15T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
537283,Old Alcan Site,2024-03-15T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.01
537283,Old Alcan Site,2024-03-15T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.72
537283,Old Alcan Site,2024-03-15T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
537283,Old Alcan Site,2024-03-15T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-4.09
537283,Old Alcan Site,2024-03-15T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.95
537283,Old Alcan Site,2024-03-15T01:10:00.000+00:00,feeder,3,N Current (RMS),A,33.1
537283,Old Alcan Site,2024-03-15T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
537283,Old Alcan Site,2024-03-15T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
537283,Old Alcan Site,2024-03-15T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
537283,Old Alcan Site,2024-03-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
537283,Old Alcan Site,2024-03-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
537283,Old Alcan Site,2024-03-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
537283,Old Alcan Site,2024-03-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
537283,Old Alcan Site,2024-03-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
537283,Old Alcan Site,2024-03-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
537283,Old Alcan Site,2024-03-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
537283,Old Alcan Site,2024-03-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
537283,Old Alcan Site,2024-03-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
537283,Old Alcan Site,2024-03-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
537283,Old Alcan Site,2024-03-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
537283,Old Alcan Site,2024-03-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
537283,Old Alcan Site,2024-03-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
537283,Old Alcan Site,2024-03-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
537283,Old Alcan Site,2024-03-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
537283,Old Alcan Site,2024-03-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
537283,Old Alcan Site,2024-03-15T01:10:00.000+00:00,feeder,1,N Current (RMS),A,14.4
537283,Old Alcan Site,2024-03-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
537283,Old Alcan Site,2024-03-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
537283,Old Alcan Site,2024-03-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
537283,Old Alcan Site,2024-03-15T01:10:00.000+00:00,transformer,,Temperature,C,23.0
537283,Old Alcan Site,2024-03-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
537283,Old Alcan Site,2024-03-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
537283,Old Alcan Site,2024-03-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
537283,Old Alcan Site,2024-03-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
537283,Old Alcan Site,2024-03-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
537283,Old Alcan Site,2024-03-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
537283,Old Alcan Site,2024-03-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
537283,Old Alcan Site,2024-03-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
537283,Old Alcan Site,2024-03-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
537283,Old Alcan Site,2024-03-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.13
537283,Old Alcan Site,2024-03-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,1.66
537283,Old Alcan Site,2024-03-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.24
537283,Old Alcan Site,2024-03-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
537283,Old Alcan Site,2024-03-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
537283,Old Alcan Site,2024-03-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
