Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537283,Old Alcan Site,2024-03-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
537283,Old Alcan Site,2024-03-15T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.35
537283,Old Alcan Site,2024-03-15T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.87
537283,Old Alcan Site,2024-03-15T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
537283,Old Alcan Site,2024-03-15T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.07
537283,Old Alcan Site,2024-03-15T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.94
537283,Old Alcan Site,2024-03-15T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.51
537283,Old Alcan Site,2024-03-15T01:00:00.000+00:00,feeder,4,N Current (RMS),A,18.2
537283,Old Alcan Site,2024-03-15T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
537283,Old Alcan Site,2024-03-15T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
537283,Old Alcan Site,2024-03-15T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
537283,Old Alcan Site,2024-03-15T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
537283,Old Alcan Site,2024-03-15T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.02
537283,Old Alcan Site,2024-03-15T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.86
537283,Old Alcan Site,2024-03-15T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
537283,Old Alcan Site,2024-03-15T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-3.93
537283,Old Alcan Site,2024-03-15T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.92
537283,Old Alcan Site,2024-03-15T01:00:00.000+00:00,feeder,3,N Current (RMS),A,33.5
537283,Old Alcan Site,2024-03-15T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
537283,Old Alcan Site,2024-03-15T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
537283,Old Alcan Site,2024-03-15T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
537283,Old Alcan Site,2024-03-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
537283,Old Alcan Site,2024-03-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
537283,Old Alcan Site,2024-03-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
537283,Old Alcan Site,2024-03-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
537283,Old Alcan Site,2024-03-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
537283,Old Alcan Site,2024-03-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
537283,Old Alcan Site,2024-03-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
537283,Old Alcan Site,2024-03-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
537283,Old Alcan Site,2024-03-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
537283,Old Alcan Site,2024-03-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
537283,Old Alcan Site,2024-03-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
537283,Old Alcan Site,2024-03-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
537283,Old Alcan Site,2024-03-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
537283,Old Alcan Site,2024-03-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
537283,Old Alcan Site,2024-03-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
537283,Old Alcan Site,2024-03-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
537283,Old Alcan Site,2024-03-15T01:00:00.000+00:00,feeder,1,N Current (RMS),A,14.7
537283,Old Alcan Site,2024-03-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
537283,Old Alcan Site,2024-03-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
537283,Old Alcan Site,2024-03-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
537283,Old Alcan Site,2024-03-15T01:00:00.000+00:00,transformer,,Temperature,C,22.0
537283,Old Alcan Site,2024-03-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
537283,Old Alcan Site,2024-03-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
537283,Old Alcan Site,2024-03-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
537283,Old Alcan Site,2024-03-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
537283,Old Alcan Site,2024-03-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
537283,Old Alcan Site,2024-03-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
537283,Old Alcan Site,2024-03-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
537283,Old Alcan Site,2024-03-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
537283,Old Alcan Site,2024-03-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
537283,Old Alcan Site,2024-03-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.53
537283,Old Alcan Site,2024-03-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,1.38
537283,Old Alcan Site,2024-03-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
537283,Old Alcan Site,2024-03-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
537283,Old Alcan Site,2024-03-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
537283,Old Alcan Site,2024-03-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
537283,Old Alcan Site,2024-03-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
537283,Old Alcan Site,2024-03-15T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
537283,Old Alcan Site,2024-03-15T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
537283,Old Alcan Site,2024-03-15T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
537283,Old Alcan Site,2024-03-15T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.6
537283,Old Alcan Site,2024-03-15T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.94
537283,Old Alcan Site,2024-03-15T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.29
537283,Old Alcan Site,2024-03-15T00:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
537283,Old Alcan Site,2024-03-15T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
537283,Old Alcan Site,2024-03-15T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
537283,Old Alcan Site,2024-03-15T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
537283,Old Alcan Site,2024-03-15T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
537283,Old Alcan Site,2024-03-15T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.9
537283,Old Alcan Site,2024-03-15T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.3
537283,Old Alcan Site,2024-03-15T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.14
537283,Old Alcan Site,2024-03-15T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.1
537283,Old Alcan Site,2024-03-15T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.32
537283,Old Alcan Site,2024-03-15T00:50:00.000+00:00,feeder,3,N Current (RMS),A,33.6
537283,Old Alcan Site,2024-03-15T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
537283,Old Alcan Site,2024-03-15T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
537283,Old Alcan Site,2024-03-15T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
537283,Old Alcan Site,2024-03-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
537283,Old Alcan Site,2024-03-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
537283,Old Alcan Site,2024-03-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
537283,Old Alcan Site,2024-03-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
537283,Old Alcan Site,2024-03-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
537283,Old Alcan Site,2024-03-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
537283,Old Alcan Site,2024-03-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
537283,Old Alcan Site,2024-03-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
537283,Old Alcan Site,2024-03-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
537283,Old Alcan Site,2024-03-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
537283,Old Alcan Site,2024-03-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
537283,Old Alcan Site,2024-03-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
537283,Old Alcan Site,2024-03-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
537283,Old Alcan Site,2024-03-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
537283,Old Alcan Site,2024-03-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
537283,Old Alcan Site,2024-03-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
537283,Old Alcan Site,2024-03-15T00:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
537283,Old Alcan Site,2024-03-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
537283,Old Alcan Site,2024-03-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
537283,Old Alcan Site,2024-03-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
537283,Old Alcan Site,2024-03-15T00:50:00.000+00:00,transformer,,Temperature,C,23.0
537283,Old Alcan Site,2024-03-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
537283,Old Alcan Site,2024-03-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
537283,Old Alcan Site,2024-03-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
537283,Old Alcan Site,2024-03-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
537283,Old Alcan Site,2024-03-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
537283,Old Alcan Site,2024-03-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
537283,Old Alcan Site,2024-03-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
537283,Old Alcan Site,2024-03-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
537283,Old Alcan Site,2024-03-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
537283,Old Alcan Site,2024-03-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.92
537283,Old Alcan Site,2024-03-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.15
537283,Old Alcan Site,2024-03-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.86
537283,Old Alcan Site,2024-03-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
537283,Old Alcan Site,2024-03-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
537283,Old Alcan Site,2024-03-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
537283,Old Alcan Site,2024-03-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
537283,Old Alcan Site,2024-03-15T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.92
537283,Old Alcan Site,2024-03-15T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.07
537283,Old Alcan Site,2024-03-15T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
537283,Old Alcan Site,2024-03-15T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
537283,Old Alcan Site,2024-03-15T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.86
537283,Old Alcan Site,2024-03-15T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.52
537283,Old Alcan Site,2024-03-15T00:40:00.000+00:00,feeder,4,N Current (RMS),A,18.6
537283,Old Alcan Site,2024-03-15T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
537283,Old Alcan Site,2024-03-15T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
537283,Old Alcan Site,2024-03-15T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
537283,Old Alcan Site,2024-03-15T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
537283,Old Alcan Site,2024-03-15T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.86
537283,Old Alcan Site,2024-03-15T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.29
537283,Old Alcan Site,2024-03-15T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
537283,Old Alcan Site,2024-03-15T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-4.24
537283,Old Alcan Site,2024-03-15T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.27
537283,Old Alcan Site,2024-03-15T00:40:00.000+00:00,feeder,3,N Current (RMS),A,35.5
537283,Old Alcan Site,2024-03-15T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
537283,Old Alcan Site,2024-03-15T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
537283,Old Alcan Site,2024-03-15T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
537283,Old Alcan Site,2024-03-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
537283,Old Alcan Site,2024-03-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
537283,Old Alcan Site,2024-03-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
537283,Old Alcan Site,2024-03-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
537283,Old Alcan Site,2024-03-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
537283,Old Alcan Site,2024-03-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
537283,Old Alcan Site,2024-03-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,21.1
537283,Old Alcan Site,2024-03-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
537283,Old Alcan Site,2024-03-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
537283,Old Alcan Site,2024-03-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
537283,Old Alcan Site,2024-03-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
537283,Old Alcan Site,2024-03-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
537283,Old Alcan Site,2024-03-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
537283,Old Alcan Site,2024-03-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
537283,Old Alcan Site,2024-03-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
537283,Old Alcan Site,2024-03-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
537283,Old Alcan Site,2024-03-15T00:40:00.000+00:00,feeder,1,N Current (RMS),A,22.5
537283,Old Alcan Site,2024-03-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
537283,Old Alcan Site,2024-03-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
537283,Old Alcan Site,2024-03-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
537283,Old Alcan Site,2024-03-15T00:40:00.000+00:00,transformer,,Temperature,C,22.0
537283,Old Alcan Site,2024-03-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
537283,Old Alcan Site,2024-03-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
537283,Old Alcan Site,2024-03-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
537283,Old Alcan Site,2024-03-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
537283,Old Alcan Site,2024-03-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
537283,Old Alcan Site,2024-03-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
537283,Old Alcan Site,2024-03-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
537283,Old Alcan Site,2024-03-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
537283,Old Alcan Site,2024-03-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
537283,Old Alcan Site,2024-03-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.93
537283,Old Alcan Site,2024-03-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.21
537283,Old Alcan Site,2024-03-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.95
537283,Old Alcan Site,2024-03-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
537283,Old Alcan Site,2024-03-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
537283,Old Alcan Site,2024-03-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
537283,Old Alcan Site,2024-03-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
537283,Old Alcan Site,2024-03-15T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.11
537283,Old Alcan Site,2024-03-15T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.87
537283,Old Alcan Site,2024-03-15T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
537283,Old Alcan Site,2024-03-15T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
537283,Old Alcan Site,2024-03-15T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.09
537283,Old Alcan Site,2024-03-15T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.93
537283,Old Alcan Site,2024-03-15T00:30:00.000+00:00,feeder,4,N Current (RMS),A,18.2
537283,Old Alcan Site,2024-03-15T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
537283,Old Alcan Site,2024-03-15T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
537283,Old Alcan Site,2024-03-15T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
537283,Old Alcan Site,2024-03-15T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
537283,Old Alcan Site,2024-03-15T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.78
537283,Old Alcan Site,2024-03-15T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.66
537283,Old Alcan Site,2024-03-15T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
537283,Old Alcan Site,2024-03-15T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-4.47
537283,Old Alcan Site,2024-03-15T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.57
537283,Old Alcan Site,2024-03-15T00:30:00.000+00:00,feeder,3,N Current (RMS),A,32.4
537283,Old Alcan Site,2024-03-15T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
537283,Old Alcan Site,2024-03-15T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
537283,Old Alcan Site,2024-03-15T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
537283,Old Alcan Site,2024-03-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
537283,Old Alcan Site,2024-03-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
537283,Old Alcan Site,2024-03-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
537283,Old Alcan Site,2024-03-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
537283,Old Alcan Site,2024-03-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
537283,Old Alcan Site,2024-03-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
537283,Old Alcan Site,2024-03-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,16.9
537283,Old Alcan Site,2024-03-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
537283,Old Alcan Site,2024-03-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
537283,Old Alcan Site,2024-03-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
537283,Old Alcan Site,2024-03-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
537283,Old Alcan Site,2024-03-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
537283,Old Alcan Site,2024-03-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
537283,Old Alcan Site,2024-03-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
537283,Old Alcan Site,2024-03-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
537283,Old Alcan Site,2024-03-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
537283,Old Alcan Site,2024-03-15T00:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
537283,Old Alcan Site,2024-03-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
537283,Old Alcan Site,2024-03-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
537283,Old Alcan Site,2024-03-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
537283,Old Alcan Site,2024-03-15T00:30:00.000+00:00,transformer,,Temperature,C,23.1
537283,Old Alcan Site,2024-03-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
537283,Old Alcan Site,2024-03-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
537283,Old Alcan Site,2024-03-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
537283,Old Alcan Site,2024-03-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
537283,Old Alcan Site,2024-03-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
537283,Old Alcan Site,2024-03-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
537283,Old Alcan Site,2024-03-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
537283,Old Alcan Site,2024-03-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
537283,Old Alcan Site,2024-03-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
537283,Old Alcan Site,2024-03-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.86
537283,Old Alcan Site,2024-03-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.89
537283,Old Alcan Site,2024-03-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.02
537283,Old Alcan Site,2024-03-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
537283,Old Alcan Site,2024-03-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
537283,Old Alcan Site,2024-03-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
537283,Old Alcan Site,2024-03-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
537283,Old Alcan Site,2024-03-15T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.09
537283,Old Alcan Site,2024-03-15T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
537283,Old Alcan Site,2024-03-15T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
537283,Old Alcan Site,2024-03-15T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.01
537283,Old Alcan Site,2024-03-15T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.23
537283,Old Alcan Site,2024-03-15T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.71
537283,Old Alcan Site,2024-03-15T00:20:00.000+00:00,feeder,4,N Current (RMS),A,19.5
537283,Old Alcan Site,2024-03-15T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
537283,Old Alcan Site,2024-03-15T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
537283,Old Alcan Site,2024-03-15T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
537283,Old Alcan Site,2024-03-15T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
537283,Old Alcan Site,2024-03-15T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.88
537283,Old Alcan Site,2024-03-15T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.66
537283,Old Alcan Site,2024-03-15T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
537283,Old Alcan Site,2024-03-15T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-4.57
537283,Old Alcan Site,2024-03-15T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
537283,Old Alcan Site,2024-03-15T00:20:00.000+00:00,feeder,3,N Current (RMS),A,31.6
537283,Old Alcan Site,2024-03-15T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
537283,Old Alcan Site,2024-03-15T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
537283,Old Alcan Site,2024-03-15T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
537283,Old Alcan Site,2024-03-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
537283,Old Alcan Site,2024-03-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
537283,Old Alcan Site,2024-03-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
537283,Old Alcan Site,2024-03-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
537283,Old Alcan Site,2024-03-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
537283,Old Alcan Site,2024-03-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
537283,Old Alcan Site,2024-03-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,19.6
537283,Old Alcan Site,2024-03-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
537283,Old Alcan Site,2024-03-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
537283,Old Alcan Site,2024-03-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
537283,Old Alcan Site,2024-03-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
537283,Old Alcan Site,2024-03-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
537283,Old Alcan Site,2024-03-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
537283,Old Alcan Site,2024-03-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
537283,Old Alcan Site,2024-03-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
537283,Old Alcan Site,2024-03-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
537283,Old Alcan Site,2024-03-15T00:20:00.000+00:00,feeder,1,N Current (RMS),A,19.1
537283,Old Alcan Site,2024-03-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
537283,Old Alcan Site,2024-03-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
537283,Old Alcan Site,2024-03-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
537283,Old Alcan Site,2024-03-15T00:20:00.000+00:00,transformer,,Temperature,C,22.1
537283,Old Alcan Site,2024-03-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
537283,Old Alcan Site,2024-03-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
537283,Old Alcan Site,2024-03-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
537283,Old Alcan Site,2024-03-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
537283,Old Alcan Site,2024-03-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
537283,Old Alcan Site,2024-03-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
537283,Old Alcan Site,2024-03-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
537283,Old Alcan Site,2024-03-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
537283,Old Alcan Site,2024-03-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
537283,Old Alcan Site,2024-03-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.07
537283,Old Alcan Site,2024-03-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.8
537283,Old Alcan Site,2024-03-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.57
537283,Old Alcan Site,2024-03-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
537283,Old Alcan Site,2024-03-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
537283,Old Alcan Site,2024-03-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
537283,Old Alcan Site,2024-03-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
537283,Old Alcan Site,2024-03-15T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.14
537283,Old Alcan Site,2024-03-15T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
537283,Old Alcan Site,2024-03-15T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
537283,Old Alcan Site,2024-03-15T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
537283,Old Alcan Site,2024-03-15T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.66
537283,Old Alcan Site,2024-03-15T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.26
537283,Old Alcan Site,2024-03-15T00:10:00.000+00:00,feeder,4,N Current (RMS),A,20.5
537283,Old Alcan Site,2024-03-15T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
537283,Old Alcan Site,2024-03-15T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
537283,Old Alcan Site,2024-03-15T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
537283,Old Alcan Site,2024-03-15T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.05
537283,Old Alcan Site,2024-03-15T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.71
537283,Old Alcan Site,2024-03-15T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.81
537283,Old Alcan Site,2024-03-15T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
537283,Old Alcan Site,2024-03-15T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-5.02
537283,Old Alcan Site,2024-03-15T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
537283,Old Alcan Site,2024-03-15T00:10:00.000+00:00,feeder,3,N Current (RMS),A,36.4
537283,Old Alcan Site,2024-03-15T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
537283,Old Alcan Site,2024-03-15T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
537283,Old Alcan Site,2024-03-15T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
537283,Old Alcan Site,2024-03-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
537283,Old Alcan Site,2024-03-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
537283,Old Alcan Site,2024-03-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
537283,Old Alcan Site,2024-03-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
537283,Old Alcan Site,2024-03-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
537283,Old Alcan Site,2024-03-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
537283,Old Alcan Site,2024-03-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
537283,Old Alcan Site,2024-03-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
537283,Old Alcan Site,2024-03-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
537283,Old Alcan Site,2024-03-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
537283,Old Alcan Site,2024-03-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
537283,Old Alcan Site,2024-03-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
537283,Old Alcan Site,2024-03-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
537283,Old Alcan Site,2024-03-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
537283,Old Alcan Site,2024-03-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
537283,Old Alcan Site,2024-03-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
537283,Old Alcan Site,2024-03-15T00:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
537283,Old Alcan Site,2024-03-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
537283,Old Alcan Site,2024-03-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
537283,Old Alcan Site,2024-03-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
537283,Old Alcan Site,2024-03-15T00:10:00.000+00:00,transformer,,Temperature,C,22.1
537283,Old Alcan Site,2024-03-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
537283,Old Alcan Site,2024-03-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
537283,Old Alcan Site,2024-03-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
537283,Old Alcan Site,2024-03-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
537283,Old Alcan Site,2024-03-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
537283,Old Alcan Site,2024-03-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
537283,Old Alcan Site,2024-03-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
537283,Old Alcan Site,2024-03-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
537283,Old Alcan Site,2024-03-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
537283,Old Alcan Site,2024-03-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.23
537283,Old Alcan Site,2024-03-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,1.46
537283,Old Alcan Site,2024-03-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.28
537283,Old Alcan Site,2024-03-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
537283,Old Alcan Site,2024-03-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
537283,Old Alcan Site,2024-03-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
537283,Old Alcan Site,2024-03-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
537283,Old Alcan Site,2024-03-15T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.06
537283,Old Alcan Site,2024-03-15T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.07
537283,Old Alcan Site,2024-03-15T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
537283,Old Alcan Site,2024-03-15T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.77
537283,Old Alcan Site,2024-03-15T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.13
537283,Old Alcan Site,2024-03-15T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.11
537283,Old Alcan Site,2024-03-15T00:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
537283,Old Alcan Site,2024-03-15T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
537283,Old Alcan Site,2024-03-15T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
537283,Old Alcan Site,2024-03-15T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
537283,Old Alcan Site,2024-03-15T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
537283,Old Alcan Site,2024-03-15T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.11
537283,Old Alcan Site,2024-03-15T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.75
537283,Old Alcan Site,2024-03-15T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.77
537283,Old Alcan Site,2024-03-15T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-5.97
537283,Old Alcan Site,2024-03-15T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.7
537283,Old Alcan Site,2024-03-15T00:00:00.000+00:00,feeder,3,N Current (RMS),A,31.0
537283,Old Alcan Site,2024-03-15T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
537283,Old Alcan Site,2024-03-15T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
537283,Old Alcan Site,2024-03-15T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
537283,Old Alcan Site,2024-03-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
537283,Old Alcan Site,2024-03-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
537283,Old Alcan Site,2024-03-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
537283,Old Alcan Site,2024-03-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
537283,Old Alcan Site,2024-03-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
537283,Old Alcan Site,2024-03-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
537283,Old Alcan Site,2024-03-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
537283,Old Alcan Site,2024-03-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
537283,Old Alcan Site,2024-03-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
537283,Old Alcan Site,2024-03-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
537283,Old Alcan Site,2024-03-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
537283,Old Alcan Site,2024-03-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
537283,Old Alcan Site,2024-03-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
537283,Old Alcan Site,2024-03-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
537283,Old Alcan Site,2024-03-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
537283,Old Alcan Site,2024-03-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
537283,Old Alcan Site,2024-03-15T00:00:00.000+00:00,feeder,1,N Current (RMS),A,18.9
537283,Old Alcan Site,2024-03-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
537283,Old Alcan Site,2024-03-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
537283,Old Alcan Site,2024-03-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
537283,Old Alcan Site,2024-03-15T00:00:00.000+00:00,transformer,,Temperature,C,23.2
537283,Old Alcan Site,2024-03-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
537283,Old Alcan Site,2024-03-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
537283,Old Alcan Site,2024-03-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
537283,Old Alcan Site,2024-03-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
537283,Old Alcan Site,2024-03-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
537283,Old Alcan Site,2024-03-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
537283,Old Alcan Site,2024-03-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
537283,Old Alcan Site,2024-03-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
537283,Old Alcan Site,2024-03-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
537283,Old Alcan Site,2024-03-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.46
537283,Old Alcan Site,2024-03-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.98
537283,Old Alcan Site,2024-03-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.4
537283,Old Alcan Site,2024-03-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
537283,Old Alcan Site,2024-03-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
537283,Old Alcan Site,2024-03-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
537283,Old Alcan Site,2024-03-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
537283,Old Alcan Site,2024-03-23T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.2
537283,Old Alcan Site,2024-03-23T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.12
537283,Old Alcan Site,2024-03-23T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
537283,Old Alcan Site,2024-03-23T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.39
537283,Old Alcan Site,2024-03-23T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.55
537283,Old Alcan Site,2024-03-23T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.3
537283,Old Alcan Site,2024-03-23T23:50:00.000+00:00,feeder,4,N Current (RMS),A,23.8
537283,Old Alcan Site,2024-03-23T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
537283,Old Alcan Site,2024-03-23T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
537283,Old Alcan Site,2024-03-23T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
537283,Old Alcan Site,2024-03-23T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.79
537283,Old Alcan Site,2024-03-23T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.24
537283,Old Alcan Site,2024-03-23T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.66
537283,Old Alcan Site,2024-03-23T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.82
537283,Old Alcan Site,2024-03-23T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.55
537283,Old Alcan Site,2024-03-23T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.12
537283,Old Alcan Site,2024-03-23T23:50:00.000+00:00,feeder,3,N Current (RMS),A,32.1
537283,Old Alcan Site,2024-03-23T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
537283,Old Alcan Site,2024-03-23T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
537283,Old Alcan Site,2024-03-23T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
537283,Old Alcan Site,2024-03-23T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
537283,Old Alcan Site,2024-03-23T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
537283,Old Alcan Site,2024-03-23T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
537283,Old Alcan Site,2024-03-23T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
537283,Old Alcan Site,2024-03-23T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
537283,Old Alcan Site,2024-03-23T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
537283,Old Alcan Site,2024-03-23T23:50:00.000+00:00,feeder,2,N Current (RMS),A,10.1
537283,Old Alcan Site,2024-03-23T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
537283,Old Alcan Site,2024-03-23T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
537283,Old Alcan Site,2024-03-23T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
537283,Old Alcan Site,2024-03-23T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
537283,Old Alcan Site,2024-03-23T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
537283,Old Alcan Site,2024-03-23T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.53
537283,Old Alcan Site,2024-03-23T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
537283,Old Alcan Site,2024-03-23T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.14
537283,Old Alcan Site,2024-03-23T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
537283,Old Alcan Site,2024-03-23T23:50:00.000+00:00,feeder,1,N Current (RMS),A,63.4
537283,Old Alcan Site,2024-03-23T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
537283,Old Alcan Site,2024-03-23T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
537283,Old Alcan Site,2024-03-23T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
537283,Old Alcan Site,2024-03-23T23:50:00.000+00:00,transformer,,Temperature,C,20.1
537283,Old Alcan Site,2024-03-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
537283,Old Alcan Site,2024-03-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
537283,Old Alcan Site,2024-03-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
537283,Old Alcan Site,2024-03-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
537283,Old Alcan Site,2024-03-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
537283,Old Alcan Site,2024-03-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
537283,Old Alcan Site,2024-03-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
537283,Old Alcan Site,2024-03-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
537283,Old Alcan Site,2024-03-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.27
537283,Old Alcan Site,2024-03-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.85
537283,Old Alcan Site,2024-03-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
537283,Old Alcan Site,2024-03-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.74
537283,Old Alcan Site,2024-03-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
537283,Old Alcan Site,2024-03-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
537283,Old Alcan Site,2024-03-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
537283,Old Alcan Site,2024-03-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
537283,Old Alcan Site,2024-03-23T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.07
537283,Old Alcan Site,2024-03-23T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.18
537283,Old Alcan Site,2024-03-23T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
537283,Old Alcan Site,2024-03-23T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.22
537283,Old Alcan Site,2024-03-23T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.19
537283,Old Alcan Site,2024-03-23T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.01
537283,Old Alcan Site,2024-03-23T23:40:00.000+00:00,feeder,4,N Current (RMS),A,35.2
537283,Old Alcan Site,2024-03-23T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
537283,Old Alcan Site,2024-03-23T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
537283,Old Alcan Site,2024-03-23T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
537283,Old Alcan Site,2024-03-23T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.85
537283,Old Alcan Site,2024-03-23T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.86
537283,Old Alcan Site,2024-03-23T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.38
537283,Old Alcan Site,2024-03-23T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
537283,Old Alcan Site,2024-03-23T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-4.9
537283,Old Alcan Site,2024-03-23T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.8
537283,Old Alcan Site,2024-03-23T23:40:00.000+00:00,feeder,3,N Current (RMS),A,32.8
537283,Old Alcan Site,2024-03-23T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
537283,Old Alcan Site,2024-03-23T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
537283,Old Alcan Site,2024-03-23T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
537283,Old Alcan Site,2024-03-23T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
537283,Old Alcan Site,2024-03-23T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
537283,Old Alcan Site,2024-03-23T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
537283,Old Alcan Site,2024-03-23T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
537283,Old Alcan Site,2024-03-23T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
537283,Old Alcan Site,2024-03-23T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
537283,Old Alcan Site,2024-03-23T23:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
537283,Old Alcan Site,2024-03-23T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
537283,Old Alcan Site,2024-03-23T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
537283,Old Alcan Site,2024-03-23T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
537283,Old Alcan Site,2024-03-23T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
537283,Old Alcan Site,2024-03-23T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
537283,Old Alcan Site,2024-03-23T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.44
537283,Old Alcan Site,2024-03-23T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
537283,Old Alcan Site,2024-03-23T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.32
537283,Old Alcan Site,2024-03-23T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
537283,Old Alcan Site,2024-03-23T23:40:00.000+00:00,feeder,1,N Current (RMS),A,55.8
537283,Old Alcan Site,2024-03-23T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
537283,Old Alcan Site,2024-03-23T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
537283,Old Alcan Site,2024-03-23T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
537283,Old Alcan Site,2024-03-23T23:40:00.000+00:00,transformer,,Temperature,C,22.4
537283,Old Alcan Site,2024-03-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
537283,Old Alcan Site,2024-03-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
537283,Old Alcan Site,2024-03-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
537283,Old Alcan Site,2024-03-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
537283,Old Alcan Site,2024-03-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
537283,Old Alcan Site,2024-03-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
537283,Old Alcan Site,2024-03-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
537283,Old Alcan Site,2024-03-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
537283,Old Alcan Site,2024-03-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
537283,Old Alcan Site,2024-03-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.83
537283,Old Alcan Site,2024-03-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.61
537283,Old Alcan Site,2024-03-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.41
537283,Old Alcan Site,2024-03-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
537283,Old Alcan Site,2024-03-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
537283,Old Alcan Site,2024-03-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
537283,Old Alcan Site,2024-03-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
537283,Old Alcan Site,2024-03-23T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.17
537283,Old Alcan Site,2024-03-23T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
537283,Old Alcan Site,2024-03-23T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
537283,Old Alcan Site,2024-03-23T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.09
537283,Old Alcan Site,2024-03-23T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.81
537283,Old Alcan Site,2024-03-23T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.97
537283,Old Alcan Site,2024-03-23T23:30:00.000+00:00,feeder,4,N Current (RMS),A,34.7
537283,Old Alcan Site,2024-03-23T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
537283,Old Alcan Site,2024-03-23T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
537283,Old Alcan Site,2024-03-23T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
537283,Old Alcan Site,2024-03-23T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.66
537283,Old Alcan Site,2024-03-23T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.39
537283,Old Alcan Site,2024-03-23T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.2
537283,Old Alcan Site,2024-03-23T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
537283,Old Alcan Site,2024-03-23T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-4.82
537283,Old Alcan Site,2024-03-23T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
537283,Old Alcan Site,2024-03-23T23:30:00.000+00:00,feeder,3,N Current (RMS),A,30.0
537283,Old Alcan Site,2024-03-23T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
537283,Old Alcan Site,2024-03-23T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
537283,Old Alcan Site,2024-03-23T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
537283,Old Alcan Site,2024-03-23T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
537283,Old Alcan Site,2024-03-23T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
537283,Old Alcan Site,2024-03-23T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
537283,Old Alcan Site,2024-03-23T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
537283,Old Alcan Site,2024-03-23T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
537283,Old Alcan Site,2024-03-23T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
537283,Old Alcan Site,2024-03-23T23:30:00.000+00:00,feeder,2,N Current (RMS),A,12.3
537283,Old Alcan Site,2024-03-23T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
537283,Old Alcan Site,2024-03-23T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
537283,Old Alcan Site,2024-03-23T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
537283,Old Alcan Site,2024-03-23T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
537283,Old Alcan Site,2024-03-23T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
537283,Old Alcan Site,2024-03-23T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
537283,Old Alcan Site,2024-03-23T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
537283,Old Alcan Site,2024-03-23T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
537283,Old Alcan Site,2024-03-23T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
537283,Old Alcan Site,2024-03-23T23:30:00.000+00:00,feeder,1,N Current (RMS),A,36.9
537283,Old Alcan Site,2024-03-23T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
537283,Old Alcan Site,2024-03-23T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
537283,Old Alcan Site,2024-03-23T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
537283,Old Alcan Site,2024-03-23T23:30:00.000+00:00,transformer,,Temperature,C,20.3
537283,Old Alcan Site,2024-03-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
537283,Old Alcan Site,2024-03-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
537283,Old Alcan Site,2024-03-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
