Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537283,Old Alcan Site,2024-03-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
537283,Old Alcan Site,2024-03-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
537283,Old Alcan Site,2024-03-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
537283,Old Alcan Site,2024-03-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
537283,Old Alcan Site,2024-03-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
537283,Old Alcan Site,2024-03-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
537283,Old Alcan Site,2024-03-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.1
537283,Old Alcan Site,2024-03-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.58
537283,Old Alcan Site,2024-03-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.83
537283,Old Alcan Site,2024-03-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
537283,Old Alcan Site,2024-03-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
537283,Old Alcan Site,2024-03-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
537283,Old Alcan Site,2024-03-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
537283,Old Alcan Site,2024-03-23T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.32
537283,Old Alcan Site,2024-03-23T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
537283,Old Alcan Site,2024-03-23T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
537283,Old Alcan Site,2024-03-23T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.96
537283,Old Alcan Site,2024-03-23T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.09
537283,Old Alcan Site,2024-03-23T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.08
537283,Old Alcan Site,2024-03-23T23:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
537283,Old Alcan Site,2024-03-23T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
537283,Old Alcan Site,2024-03-23T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
537283,Old Alcan Site,2024-03-23T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
537283,Old Alcan Site,2024-03-23T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.3
537283,Old Alcan Site,2024-03-23T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.6
537283,Old Alcan Site,2024-03-23T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.25
537283,Old Alcan Site,2024-03-23T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.7
537283,Old Alcan Site,2024-03-23T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.05
537283,Old Alcan Site,2024-03-23T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
537283,Old Alcan Site,2024-03-23T23:20:00.000+00:00,feeder,3,N Current (RMS),A,31.5
537283,Old Alcan Site,2024-03-23T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
537283,Old Alcan Site,2024-03-23T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
537283,Old Alcan Site,2024-03-23T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
537283,Old Alcan Site,2024-03-23T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
537283,Old Alcan Site,2024-03-23T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
537283,Old Alcan Site,2024-03-23T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
537283,Old Alcan Site,2024-03-23T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
537283,Old Alcan Site,2024-03-23T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
537283,Old Alcan Site,2024-03-23T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
537283,Old Alcan Site,2024-03-23T23:20:00.000+00:00,feeder,2,N Current (RMS),A,18.1
537283,Old Alcan Site,2024-03-23T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
537283,Old Alcan Site,2024-03-23T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
537283,Old Alcan Site,2024-03-23T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
537283,Old Alcan Site,2024-03-23T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
537283,Old Alcan Site,2024-03-23T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
537283,Old Alcan Site,2024-03-23T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.27
537283,Old Alcan Site,2024-03-23T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
537283,Old Alcan Site,2024-03-23T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.3
537283,Old Alcan Site,2024-03-23T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
537283,Old Alcan Site,2024-03-23T23:20:00.000+00:00,feeder,1,N Current (RMS),A,30.4
537283,Old Alcan Site,2024-03-23T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
537283,Old Alcan Site,2024-03-23T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
537283,Old Alcan Site,2024-03-23T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
537283,Old Alcan Site,2024-03-23T23:20:00.000+00:00,transformer,,Temperature,C,21.4
537283,Old Alcan Site,2024-03-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
537283,Old Alcan Site,2024-03-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
537283,Old Alcan Site,2024-03-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
537283,Old Alcan Site,2024-03-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
537283,Old Alcan Site,2024-03-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
537283,Old Alcan Site,2024-03-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
537283,Old Alcan Site,2024-03-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
537283,Old Alcan Site,2024-03-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
537283,Old Alcan Site,2024-03-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
537283,Old Alcan Site,2024-03-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.61
537283,Old Alcan Site,2024-03-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.63
537283,Old Alcan Site,2024-03-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
537283,Old Alcan Site,2024-03-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
537283,Old Alcan Site,2024-03-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
537283,Old Alcan Site,2024-03-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
537283,Old Alcan Site,2024-03-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
537283,Old Alcan Site,2024-03-23T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.09
537283,Old Alcan Site,2024-03-23T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.83
537283,Old Alcan Site,2024-03-23T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
537283,Old Alcan Site,2024-03-23T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.01
537283,Old Alcan Site,2024-03-23T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.47
537283,Old Alcan Site,2024-03-23T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.31
537283,Old Alcan Site,2024-03-23T23:10:00.000+00:00,feeder,4,N Current (RMS),A,21.4
537283,Old Alcan Site,2024-03-23T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
537283,Old Alcan Site,2024-03-23T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
537283,Old Alcan Site,2024-03-23T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
537283,Old Alcan Site,2024-03-23T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.46
537283,Old Alcan Site,2024-03-23T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.23
537283,Old Alcan Site,2024-03-23T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.21
537283,Old Alcan Site,2024-03-23T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.15
537283,Old Alcan Site,2024-03-23T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-5.18
537283,Old Alcan Site,2024-03-23T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
537283,Old Alcan Site,2024-03-23T23:10:00.000+00:00,feeder,3,N Current (RMS),A,30.5
537283,Old Alcan Site,2024-03-23T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
537283,Old Alcan Site,2024-03-23T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
537283,Old Alcan Site,2024-03-23T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
537283,Old Alcan Site,2024-03-23T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
537283,Old Alcan Site,2024-03-23T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
537283,Old Alcan Site,2024-03-23T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
537283,Old Alcan Site,2024-03-23T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
537283,Old Alcan Site,2024-03-23T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
537283,Old Alcan Site,2024-03-23T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
537283,Old Alcan Site,2024-03-23T23:10:00.000+00:00,feeder,2,N Current (RMS),A,24.7
537283,Old Alcan Site,2024-03-23T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
537283,Old Alcan Site,2024-03-23T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
537283,Old Alcan Site,2024-03-23T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
537283,Old Alcan Site,2024-03-23T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
537283,Old Alcan Site,2024-03-23T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
537283,Old Alcan Site,2024-03-23T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.66
537283,Old Alcan Site,2024-03-23T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
537283,Old Alcan Site,2024-03-23T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.85
537283,Old Alcan Site,2024-03-23T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
537283,Old Alcan Site,2024-03-23T23:10:00.000+00:00,feeder,1,N Current (RMS),A,71.5
537283,Old Alcan Site,2024-03-23T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
537283,Old Alcan Site,2024-03-23T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.9
537283,Old Alcan Site,2024-03-23T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
537283,Old Alcan Site,2024-03-23T23:10:00.000+00:00,transformer,,Temperature,C,20.4
537283,Old Alcan Site,2024-03-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
537283,Old Alcan Site,2024-03-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
537283,Old Alcan Site,2024-03-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
537283,Old Alcan Site,2024-03-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
537283,Old Alcan Site,2024-03-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
537283,Old Alcan Site,2024-03-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
537283,Old Alcan Site,2024-03-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
537283,Old Alcan Site,2024-03-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
537283,Old Alcan Site,2024-03-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.65
537283,Old Alcan Site,2024-03-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.58
537283,Old Alcan Site,2024-03-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.32
537283,Old Alcan Site,2024-03-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.03
537283,Old Alcan Site,2024-03-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
537283,Old Alcan Site,2024-03-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
537283,Old Alcan Site,2024-03-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
537283,Old Alcan Site,2024-03-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
537283,Old Alcan Site,2024-03-23T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.25
537283,Old Alcan Site,2024-03-23T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
537283,Old Alcan Site,2024-03-23T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
537283,Old Alcan Site,2024-03-23T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.68
537283,Old Alcan Site,2024-03-23T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.24
537283,Old Alcan Site,2024-03-23T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.04
537283,Old Alcan Site,2024-03-23T23:00:00.000+00:00,feeder,4,N Current (RMS),A,29.7
537283,Old Alcan Site,2024-03-23T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
537283,Old Alcan Site,2024-03-23T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
537283,Old Alcan Site,2024-03-23T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
537283,Old Alcan Site,2024-03-23T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.55
537283,Old Alcan Site,2024-03-23T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.48
537283,Old Alcan Site,2024-03-23T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.1
537283,Old Alcan Site,2024-03-23T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.04
537283,Old Alcan Site,2024-03-23T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-5.26
537283,Old Alcan Site,2024-03-23T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
537283,Old Alcan Site,2024-03-23T23:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
537283,Old Alcan Site,2024-03-23T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
537283,Old Alcan Site,2024-03-23T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
537283,Old Alcan Site,2024-03-23T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
537283,Old Alcan Site,2024-03-23T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
537283,Old Alcan Site,2024-03-23T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
537283,Old Alcan Site,2024-03-23T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
537283,Old Alcan Site,2024-03-23T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
537283,Old Alcan Site,2024-03-23T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
537283,Old Alcan Site,2024-03-23T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
537283,Old Alcan Site,2024-03-23T23:00:00.000+00:00,feeder,2,N Current (RMS),A,29.3
537283,Old Alcan Site,2024-03-23T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
537283,Old Alcan Site,2024-03-23T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
537283,Old Alcan Site,2024-03-23T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
537283,Old Alcan Site,2024-03-23T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
537283,Old Alcan Site,2024-03-23T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
537283,Old Alcan Site,2024-03-23T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.96
537283,Old Alcan Site,2024-03-23T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
537283,Old Alcan Site,2024-03-23T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.34
537283,Old Alcan Site,2024-03-23T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
537283,Old Alcan Site,2024-03-23T23:00:00.000+00:00,feeder,1,N Current (RMS),A,80.6
537283,Old Alcan Site,2024-03-23T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
537283,Old Alcan Site,2024-03-23T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
537283,Old Alcan Site,2024-03-23T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
537283,Old Alcan Site,2024-03-23T23:00:00.000+00:00,transformer,,Temperature,C,20.5
537283,Old Alcan Site,2024-03-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
537283,Old Alcan Site,2024-03-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
537283,Old Alcan Site,2024-03-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
537283,Old Alcan Site,2024-03-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
537283,Old Alcan Site,2024-03-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
537283,Old Alcan Site,2024-03-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
537283,Old Alcan Site,2024-03-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
537283,Old Alcan Site,2024-03-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
537283,Old Alcan Site,2024-03-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
537283,Old Alcan Site,2024-03-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.92
537283,Old Alcan Site,2024-03-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.18
537283,Old Alcan Site,2024-03-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.85
537283,Old Alcan Site,2024-03-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,113.7
537283,Old Alcan Site,2024-03-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
537283,Old Alcan Site,2024-03-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
537283,Old Alcan Site,2024-03-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
537283,Old Alcan Site,2024-03-23T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.89
537283,Old Alcan Site,2024-03-23T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
537283,Old Alcan Site,2024-03-23T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
537283,Old Alcan Site,2024-03-23T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.08
537283,Old Alcan Site,2024-03-23T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.1
537283,Old Alcan Site,2024-03-23T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.78
537283,Old Alcan Site,2024-03-23T22:50:00.000+00:00,feeder,4,N Current (RMS),A,31.8
537283,Old Alcan Site,2024-03-23T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
537283,Old Alcan Site,2024-03-23T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
537283,Old Alcan Site,2024-03-23T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
537283,Old Alcan Site,2024-03-23T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.79
537283,Old Alcan Site,2024-03-23T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.5
537283,Old Alcan Site,2024-03-23T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.2
537283,Old Alcan Site,2024-03-23T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
537283,Old Alcan Site,2024-03-23T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.59
537283,Old Alcan Site,2024-03-23T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
537283,Old Alcan Site,2024-03-23T22:50:00.000+00:00,feeder,3,N Current (RMS),A,28.8
537283,Old Alcan Site,2024-03-23T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
537283,Old Alcan Site,2024-03-23T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
537283,Old Alcan Site,2024-03-23T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
537283,Old Alcan Site,2024-03-23T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
537283,Old Alcan Site,2024-03-23T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
537283,Old Alcan Site,2024-03-23T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
537283,Old Alcan Site,2024-03-23T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
537283,Old Alcan Site,2024-03-23T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
537283,Old Alcan Site,2024-03-23T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
537283,Old Alcan Site,2024-03-23T22:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
537283,Old Alcan Site,2024-03-23T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
537283,Old Alcan Site,2024-03-23T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
537283,Old Alcan Site,2024-03-23T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
537283,Old Alcan Site,2024-03-23T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
537283,Old Alcan Site,2024-03-23T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
537283,Old Alcan Site,2024-03-23T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.4
537283,Old Alcan Site,2024-03-23T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
537283,Old Alcan Site,2024-03-23T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.49
537283,Old Alcan Site,2024-03-23T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
537283,Old Alcan Site,2024-03-23T22:50:00.000+00:00,feeder,1,N Current (RMS),A,43.2
537283,Old Alcan Site,2024-03-23T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
537283,Old Alcan Site,2024-03-23T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
537283,Old Alcan Site,2024-03-23T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
537283,Old Alcan Site,2024-03-23T22:50:00.000+00:00,transformer,,Temperature,C,20.6
537283,Old Alcan Site,2024-03-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
537283,Old Alcan Site,2024-03-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
537283,Old Alcan Site,2024-03-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
537283,Old Alcan Site,2024-03-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
537283,Old Alcan Site,2024-03-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
537283,Old Alcan Site,2024-03-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
537283,Old Alcan Site,2024-03-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
537283,Old Alcan Site,2024-03-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
537283,Old Alcan Site,2024-03-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
537283,Old Alcan Site,2024-03-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.46
537283,Old Alcan Site,2024-03-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.14
537283,Old Alcan Site,2024-03-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.13
537283,Old Alcan Site,2024-03-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
537283,Old Alcan Site,2024-03-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
537283,Old Alcan Site,2024-03-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
537283,Old Alcan Site,2024-03-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
537283,Old Alcan Site,2024-03-23T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.79
537283,Old Alcan Site,2024-03-23T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
537283,Old Alcan Site,2024-03-23T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
537283,Old Alcan Site,2024-03-23T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.55
537283,Old Alcan Site,2024-03-23T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.5
537283,Old Alcan Site,2024-03-23T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.26
537283,Old Alcan Site,2024-03-23T22:40:00.000+00:00,feeder,4,N Current (RMS),A,23.7
537283,Old Alcan Site,2024-03-23T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
537283,Old Alcan Site,2024-03-23T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
537283,Old Alcan Site,2024-03-23T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
537283,Old Alcan Site,2024-03-23T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.59
537283,Old Alcan Site,2024-03-23T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.43
537283,Old Alcan Site,2024-03-23T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.26
537283,Old Alcan Site,2024-03-23T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.37
537283,Old Alcan Site,2024-03-23T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.94
537283,Old Alcan Site,2024-03-23T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
537283,Old Alcan Site,2024-03-23T22:40:00.000+00:00,feeder,3,N Current (RMS),A,29.9
537283,Old Alcan Site,2024-03-23T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
537283,Old Alcan Site,2024-03-23T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
537283,Old Alcan Site,2024-03-23T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
537283,Old Alcan Site,2024-03-23T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
537283,Old Alcan Site,2024-03-23T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
537283,Old Alcan Site,2024-03-23T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
537283,Old Alcan Site,2024-03-23T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
537283,Old Alcan Site,2024-03-23T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
537283,Old Alcan Site,2024-03-23T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
537283,Old Alcan Site,2024-03-23T22:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
537283,Old Alcan Site,2024-03-23T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
537283,Old Alcan Site,2024-03-23T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
537283,Old Alcan Site,2024-03-23T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
537283,Old Alcan Site,2024-03-23T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
537283,Old Alcan Site,2024-03-23T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
537283,Old Alcan Site,2024-03-23T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.32
537283,Old Alcan Site,2024-03-23T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
537283,Old Alcan Site,2024-03-23T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
537283,Old Alcan Site,2024-03-23T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
537283,Old Alcan Site,2024-03-23T22:40:00.000+00:00,feeder,1,N Current (RMS),A,21.9
537283,Old Alcan Site,2024-03-23T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
537283,Old Alcan Site,2024-03-23T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
537283,Old Alcan Site,2024-03-23T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
537283,Old Alcan Site,2024-03-23T22:40:00.000+00:00,transformer,,Temperature,C,20.7
537283,Old Alcan Site,2024-03-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
537283,Old Alcan Site,2024-03-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
537283,Old Alcan Site,2024-03-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
537283,Old Alcan Site,2024-03-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
537283,Old Alcan Site,2024-03-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
537283,Old Alcan Site,2024-03-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
537283,Old Alcan Site,2024-03-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
537283,Old Alcan Site,2024-03-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
537283,Old Alcan Site,2024-03-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
537283,Old Alcan Site,2024-03-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.23
537283,Old Alcan Site,2024-03-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.38
537283,Old Alcan Site,2024-03-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.96
537283,Old Alcan Site,2024-03-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
537283,Old Alcan Site,2024-03-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
537283,Old Alcan Site,2024-03-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
537283,Old Alcan Site,2024-03-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
537283,Old Alcan Site,2024-03-23T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.02
537283,Old Alcan Site,2024-03-23T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
537283,Old Alcan Site,2024-03-23T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
537283,Old Alcan Site,2024-03-23T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.29
537283,Old Alcan Site,2024-03-23T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.71
537283,Old Alcan Site,2024-03-23T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.49
537283,Old Alcan Site,2024-03-23T22:30:00.000+00:00,feeder,4,N Current (RMS),A,41.1
537283,Old Alcan Site,2024-03-23T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.1
537283,Old Alcan Site,2024-03-23T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
537283,Old Alcan Site,2024-03-23T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
537283,Old Alcan Site,2024-03-23T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
537283,Old Alcan Site,2024-03-23T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.86
537283,Old Alcan Site,2024-03-23T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.84
537283,Old Alcan Site,2024-03-23T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.03
537283,Old Alcan Site,2024-03-23T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.31
537283,Old Alcan Site,2024-03-23T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
537283,Old Alcan Site,2024-03-23T22:30:00.000+00:00,feeder,3,N Current (RMS),A,59.0
537283,Old Alcan Site,2024-03-23T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.3
537283,Old Alcan Site,2024-03-23T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
537283,Old Alcan Site,2024-03-23T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
537283,Old Alcan Site,2024-03-23T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
537283,Old Alcan Site,2024-03-23T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
537283,Old Alcan Site,2024-03-23T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
537283,Old Alcan Site,2024-03-23T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
537283,Old Alcan Site,2024-03-23T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
537283,Old Alcan Site,2024-03-23T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
537283,Old Alcan Site,2024-03-23T22:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
537283,Old Alcan Site,2024-03-23T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
537283,Old Alcan Site,2024-03-23T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
537283,Old Alcan Site,2024-03-23T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
537283,Old Alcan Site,2024-03-23T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
537283,Old Alcan Site,2024-03-23T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
537283,Old Alcan Site,2024-03-23T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.61
537283,Old Alcan Site,2024-03-23T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
537283,Old Alcan Site,2024-03-23T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
537283,Old Alcan Site,2024-03-23T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
537283,Old Alcan Site,2024-03-23T22:30:00.000+00:00,feeder,1,N Current (RMS),A,26.9
537283,Old Alcan Site,2024-03-23T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
537283,Old Alcan Site,2024-03-23T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
537283,Old Alcan Site,2024-03-23T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
537283,Old Alcan Site,2024-03-23T22:30:00.000+00:00,transformer,,Temperature,C,21.8
537283,Old Alcan Site,2024-03-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
537283,Old Alcan Site,2024-03-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
537283,Old Alcan Site,2024-03-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
537283,Old Alcan Site,2024-03-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
537283,Old Alcan Site,2024-03-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
537283,Old Alcan Site,2024-03-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
537283,Old Alcan Site,2024-03-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
537283,Old Alcan Site,2024-03-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
537283,Old Alcan Site,2024-03-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
537283,Old Alcan Site,2024-03-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.96
537283,Old Alcan Site,2024-03-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,2.09
537283,Old Alcan Site,2024-03-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.54
537283,Old Alcan Site,2024-03-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
537283,Old Alcan Site,2024-03-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
537283,Old Alcan Site,2024-03-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
537283,Old Alcan Site,2024-03-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
537283,Old Alcan Site,2024-03-23T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.44
537283,Old Alcan Site,2024-03-23T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.77
537283,Old Alcan Site,2024-03-23T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
537283,Old Alcan Site,2024-03-23T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.91
537283,Old Alcan Site,2024-03-23T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.16
537283,Old Alcan Site,2024-03-23T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.15
537283,Old Alcan Site,2024-03-23T22:20:00.000+00:00,feeder,4,N Current (RMS),A,26.0
537283,Old Alcan Site,2024-03-23T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
537283,Old Alcan Site,2024-03-23T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
537283,Old Alcan Site,2024-03-23T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
537283,Old Alcan Site,2024-03-23T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.25
537283,Old Alcan Site,2024-03-23T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.57
537283,Old Alcan Site,2024-03-23T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.81
537283,Old Alcan Site,2024-03-23T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.94
537283,Old Alcan Site,2024-03-23T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.29
537283,Old Alcan Site,2024-03-23T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
537283,Old Alcan Site,2024-03-23T22:20:00.000+00:00,feeder,3,N Current (RMS),A,36.9
537283,Old Alcan Site,2024-03-23T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
537283,Old Alcan Site,2024-03-23T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
537283,Old Alcan Site,2024-03-23T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
537283,Old Alcan Site,2024-03-23T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
537283,Old Alcan Site,2024-03-23T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
537283,Old Alcan Site,2024-03-23T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
537283,Old Alcan Site,2024-03-23T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
537283,Old Alcan Site,2024-03-23T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
537283,Old Alcan Site,2024-03-23T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.2
537283,Old Alcan Site,2024-03-23T22:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
537283,Old Alcan Site,2024-03-23T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
537283,Old Alcan Site,2024-03-23T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
537283,Old Alcan Site,2024-03-23T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
537283,Old Alcan Site,2024-03-23T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
537283,Old Alcan Site,2024-03-23T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
537283,Old Alcan Site,2024-03-23T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.32
537283,Old Alcan Site,2024-03-23T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
537283,Old Alcan Site,2024-03-23T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
537283,Old Alcan Site,2024-03-23T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
537283,Old Alcan Site,2024-03-23T22:20:00.000+00:00,feeder,1,N Current (RMS),A,22.9
537283,Old Alcan Site,2024-03-23T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
537283,Old Alcan Site,2024-03-23T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
537283,Old Alcan Site,2024-03-23T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
537283,Old Alcan Site,2024-03-23T22:20:00.000+00:00,transformer,,Temperature,C,20.8
537283,Old Alcan Site,2024-03-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
537283,Old Alcan Site,2024-03-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
537283,Old Alcan Site,2024-03-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
537283,Old Alcan Site,2024-03-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
537283,Old Alcan Site,2024-03-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
537283,Old Alcan Site,2024-03-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
537283,Old Alcan Site,2024-03-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
537283,Old Alcan Site,2024-03-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
537283,Old Alcan Site,2024-03-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
537283,Old Alcan Site,2024-03-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.91
537283,Old Alcan Site,2024-03-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,1.95
537283,Old Alcan Site,2024-03-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.77
537283,Old Alcan Site,2024-03-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
537283,Old Alcan Site,2024-03-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
537283,Old Alcan Site,2024-03-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
537283,Old Alcan Site,2024-03-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
537283,Old Alcan Site,2024-03-23T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.9
537283,Old Alcan Site,2024-03-23T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.77
537283,Old Alcan Site,2024-03-23T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
537283,Old Alcan Site,2024-03-23T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
537283,Old Alcan Site,2024-03-23T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.32
537283,Old Alcan Site,2024-03-23T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.81
537283,Old Alcan Site,2024-03-23T22:10:00.000+00:00,feeder,4,N Current (RMS),A,29.1
537283,Old Alcan Site,2024-03-23T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
537283,Old Alcan Site,2024-03-23T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
537283,Old Alcan Site,2024-03-23T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
537283,Old Alcan Site,2024-03-23T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
537283,Old Alcan Site,2024-03-23T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.55
537283,Old Alcan Site,2024-03-23T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.92
537283,Old Alcan Site,2024-03-23T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.2
537283,Old Alcan Site,2024-03-23T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.09
537283,Old Alcan Site,2024-03-23T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.42
537283,Old Alcan Site,2024-03-23T22:10:00.000+00:00,feeder,3,N Current (RMS),A,45.4
537283,Old Alcan Site,2024-03-23T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
537283,Old Alcan Site,2024-03-23T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
537283,Old Alcan Site,2024-03-23T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
537283,Old Alcan Site,2024-03-23T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
537283,Old Alcan Site,2024-03-23T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
537283,Old Alcan Site,2024-03-23T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
537283,Old Alcan Site,2024-03-23T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
537283,Old Alcan Site,2024-03-23T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
537283,Old Alcan Site,2024-03-23T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
537283,Old Alcan Site,2024-03-23T22:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
537283,Old Alcan Site,2024-03-23T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
537283,Old Alcan Site,2024-03-23T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
537283,Old Alcan Site,2024-03-23T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
537283,Old Alcan Site,2024-03-23T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
537283,Old Alcan Site,2024-03-23T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
537283,Old Alcan Site,2024-03-23T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.18
537283,Old Alcan Site,2024-03-23T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
537283,Old Alcan Site,2024-03-23T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
537283,Old Alcan Site,2024-03-23T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
537283,Old Alcan Site,2024-03-23T22:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
537283,Old Alcan Site,2024-03-23T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
537283,Old Alcan Site,2024-03-23T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
537283,Old Alcan Site,2024-03-23T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
537283,Old Alcan Site,2024-03-23T22:10:00.000+00:00,transformer,,Temperature,C,21.9
537283,Old Alcan Site,2024-03-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
537283,Old Alcan Site,2024-03-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
537283,Old Alcan Site,2024-03-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
537283,Old Alcan Site,2024-03-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
537283,Old Alcan Site,2024-03-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
537283,Old Alcan Site,2024-03-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
537283,Old Alcan Site,2024-03-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
537283,Old Alcan Site,2024-03-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
537283,Old Alcan Site,2024-03-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.86
537283,Old Alcan Site,2024-03-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.4
537283,Old Alcan Site,2024-03-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.95
537283,Old Alcan Site,2024-03-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.85
537283,Old Alcan Site,2024-03-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
537283,Old Alcan Site,2024-03-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
537283,Old Alcan Site,2024-03-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
537283,Old Alcan Site,2024-03-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
537283,Old Alcan Site,2024-03-23T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.04
537283,Old Alcan Site,2024-03-23T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.14
537283,Old Alcan Site,2024-03-23T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
537283,Old Alcan Site,2024-03-23T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.99
537283,Old Alcan Site,2024-03-23T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
537283,Old Alcan Site,2024-03-23T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.74
537283,Old Alcan Site,2024-03-23T22:00:00.000+00:00,feeder,4,N Current (RMS),A,45.7
537283,Old Alcan Site,2024-03-23T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
537283,Old Alcan Site,2024-03-23T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
537283,Old Alcan Site,2024-03-23T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
537283,Old Alcan Site,2024-03-23T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
537283,Old Alcan Site,2024-03-23T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.67
537283,Old Alcan Site,2024-03-23T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.22
537283,Old Alcan Site,2024-03-23T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.38
537283,Old Alcan Site,2024-03-23T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.04
537283,Old Alcan Site,2024-03-23T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.54
537283,Old Alcan Site,2024-03-23T22:00:00.000+00:00,feeder,3,N Current (RMS),A,45.7
537283,Old Alcan Site,2024-03-23T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
537283,Old Alcan Site,2024-03-23T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
537283,Old Alcan Site,2024-03-23T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
537283,Old Alcan Site,2024-03-23T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
537283,Old Alcan Site,2024-03-23T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
537283,Old Alcan Site,2024-03-23T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
537283,Old Alcan Site,2024-03-23T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
537283,Old Alcan Site,2024-03-23T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
537283,Old Alcan Site,2024-03-23T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
537283,Old Alcan Site,2024-03-23T22:00:00.000+00:00,feeder,2,N Current (RMS),A,21.3
537283,Old Alcan Site,2024-03-23T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
537283,Old Alcan Site,2024-03-23T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
537283,Old Alcan Site,2024-03-23T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
537283,Old Alcan Site,2024-03-23T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
537283,Old Alcan Site,2024-03-23T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
537283,Old Alcan Site,2024-03-23T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.37
537283,Old Alcan Site,2024-03-23T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.73
537283,Old Alcan Site,2024-03-23T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
537283,Old Alcan Site,2024-03-23T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
537283,Old Alcan Site,2024-03-23T22:00:00.000+00:00,feeder,1,N Current (RMS),A,25.7
537283,Old Alcan Site,2024-03-23T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
537283,Old Alcan Site,2024-03-23T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
537283,Old Alcan Site,2024-03-23T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
537283,Old Alcan Site,2024-03-23T22:00:00.000+00:00,transformer,,Temperature,C,20.9
537283,Old Alcan Site,2024-03-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
537283,Old Alcan Site,2024-03-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
537283,Old Alcan Site,2024-03-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
537283,Old Alcan Site,2024-03-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
537283,Old Alcan Site,2024-03-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
537283,Old Alcan Site,2024-03-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
537283,Old Alcan Site,2024-03-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
537283,Old Alcan Site,2024-03-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
537283,Old Alcan Site,2024-03-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.18
537283,Old Alcan Site,2024-03-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.57
537283,Old Alcan Site,2024-03-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,1.35
537283,Old Alcan Site,2024-03-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.94
537283,Old Alcan Site,2024-03-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
537283,Old Alcan Site,2024-03-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
537283,Old Alcan Site,2024-03-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
537283,Old Alcan Site,2024-03-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
537283,Old Alcan Site,2024-03-23T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.14
537283,Old Alcan Site,2024-03-23T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.09
537283,Old Alcan Site,2024-03-23T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
537283,Old Alcan Site,2024-03-23T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.38
537283,Old Alcan Site,2024-03-23T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.14
537283,Old Alcan Site,2024-03-23T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.3
537283,Old Alcan Site,2024-03-23T21:50:00.000+00:00,feeder,4,N Current (RMS),A,51.4
537283,Old Alcan Site,2024-03-23T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.2
537283,Old Alcan Site,2024-03-23T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
537283,Old Alcan Site,2024-03-23T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
537283,Old Alcan Site,2024-03-23T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.39
537283,Old Alcan Site,2024-03-23T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.48
537283,Old Alcan Site,2024-03-23T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.33
537283,Old Alcan Site,2024-03-23T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.47
537283,Old Alcan Site,2024-03-23T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.01
537283,Old Alcan Site,2024-03-23T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.97
537283,Old Alcan Site,2024-03-23T21:50:00.000+00:00,feeder,3,N Current (RMS),A,37.0
537283,Old Alcan Site,2024-03-23T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
537283,Old Alcan Site,2024-03-23T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
537283,Old Alcan Site,2024-03-23T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
537283,Old Alcan Site,2024-03-23T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
537283,Old Alcan Site,2024-03-23T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
537283,Old Alcan Site,2024-03-23T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
537283,Old Alcan Site,2024-03-23T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
537283,Old Alcan Site,2024-03-23T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
537283,Old Alcan Site,2024-03-23T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
537283,Old Alcan Site,2024-03-23T21:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
537283,Old Alcan Site,2024-03-23T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
537283,Old Alcan Site,2024-03-23T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
537283,Old Alcan Site,2024-03-23T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
537283,Old Alcan Site,2024-03-23T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
537283,Old Alcan Site,2024-03-23T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
