Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537283,Old Alcan Site,2024-03-23T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.56
537283,Old Alcan Site,2024-03-23T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
537283,Old Alcan Site,2024-03-23T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.5
537283,Old Alcan Site,2024-03-23T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
537283,Old Alcan Site,2024-03-23T21:50:00.000+00:00,feeder,1,N Current (RMS),A,27.4
537283,Old Alcan Site,2024-03-23T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
537283,Old Alcan Site,2024-03-23T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
537283,Old Alcan Site,2024-03-23T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
537283,Old Alcan Site,2024-03-23T21:50:00.000+00:00,transformer,,Temperature,C,22.0
537283,Old Alcan Site,2024-03-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
537283,Old Alcan Site,2024-03-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
537283,Old Alcan Site,2024-03-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
537283,Old Alcan Site,2024-03-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
537283,Old Alcan Site,2024-03-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
537283,Old Alcan Site,2024-03-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
537283,Old Alcan Site,2024-03-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
537283,Old Alcan Site,2024-03-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
537283,Old Alcan Site,2024-03-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.68
537283,Old Alcan Site,2024-03-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.61
537283,Old Alcan Site,2024-03-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,0.17
537283,Old Alcan Site,2024-03-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.6
537283,Old Alcan Site,2024-03-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
537283,Old Alcan Site,2024-03-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
537283,Old Alcan Site,2024-03-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
537283,Old Alcan Site,2024-03-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
537283,Old Alcan Site,2024-03-23T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.03
537283,Old Alcan Site,2024-03-23T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.09
537283,Old Alcan Site,2024-03-23T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
537283,Old Alcan Site,2024-03-23T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.04
537283,Old Alcan Site,2024-03-23T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.58
537283,Old Alcan Site,2024-03-23T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.83
537283,Old Alcan Site,2024-03-23T21:40:00.000+00:00,feeder,4,N Current (RMS),A,52.2
537283,Old Alcan Site,2024-03-23T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
537283,Old Alcan Site,2024-03-23T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
537283,Old Alcan Site,2024-03-23T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
537283,Old Alcan Site,2024-03-23T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.61
537283,Old Alcan Site,2024-03-23T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.33
537283,Old Alcan Site,2024-03-23T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.92
537283,Old Alcan Site,2024-03-23T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.56
537283,Old Alcan Site,2024-03-23T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.8
537283,Old Alcan Site,2024-03-23T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.73
537283,Old Alcan Site,2024-03-23T21:40:00.000+00:00,feeder,3,N Current (RMS),A,35.8
537283,Old Alcan Site,2024-03-23T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
537283,Old Alcan Site,2024-03-23T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
537283,Old Alcan Site,2024-03-23T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
537283,Old Alcan Site,2024-03-23T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
537283,Old Alcan Site,2024-03-23T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
537283,Old Alcan Site,2024-03-23T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
537283,Old Alcan Site,2024-03-23T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
537283,Old Alcan Site,2024-03-23T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
537283,Old Alcan Site,2024-03-23T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
537283,Old Alcan Site,2024-03-23T21:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
537283,Old Alcan Site,2024-03-23T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
537283,Old Alcan Site,2024-03-23T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
537283,Old Alcan Site,2024-03-23T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
537283,Old Alcan Site,2024-03-23T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
537283,Old Alcan Site,2024-03-23T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
537283,Old Alcan Site,2024-03-23T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.58
537283,Old Alcan Site,2024-03-23T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
537283,Old Alcan Site,2024-03-23T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.25
537283,Old Alcan Site,2024-03-23T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
537283,Old Alcan Site,2024-03-23T21:40:00.000+00:00,feeder,1,N Current (RMS),A,35.1
537283,Old Alcan Site,2024-03-23T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
537283,Old Alcan Site,2024-03-23T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
537283,Old Alcan Site,2024-03-23T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
537283,Old Alcan Site,2024-03-23T21:40:00.000+00:00,transformer,,Temperature,C,21.0
537283,Old Alcan Site,2024-03-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
537283,Old Alcan Site,2024-03-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
537283,Old Alcan Site,2024-03-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
537283,Old Alcan Site,2024-03-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
537283,Old Alcan Site,2024-03-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
537283,Old Alcan Site,2024-03-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
537283,Old Alcan Site,2024-03-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
537283,Old Alcan Site,2024-03-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
537283,Old Alcan Site,2024-03-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.85
537283,Old Alcan Site,2024-03-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.63
537283,Old Alcan Site,2024-03-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
537283,Old Alcan Site,2024-03-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.12
537283,Old Alcan Site,2024-03-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
537283,Old Alcan Site,2024-03-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
537283,Old Alcan Site,2024-03-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
537283,Old Alcan Site,2024-03-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
537283,Old Alcan Site,2024-03-23T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.38
537283,Old Alcan Site,2024-03-23T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.48
537283,Old Alcan Site,2024-03-23T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
537283,Old Alcan Site,2024-03-23T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.36
537283,Old Alcan Site,2024-03-23T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.79
537283,Old Alcan Site,2024-03-23T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.38
537283,Old Alcan Site,2024-03-23T21:30:00.000+00:00,feeder,4,N Current (RMS),A,51.8
537283,Old Alcan Site,2024-03-23T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
537283,Old Alcan Site,2024-03-23T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
537283,Old Alcan Site,2024-03-23T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
537283,Old Alcan Site,2024-03-23T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.81
537283,Old Alcan Site,2024-03-23T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.85
537283,Old Alcan Site,2024-03-23T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.8
537283,Old Alcan Site,2024-03-23T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.1
537283,Old Alcan Site,2024-03-23T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.59
537283,Old Alcan Site,2024-03-23T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.62
537283,Old Alcan Site,2024-03-23T21:30:00.000+00:00,feeder,3,N Current (RMS),A,35.8
537283,Old Alcan Site,2024-03-23T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
537283,Old Alcan Site,2024-03-23T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
537283,Old Alcan Site,2024-03-23T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
537283,Old Alcan Site,2024-03-23T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
537283,Old Alcan Site,2024-03-23T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
537283,Old Alcan Site,2024-03-23T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
537283,Old Alcan Site,2024-03-23T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
537283,Old Alcan Site,2024-03-23T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
537283,Old Alcan Site,2024-03-23T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
537283,Old Alcan Site,2024-03-23T21:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
537283,Old Alcan Site,2024-03-23T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
537283,Old Alcan Site,2024-03-23T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
537283,Old Alcan Site,2024-03-23T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
537283,Old Alcan Site,2024-03-23T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
537283,Old Alcan Site,2024-03-23T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
537283,Old Alcan Site,2024-03-23T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.62
537283,Old Alcan Site,2024-03-23T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
537283,Old Alcan Site,2024-03-23T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
537283,Old Alcan Site,2024-03-23T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
537283,Old Alcan Site,2024-03-23T21:30:00.000+00:00,feeder,1,N Current (RMS),A,26.3
537283,Old Alcan Site,2024-03-23T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
537283,Old Alcan Site,2024-03-23T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
537283,Old Alcan Site,2024-03-23T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
537283,Old Alcan Site,2024-03-23T21:30:00.000+00:00,transformer,,Temperature,C,22.1
537283,Old Alcan Site,2024-03-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
537283,Old Alcan Site,2024-03-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
537283,Old Alcan Site,2024-03-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537283,Old Alcan Site,2024-03-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
537283,Old Alcan Site,2024-03-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
537283,Old Alcan Site,2024-03-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
537283,Old Alcan Site,2024-03-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
537283,Old Alcan Site,2024-03-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
537283,Old Alcan Site,2024-03-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
537283,Old Alcan Site,2024-03-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.78
537283,Old Alcan Site,2024-03-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,0.65
537283,Old Alcan Site,2024-03-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.53
537283,Old Alcan Site,2024-03-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
537283,Old Alcan Site,2024-03-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
537283,Old Alcan Site,2024-03-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
537283,Old Alcan Site,2024-03-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
537283,Old Alcan Site,2024-03-23T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.14
537283,Old Alcan Site,2024-03-23T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.3
537283,Old Alcan Site,2024-03-23T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
537283,Old Alcan Site,2024-03-23T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.95
537283,Old Alcan Site,2024-03-23T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.47
537283,Old Alcan Site,2024-03-23T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.24
537283,Old Alcan Site,2024-03-23T21:20:00.000+00:00,feeder,4,N Current (RMS),A,52.2
537283,Old Alcan Site,2024-03-23T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.2
537283,Old Alcan Site,2024-03-23T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
537283,Old Alcan Site,2024-03-23T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
537283,Old Alcan Site,2024-03-23T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.82
537283,Old Alcan Site,2024-03-23T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.91
537283,Old Alcan Site,2024-03-23T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.68
537283,Old Alcan Site,2024-03-23T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.4
537283,Old Alcan Site,2024-03-23T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.09
537283,Old Alcan Site,2024-03-23T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.19
537283,Old Alcan Site,2024-03-23T21:20:00.000+00:00,feeder,3,N Current (RMS),A,37.3
537283,Old Alcan Site,2024-03-23T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
537283,Old Alcan Site,2024-03-23T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
537283,Old Alcan Site,2024-03-23T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
537283,Old Alcan Site,2024-03-23T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
537283,Old Alcan Site,2024-03-23T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
537283,Old Alcan Site,2024-03-23T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
537283,Old Alcan Site,2024-03-23T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
537283,Old Alcan Site,2024-03-23T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
537283,Old Alcan Site,2024-03-23T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
537283,Old Alcan Site,2024-03-23T21:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
537283,Old Alcan Site,2024-03-23T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
537283,Old Alcan Site,2024-03-23T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
537283,Old Alcan Site,2024-03-23T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
537283,Old Alcan Site,2024-03-23T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
537283,Old Alcan Site,2024-03-23T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
537283,Old Alcan Site,2024-03-23T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.43
537283,Old Alcan Site,2024-03-23T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
537283,Old Alcan Site,2024-03-23T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
537283,Old Alcan Site,2024-03-23T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
537283,Old Alcan Site,2024-03-23T21:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
537283,Old Alcan Site,2024-03-23T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
537283,Old Alcan Site,2024-03-23T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
537283,Old Alcan Site,2024-03-23T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
537283,Old Alcan Site,2024-03-23T21:20:00.000+00:00,transformer,,Temperature,C,22.2
537283,Old Alcan Site,2024-03-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
537283,Old Alcan Site,2024-03-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
537283,Old Alcan Site,2024-03-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537283,Old Alcan Site,2024-03-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
537283,Old Alcan Site,2024-03-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
537283,Old Alcan Site,2024-03-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
537283,Old Alcan Site,2024-03-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
537283,Old Alcan Site,2024-03-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
537283,Old Alcan Site,2024-03-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
537283,Old Alcan Site,2024-03-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.64
537283,Old Alcan Site,2024-03-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,0.21
537283,Old Alcan Site,2024-03-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.53
537283,Old Alcan Site,2024-03-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
537283,Old Alcan Site,2024-03-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
537283,Old Alcan Site,2024-03-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
537283,Old Alcan Site,2024-03-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
537283,Old Alcan Site,2024-03-23T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.89
537283,Old Alcan Site,2024-03-23T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.25
537283,Old Alcan Site,2024-03-23T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
537283,Old Alcan Site,2024-03-23T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.1
537283,Old Alcan Site,2024-03-23T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-6.45
537283,Old Alcan Site,2024-03-23T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.06
537283,Old Alcan Site,2024-03-23T21:10:00.000+00:00,feeder,4,N Current (RMS),A,57.5
537283,Old Alcan Site,2024-03-23T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.6
537283,Old Alcan Site,2024-03-23T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
537283,Old Alcan Site,2024-03-23T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
537283,Old Alcan Site,2024-03-23T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.19
537283,Old Alcan Site,2024-03-23T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.77
537283,Old Alcan Site,2024-03-23T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.57
537283,Old Alcan Site,2024-03-23T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.5
537283,Old Alcan Site,2024-03-23T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.66
537283,Old Alcan Site,2024-03-23T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
537283,Old Alcan Site,2024-03-23T21:10:00.000+00:00,feeder,3,N Current (RMS),A,37.9
537283,Old Alcan Site,2024-03-23T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
537283,Old Alcan Site,2024-03-23T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
537283,Old Alcan Site,2024-03-23T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
537283,Old Alcan Site,2024-03-23T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
537283,Old Alcan Site,2024-03-23T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
537283,Old Alcan Site,2024-03-23T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
537283,Old Alcan Site,2024-03-23T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
537283,Old Alcan Site,2024-03-23T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
537283,Old Alcan Site,2024-03-23T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
537283,Old Alcan Site,2024-03-23T21:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
537283,Old Alcan Site,2024-03-23T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
537283,Old Alcan Site,2024-03-23T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
537283,Old Alcan Site,2024-03-23T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
537283,Old Alcan Site,2024-03-23T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
537283,Old Alcan Site,2024-03-23T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
537283,Old Alcan Site,2024-03-23T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.37
537283,Old Alcan Site,2024-03-23T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
537283,Old Alcan Site,2024-03-23T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.51
537283,Old Alcan Site,2024-03-23T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
537283,Old Alcan Site,2024-03-23T21:10:00.000+00:00,feeder,1,N Current (RMS),A,29.0
537283,Old Alcan Site,2024-03-23T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
537283,Old Alcan Site,2024-03-23T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
537283,Old Alcan Site,2024-03-23T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
537283,Old Alcan Site,2024-03-23T21:10:00.000+00:00,transformer,,Temperature,C,22.2
537283,Old Alcan Site,2024-03-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
537283,Old Alcan Site,2024-03-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
537283,Old Alcan Site,2024-03-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
537283,Old Alcan Site,2024-03-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
537283,Old Alcan Site,2024-03-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
537283,Old Alcan Site,2024-03-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
537283,Old Alcan Site,2024-03-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
537283,Old Alcan Site,2024-03-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
537283,Old Alcan Site,2024-03-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
537283,Old Alcan Site,2024-03-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.3
537283,Old Alcan Site,2024-03-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.35
537283,Old Alcan Site,2024-03-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.86
537283,Old Alcan Site,2024-03-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
537283,Old Alcan Site,2024-03-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
537283,Old Alcan Site,2024-03-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
537283,Old Alcan Site,2024-03-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
537283,Old Alcan Site,2024-03-23T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
537283,Old Alcan Site,2024-03-23T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.93
537283,Old Alcan Site,2024-03-23T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
537283,Old Alcan Site,2024-03-23T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.6
537283,Old Alcan Site,2024-03-23T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.45
537283,Old Alcan Site,2024-03-23T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.45
537283,Old Alcan Site,2024-03-23T21:00:00.000+00:00,feeder,4,N Current (RMS),A,64.5
537283,Old Alcan Site,2024-03-23T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.8
537283,Old Alcan Site,2024-03-23T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
537283,Old Alcan Site,2024-03-23T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.9
537283,Old Alcan Site,2024-03-23T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.26
537283,Old Alcan Site,2024-03-23T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.69
537283,Old Alcan Site,2024-03-23T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.62
537283,Old Alcan Site,2024-03-23T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.88
537283,Old Alcan Site,2024-03-23T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.58
537283,Old Alcan Site,2024-03-23T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.05
537283,Old Alcan Site,2024-03-23T21:00:00.000+00:00,feeder,3,N Current (RMS),A,43.0
537283,Old Alcan Site,2024-03-23T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
537283,Old Alcan Site,2024-03-23T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
537283,Old Alcan Site,2024-03-23T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
537283,Old Alcan Site,2024-03-23T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
537283,Old Alcan Site,2024-03-23T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
537283,Old Alcan Site,2024-03-23T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
537283,Old Alcan Site,2024-03-23T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
537283,Old Alcan Site,2024-03-23T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
537283,Old Alcan Site,2024-03-23T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
537283,Old Alcan Site,2024-03-23T21:00:00.000+00:00,feeder,2,N Current (RMS),A,16.4
537283,Old Alcan Site,2024-03-23T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
537283,Old Alcan Site,2024-03-23T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
537283,Old Alcan Site,2024-03-23T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
537283,Old Alcan Site,2024-03-23T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
537283,Old Alcan Site,2024-03-23T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
537283,Old Alcan Site,2024-03-23T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.47
537283,Old Alcan Site,2024-03-23T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
537283,Old Alcan Site,2024-03-23T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.27
537283,Old Alcan Site,2024-03-23T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
537283,Old Alcan Site,2024-03-23T21:00:00.000+00:00,feeder,1,N Current (RMS),A,31.4
537283,Old Alcan Site,2024-03-23T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
537283,Old Alcan Site,2024-03-23T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
537283,Old Alcan Site,2024-03-23T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
537283,Old Alcan Site,2024-03-23T21:00:00.000+00:00,transformer,,Temperature,C,21.2
537283,Old Alcan Site,2024-03-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
537283,Old Alcan Site,2024-03-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
537283,Old Alcan Site,2024-03-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537283,Old Alcan Site,2024-03-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
537283,Old Alcan Site,2024-03-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
537283,Old Alcan Site,2024-03-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
537283,Old Alcan Site,2024-03-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
537283,Old Alcan Site,2024-03-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
537283,Old Alcan Site,2024-03-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
537283,Old Alcan Site,2024-03-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.72
537283,Old Alcan Site,2024-03-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,2.01
537283,Old Alcan Site,2024-03-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.84
537283,Old Alcan Site,2024-03-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
537283,Old Alcan Site,2024-03-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
537283,Old Alcan Site,2024-03-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
537283,Old Alcan Site,2024-03-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
537283,Old Alcan Site,2024-03-23T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.71
537283,Old Alcan Site,2024-03-23T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.89
537283,Old Alcan Site,2024-03-23T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
537283,Old Alcan Site,2024-03-23T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.87
537283,Old Alcan Site,2024-03-23T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.55
537283,Old Alcan Site,2024-03-23T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.02
537283,Old Alcan Site,2024-03-23T20:50:00.000+00:00,feeder,4,N Current (RMS),A,57.2
537283,Old Alcan Site,2024-03-23T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.2
537283,Old Alcan Site,2024-03-23T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
537283,Old Alcan Site,2024-03-23T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
537283,Old Alcan Site,2024-03-23T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.14
537283,Old Alcan Site,2024-03-23T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.56
537283,Old Alcan Site,2024-03-23T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.71
537283,Old Alcan Site,2024-03-23T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.07
537283,Old Alcan Site,2024-03-23T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-9.21
537283,Old Alcan Site,2024-03-23T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.95
537283,Old Alcan Site,2024-03-23T20:50:00.000+00:00,feeder,3,N Current (RMS),A,38.3
537283,Old Alcan Site,2024-03-23T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.9
537283,Old Alcan Site,2024-03-23T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
537283,Old Alcan Site,2024-03-23T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
537283,Old Alcan Site,2024-03-23T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
537283,Old Alcan Site,2024-03-23T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
537283,Old Alcan Site,2024-03-23T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
537283,Old Alcan Site,2024-03-23T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
537283,Old Alcan Site,2024-03-23T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
537283,Old Alcan Site,2024-03-23T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
537283,Old Alcan Site,2024-03-23T20:50:00.000+00:00,feeder,2,N Current (RMS),A,20.3
537283,Old Alcan Site,2024-03-23T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
537283,Old Alcan Site,2024-03-23T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
537283,Old Alcan Site,2024-03-23T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
537283,Old Alcan Site,2024-03-23T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
537283,Old Alcan Site,2024-03-23T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
537283,Old Alcan Site,2024-03-23T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.48
537283,Old Alcan Site,2024-03-23T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
537283,Old Alcan Site,2024-03-23T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
537283,Old Alcan Site,2024-03-23T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
537283,Old Alcan Site,2024-03-23T20:50:00.000+00:00,feeder,1,N Current (RMS),A,30.2
537283,Old Alcan Site,2024-03-23T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
537283,Old Alcan Site,2024-03-23T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
537283,Old Alcan Site,2024-03-23T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
537283,Old Alcan Site,2024-03-23T20:50:00.000+00:00,transformer,,Temperature,C,22.3
537283,Old Alcan Site,2024-03-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
537283,Old Alcan Site,2024-03-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
537283,Old Alcan Site,2024-03-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537283,Old Alcan Site,2024-03-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
537283,Old Alcan Site,2024-03-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
537283,Old Alcan Site,2024-03-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
537283,Old Alcan Site,2024-03-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
537283,Old Alcan Site,2024-03-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
537283,Old Alcan Site,2024-03-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.18
537283,Old Alcan Site,2024-03-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.14
537283,Old Alcan Site,2024-03-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.43
537283,Old Alcan Site,2024-03-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.51
537283,Old Alcan Site,2024-03-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
537283,Old Alcan Site,2024-03-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
537283,Old Alcan Site,2024-03-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
537283,Old Alcan Site,2024-03-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
537283,Old Alcan Site,2024-03-23T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.99
537283,Old Alcan Site,2024-03-23T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.01
537283,Old Alcan Site,2024-03-23T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
537283,Old Alcan Site,2024-03-23T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.81
537283,Old Alcan Site,2024-03-23T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.58
537283,Old Alcan Site,2024-03-23T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.68
537283,Old Alcan Site,2024-03-23T20:40:00.000+00:00,feeder,4,N Current (RMS),A,51.9
537283,Old Alcan Site,2024-03-23T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.2
537283,Old Alcan Site,2024-03-23T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
537283,Old Alcan Site,2024-03-23T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
537283,Old Alcan Site,2024-03-23T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.26
537283,Old Alcan Site,2024-03-23T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.58
537283,Old Alcan Site,2024-03-23T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.95
537283,Old Alcan Site,2024-03-23T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.04
537283,Old Alcan Site,2024-03-23T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.8
537283,Old Alcan Site,2024-03-23T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.91
537283,Old Alcan Site,2024-03-23T20:40:00.000+00:00,feeder,3,N Current (RMS),A,39.1
537283,Old Alcan Site,2024-03-23T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
537283,Old Alcan Site,2024-03-23T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
537283,Old Alcan Site,2024-03-23T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
537283,Old Alcan Site,2024-03-23T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
537283,Old Alcan Site,2024-03-23T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
537283,Old Alcan Site,2024-03-23T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
537283,Old Alcan Site,2024-03-23T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
537283,Old Alcan Site,2024-03-23T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
537283,Old Alcan Site,2024-03-23T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
537283,Old Alcan Site,2024-03-23T20:40:00.000+00:00,feeder,2,N Current (RMS),A,18.1
537283,Old Alcan Site,2024-03-23T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
537283,Old Alcan Site,2024-03-23T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
537283,Old Alcan Site,2024-03-23T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
537283,Old Alcan Site,2024-03-23T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
537283,Old Alcan Site,2024-03-23T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
537283,Old Alcan Site,2024-03-23T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.57
537283,Old Alcan Site,2024-03-23T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
537283,Old Alcan Site,2024-03-23T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
537283,Old Alcan Site,2024-03-23T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
537283,Old Alcan Site,2024-03-23T20:40:00.000+00:00,feeder,1,N Current (RMS),A,30.4
537283,Old Alcan Site,2024-03-23T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
537283,Old Alcan Site,2024-03-23T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
537283,Old Alcan Site,2024-03-23T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
537283,Old Alcan Site,2024-03-23T20:40:00.000+00:00,transformer,,Temperature,C,21.3
537283,Old Alcan Site,2024-03-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
537283,Old Alcan Site,2024-03-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
537283,Old Alcan Site,2024-03-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537283,Old Alcan Site,2024-03-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
537283,Old Alcan Site,2024-03-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
537283,Old Alcan Site,2024-03-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
537283,Old Alcan Site,2024-03-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
537283,Old Alcan Site,2024-03-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
537283,Old Alcan Site,2024-03-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
537283,Old Alcan Site,2024-03-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.09
537283,Old Alcan Site,2024-03-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.02
537283,Old Alcan Site,2024-03-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.83
537283,Old Alcan Site,2024-03-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
537283,Old Alcan Site,2024-03-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
537283,Old Alcan Site,2024-03-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
537283,Old Alcan Site,2024-03-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
537283,Old Alcan Site,2024-03-23T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
537283,Old Alcan Site,2024-03-23T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.08
537283,Old Alcan Site,2024-03-23T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
537283,Old Alcan Site,2024-03-23T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.64
537283,Old Alcan Site,2024-03-23T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.22
537283,Old Alcan Site,2024-03-23T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.07
537283,Old Alcan Site,2024-03-23T20:30:00.000+00:00,feeder,4,N Current (RMS),A,53.4
537283,Old Alcan Site,2024-03-23T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.3
537283,Old Alcan Site,2024-03-23T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
537283,Old Alcan Site,2024-03-23T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
537283,Old Alcan Site,2024-03-23T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.33
537283,Old Alcan Site,2024-03-23T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.45
537283,Old Alcan Site,2024-03-23T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.48
537283,Old Alcan Site,2024-03-23T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.39
537283,Old Alcan Site,2024-03-23T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-13.49
537283,Old Alcan Site,2024-03-23T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.05
537283,Old Alcan Site,2024-03-23T20:30:00.000+00:00,feeder,3,N Current (RMS),A,34.5
537283,Old Alcan Site,2024-03-23T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
537283,Old Alcan Site,2024-03-23T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
537283,Old Alcan Site,2024-03-23T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
537283,Old Alcan Site,2024-03-23T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
537283,Old Alcan Site,2024-03-23T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
537283,Old Alcan Site,2024-03-23T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
537283,Old Alcan Site,2024-03-23T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
537283,Old Alcan Site,2024-03-23T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
537283,Old Alcan Site,2024-03-23T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
537283,Old Alcan Site,2024-03-23T20:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
537283,Old Alcan Site,2024-03-23T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
537283,Old Alcan Site,2024-03-23T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
537283,Old Alcan Site,2024-03-23T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
537283,Old Alcan Site,2024-03-23T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
537283,Old Alcan Site,2024-03-23T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.42
537283,Old Alcan Site,2024-03-23T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.73
537283,Old Alcan Site,2024-03-23T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.84
537283,Old Alcan Site,2024-03-23T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
537283,Old Alcan Site,2024-03-23T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
537283,Old Alcan Site,2024-03-23T20:30:00.000+00:00,feeder,1,N Current (RMS),A,46.9
537283,Old Alcan Site,2024-03-23T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
537283,Old Alcan Site,2024-03-23T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
537283,Old Alcan Site,2024-03-23T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
537283,Old Alcan Site,2024-03-23T20:30:00.000+00:00,transformer,,Temperature,C,22.4
537283,Old Alcan Site,2024-03-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
537283,Old Alcan Site,2024-03-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
537283,Old Alcan Site,2024-03-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537283,Old Alcan Site,2024-03-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
537283,Old Alcan Site,2024-03-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
537283,Old Alcan Site,2024-03-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
537283,Old Alcan Site,2024-03-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
537283,Old Alcan Site,2024-03-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
537283,Old Alcan Site,2024-03-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
537283,Old Alcan Site,2024-03-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,49.58
537283,Old Alcan Site,2024-03-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.14
537283,Old Alcan Site,2024-03-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.93
537283,Old Alcan Site,2024-03-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
537283,Old Alcan Site,2024-03-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
537283,Old Alcan Site,2024-03-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
537283,Old Alcan Site,2024-03-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
537283,Old Alcan Site,2024-03-23T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
537283,Old Alcan Site,2024-03-23T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.12
537283,Old Alcan Site,2024-03-23T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
537283,Old Alcan Site,2024-03-23T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.29
537283,Old Alcan Site,2024-03-23T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.9
537283,Old Alcan Site,2024-03-23T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.49
537283,Old Alcan Site,2024-03-23T20:20:00.000+00:00,feeder,4,N Current (RMS),A,50.7
537283,Old Alcan Site,2024-03-23T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.4
537283,Old Alcan Site,2024-03-23T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
537283,Old Alcan Site,2024-03-23T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
537283,Old Alcan Site,2024-03-23T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.25
537283,Old Alcan Site,2024-03-23T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.23
537283,Old Alcan Site,2024-03-23T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.49
537283,Old Alcan Site,2024-03-23T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.3
537283,Old Alcan Site,2024-03-23T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-16.54
537283,Old Alcan Site,2024-03-23T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.92
537283,Old Alcan Site,2024-03-23T20:20:00.000+00:00,feeder,3,N Current (RMS),A,36.2
537283,Old Alcan Site,2024-03-23T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
537283,Old Alcan Site,2024-03-23T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
537283,Old Alcan Site,2024-03-23T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
537283,Old Alcan Site,2024-03-23T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
537283,Old Alcan Site,2024-03-23T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
537283,Old Alcan Site,2024-03-23T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
537283,Old Alcan Site,2024-03-23T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
537283,Old Alcan Site,2024-03-23T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
537283,Old Alcan Site,2024-03-23T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
537283,Old Alcan Site,2024-03-23T20:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
537283,Old Alcan Site,2024-03-23T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
537283,Old Alcan Site,2024-03-23T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
537283,Old Alcan Site,2024-03-23T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
537283,Old Alcan Site,2024-03-23T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
537283,Old Alcan Site,2024-03-23T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
537283,Old Alcan Site,2024-03-23T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.71
537283,Old Alcan Site,2024-03-23T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.23
537283,Old Alcan Site,2024-03-23T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.45
537283,Old Alcan Site,2024-03-23T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
537283,Old Alcan Site,2024-03-23T20:20:00.000+00:00,feeder,1,N Current (RMS),A,49.1
537283,Old Alcan Site,2024-03-23T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
537283,Old Alcan Site,2024-03-23T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
537283,Old Alcan Site,2024-03-23T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
537283,Old Alcan Site,2024-03-23T20:20:00.000+00:00,transformer,,Temperature,C,23.4
537283,Old Alcan Site,2024-03-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
537283,Old Alcan Site,2024-03-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
537283,Old Alcan Site,2024-03-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537283,Old Alcan Site,2024-03-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
537283,Old Alcan Site,2024-03-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
537283,Old Alcan Site,2024-03-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
537283,Old Alcan Site,2024-03-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
537283,Old Alcan Site,2024-03-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
537283,Old Alcan Site,2024-03-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
537283,Old Alcan Site,2024-03-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.06
537283,Old Alcan Site,2024-03-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.76
537283,Old Alcan Site,2024-03-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.73
537283,Old Alcan Site,2024-03-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
537283,Old Alcan Site,2024-03-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
537283,Old Alcan Site,2024-03-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
537283,Old Alcan Site,2024-03-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
537283,Old Alcan Site,2024-03-23T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.99
537283,Old Alcan Site,2024-03-23T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.41
537283,Old Alcan Site,2024-03-23T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
537283,Old Alcan Site,2024-03-23T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.94
537283,Old Alcan Site,2024-03-23T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.54
537283,Old Alcan Site,2024-03-23T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.29
537283,Old Alcan Site,2024-03-23T20:10:00.000+00:00,feeder,4,N Current (RMS),A,52.2
537283,Old Alcan Site,2024-03-23T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.4
537283,Old Alcan Site,2024-03-23T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
537283,Old Alcan Site,2024-03-23T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
537283,Old Alcan Site,2024-03-23T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.42
537283,Old Alcan Site,2024-03-23T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.75
537283,Old Alcan Site,2024-03-23T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.53
537283,Old Alcan Site,2024-03-23T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.83
537283,Old Alcan Site,2024-03-23T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-13.38
537283,Old Alcan Site,2024-03-23T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.36
537283,Old Alcan Site,2024-03-23T20:10:00.000+00:00,feeder,3,N Current (RMS),A,37.2
537283,Old Alcan Site,2024-03-23T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
537283,Old Alcan Site,2024-03-23T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
537283,Old Alcan Site,2024-03-23T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
