Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537283,Old Alcan Site,2024-03-23T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
537283,Old Alcan Site,2024-03-23T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
537283,Old Alcan Site,2024-03-23T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
537283,Old Alcan Site,2024-03-23T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
537283,Old Alcan Site,2024-03-23T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
537283,Old Alcan Site,2024-03-23T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
537283,Old Alcan Site,2024-03-23T20:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
537283,Old Alcan Site,2024-03-23T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
537283,Old Alcan Site,2024-03-23T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
537283,Old Alcan Site,2024-03-23T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
537283,Old Alcan Site,2024-03-23T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
537283,Old Alcan Site,2024-03-23T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
537283,Old Alcan Site,2024-03-23T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.2
537283,Old Alcan Site,2024-03-23T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.41
537283,Old Alcan Site,2024-03-23T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.49
537283,Old Alcan Site,2024-03-23T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
537283,Old Alcan Site,2024-03-23T20:10:00.000+00:00,feeder,1,N Current (RMS),A,48.3
537283,Old Alcan Site,2024-03-23T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
537283,Old Alcan Site,2024-03-23T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
537283,Old Alcan Site,2024-03-23T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
537283,Old Alcan Site,2024-03-23T20:10:00.000+00:00,transformer,,Temperature,C,21.3
537283,Old Alcan Site,2024-03-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
537283,Old Alcan Site,2024-03-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
537283,Old Alcan Site,2024-03-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537283,Old Alcan Site,2024-03-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
537283,Old Alcan Site,2024-03-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
537283,Old Alcan Site,2024-03-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
537283,Old Alcan Site,2024-03-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
537283,Old Alcan Site,2024-03-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
537283,Old Alcan Site,2024-03-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.51
537283,Old Alcan Site,2024-03-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.46
537283,Old Alcan Site,2024-03-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,2.08
537283,Old Alcan Site,2024-03-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.6
537283,Old Alcan Site,2024-03-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
537283,Old Alcan Site,2024-03-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
537283,Old Alcan Site,2024-03-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
537283,Old Alcan Site,2024-03-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
537283,Old Alcan Site,2024-03-23T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
537283,Old Alcan Site,2024-03-23T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.41
537283,Old Alcan Site,2024-03-23T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
537283,Old Alcan Site,2024-03-23T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.33
537283,Old Alcan Site,2024-03-23T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-7.24
537283,Old Alcan Site,2024-03-23T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.54
537283,Old Alcan Site,2024-03-23T20:00:00.000+00:00,feeder,4,N Current (RMS),A,58.2
537283,Old Alcan Site,2024-03-23T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.2
537283,Old Alcan Site,2024-03-23T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
537283,Old Alcan Site,2024-03-23T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
537283,Old Alcan Site,2024-03-23T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.42
537283,Old Alcan Site,2024-03-23T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.82
537283,Old Alcan Site,2024-03-23T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.99
537283,Old Alcan Site,2024-03-23T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.15
537283,Old Alcan Site,2024-03-23T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-13.03
537283,Old Alcan Site,2024-03-23T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.72
537283,Old Alcan Site,2024-03-23T20:00:00.000+00:00,feeder,3,N Current (RMS),A,39.2
537283,Old Alcan Site,2024-03-23T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
537283,Old Alcan Site,2024-03-23T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
537283,Old Alcan Site,2024-03-23T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.2
537283,Old Alcan Site,2024-03-23T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
537283,Old Alcan Site,2024-03-23T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
537283,Old Alcan Site,2024-03-23T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
537283,Old Alcan Site,2024-03-23T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
537283,Old Alcan Site,2024-03-23T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
537283,Old Alcan Site,2024-03-23T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
537283,Old Alcan Site,2024-03-23T20:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
537283,Old Alcan Site,2024-03-23T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
537283,Old Alcan Site,2024-03-23T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
537283,Old Alcan Site,2024-03-23T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
537283,Old Alcan Site,2024-03-23T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
537283,Old Alcan Site,2024-03-23T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
537283,Old Alcan Site,2024-03-23T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.02
537283,Old Alcan Site,2024-03-23T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
537283,Old Alcan Site,2024-03-23T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.1
537283,Old Alcan Site,2024-03-23T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
537283,Old Alcan Site,2024-03-23T20:00:00.000+00:00,feeder,1,N Current (RMS),A,46.0
537283,Old Alcan Site,2024-03-23T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
537283,Old Alcan Site,2024-03-23T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
537283,Old Alcan Site,2024-03-23T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
537283,Old Alcan Site,2024-03-23T20:00:00.000+00:00,transformer,,Temperature,C,22.4
537283,Old Alcan Site,2024-03-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
537283,Old Alcan Site,2024-03-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
537283,Old Alcan Site,2024-03-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
537283,Old Alcan Site,2024-03-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
537283,Old Alcan Site,2024-03-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
537283,Old Alcan Site,2024-03-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
537283,Old Alcan Site,2024-03-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
537283,Old Alcan Site,2024-03-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
537283,Old Alcan Site,2024-03-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
537283,Old Alcan Site,2024-03-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.11
537283,Old Alcan Site,2024-03-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,2.55
537283,Old Alcan Site,2024-03-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.55
537283,Old Alcan Site,2024-03-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
537283,Old Alcan Site,2024-03-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
537283,Old Alcan Site,2024-03-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
537283,Old Alcan Site,2024-03-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
537283,Old Alcan Site,2024-03-23T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
537283,Old Alcan Site,2024-03-23T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.17
537283,Old Alcan Site,2024-03-23T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
537283,Old Alcan Site,2024-03-23T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.97
537283,Old Alcan Site,2024-03-23T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-16.4
537283,Old Alcan Site,2024-03-23T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.77
537283,Old Alcan Site,2024-03-23T19:50:00.000+00:00,feeder,4,N Current (RMS),A,39.0
537283,Old Alcan Site,2024-03-23T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,93.0
537283,Old Alcan Site,2024-03-23T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
537283,Old Alcan Site,2024-03-23T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
537283,Old Alcan Site,2024-03-23T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
537283,Old Alcan Site,2024-03-23T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.1
537283,Old Alcan Site,2024-03-23T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.8
537283,Old Alcan Site,2024-03-23T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.73
537283,Old Alcan Site,2024-03-23T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-11.5
537283,Old Alcan Site,2024-03-23T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.86
537283,Old Alcan Site,2024-03-23T19:50:00.000+00:00,feeder,3,N Current (RMS),A,47.7
537283,Old Alcan Site,2024-03-23T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
537283,Old Alcan Site,2024-03-23T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
537283,Old Alcan Site,2024-03-23T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.1
537283,Old Alcan Site,2024-03-23T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
537283,Old Alcan Site,2024-03-23T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
537283,Old Alcan Site,2024-03-23T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
537283,Old Alcan Site,2024-03-23T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
537283,Old Alcan Site,2024-03-23T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
537283,Old Alcan Site,2024-03-23T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
537283,Old Alcan Site,2024-03-23T19:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
537283,Old Alcan Site,2024-03-23T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
537283,Old Alcan Site,2024-03-23T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
537283,Old Alcan Site,2024-03-23T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
537283,Old Alcan Site,2024-03-23T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
537283,Old Alcan Site,2024-03-23T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
537283,Old Alcan Site,2024-03-23T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.73
537283,Old Alcan Site,2024-03-23T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
537283,Old Alcan Site,2024-03-23T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.19
537283,Old Alcan Site,2024-03-23T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
537283,Old Alcan Site,2024-03-23T19:50:00.000+00:00,feeder,1,N Current (RMS),A,43.7
537283,Old Alcan Site,2024-03-23T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
537283,Old Alcan Site,2024-03-23T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
537283,Old Alcan Site,2024-03-23T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
537283,Old Alcan Site,2024-03-23T19:50:00.000+00:00,transformer,,Temperature,C,21.4
537283,Old Alcan Site,2024-03-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
537283,Old Alcan Site,2024-03-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
537283,Old Alcan Site,2024-03-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537283,Old Alcan Site,2024-03-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
537283,Old Alcan Site,2024-03-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
537283,Old Alcan Site,2024-03-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
537283,Old Alcan Site,2024-03-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
537283,Old Alcan Site,2024-03-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
537283,Old Alcan Site,2024-03-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
537283,Old Alcan Site,2024-03-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.85
537283,Old Alcan Site,2024-03-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.32
537283,Old Alcan Site,2024-03-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.97
537283,Old Alcan Site,2024-03-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
537283,Old Alcan Site,2024-03-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
537283,Old Alcan Site,2024-03-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
537283,Old Alcan Site,2024-03-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
537283,Old Alcan Site,2024-03-23T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
537283,Old Alcan Site,2024-03-23T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.45
537283,Old Alcan Site,2024-03-23T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
537283,Old Alcan Site,2024-03-23T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.4
537283,Old Alcan Site,2024-03-23T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-7.44
537283,Old Alcan Site,2024-03-23T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.12
537283,Old Alcan Site,2024-03-23T19:40:00.000+00:00,feeder,4,N Current (RMS),A,72.6
537283,Old Alcan Site,2024-03-23T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,93.4
537283,Old Alcan Site,2024-03-23T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
537283,Old Alcan Site,2024-03-23T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,88.1
537283,Old Alcan Site,2024-03-23T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
537283,Old Alcan Site,2024-03-23T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.92
537283,Old Alcan Site,2024-03-23T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.07
537283,Old Alcan Site,2024-03-23T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.47
537283,Old Alcan Site,2024-03-23T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-12.43
537283,Old Alcan Site,2024-03-23T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.2
537283,Old Alcan Site,2024-03-23T19:40:00.000+00:00,feeder,3,N Current (RMS),A,48.4
537283,Old Alcan Site,2024-03-23T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
537283,Old Alcan Site,2024-03-23T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
537283,Old Alcan Site,2024-03-23T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.1
537283,Old Alcan Site,2024-03-23T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
537283,Old Alcan Site,2024-03-23T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
537283,Old Alcan Site,2024-03-23T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
537283,Old Alcan Site,2024-03-23T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
537283,Old Alcan Site,2024-03-23T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
537283,Old Alcan Site,2024-03-23T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
537283,Old Alcan Site,2024-03-23T19:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
537283,Old Alcan Site,2024-03-23T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
537283,Old Alcan Site,2024-03-23T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
537283,Old Alcan Site,2024-03-23T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
537283,Old Alcan Site,2024-03-23T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
537283,Old Alcan Site,2024-03-23T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
537283,Old Alcan Site,2024-03-23T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.72
537283,Old Alcan Site,2024-03-23T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.74
537283,Old Alcan Site,2024-03-23T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.34
537283,Old Alcan Site,2024-03-23T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
537283,Old Alcan Site,2024-03-23T19:40:00.000+00:00,feeder,1,N Current (RMS),A,34.0
537283,Old Alcan Site,2024-03-23T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
537283,Old Alcan Site,2024-03-23T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
537283,Old Alcan Site,2024-03-23T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
537283,Old Alcan Site,2024-03-23T19:40:00.000+00:00,transformer,,Temperature,C,22.5
537283,Old Alcan Site,2024-03-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537283,Old Alcan Site,2024-03-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
537283,Old Alcan Site,2024-03-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537283,Old Alcan Site,2024-03-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
537283,Old Alcan Site,2024-03-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
537283,Old Alcan Site,2024-03-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
537283,Old Alcan Site,2024-03-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
537283,Old Alcan Site,2024-03-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
537283,Old Alcan Site,2024-03-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
537283,Old Alcan Site,2024-03-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.5
537283,Old Alcan Site,2024-03-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.37
537283,Old Alcan Site,2024-03-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.19
537283,Old Alcan Site,2024-03-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
537283,Old Alcan Site,2024-03-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
537283,Old Alcan Site,2024-03-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
537283,Old Alcan Site,2024-03-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
537283,Old Alcan Site,2024-03-23T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
537283,Old Alcan Site,2024-03-23T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.31
537283,Old Alcan Site,2024-03-23T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
537283,Old Alcan Site,2024-03-23T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.87
537283,Old Alcan Site,2024-03-23T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.61
537283,Old Alcan Site,2024-03-23T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.3
537283,Old Alcan Site,2024-03-23T19:30:00.000+00:00,feeder,4,N Current (RMS),A,62.4
537283,Old Alcan Site,2024-03-23T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,91.1
537283,Old Alcan Site,2024-03-23T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
537283,Old Alcan Site,2024-03-23T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
537283,Old Alcan Site,2024-03-23T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.38
537283,Old Alcan Site,2024-03-23T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.72
537283,Old Alcan Site,2024-03-23T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.26
537283,Old Alcan Site,2024-03-23T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.29
537283,Old Alcan Site,2024-03-23T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-15.94
537283,Old Alcan Site,2024-03-23T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.41
537283,Old Alcan Site,2024-03-23T19:30:00.000+00:00,feeder,3,N Current (RMS),A,47.0
537283,Old Alcan Site,2024-03-23T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
537283,Old Alcan Site,2024-03-23T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.1
537283,Old Alcan Site,2024-03-23T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.4
537283,Old Alcan Site,2024-03-23T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
537283,Old Alcan Site,2024-03-23T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
537283,Old Alcan Site,2024-03-23T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
537283,Old Alcan Site,2024-03-23T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
537283,Old Alcan Site,2024-03-23T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
537283,Old Alcan Site,2024-03-23T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
537283,Old Alcan Site,2024-03-23T19:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
537283,Old Alcan Site,2024-03-23T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
537283,Old Alcan Site,2024-03-23T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
537283,Old Alcan Site,2024-03-23T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
537283,Old Alcan Site,2024-03-23T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
537283,Old Alcan Site,2024-03-23T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
537283,Old Alcan Site,2024-03-23T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.68
537283,Old Alcan Site,2024-03-23T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.77
537283,Old Alcan Site,2024-03-23T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.21
537283,Old Alcan Site,2024-03-23T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
537283,Old Alcan Site,2024-03-23T19:30:00.000+00:00,feeder,1,N Current (RMS),A,32.7
537283,Old Alcan Site,2024-03-23T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
537283,Old Alcan Site,2024-03-23T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
537283,Old Alcan Site,2024-03-23T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
537283,Old Alcan Site,2024-03-23T19:30:00.000+00:00,transformer,,Temperature,C,21.5
537283,Old Alcan Site,2024-03-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537283,Old Alcan Site,2024-03-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
537283,Old Alcan Site,2024-03-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
537283,Old Alcan Site,2024-03-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
537283,Old Alcan Site,2024-03-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
537283,Old Alcan Site,2024-03-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
537283,Old Alcan Site,2024-03-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
537283,Old Alcan Site,2024-03-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
537283,Old Alcan Site,2024-03-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
537283,Old Alcan Site,2024-03-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.92
537283,Old Alcan Site,2024-03-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.32
537283,Old Alcan Site,2024-03-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.94
537283,Old Alcan Site,2024-03-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
537283,Old Alcan Site,2024-03-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
537283,Old Alcan Site,2024-03-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
537283,Old Alcan Site,2024-03-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
537283,Old Alcan Site,2024-03-23T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
537283,Old Alcan Site,2024-03-23T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.17
537283,Old Alcan Site,2024-03-23T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
537283,Old Alcan Site,2024-03-23T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.35
537283,Old Alcan Site,2024-03-23T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-6.1
537283,Old Alcan Site,2024-03-23T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.86
537283,Old Alcan Site,2024-03-23T19:20:00.000+00:00,feeder,4,N Current (RMS),A,65.2
537283,Old Alcan Site,2024-03-23T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.4
537283,Old Alcan Site,2024-03-23T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
537283,Old Alcan Site,2024-03-23T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
537283,Old Alcan Site,2024-03-23T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.04
537283,Old Alcan Site,2024-03-23T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.53
537283,Old Alcan Site,2024-03-23T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.61
537283,Old Alcan Site,2024-03-23T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.51
537283,Old Alcan Site,2024-03-23T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-17.65
537283,Old Alcan Site,2024-03-23T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.69
537283,Old Alcan Site,2024-03-23T19:20:00.000+00:00,feeder,3,N Current (RMS),A,44.2
537283,Old Alcan Site,2024-03-23T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
537283,Old Alcan Site,2024-03-23T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.7
537283,Old Alcan Site,2024-03-23T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.7
537283,Old Alcan Site,2024-03-23T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
537283,Old Alcan Site,2024-03-23T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
537283,Old Alcan Site,2024-03-23T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
537283,Old Alcan Site,2024-03-23T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
537283,Old Alcan Site,2024-03-23T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
537283,Old Alcan Site,2024-03-23T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
537283,Old Alcan Site,2024-03-23T19:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
537283,Old Alcan Site,2024-03-23T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
537283,Old Alcan Site,2024-03-23T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
537283,Old Alcan Site,2024-03-23T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
537283,Old Alcan Site,2024-03-23T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
537283,Old Alcan Site,2024-03-23T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
537283,Old Alcan Site,2024-03-23T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.91
537283,Old Alcan Site,2024-03-23T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.52
537283,Old Alcan Site,2024-03-23T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.55
537283,Old Alcan Site,2024-03-23T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
537283,Old Alcan Site,2024-03-23T19:20:00.000+00:00,feeder,1,N Current (RMS),A,51.5
537283,Old Alcan Site,2024-03-23T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
537283,Old Alcan Site,2024-03-23T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
537283,Old Alcan Site,2024-03-23T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
537283,Old Alcan Site,2024-03-23T19:20:00.000+00:00,transformer,,Temperature,C,22.5
537283,Old Alcan Site,2024-03-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537283,Old Alcan Site,2024-03-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
537283,Old Alcan Site,2024-03-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
537283,Old Alcan Site,2024-03-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
537283,Old Alcan Site,2024-03-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
537283,Old Alcan Site,2024-03-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
537283,Old Alcan Site,2024-03-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
537283,Old Alcan Site,2024-03-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
537283,Old Alcan Site,2024-03-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
537283,Old Alcan Site,2024-03-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.4
537283,Old Alcan Site,2024-03-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.49
537283,Old Alcan Site,2024-03-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.17
537283,Old Alcan Site,2024-03-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
537283,Old Alcan Site,2024-03-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
537283,Old Alcan Site,2024-03-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
537283,Old Alcan Site,2024-03-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
537283,Old Alcan Site,2024-03-23T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
537283,Old Alcan Site,2024-03-23T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.16
537283,Old Alcan Site,2024-03-23T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
537283,Old Alcan Site,2024-03-23T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.42
537283,Old Alcan Site,2024-03-23T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-9.64
537283,Old Alcan Site,2024-03-23T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.03
537283,Old Alcan Site,2024-03-23T19:10:00.000+00:00,feeder,4,N Current (RMS),A,68.2
537283,Old Alcan Site,2024-03-23T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,106.2
537283,Old Alcan Site,2024-03-23T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
537283,Old Alcan Site,2024-03-23T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
537283,Old Alcan Site,2024-03-23T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
537283,Old Alcan Site,2024-03-23T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.01
537283,Old Alcan Site,2024-03-23T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.98
537283,Old Alcan Site,2024-03-23T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.85
537283,Old Alcan Site,2024-03-23T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-14.39
537283,Old Alcan Site,2024-03-23T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.69
537283,Old Alcan Site,2024-03-23T19:10:00.000+00:00,feeder,3,N Current (RMS),A,43.2
537283,Old Alcan Site,2024-03-23T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
537283,Old Alcan Site,2024-03-23T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
537283,Old Alcan Site,2024-03-23T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
537283,Old Alcan Site,2024-03-23T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
537283,Old Alcan Site,2024-03-23T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
537283,Old Alcan Site,2024-03-23T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
537283,Old Alcan Site,2024-03-23T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
537283,Old Alcan Site,2024-03-23T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
537283,Old Alcan Site,2024-03-23T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
537283,Old Alcan Site,2024-03-23T19:10:00.000+00:00,feeder,2,N Current (RMS),A,25.8
537283,Old Alcan Site,2024-03-23T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
537283,Old Alcan Site,2024-03-23T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
537283,Old Alcan Site,2024-03-23T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
537283,Old Alcan Site,2024-03-23T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
537283,Old Alcan Site,2024-03-23T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
537283,Old Alcan Site,2024-03-23T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.91
537283,Old Alcan Site,2024-03-23T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.76
537283,Old Alcan Site,2024-03-23T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.79
537283,Old Alcan Site,2024-03-23T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
537283,Old Alcan Site,2024-03-23T19:10:00.000+00:00,feeder,1,N Current (RMS),A,50.3
537283,Old Alcan Site,2024-03-23T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
537283,Old Alcan Site,2024-03-23T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
537283,Old Alcan Site,2024-03-23T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
537283,Old Alcan Site,2024-03-23T19:10:00.000+00:00,transformer,,Temperature,C,21.5
537283,Old Alcan Site,2024-03-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537283,Old Alcan Site,2024-03-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
537283,Old Alcan Site,2024-03-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
537283,Old Alcan Site,2024-03-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
537283,Old Alcan Site,2024-03-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
537283,Old Alcan Site,2024-03-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
537283,Old Alcan Site,2024-03-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
537283,Old Alcan Site,2024-03-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
537283,Old Alcan Site,2024-03-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
537283,Old Alcan Site,2024-03-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.88
537283,Old Alcan Site,2024-03-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.78
537283,Old Alcan Site,2024-03-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
537283,Old Alcan Site,2024-03-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
537283,Old Alcan Site,2024-03-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
537283,Old Alcan Site,2024-03-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
537283,Old Alcan Site,2024-03-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
537283,Old Alcan Site,2024-03-23T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.65
537283,Old Alcan Site,2024-03-23T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.13
537283,Old Alcan Site,2024-03-23T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
537283,Old Alcan Site,2024-03-23T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.81
537283,Old Alcan Site,2024-03-23T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-15.22
537283,Old Alcan Site,2024-03-23T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.55
537283,Old Alcan Site,2024-03-23T19:00:00.000+00:00,feeder,4,N Current (RMS),A,52.4
537283,Old Alcan Site,2024-03-23T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,100.7
537283,Old Alcan Site,2024-03-23T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.1
537283,Old Alcan Site,2024-03-23T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
537283,Old Alcan Site,2024-03-23T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.05
537283,Old Alcan Site,2024-03-23T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.99
537283,Old Alcan Site,2024-03-23T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.48
537283,Old Alcan Site,2024-03-23T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.48
537283,Old Alcan Site,2024-03-23T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-12.88
537283,Old Alcan Site,2024-03-23T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.64
537283,Old Alcan Site,2024-03-23T19:00:00.000+00:00,feeder,3,N Current (RMS),A,38.3
537283,Old Alcan Site,2024-03-23T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
537283,Old Alcan Site,2024-03-23T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
537283,Old Alcan Site,2024-03-23T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.9
537283,Old Alcan Site,2024-03-23T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
537283,Old Alcan Site,2024-03-23T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
537283,Old Alcan Site,2024-03-23T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
537283,Old Alcan Site,2024-03-23T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
537283,Old Alcan Site,2024-03-23T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
537283,Old Alcan Site,2024-03-23T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
537283,Old Alcan Site,2024-03-23T19:00:00.000+00:00,feeder,2,N Current (RMS),A,24.8
537283,Old Alcan Site,2024-03-23T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
537283,Old Alcan Site,2024-03-23T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
537283,Old Alcan Site,2024-03-23T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
537283,Old Alcan Site,2024-03-23T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
537283,Old Alcan Site,2024-03-23T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
537283,Old Alcan Site,2024-03-23T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.87
537283,Old Alcan Site,2024-03-23T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.09
537283,Old Alcan Site,2024-03-23T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
537283,Old Alcan Site,2024-03-23T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.09
537283,Old Alcan Site,2024-03-23T19:00:00.000+00:00,feeder,1,N Current (RMS),A,43.3
537283,Old Alcan Site,2024-03-23T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.7
537283,Old Alcan Site,2024-03-23T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
537283,Old Alcan Site,2024-03-23T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
537283,Old Alcan Site,2024-03-23T19:00:00.000+00:00,transformer,,Temperature,C,22.5
537283,Old Alcan Site,2024-03-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537283,Old Alcan Site,2024-03-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
537283,Old Alcan Site,2024-03-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
537283,Old Alcan Site,2024-03-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
537283,Old Alcan Site,2024-03-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537283,Old Alcan Site,2024-03-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
537283,Old Alcan Site,2024-03-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
537283,Old Alcan Site,2024-03-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
537283,Old Alcan Site,2024-03-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
537283,Old Alcan Site,2024-03-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.96
537283,Old Alcan Site,2024-03-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.57
537283,Old Alcan Site,2024-03-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.41
537283,Old Alcan Site,2024-03-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
537283,Old Alcan Site,2024-03-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
537283,Old Alcan Site,2024-03-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
537283,Old Alcan Site,2024-03-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
537283,Old Alcan Site,2024-03-23T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.72
537283,Old Alcan Site,2024-03-23T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.27
537283,Old Alcan Site,2024-03-23T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
537283,Old Alcan Site,2024-03-23T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.1
537283,Old Alcan Site,2024-03-23T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.54
537283,Old Alcan Site,2024-03-23T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.41
537283,Old Alcan Site,2024-03-23T18:50:00.000+00:00,feeder,4,N Current (RMS),A,67.8
537283,Old Alcan Site,2024-03-23T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,97.1
537283,Old Alcan Site,2024-03-23T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
537283,Old Alcan Site,2024-03-23T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
537283,Old Alcan Site,2024-03-23T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
537283,Old Alcan Site,2024-03-23T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.95
537283,Old Alcan Site,2024-03-23T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.29
537283,Old Alcan Site,2024-03-23T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.51
537283,Old Alcan Site,2024-03-23T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-14.32
537283,Old Alcan Site,2024-03-23T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.77
537283,Old Alcan Site,2024-03-23T18:50:00.000+00:00,feeder,3,N Current (RMS),A,34.3
537283,Old Alcan Site,2024-03-23T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
537283,Old Alcan Site,2024-03-23T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
537283,Old Alcan Site,2024-03-23T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
537283,Old Alcan Site,2024-03-23T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
537283,Old Alcan Site,2024-03-23T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
537283,Old Alcan Site,2024-03-23T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
537283,Old Alcan Site,2024-03-23T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
537283,Old Alcan Site,2024-03-23T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.67
537283,Old Alcan Site,2024-03-23T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
537283,Old Alcan Site,2024-03-23T18:50:00.000+00:00,feeder,2,N Current (RMS),A,29.5
537283,Old Alcan Site,2024-03-23T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
537283,Old Alcan Site,2024-03-23T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
537283,Old Alcan Site,2024-03-23T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
537283,Old Alcan Site,2024-03-23T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
537283,Old Alcan Site,2024-03-23T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
537283,Old Alcan Site,2024-03-23T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
537283,Old Alcan Site,2024-03-23T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.25
537283,Old Alcan Site,2024-03-23T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.22
537283,Old Alcan Site,2024-03-23T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
537283,Old Alcan Site,2024-03-23T18:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
537283,Old Alcan Site,2024-03-23T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
537283,Old Alcan Site,2024-03-23T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
537283,Old Alcan Site,2024-03-23T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
537283,Old Alcan Site,2024-03-23T18:50:00.000+00:00,transformer,,Temperature,C,21.5
537283,Old Alcan Site,2024-03-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537283,Old Alcan Site,2024-03-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
537283,Old Alcan Site,2024-03-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
537283,Old Alcan Site,2024-03-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
537283,Old Alcan Site,2024-03-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537283,Old Alcan Site,2024-03-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
537283,Old Alcan Site,2024-03-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
537283,Old Alcan Site,2024-03-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
537283,Old Alcan Site,2024-03-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
537283,Old Alcan Site,2024-03-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.76
537283,Old Alcan Site,2024-03-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.97
537283,Old Alcan Site,2024-03-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.83
537283,Old Alcan Site,2024-03-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
537283,Old Alcan Site,2024-03-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
537283,Old Alcan Site,2024-03-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
537283,Old Alcan Site,2024-03-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
537283,Old Alcan Site,2024-03-23T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
537283,Old Alcan Site,2024-03-23T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.28
537283,Old Alcan Site,2024-03-23T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
537283,Old Alcan Site,2024-03-23T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.81
537283,Old Alcan Site,2024-03-23T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.06
537283,Old Alcan Site,2024-03-23T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.34
537283,Old Alcan Site,2024-03-23T18:40:00.000+00:00,feeder,4,N Current (RMS),A,94.3
537283,Old Alcan Site,2024-03-23T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,121.5
537283,Old Alcan Site,2024-03-23T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
537283,Old Alcan Site,2024-03-23T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.4
537283,Old Alcan Site,2024-03-23T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
537283,Old Alcan Site,2024-03-23T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.93
537283,Old Alcan Site,2024-03-23T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.15
537283,Old Alcan Site,2024-03-23T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
537283,Old Alcan Site,2024-03-23T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-15.19
537283,Old Alcan Site,2024-03-23T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.71
537283,Old Alcan Site,2024-03-23T18:40:00.000+00:00,feeder,3,N Current (RMS),A,46.6
537283,Old Alcan Site,2024-03-23T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
537283,Old Alcan Site,2024-03-23T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.9
537283,Old Alcan Site,2024-03-23T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.5
537283,Old Alcan Site,2024-03-23T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
537283,Old Alcan Site,2024-03-23T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
537283,Old Alcan Site,2024-03-23T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
537283,Old Alcan Site,2024-03-23T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
537283,Old Alcan Site,2024-03-23T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.8
537283,Old Alcan Site,2024-03-23T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
537283,Old Alcan Site,2024-03-23T18:40:00.000+00:00,feeder,2,N Current (RMS),A,38.8
537283,Old Alcan Site,2024-03-23T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
537283,Old Alcan Site,2024-03-23T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
537283,Old Alcan Site,2024-03-23T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
537283,Old Alcan Site,2024-03-23T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
537283,Old Alcan Site,2024-03-23T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
537283,Old Alcan Site,2024-03-23T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
537283,Old Alcan Site,2024-03-23T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.1
537283,Old Alcan Site,2024-03-23T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.74
537283,Old Alcan Site,2024-03-23T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
537283,Old Alcan Site,2024-03-23T18:40:00.000+00:00,feeder,1,N Current (RMS),A,25.3
537283,Old Alcan Site,2024-03-23T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
537283,Old Alcan Site,2024-03-23T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
537283,Old Alcan Site,2024-03-23T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
537283,Old Alcan Site,2024-03-23T18:40:00.000+00:00,transformer,,Temperature,C,22.6
537283,Old Alcan Site,2024-03-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537283,Old Alcan Site,2024-03-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
537283,Old Alcan Site,2024-03-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
537283,Old Alcan Site,2024-03-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
537283,Old Alcan Site,2024-03-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537283,Old Alcan Site,2024-03-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
537283,Old Alcan Site,2024-03-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
537283,Old Alcan Site,2024-03-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
537283,Old Alcan Site,2024-03-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
537283,Old Alcan Site,2024-03-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.84
537283,Old Alcan Site,2024-03-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.71
537283,Old Alcan Site,2024-03-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.04
537283,Old Alcan Site,2024-03-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,130.7
537283,Old Alcan Site,2024-03-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
537283,Old Alcan Site,2024-03-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
537283,Old Alcan Site,2024-03-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
537283,Old Alcan Site,2024-03-23T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
537283,Old Alcan Site,2024-03-23T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.41
537283,Old Alcan Site,2024-03-23T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
537283,Old Alcan Site,2024-03-23T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.87
537283,Old Alcan Site,2024-03-23T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.5
537283,Old Alcan Site,2024-03-23T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.41
537283,Old Alcan Site,2024-03-23T18:30:00.000+00:00,feeder,4,N Current (RMS),A,108.6
