Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537283,Old Alcan Site,2024-03-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.65
537283,Old Alcan Site,2024-03-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.1
537283,Old Alcan Site,2024-03-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
537283,Old Alcan Site,2024-03-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
537283,Old Alcan Site,2024-03-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
537283,Old Alcan Site,2024-03-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
537283,Old Alcan Site,2024-03-23T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
537283,Old Alcan Site,2024-03-23T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.93
537283,Old Alcan Site,2024-03-23T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
537283,Old Alcan Site,2024-03-23T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.66
537283,Old Alcan Site,2024-03-23T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.75
537283,Old Alcan Site,2024-03-23T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.73
537283,Old Alcan Site,2024-03-23T16:50:00.000+00:00,feeder,4,N Current (RMS),A,67.9
537283,Old Alcan Site,2024-03-23T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.1
537283,Old Alcan Site,2024-03-23T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
537283,Old Alcan Site,2024-03-23T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.8
537283,Old Alcan Site,2024-03-23T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
537283,Old Alcan Site,2024-03-23T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.74
537283,Old Alcan Site,2024-03-23T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.75
537283,Old Alcan Site,2024-03-23T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.63
537283,Old Alcan Site,2024-03-23T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-15.64
537283,Old Alcan Site,2024-03-23T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.26
537283,Old Alcan Site,2024-03-23T16:50:00.000+00:00,feeder,3,N Current (RMS),A,40.0
537283,Old Alcan Site,2024-03-23T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.6
537283,Old Alcan Site,2024-03-23T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.1
537283,Old Alcan Site,2024-03-23T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
537283,Old Alcan Site,2024-03-23T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
537283,Old Alcan Site,2024-03-23T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
537283,Old Alcan Site,2024-03-23T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
537283,Old Alcan Site,2024-03-23T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
537283,Old Alcan Site,2024-03-23T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
537283,Old Alcan Site,2024-03-23T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
537283,Old Alcan Site,2024-03-23T16:50:00.000+00:00,feeder,2,N Current (RMS),A,13.1
537283,Old Alcan Site,2024-03-23T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
537283,Old Alcan Site,2024-03-23T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
537283,Old Alcan Site,2024-03-23T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
537283,Old Alcan Site,2024-03-23T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
537283,Old Alcan Site,2024-03-23T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
537283,Old Alcan Site,2024-03-23T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
537283,Old Alcan Site,2024-03-23T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.55
537283,Old Alcan Site,2024-03-23T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
537283,Old Alcan Site,2024-03-23T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.63
537283,Old Alcan Site,2024-03-23T16:50:00.000+00:00,feeder,1,N Current (RMS),A,28.5
537283,Old Alcan Site,2024-03-23T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
537283,Old Alcan Site,2024-03-23T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
537283,Old Alcan Site,2024-03-23T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
537283,Old Alcan Site,2024-03-23T16:50:00.000+00:00,transformer,,Temperature,C,21.7
537283,Old Alcan Site,2024-03-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537283,Old Alcan Site,2024-03-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
537283,Old Alcan Site,2024-03-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
537283,Old Alcan Site,2024-03-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
537283,Old Alcan Site,2024-03-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
537283,Old Alcan Site,2024-03-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
537283,Old Alcan Site,2024-03-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
537283,Old Alcan Site,2024-03-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
537283,Old Alcan Site,2024-03-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
537283,Old Alcan Site,2024-03-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.22
537283,Old Alcan Site,2024-03-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.47
537283,Old Alcan Site,2024-03-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.22
537283,Old Alcan Site,2024-03-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
537283,Old Alcan Site,2024-03-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
537283,Old Alcan Site,2024-03-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
537283,Old Alcan Site,2024-03-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
537283,Old Alcan Site,2024-03-23T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
537283,Old Alcan Site,2024-03-23T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.08
537283,Old Alcan Site,2024-03-23T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
537283,Old Alcan Site,2024-03-23T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.68
537283,Old Alcan Site,2024-03-23T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.26
537283,Old Alcan Site,2024-03-23T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.17
537283,Old Alcan Site,2024-03-23T16:40:00.000+00:00,feeder,4,N Current (RMS),A,42.8
537283,Old Alcan Site,2024-03-23T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
537283,Old Alcan Site,2024-03-23T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
537283,Old Alcan Site,2024-03-23T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.1
537283,Old Alcan Site,2024-03-23T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
537283,Old Alcan Site,2024-03-23T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.72
537283,Old Alcan Site,2024-03-23T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.85
537283,Old Alcan Site,2024-03-23T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.96
537283,Old Alcan Site,2024-03-23T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-15.05
537283,Old Alcan Site,2024-03-23T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.97
537283,Old Alcan Site,2024-03-23T16:40:00.000+00:00,feeder,3,N Current (RMS),A,29.8
537283,Old Alcan Site,2024-03-23T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
537283,Old Alcan Site,2024-03-23T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
537283,Old Alcan Site,2024-03-23T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
537283,Old Alcan Site,2024-03-23T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
537283,Old Alcan Site,2024-03-23T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
537283,Old Alcan Site,2024-03-23T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
537283,Old Alcan Site,2024-03-23T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
537283,Old Alcan Site,2024-03-23T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
537283,Old Alcan Site,2024-03-23T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
537283,Old Alcan Site,2024-03-23T16:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
537283,Old Alcan Site,2024-03-23T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
537283,Old Alcan Site,2024-03-23T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
537283,Old Alcan Site,2024-03-23T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
537283,Old Alcan Site,2024-03-23T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
537283,Old Alcan Site,2024-03-23T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
537283,Old Alcan Site,2024-03-23T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
537283,Old Alcan Site,2024-03-23T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.27
537283,Old Alcan Site,2024-03-23T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
537283,Old Alcan Site,2024-03-23T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.43
537283,Old Alcan Site,2024-03-23T16:40:00.000+00:00,feeder,1,N Current (RMS),A,40.6
537283,Old Alcan Site,2024-03-23T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
537283,Old Alcan Site,2024-03-23T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
537283,Old Alcan Site,2024-03-23T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
537283,Old Alcan Site,2024-03-23T16:40:00.000+00:00,transformer,,Temperature,C,21.7
537283,Old Alcan Site,2024-03-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537283,Old Alcan Site,2024-03-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
537283,Old Alcan Site,2024-03-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
537283,Old Alcan Site,2024-03-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
537283,Old Alcan Site,2024-03-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
537283,Old Alcan Site,2024-03-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
537283,Old Alcan Site,2024-03-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
537283,Old Alcan Site,2024-03-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
537283,Old Alcan Site,2024-03-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
537283,Old Alcan Site,2024-03-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.64
537283,Old Alcan Site,2024-03-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.23
537283,Old Alcan Site,2024-03-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.97
537283,Old Alcan Site,2024-03-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
537283,Old Alcan Site,2024-03-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
537283,Old Alcan Site,2024-03-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
537283,Old Alcan Site,2024-03-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
537283,Old Alcan Site,2024-03-23T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
537283,Old Alcan Site,2024-03-23T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
537283,Old Alcan Site,2024-03-23T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
537283,Old Alcan Site,2024-03-23T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.1
537283,Old Alcan Site,2024-03-23T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.1
537283,Old Alcan Site,2024-03-23T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.07
537283,Old Alcan Site,2024-03-23T16:30:00.000+00:00,feeder,4,N Current (RMS),A,43.5
537283,Old Alcan Site,2024-03-23T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
537283,Old Alcan Site,2024-03-23T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
537283,Old Alcan Site,2024-03-23T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
537283,Old Alcan Site,2024-03-23T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
537283,Old Alcan Site,2024-03-23T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.26
537283,Old Alcan Site,2024-03-23T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.87
537283,Old Alcan Site,2024-03-23T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.39
537283,Old Alcan Site,2024-03-23T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-13.27
537283,Old Alcan Site,2024-03-23T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.09
537283,Old Alcan Site,2024-03-23T16:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
537283,Old Alcan Site,2024-03-23T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
537283,Old Alcan Site,2024-03-23T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.9
537283,Old Alcan Site,2024-03-23T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
537283,Old Alcan Site,2024-03-23T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
537283,Old Alcan Site,2024-03-23T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
537283,Old Alcan Site,2024-03-23T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
537283,Old Alcan Site,2024-03-23T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
537283,Old Alcan Site,2024-03-23T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
537283,Old Alcan Site,2024-03-23T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
537283,Old Alcan Site,2024-03-23T16:30:00.000+00:00,feeder,2,N Current (RMS),A,22.2
537283,Old Alcan Site,2024-03-23T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
537283,Old Alcan Site,2024-03-23T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
537283,Old Alcan Site,2024-03-23T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
537283,Old Alcan Site,2024-03-23T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
537283,Old Alcan Site,2024-03-23T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
537283,Old Alcan Site,2024-03-23T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.32
537283,Old Alcan Site,2024-03-23T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.77
537283,Old Alcan Site,2024-03-23T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.28
537283,Old Alcan Site,2024-03-23T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.54
537283,Old Alcan Site,2024-03-23T16:30:00.000+00:00,feeder,1,N Current (RMS),A,30.2
537283,Old Alcan Site,2024-03-23T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
537283,Old Alcan Site,2024-03-23T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
537283,Old Alcan Site,2024-03-23T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
537283,Old Alcan Site,2024-03-23T16:30:00.000+00:00,transformer,,Temperature,C,22.6
537283,Old Alcan Site,2024-03-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537283,Old Alcan Site,2024-03-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
537283,Old Alcan Site,2024-03-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537283,Old Alcan Site,2024-03-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
537283,Old Alcan Site,2024-03-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
537283,Old Alcan Site,2024-03-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
537283,Old Alcan Site,2024-03-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
537283,Old Alcan Site,2024-03-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
537283,Old Alcan Site,2024-03-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
537283,Old Alcan Site,2024-03-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.52
537283,Old Alcan Site,2024-03-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.89
537283,Old Alcan Site,2024-03-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.75
537283,Old Alcan Site,2024-03-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
537283,Old Alcan Site,2024-03-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
537283,Old Alcan Site,2024-03-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
537283,Old Alcan Site,2024-03-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
537283,Old Alcan Site,2024-03-23T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
537283,Old Alcan Site,2024-03-23T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
537283,Old Alcan Site,2024-03-23T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
537283,Old Alcan Site,2024-03-23T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.04
537283,Old Alcan Site,2024-03-23T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.93
537283,Old Alcan Site,2024-03-23T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.09
537283,Old Alcan Site,2024-03-23T16:20:00.000+00:00,feeder,4,N Current (RMS),A,33.6
537283,Old Alcan Site,2024-03-23T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
537283,Old Alcan Site,2024-03-23T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
537283,Old Alcan Site,2024-03-23T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
537283,Old Alcan Site,2024-03-23T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.29
537283,Old Alcan Site,2024-03-23T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.17
537283,Old Alcan Site,2024-03-23T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.98
537283,Old Alcan Site,2024-03-23T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.56
537283,Old Alcan Site,2024-03-23T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-15.29
537283,Old Alcan Site,2024-03-23T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.24
537283,Old Alcan Site,2024-03-23T16:20:00.000+00:00,feeder,3,N Current (RMS),A,47.6
537283,Old Alcan Site,2024-03-23T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
537283,Old Alcan Site,2024-03-23T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.9
537283,Old Alcan Site,2024-03-23T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
537283,Old Alcan Site,2024-03-23T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
537283,Old Alcan Site,2024-03-23T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
537283,Old Alcan Site,2024-03-23T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
537283,Old Alcan Site,2024-03-23T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
537283,Old Alcan Site,2024-03-23T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
537283,Old Alcan Site,2024-03-23T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
537283,Old Alcan Site,2024-03-23T16:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
537283,Old Alcan Site,2024-03-23T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
537283,Old Alcan Site,2024-03-23T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
537283,Old Alcan Site,2024-03-23T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
537283,Old Alcan Site,2024-03-23T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
537283,Old Alcan Site,2024-03-23T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
537283,Old Alcan Site,2024-03-23T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.23
537283,Old Alcan Site,2024-03-23T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
537283,Old Alcan Site,2024-03-23T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.72
537283,Old Alcan Site,2024-03-23T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.94
537283,Old Alcan Site,2024-03-23T16:20:00.000+00:00,feeder,1,N Current (RMS),A,31.2
537283,Old Alcan Site,2024-03-23T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
537283,Old Alcan Site,2024-03-23T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
537283,Old Alcan Site,2024-03-23T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
537283,Old Alcan Site,2024-03-23T16:20:00.000+00:00,transformer,,Temperature,C,21.5
537283,Old Alcan Site,2024-03-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537283,Old Alcan Site,2024-03-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
537283,Old Alcan Site,2024-03-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537283,Old Alcan Site,2024-03-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
537283,Old Alcan Site,2024-03-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
537283,Old Alcan Site,2024-03-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
537283,Old Alcan Site,2024-03-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
537283,Old Alcan Site,2024-03-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
537283,Old Alcan Site,2024-03-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
537283,Old Alcan Site,2024-03-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.57
537283,Old Alcan Site,2024-03-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.56
537283,Old Alcan Site,2024-03-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.02
537283,Old Alcan Site,2024-03-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
537283,Old Alcan Site,2024-03-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
537283,Old Alcan Site,2024-03-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
537283,Old Alcan Site,2024-03-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
537283,Old Alcan Site,2024-03-23T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
537283,Old Alcan Site,2024-03-23T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
537283,Old Alcan Site,2024-03-23T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
537283,Old Alcan Site,2024-03-23T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.95
537283,Old Alcan Site,2024-03-23T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-6.65
537283,Old Alcan Site,2024-03-23T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.68
537283,Old Alcan Site,2024-03-23T16:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
537283,Old Alcan Site,2024-03-23T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
537283,Old Alcan Site,2024-03-23T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
537283,Old Alcan Site,2024-03-23T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
537283,Old Alcan Site,2024-03-23T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
537283,Old Alcan Site,2024-03-23T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.51
537283,Old Alcan Site,2024-03-23T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.93
537283,Old Alcan Site,2024-03-23T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.66
537283,Old Alcan Site,2024-03-23T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-13.69
537283,Old Alcan Site,2024-03-23T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.08
537283,Old Alcan Site,2024-03-23T16:10:00.000+00:00,feeder,3,N Current (RMS),A,54.0
537283,Old Alcan Site,2024-03-23T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
537283,Old Alcan Site,2024-03-23T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
537283,Old Alcan Site,2024-03-23T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.9
537283,Old Alcan Site,2024-03-23T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
537283,Old Alcan Site,2024-03-23T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
537283,Old Alcan Site,2024-03-23T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
537283,Old Alcan Site,2024-03-23T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
537283,Old Alcan Site,2024-03-23T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
537283,Old Alcan Site,2024-03-23T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
537283,Old Alcan Site,2024-03-23T16:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
537283,Old Alcan Site,2024-03-23T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
537283,Old Alcan Site,2024-03-23T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
537283,Old Alcan Site,2024-03-23T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
537283,Old Alcan Site,2024-03-23T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
537283,Old Alcan Site,2024-03-23T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
537283,Old Alcan Site,2024-03-23T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.03
537283,Old Alcan Site,2024-03-23T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
537283,Old Alcan Site,2024-03-23T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.95
537283,Old Alcan Site,2024-03-23T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
537283,Old Alcan Site,2024-03-23T16:10:00.000+00:00,feeder,1,N Current (RMS),A,28.8
537283,Old Alcan Site,2024-03-23T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
537283,Old Alcan Site,2024-03-23T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
537283,Old Alcan Site,2024-03-23T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
537283,Old Alcan Site,2024-03-23T16:10:00.000+00:00,transformer,,Temperature,C,22.4
537283,Old Alcan Site,2024-03-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537283,Old Alcan Site,2024-03-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
537283,Old Alcan Site,2024-03-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537283,Old Alcan Site,2024-03-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
537283,Old Alcan Site,2024-03-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
537283,Old Alcan Site,2024-03-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
537283,Old Alcan Site,2024-03-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
537283,Old Alcan Site,2024-03-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
537283,Old Alcan Site,2024-03-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
537283,Old Alcan Site,2024-03-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.95
537283,Old Alcan Site,2024-03-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.23
537283,Old Alcan Site,2024-03-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
537283,Old Alcan Site,2024-03-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
537283,Old Alcan Site,2024-03-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
537283,Old Alcan Site,2024-03-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
537283,Old Alcan Site,2024-03-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
537283,Old Alcan Site,2024-03-23T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
537283,Old Alcan Site,2024-03-23T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
537283,Old Alcan Site,2024-03-23T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
537283,Old Alcan Site,2024-03-23T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.83
537283,Old Alcan Site,2024-03-23T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.76
537283,Old Alcan Site,2024-03-23T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.99
537283,Old Alcan Site,2024-03-23T16:00:00.000+00:00,feeder,4,N Current (RMS),A,30.3
537283,Old Alcan Site,2024-03-23T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
537283,Old Alcan Site,2024-03-23T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
537283,Old Alcan Site,2024-03-23T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
537283,Old Alcan Site,2024-03-23T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
537283,Old Alcan Site,2024-03-23T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
537283,Old Alcan Site,2024-03-23T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.5
537283,Old Alcan Site,2024-03-23T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.13
537283,Old Alcan Site,2024-03-23T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-13.94
537283,Old Alcan Site,2024-03-23T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.89
537283,Old Alcan Site,2024-03-23T16:00:00.000+00:00,feeder,3,N Current (RMS),A,37.5
537283,Old Alcan Site,2024-03-23T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.2
537283,Old Alcan Site,2024-03-23T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
537283,Old Alcan Site,2024-03-23T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
537283,Old Alcan Site,2024-03-23T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
537283,Old Alcan Site,2024-03-23T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
537283,Old Alcan Site,2024-03-23T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
537283,Old Alcan Site,2024-03-23T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
537283,Old Alcan Site,2024-03-23T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
537283,Old Alcan Site,2024-03-23T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
537283,Old Alcan Site,2024-03-23T16:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
537283,Old Alcan Site,2024-03-23T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
537283,Old Alcan Site,2024-03-23T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
537283,Old Alcan Site,2024-03-23T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
537283,Old Alcan Site,2024-03-23T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
537283,Old Alcan Site,2024-03-23T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
537283,Old Alcan Site,2024-03-23T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
537283,Old Alcan Site,2024-03-23T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
537283,Old Alcan Site,2024-03-23T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
537283,Old Alcan Site,2024-03-23T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.5
537283,Old Alcan Site,2024-03-23T16:00:00.000+00:00,feeder,1,N Current (RMS),A,29.5
537283,Old Alcan Site,2024-03-23T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
537283,Old Alcan Site,2024-03-23T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
537283,Old Alcan Site,2024-03-23T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
537283,Old Alcan Site,2024-03-23T16:00:00.000+00:00,transformer,,Temperature,C,21.3
537283,Old Alcan Site,2024-03-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
537283,Old Alcan Site,2024-03-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
537283,Old Alcan Site,2024-03-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
537283,Old Alcan Site,2024-03-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
537283,Old Alcan Site,2024-03-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
537283,Old Alcan Site,2024-03-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
537283,Old Alcan Site,2024-03-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
537283,Old Alcan Site,2024-03-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
537283,Old Alcan Site,2024-03-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
537283,Old Alcan Site,2024-03-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.91
537283,Old Alcan Site,2024-03-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.32
537283,Old Alcan Site,2024-03-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.83
537283,Old Alcan Site,2024-03-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
537283,Old Alcan Site,2024-03-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
537283,Old Alcan Site,2024-03-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
537283,Old Alcan Site,2024-03-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
537283,Old Alcan Site,2024-03-23T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
537283,Old Alcan Site,2024-03-23T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
537283,Old Alcan Site,2024-03-23T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
537283,Old Alcan Site,2024-03-23T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.68
537283,Old Alcan Site,2024-03-23T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.58
537283,Old Alcan Site,2024-03-23T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.01
537283,Old Alcan Site,2024-03-23T15:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
537283,Old Alcan Site,2024-03-23T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
537283,Old Alcan Site,2024-03-23T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
537283,Old Alcan Site,2024-03-23T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
537283,Old Alcan Site,2024-03-23T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.3
537283,Old Alcan Site,2024-03-23T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.71
537283,Old Alcan Site,2024-03-23T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.38
537283,Old Alcan Site,2024-03-23T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.84
537283,Old Alcan Site,2024-03-23T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-13.42
537283,Old Alcan Site,2024-03-23T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.72
537283,Old Alcan Site,2024-03-23T15:50:00.000+00:00,feeder,3,N Current (RMS),A,29.5
537283,Old Alcan Site,2024-03-23T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
537283,Old Alcan Site,2024-03-23T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
537283,Old Alcan Site,2024-03-23T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
537283,Old Alcan Site,2024-03-23T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
537283,Old Alcan Site,2024-03-23T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
537283,Old Alcan Site,2024-03-23T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
537283,Old Alcan Site,2024-03-23T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
537283,Old Alcan Site,2024-03-23T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
537283,Old Alcan Site,2024-03-23T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
537283,Old Alcan Site,2024-03-23T15:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
537283,Old Alcan Site,2024-03-23T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
537283,Old Alcan Site,2024-03-23T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
537283,Old Alcan Site,2024-03-23T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
537283,Old Alcan Site,2024-03-23T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
537283,Old Alcan Site,2024-03-23T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
537283,Old Alcan Site,2024-03-23T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
537283,Old Alcan Site,2024-03-23T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
537283,Old Alcan Site,2024-03-23T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
537283,Old Alcan Site,2024-03-23T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.43
537283,Old Alcan Site,2024-03-23T15:50:00.000+00:00,feeder,1,N Current (RMS),A,32.5
537283,Old Alcan Site,2024-03-23T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
537283,Old Alcan Site,2024-03-23T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
537283,Old Alcan Site,2024-03-23T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
537283,Old Alcan Site,2024-03-23T15:50:00.000+00:00,transformer,,Temperature,C,22.3
537283,Old Alcan Site,2024-03-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537283,Old Alcan Site,2024-03-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
537283,Old Alcan Site,2024-03-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
537283,Old Alcan Site,2024-03-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
537283,Old Alcan Site,2024-03-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
537283,Old Alcan Site,2024-03-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
537283,Old Alcan Site,2024-03-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
537283,Old Alcan Site,2024-03-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
537283,Old Alcan Site,2024-03-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
537283,Old Alcan Site,2024-03-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.48
537283,Old Alcan Site,2024-03-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.19
537283,Old Alcan Site,2024-03-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.61
537283,Old Alcan Site,2024-03-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
537283,Old Alcan Site,2024-03-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
537283,Old Alcan Site,2024-03-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
537283,Old Alcan Site,2024-03-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
537283,Old Alcan Site,2024-03-23T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
537283,Old Alcan Site,2024-03-23T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
537283,Old Alcan Site,2024-03-23T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
537283,Old Alcan Site,2024-03-23T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.56
537283,Old Alcan Site,2024-03-23T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-11.37
537283,Old Alcan Site,2024-03-23T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.69
537283,Old Alcan Site,2024-03-23T15:40:00.000+00:00,feeder,4,N Current (RMS),A,37.3
537283,Old Alcan Site,2024-03-23T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
537283,Old Alcan Site,2024-03-23T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
537283,Old Alcan Site,2024-03-23T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
537283,Old Alcan Site,2024-03-23T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.24
537283,Old Alcan Site,2024-03-23T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.06
537283,Old Alcan Site,2024-03-23T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.4
537283,Old Alcan Site,2024-03-23T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.15
537283,Old Alcan Site,2024-03-23T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-12.21
537283,Old Alcan Site,2024-03-23T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.79
537283,Old Alcan Site,2024-03-23T15:40:00.000+00:00,feeder,3,N Current (RMS),A,38.9
537283,Old Alcan Site,2024-03-23T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.4
537283,Old Alcan Site,2024-03-23T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
537283,Old Alcan Site,2024-03-23T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
537283,Old Alcan Site,2024-03-23T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
537283,Old Alcan Site,2024-03-23T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
537283,Old Alcan Site,2024-03-23T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
537283,Old Alcan Site,2024-03-23T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.9
537283,Old Alcan Site,2024-03-23T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.64
537283,Old Alcan Site,2024-03-23T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
537283,Old Alcan Site,2024-03-23T15:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
537283,Old Alcan Site,2024-03-23T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
537283,Old Alcan Site,2024-03-23T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
537283,Old Alcan Site,2024-03-23T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
537283,Old Alcan Site,2024-03-23T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
537283,Old Alcan Site,2024-03-23T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
537283,Old Alcan Site,2024-03-23T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
537283,Old Alcan Site,2024-03-23T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.22
537283,Old Alcan Site,2024-03-23T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
537283,Old Alcan Site,2024-03-23T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.82
537283,Old Alcan Site,2024-03-23T15:40:00.000+00:00,feeder,1,N Current (RMS),A,25.1
537283,Old Alcan Site,2024-03-23T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
537283,Old Alcan Site,2024-03-23T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
537283,Old Alcan Site,2024-03-23T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
537283,Old Alcan Site,2024-03-23T15:40:00.000+00:00,transformer,,Temperature,C,21.1
537283,Old Alcan Site,2024-03-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537283,Old Alcan Site,2024-03-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
537283,Old Alcan Site,2024-03-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
537283,Old Alcan Site,2024-03-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
537283,Old Alcan Site,2024-03-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
537283,Old Alcan Site,2024-03-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
537283,Old Alcan Site,2024-03-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
537283,Old Alcan Site,2024-03-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
537283,Old Alcan Site,2024-03-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
537283,Old Alcan Site,2024-03-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.82
537283,Old Alcan Site,2024-03-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.41
537283,Old Alcan Site,2024-03-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.14
537283,Old Alcan Site,2024-03-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
537283,Old Alcan Site,2024-03-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
537283,Old Alcan Site,2024-03-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
537283,Old Alcan Site,2024-03-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
537283,Old Alcan Site,2024-03-23T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
537283,Old Alcan Site,2024-03-23T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
537283,Old Alcan Site,2024-03-23T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
537283,Old Alcan Site,2024-03-23T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.24
537283,Old Alcan Site,2024-03-23T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-15.13
537283,Old Alcan Site,2024-03-23T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.13
537283,Old Alcan Site,2024-03-23T15:30:00.000+00:00,feeder,4,N Current (RMS),A,33.9
537283,Old Alcan Site,2024-03-23T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.7
537283,Old Alcan Site,2024-03-23T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
537283,Old Alcan Site,2024-03-23T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
537283,Old Alcan Site,2024-03-23T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
537283,Old Alcan Site,2024-03-23T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.19
537283,Old Alcan Site,2024-03-23T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.82
537283,Old Alcan Site,2024-03-23T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
537283,Old Alcan Site,2024-03-23T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-10.86
537283,Old Alcan Site,2024-03-23T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.5
537283,Old Alcan Site,2024-03-23T15:30:00.000+00:00,feeder,3,N Current (RMS),A,38.1
537283,Old Alcan Site,2024-03-23T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
537283,Old Alcan Site,2024-03-23T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
537283,Old Alcan Site,2024-03-23T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
537283,Old Alcan Site,2024-03-23T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
537283,Old Alcan Site,2024-03-23T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
537283,Old Alcan Site,2024-03-23T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
537283,Old Alcan Site,2024-03-23T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
537283,Old Alcan Site,2024-03-23T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.06
537283,Old Alcan Site,2024-03-23T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
537283,Old Alcan Site,2024-03-23T15:30:00.000+00:00,feeder,2,N Current (RMS),A,43.8
537283,Old Alcan Site,2024-03-23T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
537283,Old Alcan Site,2024-03-23T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
537283,Old Alcan Site,2024-03-23T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
537283,Old Alcan Site,2024-03-23T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
537283,Old Alcan Site,2024-03-23T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
537283,Old Alcan Site,2024-03-23T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
537283,Old Alcan Site,2024-03-23T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
537283,Old Alcan Site,2024-03-23T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.76
537283,Old Alcan Site,2024-03-23T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
537283,Old Alcan Site,2024-03-23T15:30:00.000+00:00,feeder,1,N Current (RMS),A,30.5
537283,Old Alcan Site,2024-03-23T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
537283,Old Alcan Site,2024-03-23T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
537283,Old Alcan Site,2024-03-23T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
537283,Old Alcan Site,2024-03-23T15:30:00.000+00:00,transformer,,Temperature,C,22.1
537283,Old Alcan Site,2024-03-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537283,Old Alcan Site,2024-03-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
537283,Old Alcan Site,2024-03-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
537283,Old Alcan Site,2024-03-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
537283,Old Alcan Site,2024-03-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
537283,Old Alcan Site,2024-03-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
537283,Old Alcan Site,2024-03-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
537283,Old Alcan Site,2024-03-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
537283,Old Alcan Site,2024-03-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
537283,Old Alcan Site,2024-03-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.51
537283,Old Alcan Site,2024-03-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.18
537283,Old Alcan Site,2024-03-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.21
537283,Old Alcan Site,2024-03-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
537283,Old Alcan Site,2024-03-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
537283,Old Alcan Site,2024-03-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
537283,Old Alcan Site,2024-03-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
537283,Old Alcan Site,2024-03-23T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
537283,Old Alcan Site,2024-03-23T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
537283,Old Alcan Site,2024-03-23T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
537283,Old Alcan Site,2024-03-23T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.6
537283,Old Alcan Site,2024-03-23T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-9.65
537283,Old Alcan Site,2024-03-23T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.57
537283,Old Alcan Site,2024-03-23T15:20:00.000+00:00,feeder,4,N Current (RMS),A,40.2
537283,Old Alcan Site,2024-03-23T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
537283,Old Alcan Site,2024-03-23T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
537283,Old Alcan Site,2024-03-23T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
537283,Old Alcan Site,2024-03-23T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
537283,Old Alcan Site,2024-03-23T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.85
537283,Old Alcan Site,2024-03-23T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.91
537283,Old Alcan Site,2024-03-23T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
537283,Old Alcan Site,2024-03-23T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.55
537283,Old Alcan Site,2024-03-23T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.35
537283,Old Alcan Site,2024-03-23T15:20:00.000+00:00,feeder,3,N Current (RMS),A,34.9
537283,Old Alcan Site,2024-03-23T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
537283,Old Alcan Site,2024-03-23T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
537283,Old Alcan Site,2024-03-23T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
537283,Old Alcan Site,2024-03-23T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
537283,Old Alcan Site,2024-03-23T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
537283,Old Alcan Site,2024-03-23T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537283,Old Alcan Site,2024-03-23T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
537283,Old Alcan Site,2024-03-23T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
537283,Old Alcan Site,2024-03-23T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
537283,Old Alcan Site,2024-03-23T15:20:00.000+00:00,feeder,2,N Current (RMS),A,26.3
537283,Old Alcan Site,2024-03-23T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
537283,Old Alcan Site,2024-03-23T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
537283,Old Alcan Site,2024-03-23T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
537283,Old Alcan Site,2024-03-23T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
537283,Old Alcan Site,2024-03-23T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
537283,Old Alcan Site,2024-03-23T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.03
537283,Old Alcan Site,2024-03-23T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.54
537283,Old Alcan Site,2024-03-23T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.06
537283,Old Alcan Site,2024-03-23T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.01
537283,Old Alcan Site,2024-03-23T15:20:00.000+00:00,feeder,1,N Current (RMS),A,35.9
537283,Old Alcan Site,2024-03-23T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
