Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537283,Old Alcan Site,2024-03-23T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
537283,Old Alcan Site,2024-03-23T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
537283,Old Alcan Site,2024-03-23T15:20:00.000+00:00,transformer,,Temperature,C,22.1
537283,Old Alcan Site,2024-03-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537283,Old Alcan Site,2024-03-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
537283,Old Alcan Site,2024-03-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
537283,Old Alcan Site,2024-03-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
537283,Old Alcan Site,2024-03-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537283,Old Alcan Site,2024-03-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
537283,Old Alcan Site,2024-03-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
537283,Old Alcan Site,2024-03-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
537283,Old Alcan Site,2024-03-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
537283,Old Alcan Site,2024-03-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.8
537283,Old Alcan Site,2024-03-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.71
537283,Old Alcan Site,2024-03-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.26
537283,Old Alcan Site,2024-03-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
537283,Old Alcan Site,2024-03-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
537283,Old Alcan Site,2024-03-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
537283,Old Alcan Site,2024-03-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
537283,Old Alcan Site,2024-03-23T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.77
537283,Old Alcan Site,2024-03-23T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.96
537283,Old Alcan Site,2024-03-23T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
537283,Old Alcan Site,2024-03-23T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.96
537283,Old Alcan Site,2024-03-23T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.76
537283,Old Alcan Site,2024-03-23T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.91
537283,Old Alcan Site,2024-03-23T15:10:00.000+00:00,feeder,4,N Current (RMS),A,36.9
537283,Old Alcan Site,2024-03-23T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
537283,Old Alcan Site,2024-03-23T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
537283,Old Alcan Site,2024-03-23T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
537283,Old Alcan Site,2024-03-23T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
537283,Old Alcan Site,2024-03-23T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.45
537283,Old Alcan Site,2024-03-23T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.78
537283,Old Alcan Site,2024-03-23T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
537283,Old Alcan Site,2024-03-23T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-14.7
537283,Old Alcan Site,2024-03-23T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.59
537283,Old Alcan Site,2024-03-23T15:10:00.000+00:00,feeder,3,N Current (RMS),A,46.8
537283,Old Alcan Site,2024-03-23T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
537283,Old Alcan Site,2024-03-23T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
537283,Old Alcan Site,2024-03-23T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.7
537283,Old Alcan Site,2024-03-23T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
537283,Old Alcan Site,2024-03-23T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
537283,Old Alcan Site,2024-03-23T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
537283,Old Alcan Site,2024-03-23T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
537283,Old Alcan Site,2024-03-23T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
537283,Old Alcan Site,2024-03-23T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
537283,Old Alcan Site,2024-03-23T15:10:00.000+00:00,feeder,2,N Current (RMS),A,15.1
537283,Old Alcan Site,2024-03-23T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
537283,Old Alcan Site,2024-03-23T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
537283,Old Alcan Site,2024-03-23T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
537283,Old Alcan Site,2024-03-23T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
537283,Old Alcan Site,2024-03-23T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
537283,Old Alcan Site,2024-03-23T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
537283,Old Alcan Site,2024-03-23T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.44
537283,Old Alcan Site,2024-03-23T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.57
537283,Old Alcan Site,2024-03-23T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
537283,Old Alcan Site,2024-03-23T15:10:00.000+00:00,feeder,1,N Current (RMS),A,35.1
537283,Old Alcan Site,2024-03-23T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
537283,Old Alcan Site,2024-03-23T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
537283,Old Alcan Site,2024-03-23T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
537283,Old Alcan Site,2024-03-23T15:10:00.000+00:00,transformer,,Temperature,C,22.1
537283,Old Alcan Site,2024-03-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537283,Old Alcan Site,2024-03-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
537283,Old Alcan Site,2024-03-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
537283,Old Alcan Site,2024-03-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
537283,Old Alcan Site,2024-03-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
537283,Old Alcan Site,2024-03-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
537283,Old Alcan Site,2024-03-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
537283,Old Alcan Site,2024-03-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
537283,Old Alcan Site,2024-03-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
537283,Old Alcan Site,2024-03-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.87
537283,Old Alcan Site,2024-03-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.79
537283,Old Alcan Site,2024-03-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.23
537283,Old Alcan Site,2024-03-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
537283,Old Alcan Site,2024-03-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
537283,Old Alcan Site,2024-03-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
537283,Old Alcan Site,2024-03-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
537283,Old Alcan Site,2024-03-23T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.64
537283,Old Alcan Site,2024-03-23T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
537283,Old Alcan Site,2024-03-23T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
537283,Old Alcan Site,2024-03-23T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.5
537283,Old Alcan Site,2024-03-23T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.01
537283,Old Alcan Site,2024-03-23T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.18
537283,Old Alcan Site,2024-03-23T15:00:00.000+00:00,feeder,4,N Current (RMS),A,54.6
537283,Old Alcan Site,2024-03-23T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
537283,Old Alcan Site,2024-03-23T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
537283,Old Alcan Site,2024-03-23T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.9
537283,Old Alcan Site,2024-03-23T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
537283,Old Alcan Site,2024-03-23T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.42
537283,Old Alcan Site,2024-03-23T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.56
537283,Old Alcan Site,2024-03-23T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
537283,Old Alcan Site,2024-03-23T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-12.07
537283,Old Alcan Site,2024-03-23T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.26
537283,Old Alcan Site,2024-03-23T15:00:00.000+00:00,feeder,3,N Current (RMS),A,45.3
537283,Old Alcan Site,2024-03-23T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
537283,Old Alcan Site,2024-03-23T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
537283,Old Alcan Site,2024-03-23T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.9
537283,Old Alcan Site,2024-03-23T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
537283,Old Alcan Site,2024-03-23T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
537283,Old Alcan Site,2024-03-23T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
537283,Old Alcan Site,2024-03-23T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
537283,Old Alcan Site,2024-03-23T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
537283,Old Alcan Site,2024-03-23T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
537283,Old Alcan Site,2024-03-23T15:00:00.000+00:00,feeder,2,N Current (RMS),A,15.3
537283,Old Alcan Site,2024-03-23T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
537283,Old Alcan Site,2024-03-23T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
537283,Old Alcan Site,2024-03-23T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
537283,Old Alcan Site,2024-03-23T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
537283,Old Alcan Site,2024-03-23T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
537283,Old Alcan Site,2024-03-23T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
537283,Old Alcan Site,2024-03-23T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.53
537283,Old Alcan Site,2024-03-23T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.75
537283,Old Alcan Site,2024-03-23T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
537283,Old Alcan Site,2024-03-23T15:00:00.000+00:00,feeder,1,N Current (RMS),A,31.6
537283,Old Alcan Site,2024-03-23T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
537283,Old Alcan Site,2024-03-23T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
537283,Old Alcan Site,2024-03-23T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
537283,Old Alcan Site,2024-03-23T15:00:00.000+00:00,transformer,,Temperature,C,21.1
537283,Old Alcan Site,2024-03-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537283,Old Alcan Site,2024-03-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
537283,Old Alcan Site,2024-03-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
537283,Old Alcan Site,2024-03-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
537283,Old Alcan Site,2024-03-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537283,Old Alcan Site,2024-03-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
537283,Old Alcan Site,2024-03-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
537283,Old Alcan Site,2024-03-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
537283,Old Alcan Site,2024-03-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
537283,Old Alcan Site,2024-03-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.99
537283,Old Alcan Site,2024-03-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.67
537283,Old Alcan Site,2024-03-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.4
537283,Old Alcan Site,2024-03-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
537283,Old Alcan Site,2024-03-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
537283,Old Alcan Site,2024-03-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
537283,Old Alcan Site,2024-03-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
537283,Old Alcan Site,2024-03-23T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
537283,Old Alcan Site,2024-03-23T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
537283,Old Alcan Site,2024-03-23T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
537283,Old Alcan Site,2024-03-23T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.02
537283,Old Alcan Site,2024-03-23T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.67
537283,Old Alcan Site,2024-03-23T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.41
537283,Old Alcan Site,2024-03-23T14:50:00.000+00:00,feeder,4,N Current (RMS),A,57.1
537283,Old Alcan Site,2024-03-23T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.3
537283,Old Alcan Site,2024-03-23T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
537283,Old Alcan Site,2024-03-23T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.2
537283,Old Alcan Site,2024-03-23T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
537283,Old Alcan Site,2024-03-23T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.8
537283,Old Alcan Site,2024-03-23T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.13
537283,Old Alcan Site,2024-03-23T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
537283,Old Alcan Site,2024-03-23T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-11.43
537283,Old Alcan Site,2024-03-23T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.56
537283,Old Alcan Site,2024-03-23T14:50:00.000+00:00,feeder,3,N Current (RMS),A,54.2
537283,Old Alcan Site,2024-03-23T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
537283,Old Alcan Site,2024-03-23T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
537283,Old Alcan Site,2024-03-23T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.8
537283,Old Alcan Site,2024-03-23T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
537283,Old Alcan Site,2024-03-23T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
537283,Old Alcan Site,2024-03-23T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
537283,Old Alcan Site,2024-03-23T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
537283,Old Alcan Site,2024-03-23T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
537283,Old Alcan Site,2024-03-23T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
537283,Old Alcan Site,2024-03-23T14:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
537283,Old Alcan Site,2024-03-23T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
537283,Old Alcan Site,2024-03-23T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
537283,Old Alcan Site,2024-03-23T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
537283,Old Alcan Site,2024-03-23T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
537283,Old Alcan Site,2024-03-23T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
537283,Old Alcan Site,2024-03-23T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
537283,Old Alcan Site,2024-03-23T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.98
537283,Old Alcan Site,2024-03-23T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
537283,Old Alcan Site,2024-03-23T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
537283,Old Alcan Site,2024-03-23T14:50:00.000+00:00,feeder,1,N Current (RMS),A,24.8
537283,Old Alcan Site,2024-03-23T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
537283,Old Alcan Site,2024-03-23T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
537283,Old Alcan Site,2024-03-23T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
537283,Old Alcan Site,2024-03-23T14:50:00.000+00:00,transformer,,Temperature,C,21.1
537283,Old Alcan Site,2024-03-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537283,Old Alcan Site,2024-03-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
537283,Old Alcan Site,2024-03-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
537283,Old Alcan Site,2024-03-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
537283,Old Alcan Site,2024-03-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
537283,Old Alcan Site,2024-03-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
537283,Old Alcan Site,2024-03-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
537283,Old Alcan Site,2024-03-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
537283,Old Alcan Site,2024-03-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
537283,Old Alcan Site,2024-03-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.21
537283,Old Alcan Site,2024-03-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.91
537283,Old Alcan Site,2024-03-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.57
537283,Old Alcan Site,2024-03-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
537283,Old Alcan Site,2024-03-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
537283,Old Alcan Site,2024-03-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
537283,Old Alcan Site,2024-03-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
537283,Old Alcan Site,2024-03-23T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
537283,Old Alcan Site,2024-03-23T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
537283,Old Alcan Site,2024-03-23T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
537283,Old Alcan Site,2024-03-23T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.59
537283,Old Alcan Site,2024-03-23T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-7.32
537283,Old Alcan Site,2024-03-23T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.97
537283,Old Alcan Site,2024-03-23T14:40:00.000+00:00,feeder,4,N Current (RMS),A,50.6
537283,Old Alcan Site,2024-03-23T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.7
537283,Old Alcan Site,2024-03-23T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
537283,Old Alcan Site,2024-03-23T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.6
537283,Old Alcan Site,2024-03-23T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
537283,Old Alcan Site,2024-03-23T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
537283,Old Alcan Site,2024-03-23T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.71
537283,Old Alcan Site,2024-03-23T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
537283,Old Alcan Site,2024-03-23T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-11.71
537283,Old Alcan Site,2024-03-23T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.25
537283,Old Alcan Site,2024-03-23T14:40:00.000+00:00,feeder,3,N Current (RMS),A,46.0
537283,Old Alcan Site,2024-03-23T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
537283,Old Alcan Site,2024-03-23T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
537283,Old Alcan Site,2024-03-23T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.1
537283,Old Alcan Site,2024-03-23T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
537283,Old Alcan Site,2024-03-23T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
537283,Old Alcan Site,2024-03-23T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
537283,Old Alcan Site,2024-03-23T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
537283,Old Alcan Site,2024-03-23T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
537283,Old Alcan Site,2024-03-23T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
537283,Old Alcan Site,2024-03-23T14:40:00.000+00:00,feeder,2,N Current (RMS),A,11.1
537283,Old Alcan Site,2024-03-23T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
537283,Old Alcan Site,2024-03-23T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
537283,Old Alcan Site,2024-03-23T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
537283,Old Alcan Site,2024-03-23T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
537283,Old Alcan Site,2024-03-23T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
537283,Old Alcan Site,2024-03-23T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
537283,Old Alcan Site,2024-03-23T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
537283,Old Alcan Site,2024-03-23T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.1
537283,Old Alcan Site,2024-03-23T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
537283,Old Alcan Site,2024-03-23T14:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
537283,Old Alcan Site,2024-03-23T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
537283,Old Alcan Site,2024-03-23T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
537283,Old Alcan Site,2024-03-23T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
537283,Old Alcan Site,2024-03-23T14:40:00.000+00:00,transformer,,Temperature,C,22.1
537283,Old Alcan Site,2024-03-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537283,Old Alcan Site,2024-03-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
537283,Old Alcan Site,2024-03-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
537283,Old Alcan Site,2024-03-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
537283,Old Alcan Site,2024-03-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
537283,Old Alcan Site,2024-03-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
537283,Old Alcan Site,2024-03-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
537283,Old Alcan Site,2024-03-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
537283,Old Alcan Site,2024-03-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
537283,Old Alcan Site,2024-03-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.9
537283,Old Alcan Site,2024-03-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.43
537283,Old Alcan Site,2024-03-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.4
537283,Old Alcan Site,2024-03-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
537283,Old Alcan Site,2024-03-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
537283,Old Alcan Site,2024-03-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
537283,Old Alcan Site,2024-03-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
537283,Old Alcan Site,2024-03-23T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
537283,Old Alcan Site,2024-03-23T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
537283,Old Alcan Site,2024-03-23T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
537283,Old Alcan Site,2024-03-23T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.35
537283,Old Alcan Site,2024-03-23T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.79
537283,Old Alcan Site,2024-03-23T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.82
537283,Old Alcan Site,2024-03-23T14:30:00.000+00:00,feeder,4,N Current (RMS),A,45.8
537283,Old Alcan Site,2024-03-23T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
537283,Old Alcan Site,2024-03-23T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
537283,Old Alcan Site,2024-03-23T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
537283,Old Alcan Site,2024-03-23T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
537283,Old Alcan Site,2024-03-23T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.73
537283,Old Alcan Site,2024-03-23T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.79
537283,Old Alcan Site,2024-03-23T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.93
537283,Old Alcan Site,2024-03-23T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-12.06
537283,Old Alcan Site,2024-03-23T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.38
537283,Old Alcan Site,2024-03-23T14:30:00.000+00:00,feeder,3,N Current (RMS),A,39.3
537283,Old Alcan Site,2024-03-23T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
537283,Old Alcan Site,2024-03-23T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
537283,Old Alcan Site,2024-03-23T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
537283,Old Alcan Site,2024-03-23T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
537283,Old Alcan Site,2024-03-23T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
537283,Old Alcan Site,2024-03-23T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
537283,Old Alcan Site,2024-03-23T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
537283,Old Alcan Site,2024-03-23T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
537283,Old Alcan Site,2024-03-23T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
537283,Old Alcan Site,2024-03-23T14:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
537283,Old Alcan Site,2024-03-23T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
537283,Old Alcan Site,2024-03-23T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
537283,Old Alcan Site,2024-03-23T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
537283,Old Alcan Site,2024-03-23T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
537283,Old Alcan Site,2024-03-23T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
537283,Old Alcan Site,2024-03-23T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.02
537283,Old Alcan Site,2024-03-23T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
537283,Old Alcan Site,2024-03-23T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
537283,Old Alcan Site,2024-03-23T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
537283,Old Alcan Site,2024-03-23T14:30:00.000+00:00,feeder,1,N Current (RMS),A,22.8
537283,Old Alcan Site,2024-03-23T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
537283,Old Alcan Site,2024-03-23T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
537283,Old Alcan Site,2024-03-23T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
537283,Old Alcan Site,2024-03-23T14:30:00.000+00:00,transformer,,Temperature,C,22.0
537283,Old Alcan Site,2024-03-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537283,Old Alcan Site,2024-03-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
537283,Old Alcan Site,2024-03-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
537283,Old Alcan Site,2024-03-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
537283,Old Alcan Site,2024-03-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
537283,Old Alcan Site,2024-03-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
537283,Old Alcan Site,2024-03-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
537283,Old Alcan Site,2024-03-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
537283,Old Alcan Site,2024-03-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
537283,Old Alcan Site,2024-03-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.67
537283,Old Alcan Site,2024-03-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.5
537283,Old Alcan Site,2024-03-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.04
537283,Old Alcan Site,2024-03-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
537283,Old Alcan Site,2024-03-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
537283,Old Alcan Site,2024-03-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
537283,Old Alcan Site,2024-03-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
537283,Old Alcan Site,2024-03-23T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
537283,Old Alcan Site,2024-03-23T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
537283,Old Alcan Site,2024-03-23T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
537283,Old Alcan Site,2024-03-23T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.22
537283,Old Alcan Site,2024-03-23T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-6.86
537283,Old Alcan Site,2024-03-23T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.15
537283,Old Alcan Site,2024-03-23T14:20:00.000+00:00,feeder,4,N Current (RMS),A,30.2
537283,Old Alcan Site,2024-03-23T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
537283,Old Alcan Site,2024-03-23T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
537283,Old Alcan Site,2024-03-23T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
537283,Old Alcan Site,2024-03-23T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
537283,Old Alcan Site,2024-03-23T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.29
537283,Old Alcan Site,2024-03-23T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.4
537283,Old Alcan Site,2024-03-23T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.73
537283,Old Alcan Site,2024-03-23T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-10.84
537283,Old Alcan Site,2024-03-23T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.15
537283,Old Alcan Site,2024-03-23T14:20:00.000+00:00,feeder,3,N Current (RMS),A,47.4
537283,Old Alcan Site,2024-03-23T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
537283,Old Alcan Site,2024-03-23T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
537283,Old Alcan Site,2024-03-23T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
537283,Old Alcan Site,2024-03-23T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
537283,Old Alcan Site,2024-03-23T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
537283,Old Alcan Site,2024-03-23T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
537283,Old Alcan Site,2024-03-23T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
537283,Old Alcan Site,2024-03-23T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
537283,Old Alcan Site,2024-03-23T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
537283,Old Alcan Site,2024-03-23T14:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
537283,Old Alcan Site,2024-03-23T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
537283,Old Alcan Site,2024-03-23T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
537283,Old Alcan Site,2024-03-23T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
537283,Old Alcan Site,2024-03-23T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
537283,Old Alcan Site,2024-03-23T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
537283,Old Alcan Site,2024-03-23T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.03
537283,Old Alcan Site,2024-03-23T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
537283,Old Alcan Site,2024-03-23T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.58
537283,Old Alcan Site,2024-03-23T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.86
537283,Old Alcan Site,2024-03-23T14:20:00.000+00:00,feeder,1,N Current (RMS),A,31.7
537283,Old Alcan Site,2024-03-23T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
537283,Old Alcan Site,2024-03-23T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
537283,Old Alcan Site,2024-03-23T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
537283,Old Alcan Site,2024-03-23T14:20:00.000+00:00,transformer,,Temperature,C,23.0
537283,Old Alcan Site,2024-03-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537283,Old Alcan Site,2024-03-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
537283,Old Alcan Site,2024-03-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
537283,Old Alcan Site,2024-03-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
537283,Old Alcan Site,2024-03-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
537283,Old Alcan Site,2024-03-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
537283,Old Alcan Site,2024-03-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
537283,Old Alcan Site,2024-03-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
537283,Old Alcan Site,2024-03-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
537283,Old Alcan Site,2024-03-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.52
537283,Old Alcan Site,2024-03-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.07
537283,Old Alcan Site,2024-03-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.11
537283,Old Alcan Site,2024-03-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
537283,Old Alcan Site,2024-03-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
537283,Old Alcan Site,2024-03-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
537283,Old Alcan Site,2024-03-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
537283,Old Alcan Site,2024-03-23T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
537283,Old Alcan Site,2024-03-23T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
537283,Old Alcan Site,2024-03-23T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
537283,Old Alcan Site,2024-03-23T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.87
537283,Old Alcan Site,2024-03-23T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.91
537283,Old Alcan Site,2024-03-23T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.25
537283,Old Alcan Site,2024-03-23T14:10:00.000+00:00,feeder,4,N Current (RMS),A,47.5
537283,Old Alcan Site,2024-03-23T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.1
537283,Old Alcan Site,2024-03-23T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
537283,Old Alcan Site,2024-03-23T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
537283,Old Alcan Site,2024-03-23T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
537283,Old Alcan Site,2024-03-23T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.63
537283,Old Alcan Site,2024-03-23T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.09
537283,Old Alcan Site,2024-03-23T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.05
537283,Old Alcan Site,2024-03-23T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-13.58
537283,Old Alcan Site,2024-03-23T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.65
537283,Old Alcan Site,2024-03-23T14:10:00.000+00:00,feeder,3,N Current (RMS),A,49.2
537283,Old Alcan Site,2024-03-23T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
537283,Old Alcan Site,2024-03-23T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
537283,Old Alcan Site,2024-03-23T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
537283,Old Alcan Site,2024-03-23T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
537283,Old Alcan Site,2024-03-23T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
537283,Old Alcan Site,2024-03-23T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
537283,Old Alcan Site,2024-03-23T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
537283,Old Alcan Site,2024-03-23T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
537283,Old Alcan Site,2024-03-23T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
537283,Old Alcan Site,2024-03-23T14:10:00.000+00:00,feeder,2,N Current (RMS),A,32.4
537283,Old Alcan Site,2024-03-23T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
537283,Old Alcan Site,2024-03-23T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
537283,Old Alcan Site,2024-03-23T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
537283,Old Alcan Site,2024-03-23T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
537283,Old Alcan Site,2024-03-23T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
537283,Old Alcan Site,2024-03-23T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.03
537283,Old Alcan Site,2024-03-23T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
537283,Old Alcan Site,2024-03-23T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.54
537283,Old Alcan Site,2024-03-23T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.67
537283,Old Alcan Site,2024-03-23T14:10:00.000+00:00,feeder,1,N Current (RMS),A,22.9
537283,Old Alcan Site,2024-03-23T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
537283,Old Alcan Site,2024-03-23T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
537283,Old Alcan Site,2024-03-23T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
537283,Old Alcan Site,2024-03-23T14:10:00.000+00:00,transformer,,Temperature,C,20.7
537283,Old Alcan Site,2024-03-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537283,Old Alcan Site,2024-03-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
537283,Old Alcan Site,2024-03-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
537283,Old Alcan Site,2024-03-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
537283,Old Alcan Site,2024-03-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537283,Old Alcan Site,2024-03-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
537283,Old Alcan Site,2024-03-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
537283,Old Alcan Site,2024-03-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
537283,Old Alcan Site,2024-03-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
537283,Old Alcan Site,2024-03-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,40.64
537283,Old Alcan Site,2024-03-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.94
537283,Old Alcan Site,2024-03-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.29
537283,Old Alcan Site,2024-03-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
537283,Old Alcan Site,2024-03-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
537283,Old Alcan Site,2024-03-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
537283,Old Alcan Site,2024-03-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
537283,Old Alcan Site,2024-03-23T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.97
537283,Old Alcan Site,2024-03-23T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
537283,Old Alcan Site,2024-03-23T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
537283,Old Alcan Site,2024-03-23T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.75
537283,Old Alcan Site,2024-03-23T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
537283,Old Alcan Site,2024-03-23T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.79
537283,Old Alcan Site,2024-03-23T14:00:00.000+00:00,feeder,4,N Current (RMS),A,30.9
537283,Old Alcan Site,2024-03-23T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
537283,Old Alcan Site,2024-03-23T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
537283,Old Alcan Site,2024-03-23T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
537283,Old Alcan Site,2024-03-23T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
537283,Old Alcan Site,2024-03-23T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.94
537283,Old Alcan Site,2024-03-23T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.19
537283,Old Alcan Site,2024-03-23T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.58
537283,Old Alcan Site,2024-03-23T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.96
537283,Old Alcan Site,2024-03-23T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.47
537283,Old Alcan Site,2024-03-23T14:00:00.000+00:00,feeder,3,N Current (RMS),A,34.8
537283,Old Alcan Site,2024-03-23T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
537283,Old Alcan Site,2024-03-23T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
537283,Old Alcan Site,2024-03-23T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
537283,Old Alcan Site,2024-03-23T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
537283,Old Alcan Site,2024-03-23T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
537283,Old Alcan Site,2024-03-23T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
537283,Old Alcan Site,2024-03-23T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
537283,Old Alcan Site,2024-03-23T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
537283,Old Alcan Site,2024-03-23T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
537283,Old Alcan Site,2024-03-23T14:00:00.000+00:00,feeder,2,N Current (RMS),A,25.9
537283,Old Alcan Site,2024-03-23T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
537283,Old Alcan Site,2024-03-23T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
537283,Old Alcan Site,2024-03-23T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
537283,Old Alcan Site,2024-03-23T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
537283,Old Alcan Site,2024-03-23T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
537283,Old Alcan Site,2024-03-23T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
537283,Old Alcan Site,2024-03-23T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
537283,Old Alcan Site,2024-03-23T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
537283,Old Alcan Site,2024-03-23T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
537283,Old Alcan Site,2024-03-23T14:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
537283,Old Alcan Site,2024-03-23T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
537283,Old Alcan Site,2024-03-23T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
537283,Old Alcan Site,2024-03-23T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
537283,Old Alcan Site,2024-03-23T14:00:00.000+00:00,transformer,,Temperature,C,21.8
537283,Old Alcan Site,2024-03-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537283,Old Alcan Site,2024-03-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
537283,Old Alcan Site,2024-03-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
537283,Old Alcan Site,2024-03-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
537283,Old Alcan Site,2024-03-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537283,Old Alcan Site,2024-03-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
537283,Old Alcan Site,2024-03-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
537283,Old Alcan Site,2024-03-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
537283,Old Alcan Site,2024-03-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
537283,Old Alcan Site,2024-03-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.37
537283,Old Alcan Site,2024-03-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.07
537283,Old Alcan Site,2024-03-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.38
537283,Old Alcan Site,2024-03-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
537283,Old Alcan Site,2024-03-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
537283,Old Alcan Site,2024-03-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
537283,Old Alcan Site,2024-03-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
537283,Old Alcan Site,2024-03-23T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.88
537283,Old Alcan Site,2024-03-23T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
537283,Old Alcan Site,2024-03-23T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
537283,Old Alcan Site,2024-03-23T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.48
537283,Old Alcan Site,2024-03-23T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-8.08
537283,Old Alcan Site,2024-03-23T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.81
537283,Old Alcan Site,2024-03-23T13:50:00.000+00:00,feeder,4,N Current (RMS),A,30.6
537283,Old Alcan Site,2024-03-23T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.3
537283,Old Alcan Site,2024-03-23T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
537283,Old Alcan Site,2024-03-23T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
537283,Old Alcan Site,2024-03-23T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
537283,Old Alcan Site,2024-03-23T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.25
537283,Old Alcan Site,2024-03-23T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.14
537283,Old Alcan Site,2024-03-23T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.17
537283,Old Alcan Site,2024-03-23T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-9.64
537283,Old Alcan Site,2024-03-23T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.26
537283,Old Alcan Site,2024-03-23T13:50:00.000+00:00,feeder,3,N Current (RMS),A,67.6
537283,Old Alcan Site,2024-03-23T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
537283,Old Alcan Site,2024-03-23T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
537283,Old Alcan Site,2024-03-23T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.7
537283,Old Alcan Site,2024-03-23T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
537283,Old Alcan Site,2024-03-23T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
537283,Old Alcan Site,2024-03-23T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
537283,Old Alcan Site,2024-03-23T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
537283,Old Alcan Site,2024-03-23T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
537283,Old Alcan Site,2024-03-23T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
537283,Old Alcan Site,2024-03-23T13:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
537283,Old Alcan Site,2024-03-23T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
537283,Old Alcan Site,2024-03-23T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
537283,Old Alcan Site,2024-03-23T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
537283,Old Alcan Site,2024-03-23T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
537283,Old Alcan Site,2024-03-23T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
537283,Old Alcan Site,2024-03-23T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
537283,Old Alcan Site,2024-03-23T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
537283,Old Alcan Site,2024-03-23T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
537283,Old Alcan Site,2024-03-23T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
537283,Old Alcan Site,2024-03-23T13:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
537283,Old Alcan Site,2024-03-23T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
537283,Old Alcan Site,2024-03-23T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
537283,Old Alcan Site,2024-03-23T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
537283,Old Alcan Site,2024-03-23T13:50:00.000+00:00,transformer,,Temperature,C,21.7
537283,Old Alcan Site,2024-03-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
537283,Old Alcan Site,2024-03-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
537283,Old Alcan Site,2024-03-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
537283,Old Alcan Site,2024-03-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
537283,Old Alcan Site,2024-03-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
537283,Old Alcan Site,2024-03-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
537283,Old Alcan Site,2024-03-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
537283,Old Alcan Site,2024-03-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
537283,Old Alcan Site,2024-03-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
537283,Old Alcan Site,2024-03-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.27
537283,Old Alcan Site,2024-03-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.93
537283,Old Alcan Site,2024-03-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.51
537283,Old Alcan Site,2024-03-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
537283,Old Alcan Site,2024-03-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
537283,Old Alcan Site,2024-03-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
537283,Old Alcan Site,2024-03-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
537283,Old Alcan Site,2024-03-23T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
537283,Old Alcan Site,2024-03-23T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
537283,Old Alcan Site,2024-03-23T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
537283,Old Alcan Site,2024-03-23T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.94
537283,Old Alcan Site,2024-03-23T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-7.27
537283,Old Alcan Site,2024-03-23T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.04
537283,Old Alcan Site,2024-03-23T13:40:00.000+00:00,feeder,4,N Current (RMS),A,44.7
537283,Old Alcan Site,2024-03-23T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
537283,Old Alcan Site,2024-03-23T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
537283,Old Alcan Site,2024-03-23T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.8
537283,Old Alcan Site,2024-03-23T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
537283,Old Alcan Site,2024-03-23T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.02
537283,Old Alcan Site,2024-03-23T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.38
537283,Old Alcan Site,2024-03-23T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.29
537283,Old Alcan Site,2024-03-23T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.83
537283,Old Alcan Site,2024-03-23T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.46
537283,Old Alcan Site,2024-03-23T13:40:00.000+00:00,feeder,3,N Current (RMS),A,73.2
537283,Old Alcan Site,2024-03-23T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
537283,Old Alcan Site,2024-03-23T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
537283,Old Alcan Site,2024-03-23T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.4
537283,Old Alcan Site,2024-03-23T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
537283,Old Alcan Site,2024-03-23T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
537283,Old Alcan Site,2024-03-23T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
537283,Old Alcan Site,2024-03-23T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
537283,Old Alcan Site,2024-03-23T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
537283,Old Alcan Site,2024-03-23T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
