Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537283,Old Alcan Site,2024-03-23T13:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
537283,Old Alcan Site,2024-03-23T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
537283,Old Alcan Site,2024-03-23T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
537283,Old Alcan Site,2024-03-23T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
537283,Old Alcan Site,2024-03-23T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
537283,Old Alcan Site,2024-03-23T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
537283,Old Alcan Site,2024-03-23T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
537283,Old Alcan Site,2024-03-23T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
537283,Old Alcan Site,2024-03-23T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.36
537283,Old Alcan Site,2024-03-23T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
537283,Old Alcan Site,2024-03-23T13:40:00.000+00:00,feeder,1,N Current (RMS),A,29.4
537283,Old Alcan Site,2024-03-23T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
537283,Old Alcan Site,2024-03-23T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
537283,Old Alcan Site,2024-03-23T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
537283,Old Alcan Site,2024-03-23T13:40:00.000+00:00,transformer,,Temperature,C,21.5
537283,Old Alcan Site,2024-03-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537283,Old Alcan Site,2024-03-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
537283,Old Alcan Site,2024-03-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
537283,Old Alcan Site,2024-03-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
537283,Old Alcan Site,2024-03-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537283,Old Alcan Site,2024-03-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
537283,Old Alcan Site,2024-03-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
537283,Old Alcan Site,2024-03-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
537283,Old Alcan Site,2024-03-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
537283,Old Alcan Site,2024-03-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.43
537283,Old Alcan Site,2024-03-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.08
537283,Old Alcan Site,2024-03-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,48.2
537283,Old Alcan Site,2024-03-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
537283,Old Alcan Site,2024-03-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
537283,Old Alcan Site,2024-03-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
537283,Old Alcan Site,2024-03-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
537283,Old Alcan Site,2024-03-23T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
537283,Old Alcan Site,2024-03-23T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
537283,Old Alcan Site,2024-03-23T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
537283,Old Alcan Site,2024-03-23T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.18
537283,Old Alcan Site,2024-03-23T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-10.72
537283,Old Alcan Site,2024-03-23T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.26
537283,Old Alcan Site,2024-03-23T13:30:00.000+00:00,feeder,4,N Current (RMS),A,34.5
537283,Old Alcan Site,2024-03-23T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
537283,Old Alcan Site,2024-03-23T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
537283,Old Alcan Site,2024-03-23T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
537283,Old Alcan Site,2024-03-23T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
537283,Old Alcan Site,2024-03-23T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.84
537283,Old Alcan Site,2024-03-23T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.93
537283,Old Alcan Site,2024-03-23T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.5
537283,Old Alcan Site,2024-03-23T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-14.11
537283,Old Alcan Site,2024-03-23T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.08
537283,Old Alcan Site,2024-03-23T13:30:00.000+00:00,feeder,3,N Current (RMS),A,62.8
537283,Old Alcan Site,2024-03-23T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
537283,Old Alcan Site,2024-03-23T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
537283,Old Alcan Site,2024-03-23T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,106.2
537283,Old Alcan Site,2024-03-23T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
537283,Old Alcan Site,2024-03-23T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
537283,Old Alcan Site,2024-03-23T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
537283,Old Alcan Site,2024-03-23T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
537283,Old Alcan Site,2024-03-23T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.65
537283,Old Alcan Site,2024-03-23T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
537283,Old Alcan Site,2024-03-23T13:30:00.000+00:00,feeder,2,N Current (RMS),A,32.2
537283,Old Alcan Site,2024-03-23T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
537283,Old Alcan Site,2024-03-23T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
537283,Old Alcan Site,2024-03-23T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
537283,Old Alcan Site,2024-03-23T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
537283,Old Alcan Site,2024-03-23T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
537283,Old Alcan Site,2024-03-23T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
537283,Old Alcan Site,2024-03-23T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
537283,Old Alcan Site,2024-03-23T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.98
537283,Old Alcan Site,2024-03-23T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
537283,Old Alcan Site,2024-03-23T13:30:00.000+00:00,feeder,1,N Current (RMS),A,29.6
537283,Old Alcan Site,2024-03-23T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
537283,Old Alcan Site,2024-03-23T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
537283,Old Alcan Site,2024-03-23T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
537283,Old Alcan Site,2024-03-23T13:30:00.000+00:00,transformer,,Temperature,C,21.5
537283,Old Alcan Site,2024-03-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537283,Old Alcan Site,2024-03-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
537283,Old Alcan Site,2024-03-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
537283,Old Alcan Site,2024-03-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
537283,Old Alcan Site,2024-03-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537283,Old Alcan Site,2024-03-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
537283,Old Alcan Site,2024-03-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
537283,Old Alcan Site,2024-03-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
537283,Old Alcan Site,2024-03-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
537283,Old Alcan Site,2024-03-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.95
537283,Old Alcan Site,2024-03-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.2
537283,Old Alcan Site,2024-03-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,49.08
537283,Old Alcan Site,2024-03-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
537283,Old Alcan Site,2024-03-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
537283,Old Alcan Site,2024-03-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
537283,Old Alcan Site,2024-03-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
537283,Old Alcan Site,2024-03-23T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
537283,Old Alcan Site,2024-03-23T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
537283,Old Alcan Site,2024-03-23T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
537283,Old Alcan Site,2024-03-23T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.19
537283,Old Alcan Site,2024-03-23T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-9.97
537283,Old Alcan Site,2024-03-23T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.5
537283,Old Alcan Site,2024-03-23T13:20:00.000+00:00,feeder,4,N Current (RMS),A,31.2
537283,Old Alcan Site,2024-03-23T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
537283,Old Alcan Site,2024-03-23T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
537283,Old Alcan Site,2024-03-23T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
537283,Old Alcan Site,2024-03-23T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
537283,Old Alcan Site,2024-03-23T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.52
537283,Old Alcan Site,2024-03-23T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.52
537283,Old Alcan Site,2024-03-23T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.73
537283,Old Alcan Site,2024-03-23T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-14.44
537283,Old Alcan Site,2024-03-23T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.55
537283,Old Alcan Site,2024-03-23T13:20:00.000+00:00,feeder,3,N Current (RMS),A,39.4
537283,Old Alcan Site,2024-03-23T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
537283,Old Alcan Site,2024-03-23T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
537283,Old Alcan Site,2024-03-23T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.4
537283,Old Alcan Site,2024-03-23T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
537283,Old Alcan Site,2024-03-23T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
537283,Old Alcan Site,2024-03-23T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
537283,Old Alcan Site,2024-03-23T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
537283,Old Alcan Site,2024-03-23T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.89
537283,Old Alcan Site,2024-03-23T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
537283,Old Alcan Site,2024-03-23T13:20:00.000+00:00,feeder,2,N Current (RMS),A,38.2
537283,Old Alcan Site,2024-03-23T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
537283,Old Alcan Site,2024-03-23T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
537283,Old Alcan Site,2024-03-23T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
537283,Old Alcan Site,2024-03-23T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
537283,Old Alcan Site,2024-03-23T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
537283,Old Alcan Site,2024-03-23T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
537283,Old Alcan Site,2024-03-23T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
537283,Old Alcan Site,2024-03-23T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
537283,Old Alcan Site,2024-03-23T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
537283,Old Alcan Site,2024-03-23T13:20:00.000+00:00,feeder,1,N Current (RMS),A,25.3
537283,Old Alcan Site,2024-03-23T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
537283,Old Alcan Site,2024-03-23T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
537283,Old Alcan Site,2024-03-23T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
537283,Old Alcan Site,2024-03-23T13:20:00.000+00:00,transformer,,Temperature,C,21.4
537283,Old Alcan Site,2024-03-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
537283,Old Alcan Site,2024-03-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
537283,Old Alcan Site,2024-03-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
537283,Old Alcan Site,2024-03-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
537283,Old Alcan Site,2024-03-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537283,Old Alcan Site,2024-03-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
537283,Old Alcan Site,2024-03-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
537283,Old Alcan Site,2024-03-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
537283,Old Alcan Site,2024-03-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
537283,Old Alcan Site,2024-03-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.43
537283,Old Alcan Site,2024-03-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.4
537283,Old Alcan Site,2024-03-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.16
537283,Old Alcan Site,2024-03-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
537283,Old Alcan Site,2024-03-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
537283,Old Alcan Site,2024-03-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
537283,Old Alcan Site,2024-03-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
537283,Old Alcan Site,2024-03-23T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
537283,Old Alcan Site,2024-03-23T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
537283,Old Alcan Site,2024-03-23T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
537283,Old Alcan Site,2024-03-23T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.2
537283,Old Alcan Site,2024-03-23T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-6.38
537283,Old Alcan Site,2024-03-23T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.68
537283,Old Alcan Site,2024-03-23T13:10:00.000+00:00,feeder,4,N Current (RMS),A,37.4
537283,Old Alcan Site,2024-03-23T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
537283,Old Alcan Site,2024-03-23T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
537283,Old Alcan Site,2024-03-23T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
537283,Old Alcan Site,2024-03-23T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
537283,Old Alcan Site,2024-03-23T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.26
537283,Old Alcan Site,2024-03-23T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.22
537283,Old Alcan Site,2024-03-23T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.29
537283,Old Alcan Site,2024-03-23T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-11.85
537283,Old Alcan Site,2024-03-23T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.72
537283,Old Alcan Site,2024-03-23T13:10:00.000+00:00,feeder,3,N Current (RMS),A,33.4
537283,Old Alcan Site,2024-03-23T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
537283,Old Alcan Site,2024-03-23T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
537283,Old Alcan Site,2024-03-23T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
537283,Old Alcan Site,2024-03-23T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
537283,Old Alcan Site,2024-03-23T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
537283,Old Alcan Site,2024-03-23T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
537283,Old Alcan Site,2024-03-23T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
537283,Old Alcan Site,2024-03-23T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.92
537283,Old Alcan Site,2024-03-23T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
537283,Old Alcan Site,2024-03-23T13:10:00.000+00:00,feeder,2,N Current (RMS),A,39.1
537283,Old Alcan Site,2024-03-23T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
537283,Old Alcan Site,2024-03-23T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
537283,Old Alcan Site,2024-03-23T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
537283,Old Alcan Site,2024-03-23T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
537283,Old Alcan Site,2024-03-23T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
537283,Old Alcan Site,2024-03-23T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
537283,Old Alcan Site,2024-03-23T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
537283,Old Alcan Site,2024-03-23T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.7
537283,Old Alcan Site,2024-03-23T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
537283,Old Alcan Site,2024-03-23T13:10:00.000+00:00,feeder,1,N Current (RMS),A,35.7
537283,Old Alcan Site,2024-03-23T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
537283,Old Alcan Site,2024-03-23T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
537283,Old Alcan Site,2024-03-23T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
537283,Old Alcan Site,2024-03-23T13:10:00.000+00:00,transformer,,Temperature,C,20.3
537283,Old Alcan Site,2024-03-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537283,Old Alcan Site,2024-03-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
537283,Old Alcan Site,2024-03-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
537283,Old Alcan Site,2024-03-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
537283,Old Alcan Site,2024-03-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537283,Old Alcan Site,2024-03-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
537283,Old Alcan Site,2024-03-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
537283,Old Alcan Site,2024-03-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
537283,Old Alcan Site,2024-03-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
537283,Old Alcan Site,2024-03-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.07
537283,Old Alcan Site,2024-03-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.39
537283,Old Alcan Site,2024-03-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.54
537283,Old Alcan Site,2024-03-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
537283,Old Alcan Site,2024-03-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
537283,Old Alcan Site,2024-03-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
537283,Old Alcan Site,2024-03-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
537283,Old Alcan Site,2024-03-23T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
537283,Old Alcan Site,2024-03-23T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
537283,Old Alcan Site,2024-03-23T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
537283,Old Alcan Site,2024-03-23T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.9
537283,Old Alcan Site,2024-03-23T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.67
537283,Old Alcan Site,2024-03-23T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.72
537283,Old Alcan Site,2024-03-23T13:00:00.000+00:00,feeder,4,N Current (RMS),A,42.3
537283,Old Alcan Site,2024-03-23T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.6
537283,Old Alcan Site,2024-03-23T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
537283,Old Alcan Site,2024-03-23T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
537283,Old Alcan Site,2024-03-23T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
537283,Old Alcan Site,2024-03-23T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.64
537283,Old Alcan Site,2024-03-23T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.53
537283,Old Alcan Site,2024-03-23T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.11
537283,Old Alcan Site,2024-03-23T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-10.42
537283,Old Alcan Site,2024-03-23T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.65
537283,Old Alcan Site,2024-03-23T13:00:00.000+00:00,feeder,3,N Current (RMS),A,41.6
537283,Old Alcan Site,2024-03-23T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
537283,Old Alcan Site,2024-03-23T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
537283,Old Alcan Site,2024-03-23T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.3
537283,Old Alcan Site,2024-03-23T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
537283,Old Alcan Site,2024-03-23T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
537283,Old Alcan Site,2024-03-23T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
537283,Old Alcan Site,2024-03-23T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
537283,Old Alcan Site,2024-03-23T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
537283,Old Alcan Site,2024-03-23T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
537283,Old Alcan Site,2024-03-23T13:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
537283,Old Alcan Site,2024-03-23T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
537283,Old Alcan Site,2024-03-23T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
537283,Old Alcan Site,2024-03-23T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
537283,Old Alcan Site,2024-03-23T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
537283,Old Alcan Site,2024-03-23T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
537283,Old Alcan Site,2024-03-23T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
537283,Old Alcan Site,2024-03-23T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
537283,Old Alcan Site,2024-03-23T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.93
537283,Old Alcan Site,2024-03-23T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
537283,Old Alcan Site,2024-03-23T13:00:00.000+00:00,feeder,1,N Current (RMS),A,30.5
537283,Old Alcan Site,2024-03-23T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
537283,Old Alcan Site,2024-03-23T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
537283,Old Alcan Site,2024-03-23T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
537283,Old Alcan Site,2024-03-23T13:00:00.000+00:00,transformer,,Temperature,C,21.2
537283,Old Alcan Site,2024-03-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537283,Old Alcan Site,2024-03-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
537283,Old Alcan Site,2024-03-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
537283,Old Alcan Site,2024-03-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
537283,Old Alcan Site,2024-03-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537283,Old Alcan Site,2024-03-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
537283,Old Alcan Site,2024-03-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
537283,Old Alcan Site,2024-03-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
537283,Old Alcan Site,2024-03-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
537283,Old Alcan Site,2024-03-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,42.05
537283,Old Alcan Site,2024-03-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.18
537283,Old Alcan Site,2024-03-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.12
537283,Old Alcan Site,2024-03-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
537283,Old Alcan Site,2024-03-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
537283,Old Alcan Site,2024-03-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
537283,Old Alcan Site,2024-03-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
537283,Old Alcan Site,2024-03-23T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
537283,Old Alcan Site,2024-03-23T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
537283,Old Alcan Site,2024-03-23T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
537283,Old Alcan Site,2024-03-23T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.76
537283,Old Alcan Site,2024-03-23T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.85
537283,Old Alcan Site,2024-03-23T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.61
537283,Old Alcan Site,2024-03-23T12:50:00.000+00:00,feeder,4,N Current (RMS),A,42.6
537283,Old Alcan Site,2024-03-23T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
537283,Old Alcan Site,2024-03-23T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
537283,Old Alcan Site,2024-03-23T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
537283,Old Alcan Site,2024-03-23T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
537283,Old Alcan Site,2024-03-23T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.49
537283,Old Alcan Site,2024-03-23T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.88
537283,Old Alcan Site,2024-03-23T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.06
537283,Old Alcan Site,2024-03-23T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-9.57
537283,Old Alcan Site,2024-03-23T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.07
537283,Old Alcan Site,2024-03-23T12:50:00.000+00:00,feeder,3,N Current (RMS),A,53.0
537283,Old Alcan Site,2024-03-23T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.1
537283,Old Alcan Site,2024-03-23T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
537283,Old Alcan Site,2024-03-23T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.5
537283,Old Alcan Site,2024-03-23T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
537283,Old Alcan Site,2024-03-23T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
537283,Old Alcan Site,2024-03-23T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
537283,Old Alcan Site,2024-03-23T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
537283,Old Alcan Site,2024-03-23T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
537283,Old Alcan Site,2024-03-23T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
537283,Old Alcan Site,2024-03-23T12:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
537283,Old Alcan Site,2024-03-23T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
537283,Old Alcan Site,2024-03-23T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
537283,Old Alcan Site,2024-03-23T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
537283,Old Alcan Site,2024-03-23T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
537283,Old Alcan Site,2024-03-23T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
537283,Old Alcan Site,2024-03-23T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
537283,Old Alcan Site,2024-03-23T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
537283,Old Alcan Site,2024-03-23T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.95
537283,Old Alcan Site,2024-03-23T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
537283,Old Alcan Site,2024-03-23T12:50:00.000+00:00,feeder,1,N Current (RMS),A,31.2
537283,Old Alcan Site,2024-03-23T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
537283,Old Alcan Site,2024-03-23T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
537283,Old Alcan Site,2024-03-23T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
537283,Old Alcan Site,2024-03-23T12:50:00.000+00:00,transformer,,Temperature,C,20.0
537283,Old Alcan Site,2024-03-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537283,Old Alcan Site,2024-03-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
537283,Old Alcan Site,2024-03-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
537283,Old Alcan Site,2024-03-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
537283,Old Alcan Site,2024-03-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537283,Old Alcan Site,2024-03-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
537283,Old Alcan Site,2024-03-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
537283,Old Alcan Site,2024-03-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
537283,Old Alcan Site,2024-03-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
537283,Old Alcan Site,2024-03-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.44
537283,Old Alcan Site,2024-03-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.17
537283,Old Alcan Site,2024-03-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.45
537283,Old Alcan Site,2024-03-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
537283,Old Alcan Site,2024-03-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
537283,Old Alcan Site,2024-03-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
537283,Old Alcan Site,2024-03-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
537283,Old Alcan Site,2024-03-23T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
537283,Old Alcan Site,2024-03-23T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
537283,Old Alcan Site,2024-03-23T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
537283,Old Alcan Site,2024-03-23T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.44
537283,Old Alcan Site,2024-03-23T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.36
537283,Old Alcan Site,2024-03-23T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.34
537283,Old Alcan Site,2024-03-23T12:40:00.000+00:00,feeder,4,N Current (RMS),A,70.1
537283,Old Alcan Site,2024-03-23T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.2
537283,Old Alcan Site,2024-03-23T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
537283,Old Alcan Site,2024-03-23T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
537283,Old Alcan Site,2024-03-23T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
537283,Old Alcan Site,2024-03-23T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.87
537283,Old Alcan Site,2024-03-23T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.1
537283,Old Alcan Site,2024-03-23T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.45
537283,Old Alcan Site,2024-03-23T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.39
537283,Old Alcan Site,2024-03-23T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.85
537283,Old Alcan Site,2024-03-23T12:40:00.000+00:00,feeder,3,N Current (RMS),A,52.4
537283,Old Alcan Site,2024-03-23T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
537283,Old Alcan Site,2024-03-23T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
537283,Old Alcan Site,2024-03-23T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
537283,Old Alcan Site,2024-03-23T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
537283,Old Alcan Site,2024-03-23T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
537283,Old Alcan Site,2024-03-23T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
537283,Old Alcan Site,2024-03-23T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
537283,Old Alcan Site,2024-03-23T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
537283,Old Alcan Site,2024-03-23T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
537283,Old Alcan Site,2024-03-23T12:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
537283,Old Alcan Site,2024-03-23T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
537283,Old Alcan Site,2024-03-23T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
537283,Old Alcan Site,2024-03-23T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
537283,Old Alcan Site,2024-03-23T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
537283,Old Alcan Site,2024-03-23T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
537283,Old Alcan Site,2024-03-23T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
537283,Old Alcan Site,2024-03-23T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
537283,Old Alcan Site,2024-03-23T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.26
537283,Old Alcan Site,2024-03-23T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
537283,Old Alcan Site,2024-03-23T12:40:00.000+00:00,feeder,1,N Current (RMS),A,28.6
537283,Old Alcan Site,2024-03-23T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
537283,Old Alcan Site,2024-03-23T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
537283,Old Alcan Site,2024-03-23T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
537283,Old Alcan Site,2024-03-23T12:40:00.000+00:00,transformer,,Temperature,C,20.9
537283,Old Alcan Site,2024-03-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537283,Old Alcan Site,2024-03-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
537283,Old Alcan Site,2024-03-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
537283,Old Alcan Site,2024-03-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
537283,Old Alcan Site,2024-03-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537283,Old Alcan Site,2024-03-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
537283,Old Alcan Site,2024-03-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
537283,Old Alcan Site,2024-03-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
537283,Old Alcan Site,2024-03-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
537283,Old Alcan Site,2024-03-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,50.53
537283,Old Alcan Site,2024-03-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.17
537283,Old Alcan Site,2024-03-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.56
537283,Old Alcan Site,2024-03-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
537283,Old Alcan Site,2024-03-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
537283,Old Alcan Site,2024-03-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
537283,Old Alcan Site,2024-03-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
537283,Old Alcan Site,2024-03-23T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
537283,Old Alcan Site,2024-03-23T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
537283,Old Alcan Site,2024-03-23T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
537283,Old Alcan Site,2024-03-23T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.82
537283,Old Alcan Site,2024-03-23T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.91
537283,Old Alcan Site,2024-03-23T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.88
537283,Old Alcan Site,2024-03-23T12:30:00.000+00:00,feeder,4,N Current (RMS),A,59.4
537283,Old Alcan Site,2024-03-23T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,88.8
537283,Old Alcan Site,2024-03-23T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
537283,Old Alcan Site,2024-03-23T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
537283,Old Alcan Site,2024-03-23T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
537283,Old Alcan Site,2024-03-23T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.74
537283,Old Alcan Site,2024-03-23T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.6
537283,Old Alcan Site,2024-03-23T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.95
537283,Old Alcan Site,2024-03-23T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.17
537283,Old Alcan Site,2024-03-23T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.11
537283,Old Alcan Site,2024-03-23T12:30:00.000+00:00,feeder,3,N Current (RMS),A,65.7
537283,Old Alcan Site,2024-03-23T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
537283,Old Alcan Site,2024-03-23T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
537283,Old Alcan Site,2024-03-23T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.2
537283,Old Alcan Site,2024-03-23T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
537283,Old Alcan Site,2024-03-23T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
537283,Old Alcan Site,2024-03-23T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
537283,Old Alcan Site,2024-03-23T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
537283,Old Alcan Site,2024-03-23T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
537283,Old Alcan Site,2024-03-23T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
537283,Old Alcan Site,2024-03-23T12:30:00.000+00:00,feeder,2,N Current (RMS),A,21.3
537283,Old Alcan Site,2024-03-23T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
537283,Old Alcan Site,2024-03-23T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
537283,Old Alcan Site,2024-03-23T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
537283,Old Alcan Site,2024-03-23T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
537283,Old Alcan Site,2024-03-23T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
537283,Old Alcan Site,2024-03-23T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
537283,Old Alcan Site,2024-03-23T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
537283,Old Alcan Site,2024-03-23T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
537283,Old Alcan Site,2024-03-23T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.97
537283,Old Alcan Site,2024-03-23T12:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
537283,Old Alcan Site,2024-03-23T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
537283,Old Alcan Site,2024-03-23T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
537283,Old Alcan Site,2024-03-23T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
537283,Old Alcan Site,2024-03-23T12:30:00.000+00:00,transformer,,Temperature,C,20.7
537283,Old Alcan Site,2024-03-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537283,Old Alcan Site,2024-03-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
537283,Old Alcan Site,2024-03-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
537283,Old Alcan Site,2024-03-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
537283,Old Alcan Site,2024-03-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
537283,Old Alcan Site,2024-03-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
537283,Old Alcan Site,2024-03-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
537283,Old Alcan Site,2024-03-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
537283,Old Alcan Site,2024-03-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
537283,Old Alcan Site,2024-03-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,51.24
537283,Old Alcan Site,2024-03-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.67
537283,Old Alcan Site,2024-03-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.29
537283,Old Alcan Site,2024-03-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
537283,Old Alcan Site,2024-03-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
537283,Old Alcan Site,2024-03-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
537283,Old Alcan Site,2024-03-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
537283,Old Alcan Site,2024-03-23T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
537283,Old Alcan Site,2024-03-23T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
537283,Old Alcan Site,2024-03-23T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
537283,Old Alcan Site,2024-03-23T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.3
537283,Old Alcan Site,2024-03-23T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.33
537283,Old Alcan Site,2024-03-23T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.09
537283,Old Alcan Site,2024-03-23T12:20:00.000+00:00,feeder,4,N Current (RMS),A,39.1
537283,Old Alcan Site,2024-03-23T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.3
537283,Old Alcan Site,2024-03-23T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
537283,Old Alcan Site,2024-03-23T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
537283,Old Alcan Site,2024-03-23T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
537283,Old Alcan Site,2024-03-23T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.99
537283,Old Alcan Site,2024-03-23T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.55
537283,Old Alcan Site,2024-03-23T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.73
537283,Old Alcan Site,2024-03-23T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-13.22
537283,Old Alcan Site,2024-03-23T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.46
537283,Old Alcan Site,2024-03-23T12:20:00.000+00:00,feeder,3,N Current (RMS),A,64.5
537283,Old Alcan Site,2024-03-23T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.1
537283,Old Alcan Site,2024-03-23T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
537283,Old Alcan Site,2024-03-23T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.0
537283,Old Alcan Site,2024-03-23T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
537283,Old Alcan Site,2024-03-23T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
537283,Old Alcan Site,2024-03-23T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
537283,Old Alcan Site,2024-03-23T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
537283,Old Alcan Site,2024-03-23T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
537283,Old Alcan Site,2024-03-23T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
537283,Old Alcan Site,2024-03-23T12:20:00.000+00:00,feeder,2,N Current (RMS),A,26.4
537283,Old Alcan Site,2024-03-23T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
537283,Old Alcan Site,2024-03-23T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
537283,Old Alcan Site,2024-03-23T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
537283,Old Alcan Site,2024-03-23T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
537283,Old Alcan Site,2024-03-23T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
537283,Old Alcan Site,2024-03-23T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
537283,Old Alcan Site,2024-03-23T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
537283,Old Alcan Site,2024-03-23T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
537283,Old Alcan Site,2024-03-23T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.95
537283,Old Alcan Site,2024-03-23T12:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
537283,Old Alcan Site,2024-03-23T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
537283,Old Alcan Site,2024-03-23T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
537283,Old Alcan Site,2024-03-23T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
537283,Old Alcan Site,2024-03-23T12:20:00.000+00:00,transformer,,Temperature,C,19.3
537283,Old Alcan Site,2024-03-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
537283,Old Alcan Site,2024-03-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
537283,Old Alcan Site,2024-03-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
537283,Old Alcan Site,2024-03-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
537283,Old Alcan Site,2024-03-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
537283,Old Alcan Site,2024-03-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
537283,Old Alcan Site,2024-03-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
537283,Old Alcan Site,2024-03-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
537283,Old Alcan Site,2024-03-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
537283,Old Alcan Site,2024-03-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,48.69
537283,Old Alcan Site,2024-03-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.29
537283,Old Alcan Site,2024-03-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,46.44
537283,Old Alcan Site,2024-03-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
537283,Old Alcan Site,2024-03-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
537283,Old Alcan Site,2024-03-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
537283,Old Alcan Site,2024-03-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
537283,Old Alcan Site,2024-03-23T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
537283,Old Alcan Site,2024-03-23T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
537283,Old Alcan Site,2024-03-23T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
537283,Old Alcan Site,2024-03-23T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.75
537283,Old Alcan Site,2024-03-23T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.16
537283,Old Alcan Site,2024-03-23T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.13
537283,Old Alcan Site,2024-03-23T12:10:00.000+00:00,feeder,4,N Current (RMS),A,42.1
537283,Old Alcan Site,2024-03-23T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.7
537283,Old Alcan Site,2024-03-23T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
537283,Old Alcan Site,2024-03-23T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
537283,Old Alcan Site,2024-03-23T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
537283,Old Alcan Site,2024-03-23T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.18
537283,Old Alcan Site,2024-03-23T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.19
537283,Old Alcan Site,2024-03-23T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.12
537283,Old Alcan Site,2024-03-23T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-10.42
537283,Old Alcan Site,2024-03-23T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
537283,Old Alcan Site,2024-03-23T12:10:00.000+00:00,feeder,3,N Current (RMS),A,87.0
537283,Old Alcan Site,2024-03-23T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
537283,Old Alcan Site,2024-03-23T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
537283,Old Alcan Site,2024-03-23T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,126.6
537283,Old Alcan Site,2024-03-23T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
537283,Old Alcan Site,2024-03-23T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
537283,Old Alcan Site,2024-03-23T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
537283,Old Alcan Site,2024-03-23T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
537283,Old Alcan Site,2024-03-23T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.71
537283,Old Alcan Site,2024-03-23T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
537283,Old Alcan Site,2024-03-23T12:10:00.000+00:00,feeder,2,N Current (RMS),A,67.8
537283,Old Alcan Site,2024-03-23T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
537283,Old Alcan Site,2024-03-23T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
537283,Old Alcan Site,2024-03-23T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
537283,Old Alcan Site,2024-03-23T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
537283,Old Alcan Site,2024-03-23T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
537283,Old Alcan Site,2024-03-23T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
537283,Old Alcan Site,2024-03-23T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
537283,Old Alcan Site,2024-03-23T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
537283,Old Alcan Site,2024-03-23T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
537283,Old Alcan Site,2024-03-23T12:10:00.000+00:00,feeder,1,N Current (RMS),A,21.5
537283,Old Alcan Site,2024-03-23T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
537283,Old Alcan Site,2024-03-23T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
537283,Old Alcan Site,2024-03-23T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
537283,Old Alcan Site,2024-03-23T12:10:00.000+00:00,transformer,,Temperature,C,20.2
537283,Old Alcan Site,2024-03-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
537283,Old Alcan Site,2024-03-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
537283,Old Alcan Site,2024-03-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537283,Old Alcan Site,2024-03-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
537283,Old Alcan Site,2024-03-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
537283,Old Alcan Site,2024-03-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
537283,Old Alcan Site,2024-03-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
537283,Old Alcan Site,2024-03-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
537283,Old Alcan Site,2024-03-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
537283,Old Alcan Site,2024-03-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.25
537283,Old Alcan Site,2024-03-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.16
537283,Old Alcan Site,2024-03-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,50.18
537283,Old Alcan Site,2024-03-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
537283,Old Alcan Site,2024-03-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
537283,Old Alcan Site,2024-03-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
537283,Old Alcan Site,2024-03-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
537283,Old Alcan Site,2024-03-23T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
537283,Old Alcan Site,2024-03-23T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
537283,Old Alcan Site,2024-03-23T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
537283,Old Alcan Site,2024-03-23T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.84
537283,Old Alcan Site,2024-03-23T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-10.69
537283,Old Alcan Site,2024-03-23T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.52
537283,Old Alcan Site,2024-03-23T12:00:00.000+00:00,feeder,4,N Current (RMS),A,43.2
537283,Old Alcan Site,2024-03-23T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.7
537283,Old Alcan Site,2024-03-23T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
537283,Old Alcan Site,2024-03-23T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
537283,Old Alcan Site,2024-03-23T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
537283,Old Alcan Site,2024-03-23T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.66
537283,Old Alcan Site,2024-03-23T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.62
537283,Old Alcan Site,2024-03-23T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.25
