Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537283,Old Alcan Site,2024-03-23T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-11.93
537283,Old Alcan Site,2024-03-23T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.41
537283,Old Alcan Site,2024-03-23T12:00:00.000+00:00,feeder,3,N Current (RMS),A,65.6
537283,Old Alcan Site,2024-03-23T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.1
537283,Old Alcan Site,2024-03-23T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
537283,Old Alcan Site,2024-03-23T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.1
537283,Old Alcan Site,2024-03-23T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
537283,Old Alcan Site,2024-03-23T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
537283,Old Alcan Site,2024-03-23T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
537283,Old Alcan Site,2024-03-23T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
537283,Old Alcan Site,2024-03-23T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.33
537283,Old Alcan Site,2024-03-23T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
537283,Old Alcan Site,2024-03-23T12:00:00.000+00:00,feeder,2,N Current (RMS),A,28.9
537283,Old Alcan Site,2024-03-23T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
537283,Old Alcan Site,2024-03-23T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
537283,Old Alcan Site,2024-03-23T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
537283,Old Alcan Site,2024-03-23T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
537283,Old Alcan Site,2024-03-23T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
537283,Old Alcan Site,2024-03-23T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
537283,Old Alcan Site,2024-03-23T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
537283,Old Alcan Site,2024-03-23T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
537283,Old Alcan Site,2024-03-23T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
537283,Old Alcan Site,2024-03-23T12:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
537283,Old Alcan Site,2024-03-23T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
537283,Old Alcan Site,2024-03-23T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
537283,Old Alcan Site,2024-03-23T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
537283,Old Alcan Site,2024-03-23T12:00:00.000+00:00,transformer,,Temperature,C,19.0
537283,Old Alcan Site,2024-03-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
537283,Old Alcan Site,2024-03-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
537283,Old Alcan Site,2024-03-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
537283,Old Alcan Site,2024-03-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
537283,Old Alcan Site,2024-03-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
537283,Old Alcan Site,2024-03-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
537283,Old Alcan Site,2024-03-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
537283,Old Alcan Site,2024-03-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
537283,Old Alcan Site,2024-03-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
537283,Old Alcan Site,2024-03-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,49.83
537283,Old Alcan Site,2024-03-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.5
537283,Old Alcan Site,2024-03-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,45.46
537283,Old Alcan Site,2024-03-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
537283,Old Alcan Site,2024-03-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
537283,Old Alcan Site,2024-03-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
537283,Old Alcan Site,2024-03-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
537283,Old Alcan Site,2024-03-23T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
537283,Old Alcan Site,2024-03-23T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
537283,Old Alcan Site,2024-03-23T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
537283,Old Alcan Site,2024-03-23T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.92
537283,Old Alcan Site,2024-03-23T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-18.38
537283,Old Alcan Site,2024-03-23T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.47
537283,Old Alcan Site,2024-03-23T11:50:00.000+00:00,feeder,4,N Current (RMS),A,49.4
537283,Old Alcan Site,2024-03-23T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.7
537283,Old Alcan Site,2024-03-23T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.1
537283,Old Alcan Site,2024-03-23T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
537283,Old Alcan Site,2024-03-23T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.14
537283,Old Alcan Site,2024-03-23T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.3
537283,Old Alcan Site,2024-03-23T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.57
537283,Old Alcan Site,2024-03-23T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.62
537283,Old Alcan Site,2024-03-23T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-13.14
537283,Old Alcan Site,2024-03-23T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.93
537283,Old Alcan Site,2024-03-23T11:50:00.000+00:00,feeder,3,N Current (RMS),A,69.7
537283,Old Alcan Site,2024-03-23T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
537283,Old Alcan Site,2024-03-23T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
537283,Old Alcan Site,2024-03-23T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,105.5
537283,Old Alcan Site,2024-03-23T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537283,Old Alcan Site,2024-03-23T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
537283,Old Alcan Site,2024-03-23T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
537283,Old Alcan Site,2024-03-23T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
537283,Old Alcan Site,2024-03-23T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.15
537283,Old Alcan Site,2024-03-23T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
537283,Old Alcan Site,2024-03-23T11:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
537283,Old Alcan Site,2024-03-23T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
537283,Old Alcan Site,2024-03-23T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
537283,Old Alcan Site,2024-03-23T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
537283,Old Alcan Site,2024-03-23T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
537283,Old Alcan Site,2024-03-23T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
537283,Old Alcan Site,2024-03-23T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
537283,Old Alcan Site,2024-03-23T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
537283,Old Alcan Site,2024-03-23T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
537283,Old Alcan Site,2024-03-23T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.49
537283,Old Alcan Site,2024-03-23T11:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
537283,Old Alcan Site,2024-03-23T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
537283,Old Alcan Site,2024-03-23T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
537283,Old Alcan Site,2024-03-23T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
537283,Old Alcan Site,2024-03-23T11:50:00.000+00:00,transformer,,Temperature,C,21.1
537283,Old Alcan Site,2024-03-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
537283,Old Alcan Site,2024-03-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
537283,Old Alcan Site,2024-03-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
537283,Old Alcan Site,2024-03-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
537283,Old Alcan Site,2024-03-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
537283,Old Alcan Site,2024-03-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
537283,Old Alcan Site,2024-03-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
537283,Old Alcan Site,2024-03-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
537283,Old Alcan Site,2024-03-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
537283,Old Alcan Site,2024-03-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.33
537283,Old Alcan Site,2024-03-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.8
537283,Old Alcan Site,2024-03-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,46.52
537283,Old Alcan Site,2024-03-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
537283,Old Alcan Site,2024-03-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
537283,Old Alcan Site,2024-03-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
537283,Old Alcan Site,2024-03-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
537283,Old Alcan Site,2024-03-23T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
537283,Old Alcan Site,2024-03-23T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
537283,Old Alcan Site,2024-03-23T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
537283,Old Alcan Site,2024-03-23T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.53
537283,Old Alcan Site,2024-03-23T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-11.41
537283,Old Alcan Site,2024-03-23T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
537283,Old Alcan Site,2024-03-23T11:40:00.000+00:00,feeder,4,N Current (RMS),A,49.5
537283,Old Alcan Site,2024-03-23T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.4
537283,Old Alcan Site,2024-03-23T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
537283,Old Alcan Site,2024-03-23T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
537283,Old Alcan Site,2024-03-23T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
537283,Old Alcan Site,2024-03-23T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.94
537283,Old Alcan Site,2024-03-23T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.65
537283,Old Alcan Site,2024-03-23T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.04
537283,Old Alcan Site,2024-03-23T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-15.66
537283,Old Alcan Site,2024-03-23T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.21
537283,Old Alcan Site,2024-03-23T11:40:00.000+00:00,feeder,3,N Current (RMS),A,59.8
537283,Old Alcan Site,2024-03-23T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
537283,Old Alcan Site,2024-03-23T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
537283,Old Alcan Site,2024-03-23T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.9
537283,Old Alcan Site,2024-03-23T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
537283,Old Alcan Site,2024-03-23T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
537283,Old Alcan Site,2024-03-23T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
537283,Old Alcan Site,2024-03-23T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
537283,Old Alcan Site,2024-03-23T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.33
537283,Old Alcan Site,2024-03-23T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
537283,Old Alcan Site,2024-03-23T11:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
537283,Old Alcan Site,2024-03-23T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
537283,Old Alcan Site,2024-03-23T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
537283,Old Alcan Site,2024-03-23T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
537283,Old Alcan Site,2024-03-23T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
537283,Old Alcan Site,2024-03-23T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
537283,Old Alcan Site,2024-03-23T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
537283,Old Alcan Site,2024-03-23T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
537283,Old Alcan Site,2024-03-23T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.32
537283,Old Alcan Site,2024-03-23T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.76
537283,Old Alcan Site,2024-03-23T11:40:00.000+00:00,feeder,1,N Current (RMS),A,27.8
537283,Old Alcan Site,2024-03-23T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
537283,Old Alcan Site,2024-03-23T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
537283,Old Alcan Site,2024-03-23T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
537283,Old Alcan Site,2024-03-23T11:40:00.000+00:00,transformer,,Temperature,C,18.8
537283,Old Alcan Site,2024-03-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537283,Old Alcan Site,2024-03-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
537283,Old Alcan Site,2024-03-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
537283,Old Alcan Site,2024-03-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
537283,Old Alcan Site,2024-03-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
537283,Old Alcan Site,2024-03-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
537283,Old Alcan Site,2024-03-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
537283,Old Alcan Site,2024-03-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
537283,Old Alcan Site,2024-03-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
537283,Old Alcan Site,2024-03-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.87
537283,Old Alcan Site,2024-03-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.42
537283,Old Alcan Site,2024-03-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,44.67
537283,Old Alcan Site,2024-03-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,117.0
537283,Old Alcan Site,2024-03-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
537283,Old Alcan Site,2024-03-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
537283,Old Alcan Site,2024-03-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
537283,Old Alcan Site,2024-03-23T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
537283,Old Alcan Site,2024-03-23T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
537283,Old Alcan Site,2024-03-23T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
537283,Old Alcan Site,2024-03-23T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.76
537283,Old Alcan Site,2024-03-23T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-11.19
537283,Old Alcan Site,2024-03-23T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.22
537283,Old Alcan Site,2024-03-23T11:30:00.000+00:00,feeder,4,N Current (RMS),A,91.2
537283,Old Alcan Site,2024-03-23T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,143.1
537283,Old Alcan Site,2024-03-23T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
537283,Old Alcan Site,2024-03-23T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.4
537283,Old Alcan Site,2024-03-23T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
537283,Old Alcan Site,2024-03-23T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.73
537283,Old Alcan Site,2024-03-23T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.19
537283,Old Alcan Site,2024-03-23T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.23
537283,Old Alcan Site,2024-03-23T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-17.56
537283,Old Alcan Site,2024-03-23T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.63
537283,Old Alcan Site,2024-03-23T11:30:00.000+00:00,feeder,3,N Current (RMS),A,61.8
537283,Old Alcan Site,2024-03-23T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
537283,Old Alcan Site,2024-03-23T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.3
537283,Old Alcan Site,2024-03-23T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.5
537283,Old Alcan Site,2024-03-23T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
537283,Old Alcan Site,2024-03-23T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
537283,Old Alcan Site,2024-03-23T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
537283,Old Alcan Site,2024-03-23T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
537283,Old Alcan Site,2024-03-23T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
537283,Old Alcan Site,2024-03-23T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
537283,Old Alcan Site,2024-03-23T11:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
537283,Old Alcan Site,2024-03-23T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
537283,Old Alcan Site,2024-03-23T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
537283,Old Alcan Site,2024-03-23T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
537283,Old Alcan Site,2024-03-23T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
537283,Old Alcan Site,2024-03-23T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
537283,Old Alcan Site,2024-03-23T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.03
537283,Old Alcan Site,2024-03-23T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
537283,Old Alcan Site,2024-03-23T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.49
537283,Old Alcan Site,2024-03-23T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.78
537283,Old Alcan Site,2024-03-23T11:30:00.000+00:00,feeder,1,N Current (RMS),A,60.4
537283,Old Alcan Site,2024-03-23T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
537283,Old Alcan Site,2024-03-23T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.9
537283,Old Alcan Site,2024-03-23T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
537283,Old Alcan Site,2024-03-23T11:30:00.000+00:00,transformer,,Temperature,C,19.7
537283,Old Alcan Site,2024-03-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
537283,Old Alcan Site,2024-03-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
537283,Old Alcan Site,2024-03-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537283,Old Alcan Site,2024-03-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
537283,Old Alcan Site,2024-03-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
537283,Old Alcan Site,2024-03-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
537283,Old Alcan Site,2024-03-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
537283,Old Alcan Site,2024-03-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
537283,Old Alcan Site,2024-03-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
537283,Old Alcan Site,2024-03-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,54.71
537283,Old Alcan Site,2024-03-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.05
537283,Old Alcan Site,2024-03-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,52.69
537283,Old Alcan Site,2024-03-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,170.7
537283,Old Alcan Site,2024-03-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
537283,Old Alcan Site,2024-03-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
537283,Old Alcan Site,2024-03-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
537283,Old Alcan Site,2024-03-23T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
537283,Old Alcan Site,2024-03-23T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
537283,Old Alcan Site,2024-03-23T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
537283,Old Alcan Site,2024-03-23T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.43
537283,Old Alcan Site,2024-03-23T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-7.39
537283,Old Alcan Site,2024-03-23T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.29
537283,Old Alcan Site,2024-03-23T11:20:00.000+00:00,feeder,4,N Current (RMS),A,83.2
537283,Old Alcan Site,2024-03-23T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,124.3
537283,Old Alcan Site,2024-03-23T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
537283,Old Alcan Site,2024-03-23T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.1
537283,Old Alcan Site,2024-03-23T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
537283,Old Alcan Site,2024-03-23T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.21
537283,Old Alcan Site,2024-03-23T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.55
537283,Old Alcan Site,2024-03-23T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
537283,Old Alcan Site,2024-03-23T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-19.73
537283,Old Alcan Site,2024-03-23T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.76
537283,Old Alcan Site,2024-03-23T11:20:00.000+00:00,feeder,3,N Current (RMS),A,72.9
537283,Old Alcan Site,2024-03-23T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
537283,Old Alcan Site,2024-03-23T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
537283,Old Alcan Site,2024-03-23T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,110.1
537283,Old Alcan Site,2024-03-23T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
537283,Old Alcan Site,2024-03-23T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
537283,Old Alcan Site,2024-03-23T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
537283,Old Alcan Site,2024-03-23T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
537283,Old Alcan Site,2024-03-23T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
537283,Old Alcan Site,2024-03-23T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
537283,Old Alcan Site,2024-03-23T11:20:00.000+00:00,feeder,2,N Current (RMS),A,18.1
537283,Old Alcan Site,2024-03-23T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
537283,Old Alcan Site,2024-03-23T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
537283,Old Alcan Site,2024-03-23T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
537283,Old Alcan Site,2024-03-23T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
537283,Old Alcan Site,2024-03-23T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
537283,Old Alcan Site,2024-03-23T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
537283,Old Alcan Site,2024-03-23T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.82
537283,Old Alcan Site,2024-03-23T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.23
537283,Old Alcan Site,2024-03-23T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.21
537283,Old Alcan Site,2024-03-23T11:20:00.000+00:00,feeder,1,N Current (RMS),A,43.1
537283,Old Alcan Site,2024-03-23T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
537283,Old Alcan Site,2024-03-23T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
537283,Old Alcan Site,2024-03-23T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
537283,Old Alcan Site,2024-03-23T11:20:00.000+00:00,transformer,,Temperature,C,18.4
537283,Old Alcan Site,2024-03-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
537283,Old Alcan Site,2024-03-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
537283,Old Alcan Site,2024-03-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537283,Old Alcan Site,2024-03-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
537283,Old Alcan Site,2024-03-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
537283,Old Alcan Site,2024-03-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
537283,Old Alcan Site,2024-03-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
537283,Old Alcan Site,2024-03-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
537283,Old Alcan Site,2024-03-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
537283,Old Alcan Site,2024-03-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,57.71
537283,Old Alcan Site,2024-03-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.32
537283,Old Alcan Site,2024-03-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,59.52
537283,Old Alcan Site,2024-03-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,130.5
537283,Old Alcan Site,2024-03-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
537283,Old Alcan Site,2024-03-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
537283,Old Alcan Site,2024-03-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
537283,Old Alcan Site,2024-03-23T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
537283,Old Alcan Site,2024-03-23T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
537283,Old Alcan Site,2024-03-23T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
537283,Old Alcan Site,2024-03-23T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.28
537283,Old Alcan Site,2024-03-23T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.27
537283,Old Alcan Site,2024-03-23T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.44
537283,Old Alcan Site,2024-03-23T11:10:00.000+00:00,feeder,4,N Current (RMS),A,68.5
537283,Old Alcan Site,2024-03-23T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,101.6
537283,Old Alcan Site,2024-03-23T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
537283,Old Alcan Site,2024-03-23T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.2
537283,Old Alcan Site,2024-03-23T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
537283,Old Alcan Site,2024-03-23T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.81
537283,Old Alcan Site,2024-03-23T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.32
537283,Old Alcan Site,2024-03-23T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.57
537283,Old Alcan Site,2024-03-23T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-19.78
537283,Old Alcan Site,2024-03-23T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.15
537283,Old Alcan Site,2024-03-23T11:10:00.000+00:00,feeder,3,N Current (RMS),A,75.0
537283,Old Alcan Site,2024-03-23T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
537283,Old Alcan Site,2024-03-23T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.2
537283,Old Alcan Site,2024-03-23T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,116.4
537283,Old Alcan Site,2024-03-23T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
537283,Old Alcan Site,2024-03-23T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
537283,Old Alcan Site,2024-03-23T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
537283,Old Alcan Site,2024-03-23T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
537283,Old Alcan Site,2024-03-23T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
537283,Old Alcan Site,2024-03-23T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
537283,Old Alcan Site,2024-03-23T11:10:00.000+00:00,feeder,2,N Current (RMS),A,14.9
537283,Old Alcan Site,2024-03-23T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
537283,Old Alcan Site,2024-03-23T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
537283,Old Alcan Site,2024-03-23T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
537283,Old Alcan Site,2024-03-23T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
537283,Old Alcan Site,2024-03-23T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
537283,Old Alcan Site,2024-03-23T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
537283,Old Alcan Site,2024-03-23T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.77
537283,Old Alcan Site,2024-03-23T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
537283,Old Alcan Site,2024-03-23T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
537283,Old Alcan Site,2024-03-23T11:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
537283,Old Alcan Site,2024-03-23T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
537283,Old Alcan Site,2024-03-23T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
537283,Old Alcan Site,2024-03-23T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
537283,Old Alcan Site,2024-03-23T11:10:00.000+00:00,transformer,,Temperature,C,19.3
537283,Old Alcan Site,2024-03-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
537283,Old Alcan Site,2024-03-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
537283,Old Alcan Site,2024-03-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
537283,Old Alcan Site,2024-03-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
537283,Old Alcan Site,2024-03-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
537283,Old Alcan Site,2024-03-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
537283,Old Alcan Site,2024-03-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
537283,Old Alcan Site,2024-03-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
537283,Old Alcan Site,2024-03-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
537283,Old Alcan Site,2024-03-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,47.01
537283,Old Alcan Site,2024-03-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.26
537283,Old Alcan Site,2024-03-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,57.23
537283,Old Alcan Site,2024-03-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,129.2
537283,Old Alcan Site,2024-03-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
537283,Old Alcan Site,2024-03-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
537283,Old Alcan Site,2024-03-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
537283,Old Alcan Site,2024-03-23T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
537283,Old Alcan Site,2024-03-23T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
537283,Old Alcan Site,2024-03-23T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
537283,Old Alcan Site,2024-03-23T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.09
537283,Old Alcan Site,2024-03-23T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-11.56
537283,Old Alcan Site,2024-03-23T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.79
537283,Old Alcan Site,2024-03-23T11:00:00.000+00:00,feeder,4,N Current (RMS),A,86.4
537283,Old Alcan Site,2024-03-23T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,134.3
537283,Old Alcan Site,2024-03-23T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
537283,Old Alcan Site,2024-03-23T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
537283,Old Alcan Site,2024-03-23T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
537283,Old Alcan Site,2024-03-23T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.37
537283,Old Alcan Site,2024-03-23T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.27
537283,Old Alcan Site,2024-03-23T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.3
537283,Old Alcan Site,2024-03-23T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-16.0
537283,Old Alcan Site,2024-03-23T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.93
537283,Old Alcan Site,2024-03-23T11:00:00.000+00:00,feeder,3,N Current (RMS),A,82.0
537283,Old Alcan Site,2024-03-23T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
537283,Old Alcan Site,2024-03-23T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.1
537283,Old Alcan Site,2024-03-23T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,131.9
537283,Old Alcan Site,2024-03-23T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
537283,Old Alcan Site,2024-03-23T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
537283,Old Alcan Site,2024-03-23T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
537283,Old Alcan Site,2024-03-23T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
537283,Old Alcan Site,2024-03-23T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
537283,Old Alcan Site,2024-03-23T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
537283,Old Alcan Site,2024-03-23T11:00:00.000+00:00,feeder,2,N Current (RMS),A,14.3
537283,Old Alcan Site,2024-03-23T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
537283,Old Alcan Site,2024-03-23T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
537283,Old Alcan Site,2024-03-23T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
537283,Old Alcan Site,2024-03-23T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
537283,Old Alcan Site,2024-03-23T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
537283,Old Alcan Site,2024-03-23T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
537283,Old Alcan Site,2024-03-23T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.93
537283,Old Alcan Site,2024-03-23T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.07
537283,Old Alcan Site,2024-03-23T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
537283,Old Alcan Site,2024-03-23T11:00:00.000+00:00,feeder,1,N Current (RMS),A,32.7
537283,Old Alcan Site,2024-03-23T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
537283,Old Alcan Site,2024-03-23T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
537283,Old Alcan Site,2024-03-23T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
537283,Old Alcan Site,2024-03-23T11:00:00.000+00:00,transformer,,Temperature,C,18.0
537283,Old Alcan Site,2024-03-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
537283,Old Alcan Site,2024-03-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
537283,Old Alcan Site,2024-03-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
537283,Old Alcan Site,2024-03-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
537283,Old Alcan Site,2024-03-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
537283,Old Alcan Site,2024-03-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
537283,Old Alcan Site,2024-03-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
537283,Old Alcan Site,2024-03-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
537283,Old Alcan Site,2024-03-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
537283,Old Alcan Site,2024-03-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,66.95
537283,Old Alcan Site,2024-03-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.05
537283,Old Alcan Site,2024-03-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,55.78
537283,Old Alcan Site,2024-03-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,128.4
537283,Old Alcan Site,2024-03-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.9
537283,Old Alcan Site,2024-03-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
537283,Old Alcan Site,2024-03-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
537283,Old Alcan Site,2024-03-23T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
537283,Old Alcan Site,2024-03-23T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
537283,Old Alcan Site,2024-03-23T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
537283,Old Alcan Site,2024-03-23T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.97
537283,Old Alcan Site,2024-03-23T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-14.95
537283,Old Alcan Site,2024-03-23T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.98
537283,Old Alcan Site,2024-03-23T10:50:00.000+00:00,feeder,4,N Current (RMS),A,49.0
537283,Old Alcan Site,2024-03-23T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.1
537283,Old Alcan Site,2024-03-23T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.1
537283,Old Alcan Site,2024-03-23T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
537283,Old Alcan Site,2024-03-23T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
537283,Old Alcan Site,2024-03-23T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.66
537283,Old Alcan Site,2024-03-23T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.14
537283,Old Alcan Site,2024-03-23T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
537283,Old Alcan Site,2024-03-23T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-17.4
537283,Old Alcan Site,2024-03-23T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.03
537283,Old Alcan Site,2024-03-23T10:50:00.000+00:00,feeder,3,N Current (RMS),A,71.6
537283,Old Alcan Site,2024-03-23T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
537283,Old Alcan Site,2024-03-23T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
537283,Old Alcan Site,2024-03-23T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,110.3
537283,Old Alcan Site,2024-03-23T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
537283,Old Alcan Site,2024-03-23T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
537283,Old Alcan Site,2024-03-23T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
537283,Old Alcan Site,2024-03-23T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
537283,Old Alcan Site,2024-03-23T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
537283,Old Alcan Site,2024-03-23T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
537283,Old Alcan Site,2024-03-23T10:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
537283,Old Alcan Site,2024-03-23T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
537283,Old Alcan Site,2024-03-23T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
537283,Old Alcan Site,2024-03-23T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
537283,Old Alcan Site,2024-03-23T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
537283,Old Alcan Site,2024-03-23T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
537283,Old Alcan Site,2024-03-23T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
537283,Old Alcan Site,2024-03-23T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.14
537283,Old Alcan Site,2024-03-23T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.45
537283,Old Alcan Site,2024-03-23T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.71
537283,Old Alcan Site,2024-03-23T10:50:00.000+00:00,feeder,1,N Current (RMS),A,38.8
537283,Old Alcan Site,2024-03-23T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
537283,Old Alcan Site,2024-03-23T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
537283,Old Alcan Site,2024-03-23T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
537283,Old Alcan Site,2024-03-23T10:50:00.000+00:00,transformer,,Temperature,C,17.8
537283,Old Alcan Site,2024-03-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
537283,Old Alcan Site,2024-03-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
537283,Old Alcan Site,2024-03-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
537283,Old Alcan Site,2024-03-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
537283,Old Alcan Site,2024-03-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
537283,Old Alcan Site,2024-03-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
537283,Old Alcan Site,2024-03-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
537283,Old Alcan Site,2024-03-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
537283,Old Alcan Site,2024-03-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
537283,Old Alcan Site,2024-03-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,46.31
537283,Old Alcan Site,2024-03-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.07
537283,Old Alcan Site,2024-03-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,53.85
537283,Old Alcan Site,2024-03-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,108.6
537283,Old Alcan Site,2024-03-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
537283,Old Alcan Site,2024-03-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
537283,Old Alcan Site,2024-03-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
537283,Old Alcan Site,2024-03-23T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
537283,Old Alcan Site,2024-03-23T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
537283,Old Alcan Site,2024-03-23T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
537283,Old Alcan Site,2024-03-23T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.77
537283,Old Alcan Site,2024-03-23T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-7.29
537283,Old Alcan Site,2024-03-23T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.44
537283,Old Alcan Site,2024-03-23T10:40:00.000+00:00,feeder,4,N Current (RMS),A,79.2
537283,Old Alcan Site,2024-03-23T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,102.6
537283,Old Alcan Site,2024-03-23T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
537283,Old Alcan Site,2024-03-23T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,107.0
537283,Old Alcan Site,2024-03-23T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
537283,Old Alcan Site,2024-03-23T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.5
537283,Old Alcan Site,2024-03-23T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.58
537283,Old Alcan Site,2024-03-23T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.94
537283,Old Alcan Site,2024-03-23T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-15.26
537283,Old Alcan Site,2024-03-23T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.72
537283,Old Alcan Site,2024-03-23T10:40:00.000+00:00,feeder,3,N Current (RMS),A,74.9
537283,Old Alcan Site,2024-03-23T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
537283,Old Alcan Site,2024-03-23T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
537283,Old Alcan Site,2024-03-23T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,116.1
537283,Old Alcan Site,2024-03-23T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
537283,Old Alcan Site,2024-03-23T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
537283,Old Alcan Site,2024-03-23T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
537283,Old Alcan Site,2024-03-23T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.08
537283,Old Alcan Site,2024-03-23T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
537283,Old Alcan Site,2024-03-23T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
537283,Old Alcan Site,2024-03-23T10:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
537283,Old Alcan Site,2024-03-23T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
537283,Old Alcan Site,2024-03-23T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
537283,Old Alcan Site,2024-03-23T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
537283,Old Alcan Site,2024-03-23T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
537283,Old Alcan Site,2024-03-23T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
537283,Old Alcan Site,2024-03-23T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
537283,Old Alcan Site,2024-03-23T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.31
537283,Old Alcan Site,2024-03-23T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.31
537283,Old Alcan Site,2024-03-23T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.86
537283,Old Alcan Site,2024-03-23T10:40:00.000+00:00,feeder,1,N Current (RMS),A,35.3
537283,Old Alcan Site,2024-03-23T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.7
537283,Old Alcan Site,2024-03-23T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
537283,Old Alcan Site,2024-03-23T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
537283,Old Alcan Site,2024-03-23T10:40:00.000+00:00,transformer,,Temperature,C,17.7
537283,Old Alcan Site,2024-03-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
537283,Old Alcan Site,2024-03-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
537283,Old Alcan Site,2024-03-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
537283,Old Alcan Site,2024-03-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
537283,Old Alcan Site,2024-03-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537283,Old Alcan Site,2024-03-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
537283,Old Alcan Site,2024-03-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
537283,Old Alcan Site,2024-03-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
537283,Old Alcan Site,2024-03-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
537283,Old Alcan Site,2024-03-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,59.1
537283,Old Alcan Site,2024-03-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.29
537283,Old Alcan Site,2024-03-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,70.53
537283,Old Alcan Site,2024-03-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
537283,Old Alcan Site,2024-03-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
537283,Old Alcan Site,2024-03-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
537283,Old Alcan Site,2024-03-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
537283,Old Alcan Site,2024-03-23T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
537283,Old Alcan Site,2024-03-23T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
537283,Old Alcan Site,2024-03-23T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
537283,Old Alcan Site,2024-03-23T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,37.41
537283,Old Alcan Site,2024-03-23T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-12.95
537283,Old Alcan Site,2024-03-23T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.65
537283,Old Alcan Site,2024-03-23T10:30:00.000+00:00,feeder,4,N Current (RMS),A,97.5
537283,Old Alcan Site,2024-03-23T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,158.5
537283,Old Alcan Site,2024-03-23T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
537283,Old Alcan Site,2024-03-23T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,108.2
537283,Old Alcan Site,2024-03-23T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.19
537283,Old Alcan Site,2024-03-23T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.15
537283,Old Alcan Site,2024-03-23T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.73
537283,Old Alcan Site,2024-03-23T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
537283,Old Alcan Site,2024-03-23T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-13.98
537283,Old Alcan Site,2024-03-23T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.88
537283,Old Alcan Site,2024-03-23T10:30:00.000+00:00,feeder,3,N Current (RMS),A,56.8
537283,Old Alcan Site,2024-03-23T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
537283,Old Alcan Site,2024-03-23T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
537283,Old Alcan Site,2024-03-23T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.2
537283,Old Alcan Site,2024-03-23T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
537283,Old Alcan Site,2024-03-23T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
537283,Old Alcan Site,2024-03-23T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
537283,Old Alcan Site,2024-03-23T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
537283,Old Alcan Site,2024-03-23T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
537283,Old Alcan Site,2024-03-23T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
537283,Old Alcan Site,2024-03-23T10:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
537283,Old Alcan Site,2024-03-23T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
537283,Old Alcan Site,2024-03-23T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
537283,Old Alcan Site,2024-03-23T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
537283,Old Alcan Site,2024-03-23T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
537283,Old Alcan Site,2024-03-23T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
537283,Old Alcan Site,2024-03-23T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
537283,Old Alcan Site,2024-03-23T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.69
537283,Old Alcan Site,2024-03-23T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
537283,Old Alcan Site,2024-03-23T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
537283,Old Alcan Site,2024-03-23T10:30:00.000+00:00,feeder,1,N Current (RMS),A,32.3
537283,Old Alcan Site,2024-03-23T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
537283,Old Alcan Site,2024-03-23T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
537283,Old Alcan Site,2024-03-23T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
537283,Old Alcan Site,2024-03-23T10:30:00.000+00:00,transformer,,Temperature,C,18.8
537283,Old Alcan Site,2024-03-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
537283,Old Alcan Site,2024-03-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
537283,Old Alcan Site,2024-03-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
537283,Old Alcan Site,2024-03-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
537283,Old Alcan Site,2024-03-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537283,Old Alcan Site,2024-03-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
537283,Old Alcan Site,2024-03-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
537283,Old Alcan Site,2024-03-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
537283,Old Alcan Site,2024-03-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
537283,Old Alcan Site,2024-03-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,63.25
537283,Old Alcan Site,2024-03-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.58
537283,Old Alcan Site,2024-03-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,62.32
537283,Old Alcan Site,2024-03-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,119.8
537283,Old Alcan Site,2024-03-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
537283,Old Alcan Site,2024-03-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
537283,Old Alcan Site,2024-03-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
537283,Old Alcan Site,2024-03-23T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
