Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537283,Old Alcan Site,2024-03-23T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
537283,Old Alcan Site,2024-03-23T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
537283,Old Alcan Site,2024-03-23T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.78
537283,Old Alcan Site,2024-03-23T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-11.65
537283,Old Alcan Site,2024-03-23T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.27
537283,Old Alcan Site,2024-03-23T10:20:00.000+00:00,feeder,4,N Current (RMS),A,59.4
537283,Old Alcan Site,2024-03-23T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,104.8
537283,Old Alcan Site,2024-03-23T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
537283,Old Alcan Site,2024-03-23T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.8
537283,Old Alcan Site,2024-03-23T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.77
537283,Old Alcan Site,2024-03-23T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.39
537283,Old Alcan Site,2024-03-23T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.13
537283,Old Alcan Site,2024-03-23T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.61
537283,Old Alcan Site,2024-03-23T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-15.4
537283,Old Alcan Site,2024-03-23T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.07
537283,Old Alcan Site,2024-03-23T10:20:00.000+00:00,feeder,3,N Current (RMS),A,81.8
537283,Old Alcan Site,2024-03-23T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
537283,Old Alcan Site,2024-03-23T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
537283,Old Alcan Site,2024-03-23T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,129.4
537283,Old Alcan Site,2024-03-23T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
537283,Old Alcan Site,2024-03-23T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
537283,Old Alcan Site,2024-03-23T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
537283,Old Alcan Site,2024-03-23T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
537283,Old Alcan Site,2024-03-23T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
537283,Old Alcan Site,2024-03-23T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
537283,Old Alcan Site,2024-03-23T10:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
537283,Old Alcan Site,2024-03-23T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
537283,Old Alcan Site,2024-03-23T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
537283,Old Alcan Site,2024-03-23T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
537283,Old Alcan Site,2024-03-23T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
537283,Old Alcan Site,2024-03-23T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
537283,Old Alcan Site,2024-03-23T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
537283,Old Alcan Site,2024-03-23T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
537283,Old Alcan Site,2024-03-23T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.28
537283,Old Alcan Site,2024-03-23T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.67
537283,Old Alcan Site,2024-03-23T10:20:00.000+00:00,feeder,1,N Current (RMS),A,44.4
537283,Old Alcan Site,2024-03-23T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
537283,Old Alcan Site,2024-03-23T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
537283,Old Alcan Site,2024-03-23T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
537283,Old Alcan Site,2024-03-23T10:20:00.000+00:00,transformer,,Temperature,C,17.6
537283,Old Alcan Site,2024-03-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
537283,Old Alcan Site,2024-03-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
537283,Old Alcan Site,2024-03-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
537283,Old Alcan Site,2024-03-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
537283,Old Alcan Site,2024-03-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
537283,Old Alcan Site,2024-03-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
537283,Old Alcan Site,2024-03-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
537283,Old Alcan Site,2024-03-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
537283,Old Alcan Site,2024-03-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
537283,Old Alcan Site,2024-03-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,48.96
537283,Old Alcan Site,2024-03-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.64
537283,Old Alcan Site,2024-03-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,70.96
537283,Old Alcan Site,2024-03-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
537283,Old Alcan Site,2024-03-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
537283,Old Alcan Site,2024-03-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
537283,Old Alcan Site,2024-03-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
537283,Old Alcan Site,2024-03-23T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
537283,Old Alcan Site,2024-03-23T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
537283,Old Alcan Site,2024-03-23T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
537283,Old Alcan Site,2024-03-23T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.42
537283,Old Alcan Site,2024-03-23T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-10.73
537283,Old Alcan Site,2024-03-23T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.46
537283,Old Alcan Site,2024-03-23T10:10:00.000+00:00,feeder,4,N Current (RMS),A,65.6
537283,Old Alcan Site,2024-03-23T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,91.3
537283,Old Alcan Site,2024-03-23T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
537283,Old Alcan Site,2024-03-23T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,120.7
537283,Old Alcan Site,2024-03-23T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.65
537283,Old Alcan Site,2024-03-23T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.29
537283,Old Alcan Site,2024-03-23T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.34
537283,Old Alcan Site,2024-03-23T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.88
537283,Old Alcan Site,2024-03-23T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-17.07
537283,Old Alcan Site,2024-03-23T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.37
537283,Old Alcan Site,2024-03-23T10:10:00.000+00:00,feeder,3,N Current (RMS),A,71.4
537283,Old Alcan Site,2024-03-23T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
537283,Old Alcan Site,2024-03-23T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.7
537283,Old Alcan Site,2024-03-23T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,120.8
537283,Old Alcan Site,2024-03-23T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
537283,Old Alcan Site,2024-03-23T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
537283,Old Alcan Site,2024-03-23T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
537283,Old Alcan Site,2024-03-23T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
537283,Old Alcan Site,2024-03-23T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
537283,Old Alcan Site,2024-03-23T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
537283,Old Alcan Site,2024-03-23T10:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
537283,Old Alcan Site,2024-03-23T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
537283,Old Alcan Site,2024-03-23T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
537283,Old Alcan Site,2024-03-23T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
537283,Old Alcan Site,2024-03-23T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
537283,Old Alcan Site,2024-03-23T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
537283,Old Alcan Site,2024-03-23T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
537283,Old Alcan Site,2024-03-23T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.84
537283,Old Alcan Site,2024-03-23T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.24
537283,Old Alcan Site,2024-03-23T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.91
537283,Old Alcan Site,2024-03-23T10:10:00.000+00:00,feeder,1,N Current (RMS),A,39.9
537283,Old Alcan Site,2024-03-23T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
537283,Old Alcan Site,2024-03-23T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
537283,Old Alcan Site,2024-03-23T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
537283,Old Alcan Site,2024-03-23T10:10:00.000+00:00,transformer,,Temperature,C,18.7
537283,Old Alcan Site,2024-03-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
537283,Old Alcan Site,2024-03-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
537283,Old Alcan Site,2024-03-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
537283,Old Alcan Site,2024-03-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
537283,Old Alcan Site,2024-03-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
537283,Old Alcan Site,2024-03-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
537283,Old Alcan Site,2024-03-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
537283,Old Alcan Site,2024-03-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
537283,Old Alcan Site,2024-03-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
537283,Old Alcan Site,2024-03-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,49.34
537283,Old Alcan Site,2024-03-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.69
537283,Old Alcan Site,2024-03-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,76.13
537283,Old Alcan Site,2024-03-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
537283,Old Alcan Site,2024-03-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
537283,Old Alcan Site,2024-03-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
537283,Old Alcan Site,2024-03-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.8
537283,Old Alcan Site,2024-03-23T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
537283,Old Alcan Site,2024-03-23T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
537283,Old Alcan Site,2024-03-23T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
537283,Old Alcan Site,2024-03-23T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.18
537283,Old Alcan Site,2024-03-23T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-9.55
537283,Old Alcan Site,2024-03-23T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.22
537283,Old Alcan Site,2024-03-23T10:00:00.000+00:00,feeder,4,N Current (RMS),A,45.3
537283,Old Alcan Site,2024-03-23T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
537283,Old Alcan Site,2024-03-23T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
537283,Old Alcan Site,2024-03-23T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
537283,Old Alcan Site,2024-03-23T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.25
537283,Old Alcan Site,2024-03-23T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.34
537283,Old Alcan Site,2024-03-23T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.81
537283,Old Alcan Site,2024-03-23T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.25
537283,Old Alcan Site,2024-03-23T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.68
537283,Old Alcan Site,2024-03-23T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.47
537283,Old Alcan Site,2024-03-23T10:00:00.000+00:00,feeder,3,N Current (RMS),A,64.0
537283,Old Alcan Site,2024-03-23T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
537283,Old Alcan Site,2024-03-23T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
537283,Old Alcan Site,2024-03-23T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.5
537283,Old Alcan Site,2024-03-23T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
537283,Old Alcan Site,2024-03-23T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
537283,Old Alcan Site,2024-03-23T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
537283,Old Alcan Site,2024-03-23T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.83
537283,Old Alcan Site,2024-03-23T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
537283,Old Alcan Site,2024-03-23T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
537283,Old Alcan Site,2024-03-23T10:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
537283,Old Alcan Site,2024-03-23T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
537283,Old Alcan Site,2024-03-23T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
537283,Old Alcan Site,2024-03-23T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
537283,Old Alcan Site,2024-03-23T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.4
537283,Old Alcan Site,2024-03-23T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
537283,Old Alcan Site,2024-03-23T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
537283,Old Alcan Site,2024-03-23T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
537283,Old Alcan Site,2024-03-23T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
537283,Old Alcan Site,2024-03-23T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.86
537283,Old Alcan Site,2024-03-23T10:00:00.000+00:00,feeder,1,N Current (RMS),A,35.5
537283,Old Alcan Site,2024-03-23T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
537283,Old Alcan Site,2024-03-23T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
537283,Old Alcan Site,2024-03-23T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
537283,Old Alcan Site,2024-03-23T10:00:00.000+00:00,transformer,,Temperature,C,17.5
537283,Old Alcan Site,2024-03-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
537283,Old Alcan Site,2024-03-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
537283,Old Alcan Site,2024-03-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
537283,Old Alcan Site,2024-03-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
537283,Old Alcan Site,2024-03-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537283,Old Alcan Site,2024-03-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
537283,Old Alcan Site,2024-03-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
537283,Old Alcan Site,2024-03-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
537283,Old Alcan Site,2024-03-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
537283,Old Alcan Site,2024-03-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.22
537283,Old Alcan Site,2024-03-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.92
537283,Old Alcan Site,2024-03-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,57.25
537283,Old Alcan Site,2024-03-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
537283,Old Alcan Site,2024-03-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
537283,Old Alcan Site,2024-03-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
537283,Old Alcan Site,2024-03-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
537283,Old Alcan Site,2024-03-23T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
537283,Old Alcan Site,2024-03-23T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
537283,Old Alcan Site,2024-03-23T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
537283,Old Alcan Site,2024-03-23T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.23
537283,Old Alcan Site,2024-03-23T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.64
537283,Old Alcan Site,2024-03-23T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.73
537283,Old Alcan Site,2024-03-23T09:50:00.000+00:00,feeder,4,N Current (RMS),A,50.1
537283,Old Alcan Site,2024-03-23T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.7
537283,Old Alcan Site,2024-03-23T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
537283,Old Alcan Site,2024-03-23T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
537283,Old Alcan Site,2024-03-23T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.2
537283,Old Alcan Site,2024-03-23T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.45
537283,Old Alcan Site,2024-03-23T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
537283,Old Alcan Site,2024-03-23T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.67
537283,Old Alcan Site,2024-03-23T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.7
537283,Old Alcan Site,2024-03-23T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.77
537283,Old Alcan Site,2024-03-23T09:50:00.000+00:00,feeder,3,N Current (RMS),A,57.8
537283,Old Alcan Site,2024-03-23T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
537283,Old Alcan Site,2024-03-23T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
537283,Old Alcan Site,2024-03-23T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.3
537283,Old Alcan Site,2024-03-23T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
537283,Old Alcan Site,2024-03-23T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
537283,Old Alcan Site,2024-03-23T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
537283,Old Alcan Site,2024-03-23T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.27
537283,Old Alcan Site,2024-03-23T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
537283,Old Alcan Site,2024-03-23T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
537283,Old Alcan Site,2024-03-23T09:50:00.000+00:00,feeder,2,N Current (RMS),A,25.4
537283,Old Alcan Site,2024-03-23T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
537283,Old Alcan Site,2024-03-23T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
537283,Old Alcan Site,2024-03-23T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
537283,Old Alcan Site,2024-03-23T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
537283,Old Alcan Site,2024-03-23T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
537283,Old Alcan Site,2024-03-23T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
537283,Old Alcan Site,2024-03-23T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
537283,Old Alcan Site,2024-03-23T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.07
537283,Old Alcan Site,2024-03-23T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.02
537283,Old Alcan Site,2024-03-23T09:50:00.000+00:00,feeder,1,N Current (RMS),A,41.0
537283,Old Alcan Site,2024-03-23T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
537283,Old Alcan Site,2024-03-23T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
537283,Old Alcan Site,2024-03-23T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
537283,Old Alcan Site,2024-03-23T09:50:00.000+00:00,transformer,,Temperature,C,18.5
537283,Old Alcan Site,2024-03-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
537283,Old Alcan Site,2024-03-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
537283,Old Alcan Site,2024-03-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
537283,Old Alcan Site,2024-03-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
537283,Old Alcan Site,2024-03-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
537283,Old Alcan Site,2024-03-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
537283,Old Alcan Site,2024-03-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
537283,Old Alcan Site,2024-03-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
537283,Old Alcan Site,2024-03-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
537283,Old Alcan Site,2024-03-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,45.42
537283,Old Alcan Site,2024-03-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.51
537283,Old Alcan Site,2024-03-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.03
537283,Old Alcan Site,2024-03-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
537283,Old Alcan Site,2024-03-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
537283,Old Alcan Site,2024-03-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
537283,Old Alcan Site,2024-03-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
537283,Old Alcan Site,2024-03-23T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
537283,Old Alcan Site,2024-03-23T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
537283,Old Alcan Site,2024-03-23T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
537283,Old Alcan Site,2024-03-23T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.09
537283,Old Alcan Site,2024-03-23T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.29
537283,Old Alcan Site,2024-03-23T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.18
537283,Old Alcan Site,2024-03-23T09:40:00.000+00:00,feeder,4,N Current (RMS),A,41.8
537283,Old Alcan Site,2024-03-23T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.1
537283,Old Alcan Site,2024-03-23T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
537283,Old Alcan Site,2024-03-23T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
537283,Old Alcan Site,2024-03-23T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.16
537283,Old Alcan Site,2024-03-23T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.54
537283,Old Alcan Site,2024-03-23T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
537283,Old Alcan Site,2024-03-23T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.76
537283,Old Alcan Site,2024-03-23T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.32
537283,Old Alcan Site,2024-03-23T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.31
537283,Old Alcan Site,2024-03-23T09:40:00.000+00:00,feeder,3,N Current (RMS),A,121.4
537283,Old Alcan Site,2024-03-23T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
537283,Old Alcan Site,2024-03-23T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
537283,Old Alcan Site,2024-03-23T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,150.1
537283,Old Alcan Site,2024-03-23T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
537283,Old Alcan Site,2024-03-23T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
537283,Old Alcan Site,2024-03-23T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
537283,Old Alcan Site,2024-03-23T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
537283,Old Alcan Site,2024-03-23T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
537283,Old Alcan Site,2024-03-23T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
537283,Old Alcan Site,2024-03-23T09:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
537283,Old Alcan Site,2024-03-23T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
537283,Old Alcan Site,2024-03-23T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
537283,Old Alcan Site,2024-03-23T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
537283,Old Alcan Site,2024-03-23T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
537283,Old Alcan Site,2024-03-23T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
537283,Old Alcan Site,2024-03-23T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
537283,Old Alcan Site,2024-03-23T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
537283,Old Alcan Site,2024-03-23T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
537283,Old Alcan Site,2024-03-23T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
537283,Old Alcan Site,2024-03-23T09:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
537283,Old Alcan Site,2024-03-23T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
537283,Old Alcan Site,2024-03-23T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
537283,Old Alcan Site,2024-03-23T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
537283,Old Alcan Site,2024-03-23T09:40:00.000+00:00,transformer,,Temperature,C,17.4
537283,Old Alcan Site,2024-03-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537283,Old Alcan Site,2024-03-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
537283,Old Alcan Site,2024-03-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
537283,Old Alcan Site,2024-03-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
537283,Old Alcan Site,2024-03-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537283,Old Alcan Site,2024-03-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
537283,Old Alcan Site,2024-03-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
537283,Old Alcan Site,2024-03-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
537283,Old Alcan Site,2024-03-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
537283,Old Alcan Site,2024-03-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.26
537283,Old Alcan Site,2024-03-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.29
537283,Old Alcan Site,2024-03-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,54.93
537283,Old Alcan Site,2024-03-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,134.6
537283,Old Alcan Site,2024-03-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
537283,Old Alcan Site,2024-03-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
537283,Old Alcan Site,2024-03-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
537283,Old Alcan Site,2024-03-23T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
537283,Old Alcan Site,2024-03-23T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
537283,Old Alcan Site,2024-03-23T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
537283,Old Alcan Site,2024-03-23T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.07
537283,Old Alcan Site,2024-03-23T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-10.56
537283,Old Alcan Site,2024-03-23T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.78
537283,Old Alcan Site,2024-03-23T09:30:00.000+00:00,feeder,4,N Current (RMS),A,60.5
537283,Old Alcan Site,2024-03-23T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,93.4
537283,Old Alcan Site,2024-03-23T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
537283,Old Alcan Site,2024-03-23T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
537283,Old Alcan Site,2024-03-23T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
537283,Old Alcan Site,2024-03-23T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.77
537283,Old Alcan Site,2024-03-23T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.48
537283,Old Alcan Site,2024-03-23T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.16
537283,Old Alcan Site,2024-03-23T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.16
537283,Old Alcan Site,2024-03-23T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.65
537283,Old Alcan Site,2024-03-23T09:30:00.000+00:00,feeder,3,N Current (RMS),A,73.3
537283,Old Alcan Site,2024-03-23T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.1
537283,Old Alcan Site,2024-03-23T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
537283,Old Alcan Site,2024-03-23T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.9
537283,Old Alcan Site,2024-03-23T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
537283,Old Alcan Site,2024-03-23T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
537283,Old Alcan Site,2024-03-23T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
537283,Old Alcan Site,2024-03-23T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
537283,Old Alcan Site,2024-03-23T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
537283,Old Alcan Site,2024-03-23T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
537283,Old Alcan Site,2024-03-23T09:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
537283,Old Alcan Site,2024-03-23T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
537283,Old Alcan Site,2024-03-23T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
537283,Old Alcan Site,2024-03-23T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
537283,Old Alcan Site,2024-03-23T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
537283,Old Alcan Site,2024-03-23T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
537283,Old Alcan Site,2024-03-23T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
537283,Old Alcan Site,2024-03-23T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
537283,Old Alcan Site,2024-03-23T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
537283,Old Alcan Site,2024-03-23T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
537283,Old Alcan Site,2024-03-23T09:30:00.000+00:00,feeder,1,N Current (RMS),A,24.8
537283,Old Alcan Site,2024-03-23T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
537283,Old Alcan Site,2024-03-23T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
537283,Old Alcan Site,2024-03-23T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
537283,Old Alcan Site,2024-03-23T09:30:00.000+00:00,transformer,,Temperature,C,17.4
537283,Old Alcan Site,2024-03-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537283,Old Alcan Site,2024-03-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
537283,Old Alcan Site,2024-03-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
537283,Old Alcan Site,2024-03-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
537283,Old Alcan Site,2024-03-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537283,Old Alcan Site,2024-03-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
537283,Old Alcan Site,2024-03-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
537283,Old Alcan Site,2024-03-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
537283,Old Alcan Site,2024-03-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
537283,Old Alcan Site,2024-03-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,55.41
537283,Old Alcan Site,2024-03-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.33
537283,Old Alcan Site,2024-03-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.78
537283,Old Alcan Site,2024-03-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
537283,Old Alcan Site,2024-03-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
537283,Old Alcan Site,2024-03-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
537283,Old Alcan Site,2024-03-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
537283,Old Alcan Site,2024-03-23T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
537283,Old Alcan Site,2024-03-23T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
537283,Old Alcan Site,2024-03-23T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
537283,Old Alcan Site,2024-03-23T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.62
537283,Old Alcan Site,2024-03-23T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-7.23
537283,Old Alcan Site,2024-03-23T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.76
537283,Old Alcan Site,2024-03-23T09:20:00.000+00:00,feeder,4,N Current (RMS),A,88.2
537283,Old Alcan Site,2024-03-23T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,92.9
537283,Old Alcan Site,2024-03-23T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
537283,Old Alcan Site,2024-03-23T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,119.7
537283,Old Alcan Site,2024-03-23T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.2
537283,Old Alcan Site,2024-03-23T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.13
537283,Old Alcan Site,2024-03-23T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.83
537283,Old Alcan Site,2024-03-23T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.3
537283,Old Alcan Site,2024-03-23T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.62
537283,Old Alcan Site,2024-03-23T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.65
537283,Old Alcan Site,2024-03-23T09:20:00.000+00:00,feeder,3,N Current (RMS),A,42.3
537283,Old Alcan Site,2024-03-23T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.7
537283,Old Alcan Site,2024-03-23T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
537283,Old Alcan Site,2024-03-23T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
537283,Old Alcan Site,2024-03-23T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
537283,Old Alcan Site,2024-03-23T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
537283,Old Alcan Site,2024-03-23T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
537283,Old Alcan Site,2024-03-23T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
537283,Old Alcan Site,2024-03-23T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
537283,Old Alcan Site,2024-03-23T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
537283,Old Alcan Site,2024-03-23T09:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
537283,Old Alcan Site,2024-03-23T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
537283,Old Alcan Site,2024-03-23T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
537283,Old Alcan Site,2024-03-23T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
537283,Old Alcan Site,2024-03-23T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
537283,Old Alcan Site,2024-03-23T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
537283,Old Alcan Site,2024-03-23T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
537283,Old Alcan Site,2024-03-23T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.17
537283,Old Alcan Site,2024-03-23T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.61
537283,Old Alcan Site,2024-03-23T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
537283,Old Alcan Site,2024-03-23T09:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
537283,Old Alcan Site,2024-03-23T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
537283,Old Alcan Site,2024-03-23T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
537283,Old Alcan Site,2024-03-23T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
537283,Old Alcan Site,2024-03-23T09:20:00.000+00:00,transformer,,Temperature,C,18.5
537283,Old Alcan Site,2024-03-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537283,Old Alcan Site,2024-03-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
537283,Old Alcan Site,2024-03-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
537283,Old Alcan Site,2024-03-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
537283,Old Alcan Site,2024-03-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537283,Old Alcan Site,2024-03-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
537283,Old Alcan Site,2024-03-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
537283,Old Alcan Site,2024-03-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
537283,Old Alcan Site,2024-03-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
537283,Old Alcan Site,2024-03-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,50.11
537283,Old Alcan Site,2024-03-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.12
537283,Old Alcan Site,2024-03-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,51.49
537283,Old Alcan Site,2024-03-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
537283,Old Alcan Site,2024-03-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
537283,Old Alcan Site,2024-03-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
537283,Old Alcan Site,2024-03-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
537283,Old Alcan Site,2024-03-23T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.74
537283,Old Alcan Site,2024-03-23T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
537283,Old Alcan Site,2024-03-23T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
537283,Old Alcan Site,2024-03-23T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,36.24
537283,Old Alcan Site,2024-03-23T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-6.77
537283,Old Alcan Site,2024-03-23T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.69
537283,Old Alcan Site,2024-03-23T09:10:00.000+00:00,feeder,4,N Current (RMS),A,110.6
537283,Old Alcan Site,2024-03-23T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,154.5
537283,Old Alcan Site,2024-03-23T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
537283,Old Alcan Site,2024-03-23T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.8
537283,Old Alcan Site,2024-03-23T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
537283,Old Alcan Site,2024-03-23T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.62
537283,Old Alcan Site,2024-03-23T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.78
537283,Old Alcan Site,2024-03-23T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.49
537283,Old Alcan Site,2024-03-23T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.4
537283,Old Alcan Site,2024-03-23T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.21
537283,Old Alcan Site,2024-03-23T09:10:00.000+00:00,feeder,3,N Current (RMS),A,37.9
537283,Old Alcan Site,2024-03-23T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
537283,Old Alcan Site,2024-03-23T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
537283,Old Alcan Site,2024-03-23T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
537283,Old Alcan Site,2024-03-23T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
537283,Old Alcan Site,2024-03-23T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
537283,Old Alcan Site,2024-03-23T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
537283,Old Alcan Site,2024-03-23T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
537283,Old Alcan Site,2024-03-23T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
537283,Old Alcan Site,2024-03-23T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
537283,Old Alcan Site,2024-03-23T09:10:00.000+00:00,feeder,2,N Current (RMS),A,12.9
537283,Old Alcan Site,2024-03-23T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
537283,Old Alcan Site,2024-03-23T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
537283,Old Alcan Site,2024-03-23T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
537283,Old Alcan Site,2024-03-23T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
537283,Old Alcan Site,2024-03-23T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
537283,Old Alcan Site,2024-03-23T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
537283,Old Alcan Site,2024-03-23T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.59
537283,Old Alcan Site,2024-03-23T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
537283,Old Alcan Site,2024-03-23T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.07
537283,Old Alcan Site,2024-03-23T09:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
537283,Old Alcan Site,2024-03-23T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
537283,Old Alcan Site,2024-03-23T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
537283,Old Alcan Site,2024-03-23T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
537283,Old Alcan Site,2024-03-23T09:10:00.000+00:00,transformer,,Temperature,C,17.4
537283,Old Alcan Site,2024-03-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537283,Old Alcan Site,2024-03-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
537283,Old Alcan Site,2024-03-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
537283,Old Alcan Site,2024-03-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
537283,Old Alcan Site,2024-03-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
537283,Old Alcan Site,2024-03-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
537283,Old Alcan Site,2024-03-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
537283,Old Alcan Site,2024-03-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
537283,Old Alcan Site,2024-03-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
537283,Old Alcan Site,2024-03-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,60.69
537283,Old Alcan Site,2024-03-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.83
537283,Old Alcan Site,2024-03-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.83
537283,Old Alcan Site,2024-03-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
537283,Old Alcan Site,2024-03-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
537283,Old Alcan Site,2024-03-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
537283,Old Alcan Site,2024-03-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
537283,Old Alcan Site,2024-03-23T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537283,Old Alcan Site,2024-03-23T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
537283,Old Alcan Site,2024-03-23T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
537283,Old Alcan Site,2024-03-23T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.65
537283,Old Alcan Site,2024-03-23T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-8.49
537283,Old Alcan Site,2024-03-23T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.43
537283,Old Alcan Site,2024-03-23T09:00:00.000+00:00,feeder,4,N Current (RMS),A,42.9
537283,Old Alcan Site,2024-03-23T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.6
537283,Old Alcan Site,2024-03-23T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
537283,Old Alcan Site,2024-03-23T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
537283,Old Alcan Site,2024-03-23T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
537283,Old Alcan Site,2024-03-23T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
537283,Old Alcan Site,2024-03-23T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.56
537283,Old Alcan Site,2024-03-23T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.29
537283,Old Alcan Site,2024-03-23T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-16.72
537283,Old Alcan Site,2024-03-23T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.58
537283,Old Alcan Site,2024-03-23T09:00:00.000+00:00,feeder,3,N Current (RMS),A,35.6
537283,Old Alcan Site,2024-03-23T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
537283,Old Alcan Site,2024-03-23T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.9
537283,Old Alcan Site,2024-03-23T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.3
537283,Old Alcan Site,2024-03-23T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
537283,Old Alcan Site,2024-03-23T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
537283,Old Alcan Site,2024-03-23T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
537283,Old Alcan Site,2024-03-23T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
537283,Old Alcan Site,2024-03-23T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
537283,Old Alcan Site,2024-03-23T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
537283,Old Alcan Site,2024-03-23T09:00:00.000+00:00,feeder,2,N Current (RMS),A,16.4
537283,Old Alcan Site,2024-03-23T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
537283,Old Alcan Site,2024-03-23T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
537283,Old Alcan Site,2024-03-23T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
537283,Old Alcan Site,2024-03-23T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
537283,Old Alcan Site,2024-03-23T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
537283,Old Alcan Site,2024-03-23T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
537283,Old Alcan Site,2024-03-23T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
537283,Old Alcan Site,2024-03-23T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
537283,Old Alcan Site,2024-03-23T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
537283,Old Alcan Site,2024-03-23T09:00:00.000+00:00,feeder,1,N Current (RMS),A,49.5
537283,Old Alcan Site,2024-03-23T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.8
537283,Old Alcan Site,2024-03-23T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
537283,Old Alcan Site,2024-03-23T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
537283,Old Alcan Site,2024-03-23T09:00:00.000+00:00,transformer,,Temperature,C,18.5
537283,Old Alcan Site,2024-03-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
537283,Old Alcan Site,2024-03-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
537283,Old Alcan Site,2024-03-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
537283,Old Alcan Site,2024-03-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
537283,Old Alcan Site,2024-03-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537283,Old Alcan Site,2024-03-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
537283,Old Alcan Site,2024-03-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
537283,Old Alcan Site,2024-03-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
537283,Old Alcan Site,2024-03-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
537283,Old Alcan Site,2024-03-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,50.18
537283,Old Alcan Site,2024-03-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.71
537283,Old Alcan Site,2024-03-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.06
537283,Old Alcan Site,2024-03-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
537283,Old Alcan Site,2024-03-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
537283,Old Alcan Site,2024-03-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
537283,Old Alcan Site,2024-03-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
537283,Old Alcan Site,2024-03-23T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
537283,Old Alcan Site,2024-03-23T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
537283,Old Alcan Site,2024-03-23T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
537283,Old Alcan Site,2024-03-23T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.51
537283,Old Alcan Site,2024-03-23T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-9.31
537283,Old Alcan Site,2024-03-23T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.23
537283,Old Alcan Site,2024-03-23T08:50:00.000+00:00,feeder,4,N Current (RMS),A,49.8
537283,Old Alcan Site,2024-03-23T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.3
537283,Old Alcan Site,2024-03-23T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
537283,Old Alcan Site,2024-03-23T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
537283,Old Alcan Site,2024-03-23T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
537283,Old Alcan Site,2024-03-23T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.06
537283,Old Alcan Site,2024-03-23T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.53
537283,Old Alcan Site,2024-03-23T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.72
537283,Old Alcan Site,2024-03-23T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-10.11
537283,Old Alcan Site,2024-03-23T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.65
537283,Old Alcan Site,2024-03-23T08:50:00.000+00:00,feeder,3,N Current (RMS),A,40.1
537283,Old Alcan Site,2024-03-23T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
537283,Old Alcan Site,2024-03-23T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
537283,Old Alcan Site,2024-03-23T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
537283,Old Alcan Site,2024-03-23T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
537283,Old Alcan Site,2024-03-23T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
537283,Old Alcan Site,2024-03-23T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
537283,Old Alcan Site,2024-03-23T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
537283,Old Alcan Site,2024-03-23T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
537283,Old Alcan Site,2024-03-23T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
537283,Old Alcan Site,2024-03-23T08:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
537283,Old Alcan Site,2024-03-23T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
537283,Old Alcan Site,2024-03-23T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
537283,Old Alcan Site,2024-03-23T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
537283,Old Alcan Site,2024-03-23T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
537283,Old Alcan Site,2024-03-23T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
537283,Old Alcan Site,2024-03-23T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
537283,Old Alcan Site,2024-03-23T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
537283,Old Alcan Site,2024-03-23T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
537283,Old Alcan Site,2024-03-23T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
537283,Old Alcan Site,2024-03-23T08:50:00.000+00:00,feeder,1,N Current (RMS),A,27.7
537283,Old Alcan Site,2024-03-23T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
537283,Old Alcan Site,2024-03-23T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
537283,Old Alcan Site,2024-03-23T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
537283,Old Alcan Site,2024-03-23T08:50:00.000+00:00,transformer,,Temperature,C,17.3
537283,Old Alcan Site,2024-03-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537283,Old Alcan Site,2024-03-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
537283,Old Alcan Site,2024-03-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
537283,Old Alcan Site,2024-03-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
