Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537283,Old Alcan Site,2024-03-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
537283,Old Alcan Site,2024-03-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
537283,Old Alcan Site,2024-03-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
537283,Old Alcan Site,2024-03-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
537283,Old Alcan Site,2024-03-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
537283,Old Alcan Site,2024-03-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.32
537283,Old Alcan Site,2024-03-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.44
537283,Old Alcan Site,2024-03-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.78
537283,Old Alcan Site,2024-03-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
537283,Old Alcan Site,2024-03-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
537283,Old Alcan Site,2024-03-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
537283,Old Alcan Site,2024-03-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
537283,Old Alcan Site,2024-03-23T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
537283,Old Alcan Site,2024-03-23T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
537283,Old Alcan Site,2024-03-23T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
537283,Old Alcan Site,2024-03-23T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.38
537283,Old Alcan Site,2024-03-23T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-8.49
537283,Old Alcan Site,2024-03-23T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.4
537283,Old Alcan Site,2024-03-23T08:40:00.000+00:00,feeder,4,N Current (RMS),A,44.4
537283,Old Alcan Site,2024-03-23T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.2
537283,Old Alcan Site,2024-03-23T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
537283,Old Alcan Site,2024-03-23T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
537283,Old Alcan Site,2024-03-23T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
537283,Old Alcan Site,2024-03-23T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.59
537283,Old Alcan Site,2024-03-23T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.33
537283,Old Alcan Site,2024-03-23T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.09
537283,Old Alcan Site,2024-03-23T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.86
537283,Old Alcan Site,2024-03-23T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.11
537283,Old Alcan Site,2024-03-23T08:40:00.000+00:00,feeder,3,N Current (RMS),A,44.7
537283,Old Alcan Site,2024-03-23T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
537283,Old Alcan Site,2024-03-23T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
537283,Old Alcan Site,2024-03-23T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
537283,Old Alcan Site,2024-03-23T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
537283,Old Alcan Site,2024-03-23T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
537283,Old Alcan Site,2024-03-23T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
537283,Old Alcan Site,2024-03-23T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
537283,Old Alcan Site,2024-03-23T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
537283,Old Alcan Site,2024-03-23T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
537283,Old Alcan Site,2024-03-23T08:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
537283,Old Alcan Site,2024-03-23T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
537283,Old Alcan Site,2024-03-23T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
537283,Old Alcan Site,2024-03-23T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
537283,Old Alcan Site,2024-03-23T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
537283,Old Alcan Site,2024-03-23T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
537283,Old Alcan Site,2024-03-23T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
537283,Old Alcan Site,2024-03-23T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
537283,Old Alcan Site,2024-03-23T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
537283,Old Alcan Site,2024-03-23T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
537283,Old Alcan Site,2024-03-23T08:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
537283,Old Alcan Site,2024-03-23T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
537283,Old Alcan Site,2024-03-23T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
537283,Old Alcan Site,2024-03-23T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
537283,Old Alcan Site,2024-03-23T08:40:00.000+00:00,transformer,,Temperature,C,18.4
537283,Old Alcan Site,2024-03-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
537283,Old Alcan Site,2024-03-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
537283,Old Alcan Site,2024-03-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
537283,Old Alcan Site,2024-03-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
537283,Old Alcan Site,2024-03-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537283,Old Alcan Site,2024-03-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
537283,Old Alcan Site,2024-03-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
537283,Old Alcan Site,2024-03-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
537283,Old Alcan Site,2024-03-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
537283,Old Alcan Site,2024-03-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.11
537283,Old Alcan Site,2024-03-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.98
537283,Old Alcan Site,2024-03-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.54
537283,Old Alcan Site,2024-03-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
537283,Old Alcan Site,2024-03-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
537283,Old Alcan Site,2024-03-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
537283,Old Alcan Site,2024-03-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
537283,Old Alcan Site,2024-03-23T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
537283,Old Alcan Site,2024-03-23T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
537283,Old Alcan Site,2024-03-23T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
537283,Old Alcan Site,2024-03-23T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.79
537283,Old Alcan Site,2024-03-23T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-7.05
537283,Old Alcan Site,2024-03-23T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.14
537283,Old Alcan Site,2024-03-23T08:30:00.000+00:00,feeder,4,N Current (RMS),A,55.3
537283,Old Alcan Site,2024-03-23T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.4
537283,Old Alcan Site,2024-03-23T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
537283,Old Alcan Site,2024-03-23T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
537283,Old Alcan Site,2024-03-23T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.02
537283,Old Alcan Site,2024-03-23T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.44
537283,Old Alcan Site,2024-03-23T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.87
537283,Old Alcan Site,2024-03-23T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.2
537283,Old Alcan Site,2024-03-23T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.43
537283,Old Alcan Site,2024-03-23T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.89
537283,Old Alcan Site,2024-03-23T08:30:00.000+00:00,feeder,3,N Current (RMS),A,66.5
537283,Old Alcan Site,2024-03-23T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
537283,Old Alcan Site,2024-03-23T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
537283,Old Alcan Site,2024-03-23T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.1
537283,Old Alcan Site,2024-03-23T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
537283,Old Alcan Site,2024-03-23T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
537283,Old Alcan Site,2024-03-23T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
537283,Old Alcan Site,2024-03-23T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
537283,Old Alcan Site,2024-03-23T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
537283,Old Alcan Site,2024-03-23T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
537283,Old Alcan Site,2024-03-23T08:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
537283,Old Alcan Site,2024-03-23T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
537283,Old Alcan Site,2024-03-23T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
537283,Old Alcan Site,2024-03-23T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
537283,Old Alcan Site,2024-03-23T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
537283,Old Alcan Site,2024-03-23T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
537283,Old Alcan Site,2024-03-23T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
537283,Old Alcan Site,2024-03-23T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
537283,Old Alcan Site,2024-03-23T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.27
537283,Old Alcan Site,2024-03-23T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
537283,Old Alcan Site,2024-03-23T08:30:00.000+00:00,feeder,1,N Current (RMS),A,28.3
537283,Old Alcan Site,2024-03-23T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
537283,Old Alcan Site,2024-03-23T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
537283,Old Alcan Site,2024-03-23T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
537283,Old Alcan Site,2024-03-23T08:30:00.000+00:00,transformer,,Temperature,C,17.2
537283,Old Alcan Site,2024-03-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537283,Old Alcan Site,2024-03-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
537283,Old Alcan Site,2024-03-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
537283,Old Alcan Site,2024-03-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
537283,Old Alcan Site,2024-03-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
537283,Old Alcan Site,2024-03-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
537283,Old Alcan Site,2024-03-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
537283,Old Alcan Site,2024-03-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
537283,Old Alcan Site,2024-03-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
537283,Old Alcan Site,2024-03-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.24
537283,Old Alcan Site,2024-03-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.8
537283,Old Alcan Site,2024-03-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.47
537283,Old Alcan Site,2024-03-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
537283,Old Alcan Site,2024-03-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
537283,Old Alcan Site,2024-03-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
537283,Old Alcan Site,2024-03-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
537283,Old Alcan Site,2024-03-23T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
537283,Old Alcan Site,2024-03-23T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
537283,Old Alcan Site,2024-03-23T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
537283,Old Alcan Site,2024-03-23T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.31
537283,Old Alcan Site,2024-03-23T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.64
537283,Old Alcan Site,2024-03-23T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.33
537283,Old Alcan Site,2024-03-23T08:20:00.000+00:00,feeder,4,N Current (RMS),A,73.0
537283,Old Alcan Site,2024-03-23T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,100.1
537283,Old Alcan Site,2024-03-23T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
537283,Old Alcan Site,2024-03-23T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.9
537283,Old Alcan Site,2024-03-23T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.02
537283,Old Alcan Site,2024-03-23T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.82
537283,Old Alcan Site,2024-03-23T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.61
537283,Old Alcan Site,2024-03-23T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.95
537283,Old Alcan Site,2024-03-23T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.47
537283,Old Alcan Site,2024-03-23T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.65
537283,Old Alcan Site,2024-03-23T08:20:00.000+00:00,feeder,3,N Current (RMS),A,61.9
537283,Old Alcan Site,2024-03-23T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
537283,Old Alcan Site,2024-03-23T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
537283,Old Alcan Site,2024-03-23T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.0
537283,Old Alcan Site,2024-03-23T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
537283,Old Alcan Site,2024-03-23T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
537283,Old Alcan Site,2024-03-23T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
537283,Old Alcan Site,2024-03-23T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
537283,Old Alcan Site,2024-03-23T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
537283,Old Alcan Site,2024-03-23T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
537283,Old Alcan Site,2024-03-23T08:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
537283,Old Alcan Site,2024-03-23T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
537283,Old Alcan Site,2024-03-23T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
537283,Old Alcan Site,2024-03-23T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
537283,Old Alcan Site,2024-03-23T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
537283,Old Alcan Site,2024-03-23T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
537283,Old Alcan Site,2024-03-23T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
537283,Old Alcan Site,2024-03-23T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.68
537283,Old Alcan Site,2024-03-23T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.09
537283,Old Alcan Site,2024-03-23T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
537283,Old Alcan Site,2024-03-23T08:20:00.000+00:00,feeder,1,N Current (RMS),A,44.0
537283,Old Alcan Site,2024-03-23T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
537283,Old Alcan Site,2024-03-23T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
537283,Old Alcan Site,2024-03-23T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
537283,Old Alcan Site,2024-03-23T08:20:00.000+00:00,transformer,,Temperature,C,18.3
537283,Old Alcan Site,2024-03-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537283,Old Alcan Site,2024-03-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
537283,Old Alcan Site,2024-03-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
537283,Old Alcan Site,2024-03-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
537283,Old Alcan Site,2024-03-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
537283,Old Alcan Site,2024-03-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
537283,Old Alcan Site,2024-03-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
537283,Old Alcan Site,2024-03-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
537283,Old Alcan Site,2024-03-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
537283,Old Alcan Site,2024-03-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,49.21
537283,Old Alcan Site,2024-03-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.77
537283,Old Alcan Site,2024-03-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.84
537283,Old Alcan Site,2024-03-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
537283,Old Alcan Site,2024-03-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
537283,Old Alcan Site,2024-03-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
537283,Old Alcan Site,2024-03-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
537283,Old Alcan Site,2024-03-23T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
537283,Old Alcan Site,2024-03-23T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
537283,Old Alcan Site,2024-03-23T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
537283,Old Alcan Site,2024-03-23T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.89
537283,Old Alcan Site,2024-03-23T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.91
537283,Old Alcan Site,2024-03-23T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.53
537283,Old Alcan Site,2024-03-23T08:10:00.000+00:00,feeder,4,N Current (RMS),A,63.0
537283,Old Alcan Site,2024-03-23T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.5
537283,Old Alcan Site,2024-03-23T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
537283,Old Alcan Site,2024-03-23T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
537283,Old Alcan Site,2024-03-23T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
537283,Old Alcan Site,2024-03-23T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.19
537283,Old Alcan Site,2024-03-23T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.54
537283,Old Alcan Site,2024-03-23T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
537283,Old Alcan Site,2024-03-23T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.55
537283,Old Alcan Site,2024-03-23T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.08
537283,Old Alcan Site,2024-03-23T08:10:00.000+00:00,feeder,3,N Current (RMS),A,31.9
537283,Old Alcan Site,2024-03-23T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
537283,Old Alcan Site,2024-03-23T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
537283,Old Alcan Site,2024-03-23T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
537283,Old Alcan Site,2024-03-23T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
537283,Old Alcan Site,2024-03-23T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
537283,Old Alcan Site,2024-03-23T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
537283,Old Alcan Site,2024-03-23T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
537283,Old Alcan Site,2024-03-23T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
537283,Old Alcan Site,2024-03-23T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
537283,Old Alcan Site,2024-03-23T08:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
537283,Old Alcan Site,2024-03-23T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
537283,Old Alcan Site,2024-03-23T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
537283,Old Alcan Site,2024-03-23T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
537283,Old Alcan Site,2024-03-23T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
537283,Old Alcan Site,2024-03-23T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
537283,Old Alcan Site,2024-03-23T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
537283,Old Alcan Site,2024-03-23T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
537283,Old Alcan Site,2024-03-23T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
537283,Old Alcan Site,2024-03-23T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
537283,Old Alcan Site,2024-03-23T08:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
537283,Old Alcan Site,2024-03-23T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
537283,Old Alcan Site,2024-03-23T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
537283,Old Alcan Site,2024-03-23T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
537283,Old Alcan Site,2024-03-23T08:10:00.000+00:00,transformer,,Temperature,C,18.3
537283,Old Alcan Site,2024-03-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537283,Old Alcan Site,2024-03-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
537283,Old Alcan Site,2024-03-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
537283,Old Alcan Site,2024-03-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
537283,Old Alcan Site,2024-03-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
537283,Old Alcan Site,2024-03-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
537283,Old Alcan Site,2024-03-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
537283,Old Alcan Site,2024-03-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
537283,Old Alcan Site,2024-03-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
537283,Old Alcan Site,2024-03-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.48
537283,Old Alcan Site,2024-03-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.94
537283,Old Alcan Site,2024-03-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.11
537283,Old Alcan Site,2024-03-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
537283,Old Alcan Site,2024-03-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
537283,Old Alcan Site,2024-03-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
537283,Old Alcan Site,2024-03-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
537283,Old Alcan Site,2024-03-23T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
537283,Old Alcan Site,2024-03-23T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
537283,Old Alcan Site,2024-03-23T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
537283,Old Alcan Site,2024-03-23T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.93
537283,Old Alcan Site,2024-03-23T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.49
537283,Old Alcan Site,2024-03-23T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.18
537283,Old Alcan Site,2024-03-23T08:00:00.000+00:00,feeder,4,N Current (RMS),A,53.4
537283,Old Alcan Site,2024-03-23T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.1
537283,Old Alcan Site,2024-03-23T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
537283,Old Alcan Site,2024-03-23T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
537283,Old Alcan Site,2024-03-23T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.32
537283,Old Alcan Site,2024-03-23T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.67
537283,Old Alcan Site,2024-03-23T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.08
537283,Old Alcan Site,2024-03-23T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.91
537283,Old Alcan Site,2024-03-23T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.7
537283,Old Alcan Site,2024-03-23T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.21
537283,Old Alcan Site,2024-03-23T08:00:00.000+00:00,feeder,3,N Current (RMS),A,77.4
537283,Old Alcan Site,2024-03-23T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
537283,Old Alcan Site,2024-03-23T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
537283,Old Alcan Site,2024-03-23T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.8
537283,Old Alcan Site,2024-03-23T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
537283,Old Alcan Site,2024-03-23T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
537283,Old Alcan Site,2024-03-23T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
537283,Old Alcan Site,2024-03-23T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
537283,Old Alcan Site,2024-03-23T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
537283,Old Alcan Site,2024-03-23T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
537283,Old Alcan Site,2024-03-23T08:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
537283,Old Alcan Site,2024-03-23T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
537283,Old Alcan Site,2024-03-23T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
537283,Old Alcan Site,2024-03-23T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
537283,Old Alcan Site,2024-03-23T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
537283,Old Alcan Site,2024-03-23T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
537283,Old Alcan Site,2024-03-23T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
537283,Old Alcan Site,2024-03-23T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
537283,Old Alcan Site,2024-03-23T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
537283,Old Alcan Site,2024-03-23T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
537283,Old Alcan Site,2024-03-23T08:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
537283,Old Alcan Site,2024-03-23T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
537283,Old Alcan Site,2024-03-23T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
537283,Old Alcan Site,2024-03-23T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
537283,Old Alcan Site,2024-03-23T08:00:00.000+00:00,transformer,,Temperature,C,18.2
537283,Old Alcan Site,2024-03-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537283,Old Alcan Site,2024-03-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
537283,Old Alcan Site,2024-03-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
537283,Old Alcan Site,2024-03-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
537283,Old Alcan Site,2024-03-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
537283,Old Alcan Site,2024-03-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
537283,Old Alcan Site,2024-03-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
537283,Old Alcan Site,2024-03-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
537283,Old Alcan Site,2024-03-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
537283,Old Alcan Site,2024-03-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.85
537283,Old Alcan Site,2024-03-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.73
537283,Old Alcan Site,2024-03-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.77
537283,Old Alcan Site,2024-03-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
537283,Old Alcan Site,2024-03-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
537283,Old Alcan Site,2024-03-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
537283,Old Alcan Site,2024-03-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
537283,Old Alcan Site,2024-03-23T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
537283,Old Alcan Site,2024-03-23T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
537283,Old Alcan Site,2024-03-23T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
537283,Old Alcan Site,2024-03-23T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.46
537283,Old Alcan Site,2024-03-23T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.15
537283,Old Alcan Site,2024-03-23T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.76
537283,Old Alcan Site,2024-03-23T07:50:00.000+00:00,feeder,4,N Current (RMS),A,40.7
537283,Old Alcan Site,2024-03-23T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.1
537283,Old Alcan Site,2024-03-23T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
537283,Old Alcan Site,2024-03-23T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
537283,Old Alcan Site,2024-03-23T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
537283,Old Alcan Site,2024-03-23T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.57
537283,Old Alcan Site,2024-03-23T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.79
537283,Old Alcan Site,2024-03-23T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.15
537283,Old Alcan Site,2024-03-23T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-12.25
537283,Old Alcan Site,2024-03-23T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.47
537283,Old Alcan Site,2024-03-23T07:50:00.000+00:00,feeder,3,N Current (RMS),A,75.7
537283,Old Alcan Site,2024-03-23T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
537283,Old Alcan Site,2024-03-23T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
537283,Old Alcan Site,2024-03-23T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.3
537283,Old Alcan Site,2024-03-23T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
537283,Old Alcan Site,2024-03-23T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
537283,Old Alcan Site,2024-03-23T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
537283,Old Alcan Site,2024-03-23T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
537283,Old Alcan Site,2024-03-23T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
537283,Old Alcan Site,2024-03-23T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
537283,Old Alcan Site,2024-03-23T07:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
537283,Old Alcan Site,2024-03-23T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
537283,Old Alcan Site,2024-03-23T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
537283,Old Alcan Site,2024-03-23T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
537283,Old Alcan Site,2024-03-23T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
537283,Old Alcan Site,2024-03-23T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
537283,Old Alcan Site,2024-03-23T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
537283,Old Alcan Site,2024-03-23T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
537283,Old Alcan Site,2024-03-23T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
537283,Old Alcan Site,2024-03-23T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
537283,Old Alcan Site,2024-03-23T07:50:00.000+00:00,feeder,1,N Current (RMS),A,24.5
537283,Old Alcan Site,2024-03-23T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
537283,Old Alcan Site,2024-03-23T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
537283,Old Alcan Site,2024-03-23T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
537283,Old Alcan Site,2024-03-23T07:50:00.000+00:00,transformer,,Temperature,C,17.0
537283,Old Alcan Site,2024-03-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537283,Old Alcan Site,2024-03-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
537283,Old Alcan Site,2024-03-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
537283,Old Alcan Site,2024-03-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
537283,Old Alcan Site,2024-03-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
537283,Old Alcan Site,2024-03-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
537283,Old Alcan Site,2024-03-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
537283,Old Alcan Site,2024-03-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
537283,Old Alcan Site,2024-03-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
537283,Old Alcan Site,2024-03-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.51
537283,Old Alcan Site,2024-03-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.42
537283,Old Alcan Site,2024-03-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.36
537283,Old Alcan Site,2024-03-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
537283,Old Alcan Site,2024-03-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
537283,Old Alcan Site,2024-03-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
537283,Old Alcan Site,2024-03-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
537283,Old Alcan Site,2024-03-23T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
537283,Old Alcan Site,2024-03-23T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.02
537283,Old Alcan Site,2024-03-23T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
537283,Old Alcan Site,2024-03-23T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.39
537283,Old Alcan Site,2024-03-23T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.69
537283,Old Alcan Site,2024-03-23T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.57
537283,Old Alcan Site,2024-03-23T07:40:00.000+00:00,feeder,4,N Current (RMS),A,49.7
537283,Old Alcan Site,2024-03-23T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.7
537283,Old Alcan Site,2024-03-23T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
537283,Old Alcan Site,2024-03-23T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
537283,Old Alcan Site,2024-03-23T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
537283,Old Alcan Site,2024-03-23T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.56
537283,Old Alcan Site,2024-03-23T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.14
537283,Old Alcan Site,2024-03-23T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.73
537283,Old Alcan Site,2024-03-23T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.19
537283,Old Alcan Site,2024-03-23T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.93
537283,Old Alcan Site,2024-03-23T07:40:00.000+00:00,feeder,3,N Current (RMS),A,63.8
537283,Old Alcan Site,2024-03-23T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
537283,Old Alcan Site,2024-03-23T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
537283,Old Alcan Site,2024-03-23T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.8
537283,Old Alcan Site,2024-03-23T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
537283,Old Alcan Site,2024-03-23T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
537283,Old Alcan Site,2024-03-23T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
537283,Old Alcan Site,2024-03-23T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
537283,Old Alcan Site,2024-03-23T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
537283,Old Alcan Site,2024-03-23T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
537283,Old Alcan Site,2024-03-23T07:40:00.000+00:00,feeder,2,N Current (RMS),A,14.1
537283,Old Alcan Site,2024-03-23T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
537283,Old Alcan Site,2024-03-23T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
537283,Old Alcan Site,2024-03-23T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
537283,Old Alcan Site,2024-03-23T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
537283,Old Alcan Site,2024-03-23T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
537283,Old Alcan Site,2024-03-23T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
537283,Old Alcan Site,2024-03-23T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.87
537283,Old Alcan Site,2024-03-23T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
537283,Old Alcan Site,2024-03-23T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
537283,Old Alcan Site,2024-03-23T07:40:00.000+00:00,feeder,1,N Current (RMS),A,35.7
537283,Old Alcan Site,2024-03-23T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
537283,Old Alcan Site,2024-03-23T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
537283,Old Alcan Site,2024-03-23T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
537283,Old Alcan Site,2024-03-23T07:40:00.000+00:00,transformer,,Temperature,C,18.1
537283,Old Alcan Site,2024-03-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537283,Old Alcan Site,2024-03-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
537283,Old Alcan Site,2024-03-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
537283,Old Alcan Site,2024-03-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
537283,Old Alcan Site,2024-03-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
537283,Old Alcan Site,2024-03-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
537283,Old Alcan Site,2024-03-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
537283,Old Alcan Site,2024-03-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
537283,Old Alcan Site,2024-03-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
537283,Old Alcan Site,2024-03-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.08
537283,Old Alcan Site,2024-03-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,0.29
537283,Old Alcan Site,2024-03-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.72
537283,Old Alcan Site,2024-03-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
537283,Old Alcan Site,2024-03-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
537283,Old Alcan Site,2024-03-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
537283,Old Alcan Site,2024-03-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
537283,Old Alcan Site,2024-03-23T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
537283,Old Alcan Site,2024-03-23T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.93
537283,Old Alcan Site,2024-03-23T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
537283,Old Alcan Site,2024-03-23T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.5
537283,Old Alcan Site,2024-03-23T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.31
537283,Old Alcan Site,2024-03-23T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.64
537283,Old Alcan Site,2024-03-23T07:30:00.000+00:00,feeder,4,N Current (RMS),A,77.0
537283,Old Alcan Site,2024-03-23T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,108.6
537283,Old Alcan Site,2024-03-23T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
537283,Old Alcan Site,2024-03-23T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
537283,Old Alcan Site,2024-03-23T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
537283,Old Alcan Site,2024-03-23T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.16
537283,Old Alcan Site,2024-03-23T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.15
537283,Old Alcan Site,2024-03-23T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.78
537283,Old Alcan Site,2024-03-23T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.51
537283,Old Alcan Site,2024-03-23T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.69
537283,Old Alcan Site,2024-03-23T07:30:00.000+00:00,feeder,3,N Current (RMS),A,34.4
537283,Old Alcan Site,2024-03-23T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
537283,Old Alcan Site,2024-03-23T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
537283,Old Alcan Site,2024-03-23T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
537283,Old Alcan Site,2024-03-23T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
537283,Old Alcan Site,2024-03-23T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
537283,Old Alcan Site,2024-03-23T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
537283,Old Alcan Site,2024-03-23T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
537283,Old Alcan Site,2024-03-23T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
537283,Old Alcan Site,2024-03-23T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
537283,Old Alcan Site,2024-03-23T07:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
537283,Old Alcan Site,2024-03-23T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
537283,Old Alcan Site,2024-03-23T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
537283,Old Alcan Site,2024-03-23T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
537283,Old Alcan Site,2024-03-23T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
537283,Old Alcan Site,2024-03-23T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
537283,Old Alcan Site,2024-03-23T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
537283,Old Alcan Site,2024-03-23T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
537283,Old Alcan Site,2024-03-23T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
537283,Old Alcan Site,2024-03-23T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
537283,Old Alcan Site,2024-03-23T07:30:00.000+00:00,feeder,1,N Current (RMS),A,20.7
537283,Old Alcan Site,2024-03-23T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
537283,Old Alcan Site,2024-03-23T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
537283,Old Alcan Site,2024-03-23T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
537283,Old Alcan Site,2024-03-23T07:30:00.000+00:00,transformer,,Temperature,C,18.1
537283,Old Alcan Site,2024-03-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537283,Old Alcan Site,2024-03-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
537283,Old Alcan Site,2024-03-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537283,Old Alcan Site,2024-03-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
537283,Old Alcan Site,2024-03-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
537283,Old Alcan Site,2024-03-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
537283,Old Alcan Site,2024-03-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
537283,Old Alcan Site,2024-03-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
537283,Old Alcan Site,2024-03-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
537283,Old Alcan Site,2024-03-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.31
537283,Old Alcan Site,2024-03-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.69
537283,Old Alcan Site,2024-03-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.78
537283,Old Alcan Site,2024-03-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
537283,Old Alcan Site,2024-03-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
537283,Old Alcan Site,2024-03-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
537283,Old Alcan Site,2024-03-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
537283,Old Alcan Site,2024-03-23T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
537283,Old Alcan Site,2024-03-23T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
537283,Old Alcan Site,2024-03-23T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
537283,Old Alcan Site,2024-03-23T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.49
537283,Old Alcan Site,2024-03-23T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.31
537283,Old Alcan Site,2024-03-23T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.18
537283,Old Alcan Site,2024-03-23T07:20:00.000+00:00,feeder,4,N Current (RMS),A,36.7
537283,Old Alcan Site,2024-03-23T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
537283,Old Alcan Site,2024-03-23T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
537283,Old Alcan Site,2024-03-23T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
537283,Old Alcan Site,2024-03-23T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
537283,Old Alcan Site,2024-03-23T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.09
537283,Old Alcan Site,2024-03-23T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.4
537283,Old Alcan Site,2024-03-23T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.98
537283,Old Alcan Site,2024-03-23T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.8
537283,Old Alcan Site,2024-03-23T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.07
537283,Old Alcan Site,2024-03-23T07:20:00.000+00:00,feeder,3,N Current (RMS),A,34.0
537283,Old Alcan Site,2024-03-23T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
537283,Old Alcan Site,2024-03-23T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
537283,Old Alcan Site,2024-03-23T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
537283,Old Alcan Site,2024-03-23T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
537283,Old Alcan Site,2024-03-23T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
537283,Old Alcan Site,2024-03-23T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
537283,Old Alcan Site,2024-03-23T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
537283,Old Alcan Site,2024-03-23T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
537283,Old Alcan Site,2024-03-23T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
537283,Old Alcan Site,2024-03-23T07:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
537283,Old Alcan Site,2024-03-23T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
537283,Old Alcan Site,2024-03-23T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
537283,Old Alcan Site,2024-03-23T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
537283,Old Alcan Site,2024-03-23T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
537283,Old Alcan Site,2024-03-23T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
537283,Old Alcan Site,2024-03-23T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
537283,Old Alcan Site,2024-03-23T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.45
537283,Old Alcan Site,2024-03-23T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
537283,Old Alcan Site,2024-03-23T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
537283,Old Alcan Site,2024-03-23T07:20:00.000+00:00,feeder,1,N Current (RMS),A,27.1
537283,Old Alcan Site,2024-03-23T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
537283,Old Alcan Site,2024-03-23T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
537283,Old Alcan Site,2024-03-23T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
537283,Old Alcan Site,2024-03-23T07:20:00.000+00:00,transformer,,Temperature,C,18.1
537283,Old Alcan Site,2024-03-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537283,Old Alcan Site,2024-03-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
537283,Old Alcan Site,2024-03-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537283,Old Alcan Site,2024-03-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
537283,Old Alcan Site,2024-03-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
537283,Old Alcan Site,2024-03-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
537283,Old Alcan Site,2024-03-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
537283,Old Alcan Site,2024-03-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
537283,Old Alcan Site,2024-03-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
537283,Old Alcan Site,2024-03-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.53
537283,Old Alcan Site,2024-03-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.28
537283,Old Alcan Site,2024-03-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.53
537283,Old Alcan Site,2024-03-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
537283,Old Alcan Site,2024-03-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
537283,Old Alcan Site,2024-03-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
537283,Old Alcan Site,2024-03-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
537283,Old Alcan Site,2024-03-23T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
537283,Old Alcan Site,2024-03-23T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
537283,Old Alcan Site,2024-03-23T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
537283,Old Alcan Site,2024-03-23T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.08
537283,Old Alcan Site,2024-03-23T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.05
537283,Old Alcan Site,2024-03-23T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.11
537283,Old Alcan Site,2024-03-23T07:10:00.000+00:00,feeder,4,N Current (RMS),A,51.5
537283,Old Alcan Site,2024-03-23T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
537283,Old Alcan Site,2024-03-23T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
537283,Old Alcan Site,2024-03-23T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.6
537283,Old Alcan Site,2024-03-23T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
537283,Old Alcan Site,2024-03-23T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.6
537283,Old Alcan Site,2024-03-23T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.43
537283,Old Alcan Site,2024-03-23T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
537283,Old Alcan Site,2024-03-23T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.86
537283,Old Alcan Site,2024-03-23T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.04
537283,Old Alcan Site,2024-03-23T07:10:00.000+00:00,feeder,3,N Current (RMS),A,37.6
537283,Old Alcan Site,2024-03-23T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
537283,Old Alcan Site,2024-03-23T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
537283,Old Alcan Site,2024-03-23T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
537283,Old Alcan Site,2024-03-23T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
537283,Old Alcan Site,2024-03-23T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
537283,Old Alcan Site,2024-03-23T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
537283,Old Alcan Site,2024-03-23T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
537283,Old Alcan Site,2024-03-23T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
537283,Old Alcan Site,2024-03-23T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
537283,Old Alcan Site,2024-03-23T07:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
537283,Old Alcan Site,2024-03-23T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
537283,Old Alcan Site,2024-03-23T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
537283,Old Alcan Site,2024-03-23T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
537283,Old Alcan Site,2024-03-23T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
537283,Old Alcan Site,2024-03-23T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
