Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537283,Old Alcan Site,2024-03-23T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
537283,Old Alcan Site,2024-03-23T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
537283,Old Alcan Site,2024-03-23T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
537283,Old Alcan Site,2024-03-23T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
537283,Old Alcan Site,2024-03-23T07:10:00.000+00:00,feeder,1,N Current (RMS),A,20.5
537283,Old Alcan Site,2024-03-23T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
537283,Old Alcan Site,2024-03-23T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
537283,Old Alcan Site,2024-03-23T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
537283,Old Alcan Site,2024-03-23T07:10:00.000+00:00,transformer,,Temperature,C,16.9
537283,Old Alcan Site,2024-03-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537283,Old Alcan Site,2024-03-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
537283,Old Alcan Site,2024-03-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537283,Old Alcan Site,2024-03-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
537283,Old Alcan Site,2024-03-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
537283,Old Alcan Site,2024-03-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
537283,Old Alcan Site,2024-03-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
537283,Old Alcan Site,2024-03-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
537283,Old Alcan Site,2024-03-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
537283,Old Alcan Site,2024-03-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.5
537283,Old Alcan Site,2024-03-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.33
537283,Old Alcan Site,2024-03-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.9
537283,Old Alcan Site,2024-03-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
537283,Old Alcan Site,2024-03-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
537283,Old Alcan Site,2024-03-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
537283,Old Alcan Site,2024-03-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
537283,Old Alcan Site,2024-03-23T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
537283,Old Alcan Site,2024-03-23T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
537283,Old Alcan Site,2024-03-23T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
537283,Old Alcan Site,2024-03-23T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.34
537283,Old Alcan Site,2024-03-23T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.22
537283,Old Alcan Site,2024-03-23T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
537283,Old Alcan Site,2024-03-23T07:00:00.000+00:00,feeder,4,N Current (RMS),A,31.5
537283,Old Alcan Site,2024-03-23T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
537283,Old Alcan Site,2024-03-23T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
537283,Old Alcan Site,2024-03-23T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
537283,Old Alcan Site,2024-03-23T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.14
537283,Old Alcan Site,2024-03-23T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.97
537283,Old Alcan Site,2024-03-23T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.66
537283,Old Alcan Site,2024-03-23T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.94
537283,Old Alcan Site,2024-03-23T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.15
537283,Old Alcan Site,2024-03-23T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.49
537283,Old Alcan Site,2024-03-23T07:00:00.000+00:00,feeder,3,N Current (RMS),A,31.2
537283,Old Alcan Site,2024-03-23T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
537283,Old Alcan Site,2024-03-23T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
537283,Old Alcan Site,2024-03-23T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
537283,Old Alcan Site,2024-03-23T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
537283,Old Alcan Site,2024-03-23T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
537283,Old Alcan Site,2024-03-23T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
537283,Old Alcan Site,2024-03-23T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
537283,Old Alcan Site,2024-03-23T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
537283,Old Alcan Site,2024-03-23T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
537283,Old Alcan Site,2024-03-23T07:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
537283,Old Alcan Site,2024-03-23T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
537283,Old Alcan Site,2024-03-23T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
537283,Old Alcan Site,2024-03-23T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
537283,Old Alcan Site,2024-03-23T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
537283,Old Alcan Site,2024-03-23T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
537283,Old Alcan Site,2024-03-23T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
537283,Old Alcan Site,2024-03-23T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
537283,Old Alcan Site,2024-03-23T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
537283,Old Alcan Site,2024-03-23T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
537283,Old Alcan Site,2024-03-23T07:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
537283,Old Alcan Site,2024-03-23T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
537283,Old Alcan Site,2024-03-23T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
537283,Old Alcan Site,2024-03-23T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
537283,Old Alcan Site,2024-03-23T07:00:00.000+00:00,transformer,,Temperature,C,16.8
537283,Old Alcan Site,2024-03-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
537283,Old Alcan Site,2024-03-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
537283,Old Alcan Site,2024-03-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537283,Old Alcan Site,2024-03-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
537283,Old Alcan Site,2024-03-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
537283,Old Alcan Site,2024-03-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
537283,Old Alcan Site,2024-03-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
537283,Old Alcan Site,2024-03-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
537283,Old Alcan Site,2024-03-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
537283,Old Alcan Site,2024-03-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.82
537283,Old Alcan Site,2024-03-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.79
537283,Old Alcan Site,2024-03-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.21
537283,Old Alcan Site,2024-03-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
537283,Old Alcan Site,2024-03-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
537283,Old Alcan Site,2024-03-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
537283,Old Alcan Site,2024-03-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
537283,Old Alcan Site,2024-03-23T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.04
537283,Old Alcan Site,2024-03-23T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
537283,Old Alcan Site,2024-03-23T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
537283,Old Alcan Site,2024-03-23T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.26
537283,Old Alcan Site,2024-03-23T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.56
537283,Old Alcan Site,2024-03-23T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
537283,Old Alcan Site,2024-03-23T06:50:00.000+00:00,feeder,4,N Current (RMS),A,23.5
537283,Old Alcan Site,2024-03-23T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
537283,Old Alcan Site,2024-03-23T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
537283,Old Alcan Site,2024-03-23T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
537283,Old Alcan Site,2024-03-23T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
537283,Old Alcan Site,2024-03-23T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.12
537283,Old Alcan Site,2024-03-23T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.92
537283,Old Alcan Site,2024-03-23T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
537283,Old Alcan Site,2024-03-23T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.18
537283,Old Alcan Site,2024-03-23T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.65
537283,Old Alcan Site,2024-03-23T06:50:00.000+00:00,feeder,3,N Current (RMS),A,31.0
537283,Old Alcan Site,2024-03-23T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
537283,Old Alcan Site,2024-03-23T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
537283,Old Alcan Site,2024-03-23T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
537283,Old Alcan Site,2024-03-23T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
537283,Old Alcan Site,2024-03-23T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
537283,Old Alcan Site,2024-03-23T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
537283,Old Alcan Site,2024-03-23T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
537283,Old Alcan Site,2024-03-23T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
537283,Old Alcan Site,2024-03-23T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
537283,Old Alcan Site,2024-03-23T06:50:00.000+00:00,feeder,2,N Current (RMS),A,12.7
537283,Old Alcan Site,2024-03-23T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
537283,Old Alcan Site,2024-03-23T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
537283,Old Alcan Site,2024-03-23T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
537283,Old Alcan Site,2024-03-23T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
537283,Old Alcan Site,2024-03-23T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
537283,Old Alcan Site,2024-03-23T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
537283,Old Alcan Site,2024-03-23T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
537283,Old Alcan Site,2024-03-23T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
537283,Old Alcan Site,2024-03-23T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
537283,Old Alcan Site,2024-03-23T06:50:00.000+00:00,feeder,1,N Current (RMS),A,19.3
537283,Old Alcan Site,2024-03-23T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
537283,Old Alcan Site,2024-03-23T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
537283,Old Alcan Site,2024-03-23T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
537283,Old Alcan Site,2024-03-23T06:50:00.000+00:00,transformer,,Temperature,C,17.9
537283,Old Alcan Site,2024-03-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537283,Old Alcan Site,2024-03-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
537283,Old Alcan Site,2024-03-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537283,Old Alcan Site,2024-03-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
537283,Old Alcan Site,2024-03-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
537283,Old Alcan Site,2024-03-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
537283,Old Alcan Site,2024-03-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
537283,Old Alcan Site,2024-03-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
537283,Old Alcan Site,2024-03-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
537283,Old Alcan Site,2024-03-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.45
537283,Old Alcan Site,2024-03-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.49
537283,Old Alcan Site,2024-03-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.03
537283,Old Alcan Site,2024-03-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
537283,Old Alcan Site,2024-03-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
537283,Old Alcan Site,2024-03-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
537283,Old Alcan Site,2024-03-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
537283,Old Alcan Site,2024-03-23T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.33
537283,Old Alcan Site,2024-03-23T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
537283,Old Alcan Site,2024-03-23T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
537283,Old Alcan Site,2024-03-23T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
537283,Old Alcan Site,2024-03-23T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.06
537283,Old Alcan Site,2024-03-23T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.65
537283,Old Alcan Site,2024-03-23T06:40:00.000+00:00,feeder,4,N Current (RMS),A,22.9
537283,Old Alcan Site,2024-03-23T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
537283,Old Alcan Site,2024-03-23T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
537283,Old Alcan Site,2024-03-23T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
537283,Old Alcan Site,2024-03-23T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
537283,Old Alcan Site,2024-03-23T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.31
537283,Old Alcan Site,2024-03-23T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.84
537283,Old Alcan Site,2024-03-23T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
537283,Old Alcan Site,2024-03-23T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-5.7
537283,Old Alcan Site,2024-03-23T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
537283,Old Alcan Site,2024-03-23T06:40:00.000+00:00,feeder,3,N Current (RMS),A,29.9
537283,Old Alcan Site,2024-03-23T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
537283,Old Alcan Site,2024-03-23T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
537283,Old Alcan Site,2024-03-23T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
537283,Old Alcan Site,2024-03-23T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
537283,Old Alcan Site,2024-03-23T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
537283,Old Alcan Site,2024-03-23T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
537283,Old Alcan Site,2024-03-23T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
537283,Old Alcan Site,2024-03-23T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
537283,Old Alcan Site,2024-03-23T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
537283,Old Alcan Site,2024-03-23T06:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
537283,Old Alcan Site,2024-03-23T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
537283,Old Alcan Site,2024-03-23T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
537283,Old Alcan Site,2024-03-23T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
537283,Old Alcan Site,2024-03-23T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
537283,Old Alcan Site,2024-03-23T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
537283,Old Alcan Site,2024-03-23T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
537283,Old Alcan Site,2024-03-23T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
537283,Old Alcan Site,2024-03-23T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
537283,Old Alcan Site,2024-03-23T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
537283,Old Alcan Site,2024-03-23T06:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
537283,Old Alcan Site,2024-03-23T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
537283,Old Alcan Site,2024-03-23T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
537283,Old Alcan Site,2024-03-23T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
537283,Old Alcan Site,2024-03-23T06:40:00.000+00:00,transformer,,Temperature,C,16.8
537283,Old Alcan Site,2024-03-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537283,Old Alcan Site,2024-03-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
537283,Old Alcan Site,2024-03-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537283,Old Alcan Site,2024-03-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
537283,Old Alcan Site,2024-03-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
537283,Old Alcan Site,2024-03-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
537283,Old Alcan Site,2024-03-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
537283,Old Alcan Site,2024-03-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
537283,Old Alcan Site,2024-03-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
537283,Old Alcan Site,2024-03-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.54
537283,Old Alcan Site,2024-03-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.28
537283,Old Alcan Site,2024-03-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.42
537283,Old Alcan Site,2024-03-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
537283,Old Alcan Site,2024-03-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
537283,Old Alcan Site,2024-03-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
537283,Old Alcan Site,2024-03-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
537283,Old Alcan Site,2024-03-23T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.07
537283,Old Alcan Site,2024-03-23T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
537283,Old Alcan Site,2024-03-23T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
537283,Old Alcan Site,2024-03-23T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
537283,Old Alcan Site,2024-03-23T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.22
537283,Old Alcan Site,2024-03-23T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
537283,Old Alcan Site,2024-03-23T06:30:00.000+00:00,feeder,4,N Current (RMS),A,25.7
537283,Old Alcan Site,2024-03-23T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
537283,Old Alcan Site,2024-03-23T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
537283,Old Alcan Site,2024-03-23T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
537283,Old Alcan Site,2024-03-23T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
537283,Old Alcan Site,2024-03-23T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.98
537283,Old Alcan Site,2024-03-23T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.83
537283,Old Alcan Site,2024-03-23T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
537283,Old Alcan Site,2024-03-23T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,-5.43
537283,Old Alcan Site,2024-03-23T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
537283,Old Alcan Site,2024-03-23T06:30:00.000+00:00,feeder,3,N Current (RMS),A,26.7
537283,Old Alcan Site,2024-03-23T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
537283,Old Alcan Site,2024-03-23T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
537283,Old Alcan Site,2024-03-23T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
537283,Old Alcan Site,2024-03-23T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
537283,Old Alcan Site,2024-03-23T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
537283,Old Alcan Site,2024-03-23T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
537283,Old Alcan Site,2024-03-23T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
537283,Old Alcan Site,2024-03-23T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
537283,Old Alcan Site,2024-03-23T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
537283,Old Alcan Site,2024-03-23T06:30:00.000+00:00,feeder,2,N Current (RMS),A,10.9
537283,Old Alcan Site,2024-03-23T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
537283,Old Alcan Site,2024-03-23T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
537283,Old Alcan Site,2024-03-23T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
537283,Old Alcan Site,2024-03-23T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
537283,Old Alcan Site,2024-03-23T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
537283,Old Alcan Site,2024-03-23T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
537283,Old Alcan Site,2024-03-23T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
537283,Old Alcan Site,2024-03-23T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
537283,Old Alcan Site,2024-03-23T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
537283,Old Alcan Site,2024-03-23T06:30:00.000+00:00,feeder,1,N Current (RMS),A,18.8
537283,Old Alcan Site,2024-03-23T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
537283,Old Alcan Site,2024-03-23T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
537283,Old Alcan Site,2024-03-23T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
537283,Old Alcan Site,2024-03-23T06:30:00.000+00:00,transformer,,Temperature,C,17.9
537283,Old Alcan Site,2024-03-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537283,Old Alcan Site,2024-03-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
537283,Old Alcan Site,2024-03-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537283,Old Alcan Site,2024-03-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
537283,Old Alcan Site,2024-03-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
537283,Old Alcan Site,2024-03-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
537283,Old Alcan Site,2024-03-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
537283,Old Alcan Site,2024-03-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
537283,Old Alcan Site,2024-03-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
537283,Old Alcan Site,2024-03-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.81
537283,Old Alcan Site,2024-03-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.1
537283,Old Alcan Site,2024-03-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.46
537283,Old Alcan Site,2024-03-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
537283,Old Alcan Site,2024-03-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
537283,Old Alcan Site,2024-03-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
537283,Old Alcan Site,2024-03-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
537283,Old Alcan Site,2024-03-23T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.18
537283,Old Alcan Site,2024-03-23T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
537283,Old Alcan Site,2024-03-23T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
537283,Old Alcan Site,2024-03-23T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.07
537283,Old Alcan Site,2024-03-23T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.26
537283,Old Alcan Site,2024-03-23T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.95
537283,Old Alcan Site,2024-03-23T06:20:00.000+00:00,feeder,4,N Current (RMS),A,19.4
537283,Old Alcan Site,2024-03-23T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
537283,Old Alcan Site,2024-03-23T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
537283,Old Alcan Site,2024-03-23T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
537283,Old Alcan Site,2024-03-23T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
537283,Old Alcan Site,2024-03-23T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.88
537283,Old Alcan Site,2024-03-23T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.15
537283,Old Alcan Site,2024-03-23T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
537283,Old Alcan Site,2024-03-23T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.59
537283,Old Alcan Site,2024-03-23T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
537283,Old Alcan Site,2024-03-23T06:20:00.000+00:00,feeder,3,N Current (RMS),A,23.2
537283,Old Alcan Site,2024-03-23T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
537283,Old Alcan Site,2024-03-23T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
537283,Old Alcan Site,2024-03-23T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
537283,Old Alcan Site,2024-03-23T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
537283,Old Alcan Site,2024-03-23T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
537283,Old Alcan Site,2024-03-23T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
537283,Old Alcan Site,2024-03-23T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
537283,Old Alcan Site,2024-03-23T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
537283,Old Alcan Site,2024-03-23T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
537283,Old Alcan Site,2024-03-23T06:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
537283,Old Alcan Site,2024-03-23T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
537283,Old Alcan Site,2024-03-23T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
537283,Old Alcan Site,2024-03-23T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
537283,Old Alcan Site,2024-03-23T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
537283,Old Alcan Site,2024-03-23T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
537283,Old Alcan Site,2024-03-23T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
537283,Old Alcan Site,2024-03-23T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
537283,Old Alcan Site,2024-03-23T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
537283,Old Alcan Site,2024-03-23T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
537283,Old Alcan Site,2024-03-23T06:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
537283,Old Alcan Site,2024-03-23T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
537283,Old Alcan Site,2024-03-23T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
537283,Old Alcan Site,2024-03-23T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
537283,Old Alcan Site,2024-03-23T06:20:00.000+00:00,transformer,,Temperature,C,16.8
537283,Old Alcan Site,2024-03-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
537283,Old Alcan Site,2024-03-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
537283,Old Alcan Site,2024-03-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537283,Old Alcan Site,2024-03-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
537283,Old Alcan Site,2024-03-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
537283,Old Alcan Site,2024-03-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
537283,Old Alcan Site,2024-03-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
537283,Old Alcan Site,2024-03-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
537283,Old Alcan Site,2024-03-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
537283,Old Alcan Site,2024-03-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.69
537283,Old Alcan Site,2024-03-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.67
537283,Old Alcan Site,2024-03-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.02
537283,Old Alcan Site,2024-03-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
537283,Old Alcan Site,2024-03-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
537283,Old Alcan Site,2024-03-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
537283,Old Alcan Site,2024-03-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
537283,Old Alcan Site,2024-03-23T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.26
537283,Old Alcan Site,2024-03-23T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.99
537283,Old Alcan Site,2024-03-23T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
537283,Old Alcan Site,2024-03-23T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.98
537283,Old Alcan Site,2024-03-23T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.75
537283,Old Alcan Site,2024-03-23T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.91
537283,Old Alcan Site,2024-03-23T06:10:00.000+00:00,feeder,4,N Current (RMS),A,21.2
537283,Old Alcan Site,2024-03-23T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
537283,Old Alcan Site,2024-03-23T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
537283,Old Alcan Site,2024-03-23T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
537283,Old Alcan Site,2024-03-23T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
537283,Old Alcan Site,2024-03-23T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.87
537283,Old Alcan Site,2024-03-23T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.92
537283,Old Alcan Site,2024-03-23T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
537283,Old Alcan Site,2024-03-23T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-5.36
537283,Old Alcan Site,2024-03-23T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
537283,Old Alcan Site,2024-03-23T06:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
537283,Old Alcan Site,2024-03-23T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
537283,Old Alcan Site,2024-03-23T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
537283,Old Alcan Site,2024-03-23T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
537283,Old Alcan Site,2024-03-23T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
537283,Old Alcan Site,2024-03-23T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
537283,Old Alcan Site,2024-03-23T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
537283,Old Alcan Site,2024-03-23T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
537283,Old Alcan Site,2024-03-23T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
537283,Old Alcan Site,2024-03-23T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
537283,Old Alcan Site,2024-03-23T06:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
537283,Old Alcan Site,2024-03-23T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
537283,Old Alcan Site,2024-03-23T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
537283,Old Alcan Site,2024-03-23T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
537283,Old Alcan Site,2024-03-23T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
537283,Old Alcan Site,2024-03-23T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
537283,Old Alcan Site,2024-03-23T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
537283,Old Alcan Site,2024-03-23T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
537283,Old Alcan Site,2024-03-23T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
537283,Old Alcan Site,2024-03-23T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
537283,Old Alcan Site,2024-03-23T06:10:00.000+00:00,feeder,1,N Current (RMS),A,23.0
537283,Old Alcan Site,2024-03-23T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
537283,Old Alcan Site,2024-03-23T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
537283,Old Alcan Site,2024-03-23T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
537283,Old Alcan Site,2024-03-23T06:10:00.000+00:00,transformer,,Temperature,C,18.0
537283,Old Alcan Site,2024-03-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
537283,Old Alcan Site,2024-03-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
537283,Old Alcan Site,2024-03-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
537283,Old Alcan Site,2024-03-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
537283,Old Alcan Site,2024-03-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
537283,Old Alcan Site,2024-03-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
537283,Old Alcan Site,2024-03-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
537283,Old Alcan Site,2024-03-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
537283,Old Alcan Site,2024-03-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
537283,Old Alcan Site,2024-03-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.16
537283,Old Alcan Site,2024-03-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.47
537283,Old Alcan Site,2024-03-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.11
537283,Old Alcan Site,2024-03-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
537283,Old Alcan Site,2024-03-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
537283,Old Alcan Site,2024-03-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
537283,Old Alcan Site,2024-03-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
537283,Old Alcan Site,2024-03-23T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.9
537283,Old Alcan Site,2024-03-23T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.21
537283,Old Alcan Site,2024-03-23T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
537283,Old Alcan Site,2024-03-23T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.45
537283,Old Alcan Site,2024-03-23T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.48
537283,Old Alcan Site,2024-03-23T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.86
537283,Old Alcan Site,2024-03-23T06:00:00.000+00:00,feeder,4,N Current (RMS),A,20.4
537283,Old Alcan Site,2024-03-23T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
537283,Old Alcan Site,2024-03-23T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
537283,Old Alcan Site,2024-03-23T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
537283,Old Alcan Site,2024-03-23T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
537283,Old Alcan Site,2024-03-23T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.15
537283,Old Alcan Site,2024-03-23T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.77
537283,Old Alcan Site,2024-03-23T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
537283,Old Alcan Site,2024-03-23T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-5.5
537283,Old Alcan Site,2024-03-23T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.66
537283,Old Alcan Site,2024-03-23T06:00:00.000+00:00,feeder,3,N Current (RMS),A,24.2
537283,Old Alcan Site,2024-03-23T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
537283,Old Alcan Site,2024-03-23T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
537283,Old Alcan Site,2024-03-23T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
537283,Old Alcan Site,2024-03-23T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
537283,Old Alcan Site,2024-03-23T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
537283,Old Alcan Site,2024-03-23T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
537283,Old Alcan Site,2024-03-23T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
537283,Old Alcan Site,2024-03-23T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
537283,Old Alcan Site,2024-03-23T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
537283,Old Alcan Site,2024-03-23T06:00:00.000+00:00,feeder,2,N Current (RMS),A,13.7
537283,Old Alcan Site,2024-03-23T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
537283,Old Alcan Site,2024-03-23T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
537283,Old Alcan Site,2024-03-23T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
537283,Old Alcan Site,2024-03-23T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
537283,Old Alcan Site,2024-03-23T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
537283,Old Alcan Site,2024-03-23T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
537283,Old Alcan Site,2024-03-23T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
537283,Old Alcan Site,2024-03-23T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
537283,Old Alcan Site,2024-03-23T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
537283,Old Alcan Site,2024-03-23T06:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
537283,Old Alcan Site,2024-03-23T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
537283,Old Alcan Site,2024-03-23T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
537283,Old Alcan Site,2024-03-23T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
537283,Old Alcan Site,2024-03-23T06:00:00.000+00:00,transformer,,Temperature,C,17.0
537283,Old Alcan Site,2024-03-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
537283,Old Alcan Site,2024-03-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
537283,Old Alcan Site,2024-03-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
537283,Old Alcan Site,2024-03-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
537283,Old Alcan Site,2024-03-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
537283,Old Alcan Site,2024-03-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
537283,Old Alcan Site,2024-03-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
537283,Old Alcan Site,2024-03-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
537283,Old Alcan Site,2024-03-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
537283,Old Alcan Site,2024-03-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
537283,Old Alcan Site,2024-03-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.23
537283,Old Alcan Site,2024-03-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.16
537283,Old Alcan Site,2024-03-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
537283,Old Alcan Site,2024-03-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
537283,Old Alcan Site,2024-03-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
537283,Old Alcan Site,2024-03-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
537283,Old Alcan Site,2024-03-23T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
537283,Old Alcan Site,2024-03-23T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.07
537283,Old Alcan Site,2024-03-23T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
537283,Old Alcan Site,2024-03-23T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
537283,Old Alcan Site,2024-03-23T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.66
537283,Old Alcan Site,2024-03-23T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
537283,Old Alcan Site,2024-03-23T05:50:00.000+00:00,feeder,4,N Current (RMS),A,18.4
537283,Old Alcan Site,2024-03-23T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
537283,Old Alcan Site,2024-03-23T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
537283,Old Alcan Site,2024-03-23T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
537283,Old Alcan Site,2024-03-23T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.27
537283,Old Alcan Site,2024-03-23T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.96
537283,Old Alcan Site,2024-03-23T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.02
537283,Old Alcan Site,2024-03-23T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
537283,Old Alcan Site,2024-03-23T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.27
537283,Old Alcan Site,2024-03-23T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
537283,Old Alcan Site,2024-03-23T05:50:00.000+00:00,feeder,3,N Current (RMS),A,21.7
537283,Old Alcan Site,2024-03-23T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
537283,Old Alcan Site,2024-03-23T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
537283,Old Alcan Site,2024-03-23T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
537283,Old Alcan Site,2024-03-23T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
537283,Old Alcan Site,2024-03-23T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
537283,Old Alcan Site,2024-03-23T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
537283,Old Alcan Site,2024-03-23T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
537283,Old Alcan Site,2024-03-23T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
537283,Old Alcan Site,2024-03-23T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
537283,Old Alcan Site,2024-03-23T05:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
537283,Old Alcan Site,2024-03-23T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
537283,Old Alcan Site,2024-03-23T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
537283,Old Alcan Site,2024-03-23T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
537283,Old Alcan Site,2024-03-23T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
537283,Old Alcan Site,2024-03-23T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
537283,Old Alcan Site,2024-03-23T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
537283,Old Alcan Site,2024-03-23T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
537283,Old Alcan Site,2024-03-23T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
537283,Old Alcan Site,2024-03-23T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
537283,Old Alcan Site,2024-03-23T05:50:00.000+00:00,feeder,1,N Current (RMS),A,22.3
537283,Old Alcan Site,2024-03-23T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
537283,Old Alcan Site,2024-03-23T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
537283,Old Alcan Site,2024-03-23T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
537283,Old Alcan Site,2024-03-23T05:50:00.000+00:00,transformer,,Temperature,C,18.2
537283,Old Alcan Site,2024-03-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
537283,Old Alcan Site,2024-03-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
537283,Old Alcan Site,2024-03-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
537283,Old Alcan Site,2024-03-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
537283,Old Alcan Site,2024-03-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
537283,Old Alcan Site,2024-03-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
537283,Old Alcan Site,2024-03-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
537283,Old Alcan Site,2024-03-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
537283,Old Alcan Site,2024-03-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
537283,Old Alcan Site,2024-03-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.3
537283,Old Alcan Site,2024-03-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,2.48
537283,Old Alcan Site,2024-03-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
537283,Old Alcan Site,2024-03-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
537283,Old Alcan Site,2024-03-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
537283,Old Alcan Site,2024-03-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
537283,Old Alcan Site,2024-03-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
537283,Old Alcan Site,2024-03-23T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.85
537283,Old Alcan Site,2024-03-23T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.86
537283,Old Alcan Site,2024-03-23T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
537283,Old Alcan Site,2024-03-23T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
537283,Old Alcan Site,2024-03-23T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.41
537283,Old Alcan Site,2024-03-23T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
537283,Old Alcan Site,2024-03-23T05:40:00.000+00:00,feeder,4,N Current (RMS),A,24.4
537283,Old Alcan Site,2024-03-23T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
537283,Old Alcan Site,2024-03-23T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
537283,Old Alcan Site,2024-03-23T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
537283,Old Alcan Site,2024-03-23T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.47
537283,Old Alcan Site,2024-03-23T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.84
537283,Old Alcan Site,2024-03-23T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.09
537283,Old Alcan Site,2024-03-23T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.84
537283,Old Alcan Site,2024-03-23T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-4.97
537283,Old Alcan Site,2024-03-23T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.17
537283,Old Alcan Site,2024-03-23T05:40:00.000+00:00,feeder,3,N Current (RMS),A,33.2
537283,Old Alcan Site,2024-03-23T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
537283,Old Alcan Site,2024-03-23T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
537283,Old Alcan Site,2024-03-23T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
537283,Old Alcan Site,2024-03-23T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
537283,Old Alcan Site,2024-03-23T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
537283,Old Alcan Site,2024-03-23T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
537283,Old Alcan Site,2024-03-23T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
537283,Old Alcan Site,2024-03-23T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
537283,Old Alcan Site,2024-03-23T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
537283,Old Alcan Site,2024-03-23T05:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
537283,Old Alcan Site,2024-03-23T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
537283,Old Alcan Site,2024-03-23T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
537283,Old Alcan Site,2024-03-23T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
537283,Old Alcan Site,2024-03-23T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
537283,Old Alcan Site,2024-03-23T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
537283,Old Alcan Site,2024-03-23T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
537283,Old Alcan Site,2024-03-23T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
537283,Old Alcan Site,2024-03-23T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
537283,Old Alcan Site,2024-03-23T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
537283,Old Alcan Site,2024-03-23T05:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
537283,Old Alcan Site,2024-03-23T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
537283,Old Alcan Site,2024-03-23T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
537283,Old Alcan Site,2024-03-23T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
537283,Old Alcan Site,2024-03-23T05:40:00.000+00:00,transformer,,Temperature,C,17.1
537283,Old Alcan Site,2024-03-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
537283,Old Alcan Site,2024-03-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
537283,Old Alcan Site,2024-03-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537283,Old Alcan Site,2024-03-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
537283,Old Alcan Site,2024-03-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
537283,Old Alcan Site,2024-03-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
537283,Old Alcan Site,2024-03-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
537283,Old Alcan Site,2024-03-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
537283,Old Alcan Site,2024-03-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
537283,Old Alcan Site,2024-03-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.14
537283,Old Alcan Site,2024-03-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,1.55
537283,Old Alcan Site,2024-03-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.55
537283,Old Alcan Site,2024-03-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
537283,Old Alcan Site,2024-03-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
537283,Old Alcan Site,2024-03-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
537283,Old Alcan Site,2024-03-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
537283,Old Alcan Site,2024-03-23T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.93
537283,Old Alcan Site,2024-03-23T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.96
537283,Old Alcan Site,2024-03-23T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
537283,Old Alcan Site,2024-03-23T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
537283,Old Alcan Site,2024-03-23T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.35
537283,Old Alcan Site,2024-03-23T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
537283,Old Alcan Site,2024-03-23T05:30:00.000+00:00,feeder,4,N Current (RMS),A,15.9
537283,Old Alcan Site,2024-03-23T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
537283,Old Alcan Site,2024-03-23T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
537283,Old Alcan Site,2024-03-23T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
537283,Old Alcan Site,2024-03-23T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.24
537283,Old Alcan Site,2024-03-23T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.89
537283,Old Alcan Site,2024-03-23T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.9
537283,Old Alcan Site,2024-03-23T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
537283,Old Alcan Site,2024-03-23T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-4.66
537283,Old Alcan Site,2024-03-23T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
537283,Old Alcan Site,2024-03-23T05:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
537283,Old Alcan Site,2024-03-23T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
537283,Old Alcan Site,2024-03-23T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
537283,Old Alcan Site,2024-03-23T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
