Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537283,Old Alcan Site,2024-03-23T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
537283,Old Alcan Site,2024-03-23T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
537283,Old Alcan Site,2024-03-23T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
537283,Old Alcan Site,2024-03-23T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
537283,Old Alcan Site,2024-03-23T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
537283,Old Alcan Site,2024-03-23T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
537283,Old Alcan Site,2024-03-23T05:30:00.000+00:00,feeder,2,N Current (RMS),A,13.6
537283,Old Alcan Site,2024-03-23T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
537283,Old Alcan Site,2024-03-23T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
537283,Old Alcan Site,2024-03-23T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
537283,Old Alcan Site,2024-03-23T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
537283,Old Alcan Site,2024-03-23T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
537283,Old Alcan Site,2024-03-23T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
537283,Old Alcan Site,2024-03-23T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
537283,Old Alcan Site,2024-03-23T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.83
537283,Old Alcan Site,2024-03-23T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
537283,Old Alcan Site,2024-03-23T05:30:00.000+00:00,feeder,1,N Current (RMS),A,30.8
537283,Old Alcan Site,2024-03-23T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
537283,Old Alcan Site,2024-03-23T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
537283,Old Alcan Site,2024-03-23T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
537283,Old Alcan Site,2024-03-23T05:30:00.000+00:00,transformer,,Temperature,C,18.3
537283,Old Alcan Site,2024-03-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537283,Old Alcan Site,2024-03-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
537283,Old Alcan Site,2024-03-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
537283,Old Alcan Site,2024-03-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
537283,Old Alcan Site,2024-03-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
537283,Old Alcan Site,2024-03-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
537283,Old Alcan Site,2024-03-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
537283,Old Alcan Site,2024-03-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
537283,Old Alcan Site,2024-03-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
537283,Old Alcan Site,2024-03-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.15
537283,Old Alcan Site,2024-03-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,1.98
537283,Old Alcan Site,2024-03-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.19
537283,Old Alcan Site,2024-03-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
537283,Old Alcan Site,2024-03-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
537283,Old Alcan Site,2024-03-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
537283,Old Alcan Site,2024-03-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
537283,Old Alcan Site,2024-03-23T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.91
537283,Old Alcan Site,2024-03-23T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.05
537283,Old Alcan Site,2024-03-23T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
537283,Old Alcan Site,2024-03-23T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.86
537283,Old Alcan Site,2024-03-23T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.54
537283,Old Alcan Site,2024-03-23T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.37
537283,Old Alcan Site,2024-03-23T05:20:00.000+00:00,feeder,4,N Current (RMS),A,15.4
537283,Old Alcan Site,2024-03-23T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
537283,Old Alcan Site,2024-03-23T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
537283,Old Alcan Site,2024-03-23T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
537283,Old Alcan Site,2024-03-23T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.52
537283,Old Alcan Site,2024-03-23T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.14
537283,Old Alcan Site,2024-03-23T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.67
537283,Old Alcan Site,2024-03-23T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
537283,Old Alcan Site,2024-03-23T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-4.11
537283,Old Alcan Site,2024-03-23T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
537283,Old Alcan Site,2024-03-23T05:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
537283,Old Alcan Site,2024-03-23T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
537283,Old Alcan Site,2024-03-23T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
537283,Old Alcan Site,2024-03-23T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
537283,Old Alcan Site,2024-03-23T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
537283,Old Alcan Site,2024-03-23T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
537283,Old Alcan Site,2024-03-23T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
537283,Old Alcan Site,2024-03-23T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
537283,Old Alcan Site,2024-03-23T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
537283,Old Alcan Site,2024-03-23T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
537283,Old Alcan Site,2024-03-23T05:20:00.000+00:00,feeder,2,N Current (RMS),A,10.2
537283,Old Alcan Site,2024-03-23T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
537283,Old Alcan Site,2024-03-23T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
537283,Old Alcan Site,2024-03-23T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
537283,Old Alcan Site,2024-03-23T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
537283,Old Alcan Site,2024-03-23T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
537283,Old Alcan Site,2024-03-23T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
537283,Old Alcan Site,2024-03-23T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
537283,Old Alcan Site,2024-03-23T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
537283,Old Alcan Site,2024-03-23T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
537283,Old Alcan Site,2024-03-23T05:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
537283,Old Alcan Site,2024-03-23T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
537283,Old Alcan Site,2024-03-23T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
537283,Old Alcan Site,2024-03-23T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
537283,Old Alcan Site,2024-03-23T05:20:00.000+00:00,transformer,,Temperature,C,17.3
537283,Old Alcan Site,2024-03-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
537283,Old Alcan Site,2024-03-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
537283,Old Alcan Site,2024-03-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537283,Old Alcan Site,2024-03-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
537283,Old Alcan Site,2024-03-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
537283,Old Alcan Site,2024-03-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
537283,Old Alcan Site,2024-03-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
537283,Old Alcan Site,2024-03-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
537283,Old Alcan Site,2024-03-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
537283,Old Alcan Site,2024-03-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.22
537283,Old Alcan Site,2024-03-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.03
537283,Old Alcan Site,2024-03-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.85
537283,Old Alcan Site,2024-03-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
537283,Old Alcan Site,2024-03-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
537283,Old Alcan Site,2024-03-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
537283,Old Alcan Site,2024-03-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
537283,Old Alcan Site,2024-03-23T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.06
537283,Old Alcan Site,2024-03-23T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.92
537283,Old Alcan Site,2024-03-23T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
537283,Old Alcan Site,2024-03-23T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
537283,Old Alcan Site,2024-03-23T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.85
537283,Old Alcan Site,2024-03-23T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
537283,Old Alcan Site,2024-03-23T05:10:00.000+00:00,feeder,4,N Current (RMS),A,15.4
537283,Old Alcan Site,2024-03-23T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
537283,Old Alcan Site,2024-03-23T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
537283,Old Alcan Site,2024-03-23T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
537283,Old Alcan Site,2024-03-23T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.43
537283,Old Alcan Site,2024-03-23T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.88
537283,Old Alcan Site,2024-03-23T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.93
537283,Old Alcan Site,2024-03-23T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
537283,Old Alcan Site,2024-03-23T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-4.76
537283,Old Alcan Site,2024-03-23T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
537283,Old Alcan Site,2024-03-23T05:10:00.000+00:00,feeder,3,N Current (RMS),A,19.7
537283,Old Alcan Site,2024-03-23T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
537283,Old Alcan Site,2024-03-23T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
537283,Old Alcan Site,2024-03-23T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
537283,Old Alcan Site,2024-03-23T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
537283,Old Alcan Site,2024-03-23T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
537283,Old Alcan Site,2024-03-23T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
537283,Old Alcan Site,2024-03-23T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
537283,Old Alcan Site,2024-03-23T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
537283,Old Alcan Site,2024-03-23T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
537283,Old Alcan Site,2024-03-23T05:10:00.000+00:00,feeder,2,N Current (RMS),A,10.6
537283,Old Alcan Site,2024-03-23T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
537283,Old Alcan Site,2024-03-23T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
537283,Old Alcan Site,2024-03-23T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
537283,Old Alcan Site,2024-03-23T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
537283,Old Alcan Site,2024-03-23T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
537283,Old Alcan Site,2024-03-23T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.14
537283,Old Alcan Site,2024-03-23T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
537283,Old Alcan Site,2024-03-23T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
537283,Old Alcan Site,2024-03-23T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
537283,Old Alcan Site,2024-03-23T05:10:00.000+00:00,feeder,1,N Current (RMS),A,16.3
537283,Old Alcan Site,2024-03-23T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
537283,Old Alcan Site,2024-03-23T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
537283,Old Alcan Site,2024-03-23T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
537283,Old Alcan Site,2024-03-23T05:10:00.000+00:00,transformer,,Temperature,C,18.5
537283,Old Alcan Site,2024-03-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
537283,Old Alcan Site,2024-03-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
537283,Old Alcan Site,2024-03-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
537283,Old Alcan Site,2024-03-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
537283,Old Alcan Site,2024-03-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
537283,Old Alcan Site,2024-03-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
537283,Old Alcan Site,2024-03-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
537283,Old Alcan Site,2024-03-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
537283,Old Alcan Site,2024-03-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
537283,Old Alcan Site,2024-03-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.21
537283,Old Alcan Site,2024-03-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.7
537283,Old Alcan Site,2024-03-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.52
537283,Old Alcan Site,2024-03-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
537283,Old Alcan Site,2024-03-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
537283,Old Alcan Site,2024-03-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
537283,Old Alcan Site,2024-03-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
537283,Old Alcan Site,2024-03-23T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.25
537283,Old Alcan Site,2024-03-23T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
537283,Old Alcan Site,2024-03-23T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
537283,Old Alcan Site,2024-03-23T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
537283,Old Alcan Site,2024-03-23T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.15
537283,Old Alcan Site,2024-03-23T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.76
537283,Old Alcan Site,2024-03-23T05:00:00.000+00:00,feeder,4,N Current (RMS),A,15.5
537283,Old Alcan Site,2024-03-23T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
537283,Old Alcan Site,2024-03-23T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
537283,Old Alcan Site,2024-03-23T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
537283,Old Alcan Site,2024-03-23T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.35
537283,Old Alcan Site,2024-03-23T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.8
537283,Old Alcan Site,2024-03-23T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.97
537283,Old Alcan Site,2024-03-23T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
537283,Old Alcan Site,2024-03-23T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-4.21
537283,Old Alcan Site,2024-03-23T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
537283,Old Alcan Site,2024-03-23T05:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
537283,Old Alcan Site,2024-03-23T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
537283,Old Alcan Site,2024-03-23T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
537283,Old Alcan Site,2024-03-23T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
537283,Old Alcan Site,2024-03-23T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
537283,Old Alcan Site,2024-03-23T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
537283,Old Alcan Site,2024-03-23T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
537283,Old Alcan Site,2024-03-23T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
537283,Old Alcan Site,2024-03-23T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
537283,Old Alcan Site,2024-03-23T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
537283,Old Alcan Site,2024-03-23T05:00:00.000+00:00,feeder,2,N Current (RMS),A,11.1
537283,Old Alcan Site,2024-03-23T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
537283,Old Alcan Site,2024-03-23T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
537283,Old Alcan Site,2024-03-23T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
537283,Old Alcan Site,2024-03-23T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
537283,Old Alcan Site,2024-03-23T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
537283,Old Alcan Site,2024-03-23T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
537283,Old Alcan Site,2024-03-23T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
537283,Old Alcan Site,2024-03-23T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
537283,Old Alcan Site,2024-03-23T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
537283,Old Alcan Site,2024-03-23T05:00:00.000+00:00,feeder,1,N Current (RMS),A,13.3
537283,Old Alcan Site,2024-03-23T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
537283,Old Alcan Site,2024-03-23T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
537283,Old Alcan Site,2024-03-23T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
537283,Old Alcan Site,2024-03-23T05:00:00.000+00:00,transformer,,Temperature,C,17.5
537283,Old Alcan Site,2024-03-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
537283,Old Alcan Site,2024-03-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
537283,Old Alcan Site,2024-03-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537283,Old Alcan Site,2024-03-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
537283,Old Alcan Site,2024-03-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
537283,Old Alcan Site,2024-03-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
537283,Old Alcan Site,2024-03-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
537283,Old Alcan Site,2024-03-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
537283,Old Alcan Site,2024-03-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
537283,Old Alcan Site,2024-03-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.72
537283,Old Alcan Site,2024-03-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.94
537283,Old Alcan Site,2024-03-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.66
537283,Old Alcan Site,2024-03-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
537283,Old Alcan Site,2024-03-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
537283,Old Alcan Site,2024-03-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
537283,Old Alcan Site,2024-03-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
537283,Old Alcan Site,2024-03-23T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.14
537283,Old Alcan Site,2024-03-23T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
537283,Old Alcan Site,2024-03-23T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
537283,Old Alcan Site,2024-03-23T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
537283,Old Alcan Site,2024-03-23T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.13
537283,Old Alcan Site,2024-03-23T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.44
537283,Old Alcan Site,2024-03-23T04:50:00.000+00:00,feeder,4,N Current (RMS),A,15.5
537283,Old Alcan Site,2024-03-23T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
537283,Old Alcan Site,2024-03-23T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
537283,Old Alcan Site,2024-03-23T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
537283,Old Alcan Site,2024-03-23T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
537283,Old Alcan Site,2024-03-23T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.88
537283,Old Alcan Site,2024-03-23T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.93
537283,Old Alcan Site,2024-03-23T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
537283,Old Alcan Site,2024-03-23T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.75
537283,Old Alcan Site,2024-03-23T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
537283,Old Alcan Site,2024-03-23T04:50:00.000+00:00,feeder,3,N Current (RMS),A,20.0
537283,Old Alcan Site,2024-03-23T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
537283,Old Alcan Site,2024-03-23T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
537283,Old Alcan Site,2024-03-23T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
537283,Old Alcan Site,2024-03-23T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
537283,Old Alcan Site,2024-03-23T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
537283,Old Alcan Site,2024-03-23T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
537283,Old Alcan Site,2024-03-23T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
537283,Old Alcan Site,2024-03-23T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
537283,Old Alcan Site,2024-03-23T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
537283,Old Alcan Site,2024-03-23T04:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
537283,Old Alcan Site,2024-03-23T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
537283,Old Alcan Site,2024-03-23T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
537283,Old Alcan Site,2024-03-23T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
537283,Old Alcan Site,2024-03-23T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
537283,Old Alcan Site,2024-03-23T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
537283,Old Alcan Site,2024-03-23T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
537283,Old Alcan Site,2024-03-23T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
537283,Old Alcan Site,2024-03-23T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
537283,Old Alcan Site,2024-03-23T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
537283,Old Alcan Site,2024-03-23T04:50:00.000+00:00,feeder,1,N Current (RMS),A,12.6
537283,Old Alcan Site,2024-03-23T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
537283,Old Alcan Site,2024-03-23T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
537283,Old Alcan Site,2024-03-23T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
537283,Old Alcan Site,2024-03-23T04:50:00.000+00:00,transformer,,Temperature,C,17.6
537283,Old Alcan Site,2024-03-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
537283,Old Alcan Site,2024-03-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
537283,Old Alcan Site,2024-03-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
537283,Old Alcan Site,2024-03-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
537283,Old Alcan Site,2024-03-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
537283,Old Alcan Site,2024-03-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
537283,Old Alcan Site,2024-03-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
537283,Old Alcan Site,2024-03-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
537283,Old Alcan Site,2024-03-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
537283,Old Alcan Site,2024-03-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.77
537283,Old Alcan Site,2024-03-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.81
537283,Old Alcan Site,2024-03-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.61
537283,Old Alcan Site,2024-03-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
537283,Old Alcan Site,2024-03-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
537283,Old Alcan Site,2024-03-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
537283,Old Alcan Site,2024-03-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
537283,Old Alcan Site,2024-03-23T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.48
537283,Old Alcan Site,2024-03-23T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.83
537283,Old Alcan Site,2024-03-23T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
537283,Old Alcan Site,2024-03-23T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
537283,Old Alcan Site,2024-03-23T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.99
537283,Old Alcan Site,2024-03-23T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.49
537283,Old Alcan Site,2024-03-23T04:40:00.000+00:00,feeder,4,N Current (RMS),A,15.4
537283,Old Alcan Site,2024-03-23T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
537283,Old Alcan Site,2024-03-23T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
537283,Old Alcan Site,2024-03-23T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
537283,Old Alcan Site,2024-03-23T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
537283,Old Alcan Site,2024-03-23T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.02
537283,Old Alcan Site,2024-03-23T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.95
537283,Old Alcan Site,2024-03-23T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
537283,Old Alcan Site,2024-03-23T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-4.82
537283,Old Alcan Site,2024-03-23T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
537283,Old Alcan Site,2024-03-23T04:40:00.000+00:00,feeder,3,N Current (RMS),A,21.4
537283,Old Alcan Site,2024-03-23T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
537283,Old Alcan Site,2024-03-23T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
537283,Old Alcan Site,2024-03-23T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
537283,Old Alcan Site,2024-03-23T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
537283,Old Alcan Site,2024-03-23T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
537283,Old Alcan Site,2024-03-23T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
537283,Old Alcan Site,2024-03-23T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
537283,Old Alcan Site,2024-03-23T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
537283,Old Alcan Site,2024-03-23T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
537283,Old Alcan Site,2024-03-23T04:40:00.000+00:00,feeder,2,N Current (RMS),A,10.7
537283,Old Alcan Site,2024-03-23T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
537283,Old Alcan Site,2024-03-23T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
537283,Old Alcan Site,2024-03-23T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
537283,Old Alcan Site,2024-03-23T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
537283,Old Alcan Site,2024-03-23T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
537283,Old Alcan Site,2024-03-23T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
537283,Old Alcan Site,2024-03-23T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
537283,Old Alcan Site,2024-03-23T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
537283,Old Alcan Site,2024-03-23T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
537283,Old Alcan Site,2024-03-23T04:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
537283,Old Alcan Site,2024-03-23T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
537283,Old Alcan Site,2024-03-23T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
537283,Old Alcan Site,2024-03-23T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
537283,Old Alcan Site,2024-03-23T04:40:00.000+00:00,transformer,,Temperature,C,17.7
537283,Old Alcan Site,2024-03-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
537283,Old Alcan Site,2024-03-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
537283,Old Alcan Site,2024-03-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
537283,Old Alcan Site,2024-03-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
537283,Old Alcan Site,2024-03-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
537283,Old Alcan Site,2024-03-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
537283,Old Alcan Site,2024-03-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
537283,Old Alcan Site,2024-03-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
537283,Old Alcan Site,2024-03-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
537283,Old Alcan Site,2024-03-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.37
537283,Old Alcan Site,2024-03-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.44
537283,Old Alcan Site,2024-03-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.49
537283,Old Alcan Site,2024-03-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
537283,Old Alcan Site,2024-03-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
537283,Old Alcan Site,2024-03-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
537283,Old Alcan Site,2024-03-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
537283,Old Alcan Site,2024-03-23T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.7
537283,Old Alcan Site,2024-03-23T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.83
537283,Old Alcan Site,2024-03-23T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
537283,Old Alcan Site,2024-03-23T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
537283,Old Alcan Site,2024-03-23T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.94
537283,Old Alcan Site,2024-03-23T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.64
537283,Old Alcan Site,2024-03-23T04:30:00.000+00:00,feeder,4,N Current (RMS),A,15.2
537283,Old Alcan Site,2024-03-23T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
537283,Old Alcan Site,2024-03-23T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
537283,Old Alcan Site,2024-03-23T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
537283,Old Alcan Site,2024-03-23T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
537283,Old Alcan Site,2024-03-23T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
537283,Old Alcan Site,2024-03-23T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.79
537283,Old Alcan Site,2024-03-23T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.86
537283,Old Alcan Site,2024-03-23T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,-4.61
537283,Old Alcan Site,2024-03-23T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
537283,Old Alcan Site,2024-03-23T04:30:00.000+00:00,feeder,3,N Current (RMS),A,23.4
537283,Old Alcan Site,2024-03-23T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
537283,Old Alcan Site,2024-03-23T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
537283,Old Alcan Site,2024-03-23T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
537283,Old Alcan Site,2024-03-23T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
537283,Old Alcan Site,2024-03-23T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
537283,Old Alcan Site,2024-03-23T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
537283,Old Alcan Site,2024-03-23T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
537283,Old Alcan Site,2024-03-23T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
537283,Old Alcan Site,2024-03-23T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
537283,Old Alcan Site,2024-03-23T04:30:00.000+00:00,feeder,2,N Current (RMS),A,11.2
537283,Old Alcan Site,2024-03-23T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
537283,Old Alcan Site,2024-03-23T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
537283,Old Alcan Site,2024-03-23T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
537283,Old Alcan Site,2024-03-23T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
537283,Old Alcan Site,2024-03-23T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
537283,Old Alcan Site,2024-03-23T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
537283,Old Alcan Site,2024-03-23T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
537283,Old Alcan Site,2024-03-23T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
537283,Old Alcan Site,2024-03-23T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
537283,Old Alcan Site,2024-03-23T04:30:00.000+00:00,feeder,1,N Current (RMS),A,14.9
537283,Old Alcan Site,2024-03-23T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
537283,Old Alcan Site,2024-03-23T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
537283,Old Alcan Site,2024-03-23T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
537283,Old Alcan Site,2024-03-23T04:30:00.000+00:00,transformer,,Temperature,C,18.9
537283,Old Alcan Site,2024-03-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
537283,Old Alcan Site,2024-03-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
537283,Old Alcan Site,2024-03-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
537283,Old Alcan Site,2024-03-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
537283,Old Alcan Site,2024-03-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
537283,Old Alcan Site,2024-03-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
537283,Old Alcan Site,2024-03-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
537283,Old Alcan Site,2024-03-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
537283,Old Alcan Site,2024-03-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
537283,Old Alcan Site,2024-03-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.93
537283,Old Alcan Site,2024-03-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.64
537283,Old Alcan Site,2024-03-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
537283,Old Alcan Site,2024-03-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
537283,Old Alcan Site,2024-03-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
537283,Old Alcan Site,2024-03-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
537283,Old Alcan Site,2024-03-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
537283,Old Alcan Site,2024-03-23T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.53
537283,Old Alcan Site,2024-03-23T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
537283,Old Alcan Site,2024-03-23T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
537283,Old Alcan Site,2024-03-23T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
537283,Old Alcan Site,2024-03-23T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.13
537283,Old Alcan Site,2024-03-23T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.32
537283,Old Alcan Site,2024-03-23T04:20:00.000+00:00,feeder,4,N Current (RMS),A,15.7
537283,Old Alcan Site,2024-03-23T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
537283,Old Alcan Site,2024-03-23T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
537283,Old Alcan Site,2024-03-23T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
537283,Old Alcan Site,2024-03-23T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
537283,Old Alcan Site,2024-03-23T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.9
537283,Old Alcan Site,2024-03-23T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.69
537283,Old Alcan Site,2024-03-23T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
537283,Old Alcan Site,2024-03-23T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-4.79
537283,Old Alcan Site,2024-03-23T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
537283,Old Alcan Site,2024-03-23T04:20:00.000+00:00,feeder,3,N Current (RMS),A,20.3
537283,Old Alcan Site,2024-03-23T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
537283,Old Alcan Site,2024-03-23T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
537283,Old Alcan Site,2024-03-23T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
537283,Old Alcan Site,2024-03-23T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
537283,Old Alcan Site,2024-03-23T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
537283,Old Alcan Site,2024-03-23T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
537283,Old Alcan Site,2024-03-23T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
537283,Old Alcan Site,2024-03-23T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
537283,Old Alcan Site,2024-03-23T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
537283,Old Alcan Site,2024-03-23T04:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
537283,Old Alcan Site,2024-03-23T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
537283,Old Alcan Site,2024-03-23T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
537283,Old Alcan Site,2024-03-23T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
537283,Old Alcan Site,2024-03-23T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
537283,Old Alcan Site,2024-03-23T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
537283,Old Alcan Site,2024-03-23T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
537283,Old Alcan Site,2024-03-23T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
537283,Old Alcan Site,2024-03-23T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
537283,Old Alcan Site,2024-03-23T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
537283,Old Alcan Site,2024-03-23T04:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
537283,Old Alcan Site,2024-03-23T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
537283,Old Alcan Site,2024-03-23T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
537283,Old Alcan Site,2024-03-23T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
537283,Old Alcan Site,2024-03-23T04:20:00.000+00:00,transformer,,Temperature,C,17.8
537283,Old Alcan Site,2024-03-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
537283,Old Alcan Site,2024-03-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
537283,Old Alcan Site,2024-03-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
537283,Old Alcan Site,2024-03-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
537283,Old Alcan Site,2024-03-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
537283,Old Alcan Site,2024-03-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
537283,Old Alcan Site,2024-03-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
537283,Old Alcan Site,2024-03-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
537283,Old Alcan Site,2024-03-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
537283,Old Alcan Site,2024-03-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.94
537283,Old Alcan Site,2024-03-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.05
537283,Old Alcan Site,2024-03-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.58
537283,Old Alcan Site,2024-03-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
537283,Old Alcan Site,2024-03-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
537283,Old Alcan Site,2024-03-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
537283,Old Alcan Site,2024-03-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
537283,Old Alcan Site,2024-03-23T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.6
537283,Old Alcan Site,2024-03-23T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
537283,Old Alcan Site,2024-03-23T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
537283,Old Alcan Site,2024-03-23T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
537283,Old Alcan Site,2024-03-23T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.8
537283,Old Alcan Site,2024-03-23T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
537283,Old Alcan Site,2024-03-23T04:10:00.000+00:00,feeder,4,N Current (RMS),A,15.9
537283,Old Alcan Site,2024-03-23T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
537283,Old Alcan Site,2024-03-23T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
537283,Old Alcan Site,2024-03-23T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
537283,Old Alcan Site,2024-03-23T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.39
537283,Old Alcan Site,2024-03-23T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.97
537283,Old Alcan Site,2024-03-23T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.1
537283,Old Alcan Site,2024-03-23T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
537283,Old Alcan Site,2024-03-23T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-4.19
537283,Old Alcan Site,2024-03-23T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
537283,Old Alcan Site,2024-03-23T04:10:00.000+00:00,feeder,3,N Current (RMS),A,21.6
537283,Old Alcan Site,2024-03-23T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
537283,Old Alcan Site,2024-03-23T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
537283,Old Alcan Site,2024-03-23T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
537283,Old Alcan Site,2024-03-23T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
537283,Old Alcan Site,2024-03-23T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
537283,Old Alcan Site,2024-03-23T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
537283,Old Alcan Site,2024-03-23T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
537283,Old Alcan Site,2024-03-23T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
537283,Old Alcan Site,2024-03-23T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
537283,Old Alcan Site,2024-03-23T04:10:00.000+00:00,feeder,2,N Current (RMS),A,10.1
537283,Old Alcan Site,2024-03-23T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
537283,Old Alcan Site,2024-03-23T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
537283,Old Alcan Site,2024-03-23T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
537283,Old Alcan Site,2024-03-23T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
537283,Old Alcan Site,2024-03-23T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
537283,Old Alcan Site,2024-03-23T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
537283,Old Alcan Site,2024-03-23T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
537283,Old Alcan Site,2024-03-23T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
537283,Old Alcan Site,2024-03-23T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
537283,Old Alcan Site,2024-03-23T04:10:00.000+00:00,feeder,1,N Current (RMS),A,14.4
537283,Old Alcan Site,2024-03-23T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
537283,Old Alcan Site,2024-03-23T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
537283,Old Alcan Site,2024-03-23T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
537283,Old Alcan Site,2024-03-23T04:10:00.000+00:00,transformer,,Temperature,C,17.9
537283,Old Alcan Site,2024-03-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
537283,Old Alcan Site,2024-03-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
537283,Old Alcan Site,2024-03-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
537283,Old Alcan Site,2024-03-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
537283,Old Alcan Site,2024-03-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
537283,Old Alcan Site,2024-03-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
537283,Old Alcan Site,2024-03-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
537283,Old Alcan Site,2024-03-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
537283,Old Alcan Site,2024-03-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.98
537283,Old Alcan Site,2024-03-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.21
537283,Old Alcan Site,2024-03-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.5
537283,Old Alcan Site,2024-03-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.04
537283,Old Alcan Site,2024-03-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
537283,Old Alcan Site,2024-03-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
537283,Old Alcan Site,2024-03-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
537283,Old Alcan Site,2024-03-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
537283,Old Alcan Site,2024-03-23T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.22
537283,Old Alcan Site,2024-03-23T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
537283,Old Alcan Site,2024-03-23T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
537283,Old Alcan Site,2024-03-23T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
537283,Old Alcan Site,2024-03-23T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.86
537283,Old Alcan Site,2024-03-23T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
537283,Old Alcan Site,2024-03-23T04:00:00.000+00:00,feeder,4,N Current (RMS),A,23.5
537283,Old Alcan Site,2024-03-23T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
537283,Old Alcan Site,2024-03-23T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
537283,Old Alcan Site,2024-03-23T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
537283,Old Alcan Site,2024-03-23T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.47
537283,Old Alcan Site,2024-03-23T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.1
537283,Old Alcan Site,2024-03-23T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.99
537283,Old Alcan Site,2024-03-23T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
537283,Old Alcan Site,2024-03-23T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-4.32
537283,Old Alcan Site,2024-03-23T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.45
537283,Old Alcan Site,2024-03-23T04:00:00.000+00:00,feeder,3,N Current (RMS),A,27.9
537283,Old Alcan Site,2024-03-23T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
537283,Old Alcan Site,2024-03-23T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
537283,Old Alcan Site,2024-03-23T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
537283,Old Alcan Site,2024-03-23T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
537283,Old Alcan Site,2024-03-23T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
537283,Old Alcan Site,2024-03-23T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
537283,Old Alcan Site,2024-03-23T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
537283,Old Alcan Site,2024-03-23T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
537283,Old Alcan Site,2024-03-23T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
537283,Old Alcan Site,2024-03-23T04:00:00.000+00:00,feeder,2,N Current (RMS),A,10.2
537283,Old Alcan Site,2024-03-23T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
537283,Old Alcan Site,2024-03-23T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
537283,Old Alcan Site,2024-03-23T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
537283,Old Alcan Site,2024-03-23T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
537283,Old Alcan Site,2024-03-23T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
537283,Old Alcan Site,2024-03-23T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
537283,Old Alcan Site,2024-03-23T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
537283,Old Alcan Site,2024-03-23T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
537283,Old Alcan Site,2024-03-23T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
537283,Old Alcan Site,2024-03-23T04:00:00.000+00:00,feeder,1,N Current (RMS),A,13.9
537283,Old Alcan Site,2024-03-23T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
537283,Old Alcan Site,2024-03-23T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
537283,Old Alcan Site,2024-03-23T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
537283,Old Alcan Site,2024-03-23T04:00:00.000+00:00,transformer,,Temperature,C,19.2
537283,Old Alcan Site,2024-03-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537283,Old Alcan Site,2024-03-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
537283,Old Alcan Site,2024-03-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
537283,Old Alcan Site,2024-03-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
537283,Old Alcan Site,2024-03-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
537283,Old Alcan Site,2024-03-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
537283,Old Alcan Site,2024-03-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
537283,Old Alcan Site,2024-03-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
537283,Old Alcan Site,2024-03-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
537283,Old Alcan Site,2024-03-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.33
537283,Old Alcan Site,2024-03-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.59
537283,Old Alcan Site,2024-03-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.43
537283,Old Alcan Site,2024-03-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
537283,Old Alcan Site,2024-03-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
537283,Old Alcan Site,2024-03-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
537283,Old Alcan Site,2024-03-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
537283,Old Alcan Site,2024-03-23T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
537283,Old Alcan Site,2024-03-23T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.89
537283,Old Alcan Site,2024-03-23T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
537283,Old Alcan Site,2024-03-23T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.17
537283,Old Alcan Site,2024-03-23T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.58
537283,Old Alcan Site,2024-03-23T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.82
537283,Old Alcan Site,2024-03-23T03:50:00.000+00:00,feeder,4,N Current (RMS),A,14.8
537283,Old Alcan Site,2024-03-23T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
