Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537283,Old Alcan Site,2024-03-23T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
537283,Old Alcan Site,2024-03-23T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
537283,Old Alcan Site,2024-03-23T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.64
537283,Old Alcan Site,2024-03-23T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.26
537283,Old Alcan Site,2024-03-23T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.9
537283,Old Alcan Site,2024-03-23T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
537283,Old Alcan Site,2024-03-23T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.0
537283,Old Alcan Site,2024-03-23T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.11
537283,Old Alcan Site,2024-03-23T03:50:00.000+00:00,feeder,3,N Current (RMS),A,27.4
537283,Old Alcan Site,2024-03-23T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
537283,Old Alcan Site,2024-03-23T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
537283,Old Alcan Site,2024-03-23T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
537283,Old Alcan Site,2024-03-23T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
537283,Old Alcan Site,2024-03-23T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
537283,Old Alcan Site,2024-03-23T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
537283,Old Alcan Site,2024-03-23T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
537283,Old Alcan Site,2024-03-23T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
537283,Old Alcan Site,2024-03-23T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
537283,Old Alcan Site,2024-03-23T03:50:00.000+00:00,feeder,2,N Current (RMS),A,10.6
537283,Old Alcan Site,2024-03-23T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
537283,Old Alcan Site,2024-03-23T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
537283,Old Alcan Site,2024-03-23T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
537283,Old Alcan Site,2024-03-23T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
537283,Old Alcan Site,2024-03-23T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
537283,Old Alcan Site,2024-03-23T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
537283,Old Alcan Site,2024-03-23T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
537283,Old Alcan Site,2024-03-23T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
537283,Old Alcan Site,2024-03-23T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
537283,Old Alcan Site,2024-03-23T03:50:00.000+00:00,feeder,1,N Current (RMS),A,14.1
537283,Old Alcan Site,2024-03-23T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
537283,Old Alcan Site,2024-03-23T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
537283,Old Alcan Site,2024-03-23T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
537283,Old Alcan Site,2024-03-23T03:50:00.000+00:00,transformer,,Temperature,C,18.2
537283,Old Alcan Site,2024-03-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537283,Old Alcan Site,2024-03-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
537283,Old Alcan Site,2024-03-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
537283,Old Alcan Site,2024-03-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
537283,Old Alcan Site,2024-03-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
537283,Old Alcan Site,2024-03-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
537283,Old Alcan Site,2024-03-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
537283,Old Alcan Site,2024-03-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
537283,Old Alcan Site,2024-03-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
537283,Old Alcan Site,2024-03-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.02
537283,Old Alcan Site,2024-03-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.88
537283,Old Alcan Site,2024-03-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.6
537283,Old Alcan Site,2024-03-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
537283,Old Alcan Site,2024-03-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
537283,Old Alcan Site,2024-03-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
537283,Old Alcan Site,2024-03-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
537283,Old Alcan Site,2024-03-23T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.88
537283,Old Alcan Site,2024-03-23T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
537283,Old Alcan Site,2024-03-23T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
537283,Old Alcan Site,2024-03-23T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
537283,Old Alcan Site,2024-03-23T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.29
537283,Old Alcan Site,2024-03-23T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
537283,Old Alcan Site,2024-03-23T03:40:00.000+00:00,feeder,4,N Current (RMS),A,16.4
537283,Old Alcan Site,2024-03-23T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
537283,Old Alcan Site,2024-03-23T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
537283,Old Alcan Site,2024-03-23T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
537283,Old Alcan Site,2024-03-23T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.54
537283,Old Alcan Site,2024-03-23T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.08
537283,Old Alcan Site,2024-03-23T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.01
537283,Old Alcan Site,2024-03-23T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
537283,Old Alcan Site,2024-03-23T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-4.08
537283,Old Alcan Site,2024-03-23T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.32
537283,Old Alcan Site,2024-03-23T03:40:00.000+00:00,feeder,3,N Current (RMS),A,28.2
537283,Old Alcan Site,2024-03-23T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
537283,Old Alcan Site,2024-03-23T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
537283,Old Alcan Site,2024-03-23T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
537283,Old Alcan Site,2024-03-23T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
537283,Old Alcan Site,2024-03-23T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
537283,Old Alcan Site,2024-03-23T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
537283,Old Alcan Site,2024-03-23T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
537283,Old Alcan Site,2024-03-23T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
537283,Old Alcan Site,2024-03-23T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
537283,Old Alcan Site,2024-03-23T03:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
537283,Old Alcan Site,2024-03-23T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
537283,Old Alcan Site,2024-03-23T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
537283,Old Alcan Site,2024-03-23T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
537283,Old Alcan Site,2024-03-23T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
537283,Old Alcan Site,2024-03-23T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
537283,Old Alcan Site,2024-03-23T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
537283,Old Alcan Site,2024-03-23T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
537283,Old Alcan Site,2024-03-23T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
537283,Old Alcan Site,2024-03-23T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
537283,Old Alcan Site,2024-03-23T03:40:00.000+00:00,feeder,1,N Current (RMS),A,14.5
537283,Old Alcan Site,2024-03-23T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
537283,Old Alcan Site,2024-03-23T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
537283,Old Alcan Site,2024-03-23T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
537283,Old Alcan Site,2024-03-23T03:40:00.000+00:00,transformer,,Temperature,C,19.4
537283,Old Alcan Site,2024-03-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537283,Old Alcan Site,2024-03-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
537283,Old Alcan Site,2024-03-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537283,Old Alcan Site,2024-03-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
537283,Old Alcan Site,2024-03-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
537283,Old Alcan Site,2024-03-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
537283,Old Alcan Site,2024-03-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
537283,Old Alcan Site,2024-03-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
537283,Old Alcan Site,2024-03-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.36
537283,Old Alcan Site,2024-03-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.17
537283,Old Alcan Site,2024-03-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.16
537283,Old Alcan Site,2024-03-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.27
537283,Old Alcan Site,2024-03-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
537283,Old Alcan Site,2024-03-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
537283,Old Alcan Site,2024-03-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
537283,Old Alcan Site,2024-03-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
537283,Old Alcan Site,2024-03-23T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.74
537283,Old Alcan Site,2024-03-23T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.04
537283,Old Alcan Site,2024-03-23T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
537283,Old Alcan Site,2024-03-23T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.43
537283,Old Alcan Site,2024-03-23T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.85
537283,Old Alcan Site,2024-03-23T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
537283,Old Alcan Site,2024-03-23T03:30:00.000+00:00,feeder,4,N Current (RMS),A,16.6
537283,Old Alcan Site,2024-03-23T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
537283,Old Alcan Site,2024-03-23T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
537283,Old Alcan Site,2024-03-23T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
537283,Old Alcan Site,2024-03-23T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.82
537283,Old Alcan Site,2024-03-23T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.7
537283,Old Alcan Site,2024-03-23T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.26
537283,Old Alcan Site,2024-03-23T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
537283,Old Alcan Site,2024-03-23T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-4.31
537283,Old Alcan Site,2024-03-23T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.24
537283,Old Alcan Site,2024-03-23T03:30:00.000+00:00,feeder,3,N Current (RMS),A,29.3
537283,Old Alcan Site,2024-03-23T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
537283,Old Alcan Site,2024-03-23T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
537283,Old Alcan Site,2024-03-23T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
537283,Old Alcan Site,2024-03-23T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
537283,Old Alcan Site,2024-03-23T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
537283,Old Alcan Site,2024-03-23T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
537283,Old Alcan Site,2024-03-23T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
537283,Old Alcan Site,2024-03-23T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
537283,Old Alcan Site,2024-03-23T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
537283,Old Alcan Site,2024-03-23T03:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
537283,Old Alcan Site,2024-03-23T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
537283,Old Alcan Site,2024-03-23T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
537283,Old Alcan Site,2024-03-23T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
537283,Old Alcan Site,2024-03-23T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
537283,Old Alcan Site,2024-03-23T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
537283,Old Alcan Site,2024-03-23T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
537283,Old Alcan Site,2024-03-23T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
537283,Old Alcan Site,2024-03-23T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
537283,Old Alcan Site,2024-03-23T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
537283,Old Alcan Site,2024-03-23T03:30:00.000+00:00,feeder,1,N Current (RMS),A,12.3
537283,Old Alcan Site,2024-03-23T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
537283,Old Alcan Site,2024-03-23T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
537283,Old Alcan Site,2024-03-23T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
537283,Old Alcan Site,2024-03-23T03:30:00.000+00:00,transformer,,Temperature,C,18.4
537283,Old Alcan Site,2024-03-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537283,Old Alcan Site,2024-03-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
537283,Old Alcan Site,2024-03-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537283,Old Alcan Site,2024-03-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
537283,Old Alcan Site,2024-03-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
537283,Old Alcan Site,2024-03-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
537283,Old Alcan Site,2024-03-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
537283,Old Alcan Site,2024-03-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
537283,Old Alcan Site,2024-03-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
537283,Old Alcan Site,2024-03-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.17
537283,Old Alcan Site,2024-03-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.11
537283,Old Alcan Site,2024-03-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.27
537283,Old Alcan Site,2024-03-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
537283,Old Alcan Site,2024-03-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
537283,Old Alcan Site,2024-03-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
537283,Old Alcan Site,2024-03-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
537283,Old Alcan Site,2024-03-23T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
537283,Old Alcan Site,2024-03-23T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.05
537283,Old Alcan Site,2024-03-23T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
537283,Old Alcan Site,2024-03-23T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
537283,Old Alcan Site,2024-03-23T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.86
537283,Old Alcan Site,2024-03-23T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
537283,Old Alcan Site,2024-03-23T03:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
537283,Old Alcan Site,2024-03-23T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
537283,Old Alcan Site,2024-03-23T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
537283,Old Alcan Site,2024-03-23T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
537283,Old Alcan Site,2024-03-23T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.75
537283,Old Alcan Site,2024-03-23T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.91
537283,Old Alcan Site,2024-03-23T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.4
537283,Old Alcan Site,2024-03-23T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
537283,Old Alcan Site,2024-03-23T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-4.12
537283,Old Alcan Site,2024-03-23T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.14
537283,Old Alcan Site,2024-03-23T03:20:00.000+00:00,feeder,3,N Current (RMS),A,30.0
537283,Old Alcan Site,2024-03-23T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
537283,Old Alcan Site,2024-03-23T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
537283,Old Alcan Site,2024-03-23T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
537283,Old Alcan Site,2024-03-23T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
537283,Old Alcan Site,2024-03-23T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
537283,Old Alcan Site,2024-03-23T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
537283,Old Alcan Site,2024-03-23T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
537283,Old Alcan Site,2024-03-23T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
537283,Old Alcan Site,2024-03-23T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
537283,Old Alcan Site,2024-03-23T03:20:00.000+00:00,feeder,2,N Current (RMS),A,10.9
537283,Old Alcan Site,2024-03-23T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
537283,Old Alcan Site,2024-03-23T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
537283,Old Alcan Site,2024-03-23T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
537283,Old Alcan Site,2024-03-23T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
537283,Old Alcan Site,2024-03-23T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
537283,Old Alcan Site,2024-03-23T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
537283,Old Alcan Site,2024-03-23T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
537283,Old Alcan Site,2024-03-23T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
537283,Old Alcan Site,2024-03-23T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
537283,Old Alcan Site,2024-03-23T03:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
537283,Old Alcan Site,2024-03-23T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
537283,Old Alcan Site,2024-03-23T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
537283,Old Alcan Site,2024-03-23T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
537283,Old Alcan Site,2024-03-23T03:20:00.000+00:00,transformer,,Temperature,C,19.6
537283,Old Alcan Site,2024-03-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537283,Old Alcan Site,2024-03-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
537283,Old Alcan Site,2024-03-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537283,Old Alcan Site,2024-03-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
537283,Old Alcan Site,2024-03-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
537283,Old Alcan Site,2024-03-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
537283,Old Alcan Site,2024-03-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
537283,Old Alcan Site,2024-03-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
537283,Old Alcan Site,2024-03-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
537283,Old Alcan Site,2024-03-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.62
537283,Old Alcan Site,2024-03-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.08
537283,Old Alcan Site,2024-03-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.33
537283,Old Alcan Site,2024-03-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
537283,Old Alcan Site,2024-03-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
537283,Old Alcan Site,2024-03-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
537283,Old Alcan Site,2024-03-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
537283,Old Alcan Site,2024-03-23T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.98
537283,Old Alcan Site,2024-03-23T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.16
537283,Old Alcan Site,2024-03-23T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
537283,Old Alcan Site,2024-03-23T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.23
537283,Old Alcan Site,2024-03-23T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.73
537283,Old Alcan Site,2024-03-23T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
537283,Old Alcan Site,2024-03-23T03:10:00.000+00:00,feeder,4,N Current (RMS),A,15.5
537283,Old Alcan Site,2024-03-23T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
537283,Old Alcan Site,2024-03-23T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
537283,Old Alcan Site,2024-03-23T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
537283,Old Alcan Site,2024-03-23T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.57
537283,Old Alcan Site,2024-03-23T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.24
537283,Old Alcan Site,2024-03-23T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.73
537283,Old Alcan Site,2024-03-23T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
537283,Old Alcan Site,2024-03-23T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-3.91
537283,Old Alcan Site,2024-03-23T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
537283,Old Alcan Site,2024-03-23T03:10:00.000+00:00,feeder,3,N Current (RMS),A,30.4
537283,Old Alcan Site,2024-03-23T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
537283,Old Alcan Site,2024-03-23T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
537283,Old Alcan Site,2024-03-23T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
537283,Old Alcan Site,2024-03-23T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
537283,Old Alcan Site,2024-03-23T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
537283,Old Alcan Site,2024-03-23T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
537283,Old Alcan Site,2024-03-23T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
537283,Old Alcan Site,2024-03-23T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
537283,Old Alcan Site,2024-03-23T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
537283,Old Alcan Site,2024-03-23T03:10:00.000+00:00,feeder,2,N Current (RMS),A,10.9
537283,Old Alcan Site,2024-03-23T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
537283,Old Alcan Site,2024-03-23T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
537283,Old Alcan Site,2024-03-23T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
537283,Old Alcan Site,2024-03-23T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
537283,Old Alcan Site,2024-03-23T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
537283,Old Alcan Site,2024-03-23T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
537283,Old Alcan Site,2024-03-23T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
537283,Old Alcan Site,2024-03-23T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
537283,Old Alcan Site,2024-03-23T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
537283,Old Alcan Site,2024-03-23T03:10:00.000+00:00,feeder,1,N Current (RMS),A,14.4
537283,Old Alcan Site,2024-03-23T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
537283,Old Alcan Site,2024-03-23T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
537283,Old Alcan Site,2024-03-23T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
537283,Old Alcan Site,2024-03-23T03:10:00.000+00:00,transformer,,Temperature,C,18.6
537283,Old Alcan Site,2024-03-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537283,Old Alcan Site,2024-03-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
537283,Old Alcan Site,2024-03-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537283,Old Alcan Site,2024-03-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
537283,Old Alcan Site,2024-03-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
537283,Old Alcan Site,2024-03-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
537283,Old Alcan Site,2024-03-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
537283,Old Alcan Site,2024-03-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
537283,Old Alcan Site,2024-03-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
537283,Old Alcan Site,2024-03-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.72
537283,Old Alcan Site,2024-03-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,1.13
537283,Old Alcan Site,2024-03-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.97
537283,Old Alcan Site,2024-03-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
537283,Old Alcan Site,2024-03-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
537283,Old Alcan Site,2024-03-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
537283,Old Alcan Site,2024-03-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
537283,Old Alcan Site,2024-03-23T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.8
537283,Old Alcan Site,2024-03-23T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.03
537283,Old Alcan Site,2024-03-23T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
537283,Old Alcan Site,2024-03-23T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
537283,Old Alcan Site,2024-03-23T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.85
537283,Old Alcan Site,2024-03-23T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.42
537283,Old Alcan Site,2024-03-23T03:00:00.000+00:00,feeder,4,N Current (RMS),A,16.5
537283,Old Alcan Site,2024-03-23T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
537283,Old Alcan Site,2024-03-23T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
537283,Old Alcan Site,2024-03-23T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
537283,Old Alcan Site,2024-03-23T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.58
537283,Old Alcan Site,2024-03-23T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
537283,Old Alcan Site,2024-03-23T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.48
537283,Old Alcan Site,2024-03-23T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
537283,Old Alcan Site,2024-03-23T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-4.99
537283,Old Alcan Site,2024-03-23T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.12
537283,Old Alcan Site,2024-03-23T03:00:00.000+00:00,feeder,3,N Current (RMS),A,28.7
537283,Old Alcan Site,2024-03-23T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
537283,Old Alcan Site,2024-03-23T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
537283,Old Alcan Site,2024-03-23T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
537283,Old Alcan Site,2024-03-23T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
537283,Old Alcan Site,2024-03-23T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
537283,Old Alcan Site,2024-03-23T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
537283,Old Alcan Site,2024-03-23T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
537283,Old Alcan Site,2024-03-23T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
537283,Old Alcan Site,2024-03-23T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
537283,Old Alcan Site,2024-03-23T03:00:00.000+00:00,feeder,2,N Current (RMS),A,10.7
537283,Old Alcan Site,2024-03-23T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
537283,Old Alcan Site,2024-03-23T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
537283,Old Alcan Site,2024-03-23T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
537283,Old Alcan Site,2024-03-23T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
537283,Old Alcan Site,2024-03-23T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
537283,Old Alcan Site,2024-03-23T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
537283,Old Alcan Site,2024-03-23T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
537283,Old Alcan Site,2024-03-23T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
537283,Old Alcan Site,2024-03-23T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
537283,Old Alcan Site,2024-03-23T03:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
537283,Old Alcan Site,2024-03-23T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
537283,Old Alcan Site,2024-03-23T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
537283,Old Alcan Site,2024-03-23T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
537283,Old Alcan Site,2024-03-23T03:00:00.000+00:00,transformer,,Temperature,C,19.8
537283,Old Alcan Site,2024-03-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537283,Old Alcan Site,2024-03-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
537283,Old Alcan Site,2024-03-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
537283,Old Alcan Site,2024-03-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
537283,Old Alcan Site,2024-03-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
537283,Old Alcan Site,2024-03-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
537283,Old Alcan Site,2024-03-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
537283,Old Alcan Site,2024-03-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
537283,Old Alcan Site,2024-03-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.94
537283,Old Alcan Site,2024-03-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.88
537283,Old Alcan Site,2024-03-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
537283,Old Alcan Site,2024-03-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.46
537283,Old Alcan Site,2024-03-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
537283,Old Alcan Site,2024-03-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
537283,Old Alcan Site,2024-03-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
537283,Old Alcan Site,2024-03-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
537283,Old Alcan Site,2024-03-23T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.99
537283,Old Alcan Site,2024-03-23T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.95
537283,Old Alcan Site,2024-03-23T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
537283,Old Alcan Site,2024-03-23T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
537283,Old Alcan Site,2024-03-23T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.83
537283,Old Alcan Site,2024-03-23T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.27
537283,Old Alcan Site,2024-03-23T02:50:00.000+00:00,feeder,4,N Current (RMS),A,17.2
537283,Old Alcan Site,2024-03-23T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
537283,Old Alcan Site,2024-03-23T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
537283,Old Alcan Site,2024-03-23T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
537283,Old Alcan Site,2024-03-23T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.4
537283,Old Alcan Site,2024-03-23T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.56
537283,Old Alcan Site,2024-03-23T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.18
537283,Old Alcan Site,2024-03-23T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
537283,Old Alcan Site,2024-03-23T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.39
537283,Old Alcan Site,2024-03-23T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.11
537283,Old Alcan Site,2024-03-23T02:50:00.000+00:00,feeder,3,N Current (RMS),A,30.9
537283,Old Alcan Site,2024-03-23T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
537283,Old Alcan Site,2024-03-23T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
537283,Old Alcan Site,2024-03-23T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
537283,Old Alcan Site,2024-03-23T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
537283,Old Alcan Site,2024-03-23T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
537283,Old Alcan Site,2024-03-23T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
537283,Old Alcan Site,2024-03-23T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
537283,Old Alcan Site,2024-03-23T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
537283,Old Alcan Site,2024-03-23T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
537283,Old Alcan Site,2024-03-23T02:50:00.000+00:00,feeder,2,N Current (RMS),A,10.3
537283,Old Alcan Site,2024-03-23T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
537283,Old Alcan Site,2024-03-23T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
537283,Old Alcan Site,2024-03-23T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
537283,Old Alcan Site,2024-03-23T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
537283,Old Alcan Site,2024-03-23T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
537283,Old Alcan Site,2024-03-23T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
537283,Old Alcan Site,2024-03-23T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
537283,Old Alcan Site,2024-03-23T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
537283,Old Alcan Site,2024-03-23T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
537283,Old Alcan Site,2024-03-23T02:50:00.000+00:00,feeder,1,N Current (RMS),A,20.5
537283,Old Alcan Site,2024-03-23T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
537283,Old Alcan Site,2024-03-23T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
537283,Old Alcan Site,2024-03-23T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
537283,Old Alcan Site,2024-03-23T02:50:00.000+00:00,transformer,,Temperature,C,18.8
537283,Old Alcan Site,2024-03-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537283,Old Alcan Site,2024-03-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
537283,Old Alcan Site,2024-03-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
537283,Old Alcan Site,2024-03-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
537283,Old Alcan Site,2024-03-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
537283,Old Alcan Site,2024-03-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
537283,Old Alcan Site,2024-03-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
537283,Old Alcan Site,2024-03-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
537283,Old Alcan Site,2024-03-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.98
537283,Old Alcan Site,2024-03-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.97
537283,Old Alcan Site,2024-03-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,1.33
537283,Old Alcan Site,2024-03-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.23
537283,Old Alcan Site,2024-03-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
537283,Old Alcan Site,2024-03-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
537283,Old Alcan Site,2024-03-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
537283,Old Alcan Site,2024-03-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
537283,Old Alcan Site,2024-03-23T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.15
537283,Old Alcan Site,2024-03-23T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
537283,Old Alcan Site,2024-03-23T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
537283,Old Alcan Site,2024-03-23T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
537283,Old Alcan Site,2024-03-23T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.25
537283,Old Alcan Site,2024-03-23T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
537283,Old Alcan Site,2024-03-23T02:40:00.000+00:00,feeder,4,N Current (RMS),A,16.6
537283,Old Alcan Site,2024-03-23T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
537283,Old Alcan Site,2024-03-23T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
537283,Old Alcan Site,2024-03-23T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
537283,Old Alcan Site,2024-03-23T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.36
537283,Old Alcan Site,2024-03-23T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
537283,Old Alcan Site,2024-03-23T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.25
537283,Old Alcan Site,2024-03-23T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
537283,Old Alcan Site,2024-03-23T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-5.16
537283,Old Alcan Site,2024-03-23T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.55
537283,Old Alcan Site,2024-03-23T02:40:00.000+00:00,feeder,3,N Current (RMS),A,30.4
537283,Old Alcan Site,2024-03-23T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
537283,Old Alcan Site,2024-03-23T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
537283,Old Alcan Site,2024-03-23T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
537283,Old Alcan Site,2024-03-23T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
537283,Old Alcan Site,2024-03-23T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
537283,Old Alcan Site,2024-03-23T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
537283,Old Alcan Site,2024-03-23T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
537283,Old Alcan Site,2024-03-23T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
537283,Old Alcan Site,2024-03-23T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
537283,Old Alcan Site,2024-03-23T02:40:00.000+00:00,feeder,2,N Current (RMS),A,9.6
537283,Old Alcan Site,2024-03-23T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
537283,Old Alcan Site,2024-03-23T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
537283,Old Alcan Site,2024-03-23T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
537283,Old Alcan Site,2024-03-23T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
537283,Old Alcan Site,2024-03-23T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
537283,Old Alcan Site,2024-03-23T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.11
537283,Old Alcan Site,2024-03-23T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
537283,Old Alcan Site,2024-03-23T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
537283,Old Alcan Site,2024-03-23T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
537283,Old Alcan Site,2024-03-23T02:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
537283,Old Alcan Site,2024-03-23T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
537283,Old Alcan Site,2024-03-23T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
537283,Old Alcan Site,2024-03-23T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
537283,Old Alcan Site,2024-03-23T02:40:00.000+00:00,transformer,,Temperature,C,20.0
537283,Old Alcan Site,2024-03-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537283,Old Alcan Site,2024-03-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
537283,Old Alcan Site,2024-03-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537283,Old Alcan Site,2024-03-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
537283,Old Alcan Site,2024-03-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
537283,Old Alcan Site,2024-03-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
537283,Old Alcan Site,2024-03-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
537283,Old Alcan Site,2024-03-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
537283,Old Alcan Site,2024-03-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.28
537283,Old Alcan Site,2024-03-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.63
537283,Old Alcan Site,2024-03-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.41
537283,Old Alcan Site,2024-03-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
537283,Old Alcan Site,2024-03-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
537283,Old Alcan Site,2024-03-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
537283,Old Alcan Site,2024-03-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
537283,Old Alcan Site,2024-03-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
537283,Old Alcan Site,2024-03-23T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.38
537283,Old Alcan Site,2024-03-23T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
537283,Old Alcan Site,2024-03-23T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
537283,Old Alcan Site,2024-03-23T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
537283,Old Alcan Site,2024-03-23T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.16
537283,Old Alcan Site,2024-03-23T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
537283,Old Alcan Site,2024-03-23T02:30:00.000+00:00,feeder,4,N Current (RMS),A,16.7
537283,Old Alcan Site,2024-03-23T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
537283,Old Alcan Site,2024-03-23T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
537283,Old Alcan Site,2024-03-23T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
537283,Old Alcan Site,2024-03-23T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.18
537283,Old Alcan Site,2024-03-23T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.92
537283,Old Alcan Site,2024-03-23T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.32
537283,Old Alcan Site,2024-03-23T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
537283,Old Alcan Site,2024-03-23T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-5.17
537283,Old Alcan Site,2024-03-23T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.75
537283,Old Alcan Site,2024-03-23T02:30:00.000+00:00,feeder,3,N Current (RMS),A,31.3
537283,Old Alcan Site,2024-03-23T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
537283,Old Alcan Site,2024-03-23T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
537283,Old Alcan Site,2024-03-23T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
537283,Old Alcan Site,2024-03-23T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
537283,Old Alcan Site,2024-03-23T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
537283,Old Alcan Site,2024-03-23T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
537283,Old Alcan Site,2024-03-23T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
537283,Old Alcan Site,2024-03-23T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
537283,Old Alcan Site,2024-03-23T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
537283,Old Alcan Site,2024-03-23T02:30:00.000+00:00,feeder,2,N Current (RMS),A,10.3
537283,Old Alcan Site,2024-03-23T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
537283,Old Alcan Site,2024-03-23T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
537283,Old Alcan Site,2024-03-23T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
537283,Old Alcan Site,2024-03-23T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
537283,Old Alcan Site,2024-03-23T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
537283,Old Alcan Site,2024-03-23T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
537283,Old Alcan Site,2024-03-23T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
537283,Old Alcan Site,2024-03-23T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
537283,Old Alcan Site,2024-03-23T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.3
537283,Old Alcan Site,2024-03-23T02:30:00.000+00:00,feeder,1,N Current (RMS),A,15.3
537283,Old Alcan Site,2024-03-23T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
537283,Old Alcan Site,2024-03-23T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
537283,Old Alcan Site,2024-03-23T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
537283,Old Alcan Site,2024-03-23T02:30:00.000+00:00,transformer,,Temperature,C,19.0
537283,Old Alcan Site,2024-03-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
537283,Old Alcan Site,2024-03-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
537283,Old Alcan Site,2024-03-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537283,Old Alcan Site,2024-03-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
537283,Old Alcan Site,2024-03-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
537283,Old Alcan Site,2024-03-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
537283,Old Alcan Site,2024-03-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
537283,Old Alcan Site,2024-03-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
537283,Old Alcan Site,2024-03-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.2
537283,Old Alcan Site,2024-03-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.87
537283,Old Alcan Site,2024-03-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.35
537283,Old Alcan Site,2024-03-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.92
537283,Old Alcan Site,2024-03-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
537283,Old Alcan Site,2024-03-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
537283,Old Alcan Site,2024-03-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
537283,Old Alcan Site,2024-03-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
537283,Old Alcan Site,2024-03-23T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.33
537283,Old Alcan Site,2024-03-23T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.95
537283,Old Alcan Site,2024-03-23T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
537283,Old Alcan Site,2024-03-23T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.99
537283,Old Alcan Site,2024-03-23T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.24
537283,Old Alcan Site,2024-03-23T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.21
537283,Old Alcan Site,2024-03-23T02:20:00.000+00:00,feeder,4,N Current (RMS),A,17.4
537283,Old Alcan Site,2024-03-23T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
537283,Old Alcan Site,2024-03-23T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
537283,Old Alcan Site,2024-03-23T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
537283,Old Alcan Site,2024-03-23T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.1
537283,Old Alcan Site,2024-03-23T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.01
537283,Old Alcan Site,2024-03-23T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.18
537283,Old Alcan Site,2024-03-23T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
537283,Old Alcan Site,2024-03-23T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-4.43
537283,Old Alcan Site,2024-03-23T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.93
537283,Old Alcan Site,2024-03-23T02:20:00.000+00:00,feeder,3,N Current (RMS),A,33.8
537283,Old Alcan Site,2024-03-23T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
537283,Old Alcan Site,2024-03-23T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
537283,Old Alcan Site,2024-03-23T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
537283,Old Alcan Site,2024-03-23T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
537283,Old Alcan Site,2024-03-23T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
537283,Old Alcan Site,2024-03-23T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
537283,Old Alcan Site,2024-03-23T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
537283,Old Alcan Site,2024-03-23T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
537283,Old Alcan Site,2024-03-23T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
537283,Old Alcan Site,2024-03-23T02:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
537283,Old Alcan Site,2024-03-23T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
537283,Old Alcan Site,2024-03-23T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
537283,Old Alcan Site,2024-03-23T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
537283,Old Alcan Site,2024-03-23T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
537283,Old Alcan Site,2024-03-23T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
537283,Old Alcan Site,2024-03-23T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
537283,Old Alcan Site,2024-03-23T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
537283,Old Alcan Site,2024-03-23T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
537283,Old Alcan Site,2024-03-23T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
537283,Old Alcan Site,2024-03-23T02:20:00.000+00:00,feeder,1,N Current (RMS),A,15.9
537283,Old Alcan Site,2024-03-23T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
537283,Old Alcan Site,2024-03-23T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
537283,Old Alcan Site,2024-03-23T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
537283,Old Alcan Site,2024-03-23T02:20:00.000+00:00,transformer,,Temperature,C,20.2
537283,Old Alcan Site,2024-03-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
537283,Old Alcan Site,2024-03-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
537283,Old Alcan Site,2024-03-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
537283,Old Alcan Site,2024-03-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
537283,Old Alcan Site,2024-03-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
537283,Old Alcan Site,2024-03-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
537283,Old Alcan Site,2024-03-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
537283,Old Alcan Site,2024-03-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
537283,Old Alcan Site,2024-03-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.95
537283,Old Alcan Site,2024-03-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.86
537283,Old Alcan Site,2024-03-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.59
537283,Old Alcan Site,2024-03-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
