Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537283,Old Alcan Site,2024-03-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
537283,Old Alcan Site,2024-03-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
537283,Old Alcan Site,2024-03-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
537283,Old Alcan Site,2024-03-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
537283,Old Alcan Site,2024-03-23T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.44
537283,Old Alcan Site,2024-03-23T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.18
537283,Old Alcan Site,2024-03-23T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
537283,Old Alcan Site,2024-03-23T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
537283,Old Alcan Site,2024-03-23T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.38
537283,Old Alcan Site,2024-03-23T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
537283,Old Alcan Site,2024-03-23T02:10:00.000+00:00,feeder,4,N Current (RMS),A,18.6
537283,Old Alcan Site,2024-03-23T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
537283,Old Alcan Site,2024-03-23T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
537283,Old Alcan Site,2024-03-23T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
537283,Old Alcan Site,2024-03-23T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
537283,Old Alcan Site,2024-03-23T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.99
537283,Old Alcan Site,2024-03-23T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.36
537283,Old Alcan Site,2024-03-23T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
537283,Old Alcan Site,2024-03-23T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-4.77
537283,Old Alcan Site,2024-03-23T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.01
537283,Old Alcan Site,2024-03-23T02:10:00.000+00:00,feeder,3,N Current (RMS),A,33.0
537283,Old Alcan Site,2024-03-23T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
537283,Old Alcan Site,2024-03-23T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
537283,Old Alcan Site,2024-03-23T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
537283,Old Alcan Site,2024-03-23T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
537283,Old Alcan Site,2024-03-23T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
537283,Old Alcan Site,2024-03-23T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
537283,Old Alcan Site,2024-03-23T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
537283,Old Alcan Site,2024-03-23T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
537283,Old Alcan Site,2024-03-23T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
537283,Old Alcan Site,2024-03-23T02:10:00.000+00:00,feeder,2,N Current (RMS),A,11.2
537283,Old Alcan Site,2024-03-23T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
537283,Old Alcan Site,2024-03-23T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
537283,Old Alcan Site,2024-03-23T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
537283,Old Alcan Site,2024-03-23T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
537283,Old Alcan Site,2024-03-23T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
537283,Old Alcan Site,2024-03-23T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
537283,Old Alcan Site,2024-03-23T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
537283,Old Alcan Site,2024-03-23T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
537283,Old Alcan Site,2024-03-23T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
537283,Old Alcan Site,2024-03-23T02:10:00.000+00:00,feeder,1,N Current (RMS),A,19.1
537283,Old Alcan Site,2024-03-23T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
537283,Old Alcan Site,2024-03-23T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
537283,Old Alcan Site,2024-03-23T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
537283,Old Alcan Site,2024-03-23T02:10:00.000+00:00,transformer,,Temperature,C,19.3
537283,Old Alcan Site,2024-03-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
537283,Old Alcan Site,2024-03-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
537283,Old Alcan Site,2024-03-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
537283,Old Alcan Site,2024-03-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
537283,Old Alcan Site,2024-03-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
537283,Old Alcan Site,2024-03-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
537283,Old Alcan Site,2024-03-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
537283,Old Alcan Site,2024-03-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
537283,Old Alcan Site,2024-03-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
537283,Old Alcan Site,2024-03-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.59
537283,Old Alcan Site,2024-03-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.36
537283,Old Alcan Site,2024-03-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.09
537283,Old Alcan Site,2024-03-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
537283,Old Alcan Site,2024-03-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
537283,Old Alcan Site,2024-03-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
537283,Old Alcan Site,2024-03-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
537283,Old Alcan Site,2024-03-23T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.22
537283,Old Alcan Site,2024-03-23T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.32
537283,Old Alcan Site,2024-03-23T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
537283,Old Alcan Site,2024-03-23T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
537283,Old Alcan Site,2024-03-23T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.32
537283,Old Alcan Site,2024-03-23T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.25
537283,Old Alcan Site,2024-03-23T02:00:00.000+00:00,feeder,4,N Current (RMS),A,19.5
537283,Old Alcan Site,2024-03-23T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
537283,Old Alcan Site,2024-03-23T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
537283,Old Alcan Site,2024-03-23T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
537283,Old Alcan Site,2024-03-23T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
537283,Old Alcan Site,2024-03-23T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.68
537283,Old Alcan Site,2024-03-23T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.31
537283,Old Alcan Site,2024-03-23T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.29
537283,Old Alcan Site,2024-03-23T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-4.95
537283,Old Alcan Site,2024-03-23T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.92
537283,Old Alcan Site,2024-03-23T02:00:00.000+00:00,feeder,3,N Current (RMS),A,33.3
537283,Old Alcan Site,2024-03-23T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
537283,Old Alcan Site,2024-03-23T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
537283,Old Alcan Site,2024-03-23T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
537283,Old Alcan Site,2024-03-23T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
537283,Old Alcan Site,2024-03-23T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
537283,Old Alcan Site,2024-03-23T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
537283,Old Alcan Site,2024-03-23T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
537283,Old Alcan Site,2024-03-23T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
537283,Old Alcan Site,2024-03-23T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
537283,Old Alcan Site,2024-03-23T02:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
537283,Old Alcan Site,2024-03-23T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
537283,Old Alcan Site,2024-03-23T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
537283,Old Alcan Site,2024-03-23T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
537283,Old Alcan Site,2024-03-23T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
537283,Old Alcan Site,2024-03-23T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
537283,Old Alcan Site,2024-03-23T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
537283,Old Alcan Site,2024-03-23T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
537283,Old Alcan Site,2024-03-23T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
537283,Old Alcan Site,2024-03-23T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
537283,Old Alcan Site,2024-03-23T02:00:00.000+00:00,feeder,1,N Current (RMS),A,20.7
537283,Old Alcan Site,2024-03-23T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
537283,Old Alcan Site,2024-03-23T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
537283,Old Alcan Site,2024-03-23T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
537283,Old Alcan Site,2024-03-23T02:00:00.000+00:00,transformer,,Temperature,C,20.5
537283,Old Alcan Site,2024-03-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
537283,Old Alcan Site,2024-03-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
537283,Old Alcan Site,2024-03-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537283,Old Alcan Site,2024-03-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
537283,Old Alcan Site,2024-03-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
537283,Old Alcan Site,2024-03-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
537283,Old Alcan Site,2024-03-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
537283,Old Alcan Site,2024-03-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
537283,Old Alcan Site,2024-03-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.05
537283,Old Alcan Site,2024-03-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.21
537283,Old Alcan Site,2024-03-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.59
537283,Old Alcan Site,2024-03-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.23
537283,Old Alcan Site,2024-03-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
537283,Old Alcan Site,2024-03-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
537283,Old Alcan Site,2024-03-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
537283,Old Alcan Site,2024-03-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
537283,Old Alcan Site,2024-03-23T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.86
537283,Old Alcan Site,2024-03-23T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.25
537283,Old Alcan Site,2024-03-23T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
537283,Old Alcan Site,2024-03-23T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.36
537283,Old Alcan Site,2024-03-23T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.63
537283,Old Alcan Site,2024-03-23T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.15
537283,Old Alcan Site,2024-03-23T01:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
537283,Old Alcan Site,2024-03-23T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
537283,Old Alcan Site,2024-03-23T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
537283,Old Alcan Site,2024-03-23T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
537283,Old Alcan Site,2024-03-23T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
537283,Old Alcan Site,2024-03-23T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.99
537283,Old Alcan Site,2024-03-23T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.04
537283,Old Alcan Site,2024-03-23T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
537283,Old Alcan Site,2024-03-23T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.35
537283,Old Alcan Site,2024-03-23T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.3
537283,Old Alcan Site,2024-03-23T01:50:00.000+00:00,feeder,3,N Current (RMS),A,35.6
537283,Old Alcan Site,2024-03-23T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
537283,Old Alcan Site,2024-03-23T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
537283,Old Alcan Site,2024-03-23T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
537283,Old Alcan Site,2024-03-23T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
537283,Old Alcan Site,2024-03-23T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
537283,Old Alcan Site,2024-03-23T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
537283,Old Alcan Site,2024-03-23T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
537283,Old Alcan Site,2024-03-23T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
537283,Old Alcan Site,2024-03-23T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
537283,Old Alcan Site,2024-03-23T01:50:00.000+00:00,feeder,2,N Current (RMS),A,11.6
537283,Old Alcan Site,2024-03-23T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
537283,Old Alcan Site,2024-03-23T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
537283,Old Alcan Site,2024-03-23T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
537283,Old Alcan Site,2024-03-23T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
537283,Old Alcan Site,2024-03-23T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
537283,Old Alcan Site,2024-03-23T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
537283,Old Alcan Site,2024-03-23T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
537283,Old Alcan Site,2024-03-23T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
537283,Old Alcan Site,2024-03-23T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.3
537283,Old Alcan Site,2024-03-23T01:50:00.000+00:00,feeder,1,N Current (RMS),A,21.9
537283,Old Alcan Site,2024-03-23T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
537283,Old Alcan Site,2024-03-23T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
537283,Old Alcan Site,2024-03-23T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
537283,Old Alcan Site,2024-03-23T01:50:00.000+00:00,transformer,,Temperature,C,19.5
537283,Old Alcan Site,2024-03-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
537283,Old Alcan Site,2024-03-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
537283,Old Alcan Site,2024-03-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537283,Old Alcan Site,2024-03-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
537283,Old Alcan Site,2024-03-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
537283,Old Alcan Site,2024-03-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
537283,Old Alcan Site,2024-03-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
537283,Old Alcan Site,2024-03-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
537283,Old Alcan Site,2024-03-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
537283,Old Alcan Site,2024-03-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.1
537283,Old Alcan Site,2024-03-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,1.95
537283,Old Alcan Site,2024-03-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.56
537283,Old Alcan Site,2024-03-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
537283,Old Alcan Site,2024-03-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
537283,Old Alcan Site,2024-03-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
537283,Old Alcan Site,2024-03-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
537283,Old Alcan Site,2024-03-23T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.85
537283,Old Alcan Site,2024-03-23T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.04
537283,Old Alcan Site,2024-03-23T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
537283,Old Alcan Site,2024-03-23T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
537283,Old Alcan Site,2024-03-23T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.9
537283,Old Alcan Site,2024-03-23T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
537283,Old Alcan Site,2024-03-23T01:40:00.000+00:00,feeder,4,N Current (RMS),A,19.3
537283,Old Alcan Site,2024-03-23T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
537283,Old Alcan Site,2024-03-23T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
537283,Old Alcan Site,2024-03-23T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
537283,Old Alcan Site,2024-03-23T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.22
537283,Old Alcan Site,2024-03-23T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.85
537283,Old Alcan Site,2024-03-23T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.87
537283,Old Alcan Site,2024-03-23T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
537283,Old Alcan Site,2024-03-23T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-4.35
537283,Old Alcan Site,2024-03-23T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.12
537283,Old Alcan Site,2024-03-23T01:40:00.000+00:00,feeder,3,N Current (RMS),A,40.6
537283,Old Alcan Site,2024-03-23T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
537283,Old Alcan Site,2024-03-23T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
537283,Old Alcan Site,2024-03-23T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
537283,Old Alcan Site,2024-03-23T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
537283,Old Alcan Site,2024-03-23T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
537283,Old Alcan Site,2024-03-23T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
537283,Old Alcan Site,2024-03-23T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
537283,Old Alcan Site,2024-03-23T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
537283,Old Alcan Site,2024-03-23T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
537283,Old Alcan Site,2024-03-23T01:40:00.000+00:00,feeder,2,N Current (RMS),A,11.1
537283,Old Alcan Site,2024-03-23T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
537283,Old Alcan Site,2024-03-23T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
537283,Old Alcan Site,2024-03-23T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
537283,Old Alcan Site,2024-03-23T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
537283,Old Alcan Site,2024-03-23T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
537283,Old Alcan Site,2024-03-23T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
537283,Old Alcan Site,2024-03-23T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
537283,Old Alcan Site,2024-03-23T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
537283,Old Alcan Site,2024-03-23T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
537283,Old Alcan Site,2024-03-23T01:40:00.000+00:00,feeder,1,N Current (RMS),A,14.3
537283,Old Alcan Site,2024-03-23T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
537283,Old Alcan Site,2024-03-23T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
537283,Old Alcan Site,2024-03-23T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
537283,Old Alcan Site,2024-03-23T01:40:00.000+00:00,transformer,,Temperature,C,20.8
537283,Old Alcan Site,2024-03-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
537283,Old Alcan Site,2024-03-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
537283,Old Alcan Site,2024-03-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
537283,Old Alcan Site,2024-03-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
537283,Old Alcan Site,2024-03-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
537283,Old Alcan Site,2024-03-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
537283,Old Alcan Site,2024-03-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
537283,Old Alcan Site,2024-03-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
537283,Old Alcan Site,2024-03-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
537283,Old Alcan Site,2024-03-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.43
537283,Old Alcan Site,2024-03-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.82
537283,Old Alcan Site,2024-03-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.58
537283,Old Alcan Site,2024-03-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
537283,Old Alcan Site,2024-03-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
537283,Old Alcan Site,2024-03-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
537283,Old Alcan Site,2024-03-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
537283,Old Alcan Site,2024-03-23T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.14
537283,Old Alcan Site,2024-03-23T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.89
537283,Old Alcan Site,2024-03-23T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
537283,Old Alcan Site,2024-03-23T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.98
537283,Old Alcan Site,2024-03-23T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.1
537283,Old Alcan Site,2024-03-23T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.42
537283,Old Alcan Site,2024-03-23T01:30:00.000+00:00,feeder,4,N Current (RMS),A,19.3
537283,Old Alcan Site,2024-03-23T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
537283,Old Alcan Site,2024-03-23T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
537283,Old Alcan Site,2024-03-23T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
537283,Old Alcan Site,2024-03-23T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.88
537283,Old Alcan Site,2024-03-23T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.89
537283,Old Alcan Site,2024-03-23T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.81
537283,Old Alcan Site,2024-03-23T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
537283,Old Alcan Site,2024-03-23T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-4.54
537283,Old Alcan Site,2024-03-23T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.93
537283,Old Alcan Site,2024-03-23T01:30:00.000+00:00,feeder,3,N Current (RMS),A,35.5
537283,Old Alcan Site,2024-03-23T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
537283,Old Alcan Site,2024-03-23T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
537283,Old Alcan Site,2024-03-23T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
537283,Old Alcan Site,2024-03-23T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
537283,Old Alcan Site,2024-03-23T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
537283,Old Alcan Site,2024-03-23T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
537283,Old Alcan Site,2024-03-23T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
537283,Old Alcan Site,2024-03-23T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
537283,Old Alcan Site,2024-03-23T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
537283,Old Alcan Site,2024-03-23T01:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
537283,Old Alcan Site,2024-03-23T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
537283,Old Alcan Site,2024-03-23T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
537283,Old Alcan Site,2024-03-23T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
537283,Old Alcan Site,2024-03-23T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
537283,Old Alcan Site,2024-03-23T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
537283,Old Alcan Site,2024-03-23T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
537283,Old Alcan Site,2024-03-23T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
537283,Old Alcan Site,2024-03-23T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
537283,Old Alcan Site,2024-03-23T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
537283,Old Alcan Site,2024-03-23T01:30:00.000+00:00,feeder,1,N Current (RMS),A,12.7
537283,Old Alcan Site,2024-03-23T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
537283,Old Alcan Site,2024-03-23T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
537283,Old Alcan Site,2024-03-23T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
537283,Old Alcan Site,2024-03-23T01:30:00.000+00:00,transformer,,Temperature,C,20.9
537283,Old Alcan Site,2024-03-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
537283,Old Alcan Site,2024-03-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
537283,Old Alcan Site,2024-03-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
537283,Old Alcan Site,2024-03-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
537283,Old Alcan Site,2024-03-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
537283,Old Alcan Site,2024-03-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
537283,Old Alcan Site,2024-03-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
537283,Old Alcan Site,2024-03-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
537283,Old Alcan Site,2024-03-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
537283,Old Alcan Site,2024-03-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.12
537283,Old Alcan Site,2024-03-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.25
537283,Old Alcan Site,2024-03-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.29
537283,Old Alcan Site,2024-03-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
537283,Old Alcan Site,2024-03-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
537283,Old Alcan Site,2024-03-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
537283,Old Alcan Site,2024-03-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
537283,Old Alcan Site,2024-03-23T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.04
537283,Old Alcan Site,2024-03-23T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.93
537283,Old Alcan Site,2024-03-23T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
537283,Old Alcan Site,2024-03-23T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.9
537283,Old Alcan Site,2024-03-23T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.09
537283,Old Alcan Site,2024-03-23T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.44
537283,Old Alcan Site,2024-03-23T01:20:00.000+00:00,feeder,4,N Current (RMS),A,18.9
537283,Old Alcan Site,2024-03-23T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
537283,Old Alcan Site,2024-03-23T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
537283,Old Alcan Site,2024-03-23T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
537283,Old Alcan Site,2024-03-23T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.01
537283,Old Alcan Site,2024-03-23T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.85
537283,Old Alcan Site,2024-03-23T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.83
537283,Old Alcan Site,2024-03-23T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.36
537283,Old Alcan Site,2024-03-23T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.12
537283,Old Alcan Site,2024-03-23T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.53
537283,Old Alcan Site,2024-03-23T01:20:00.000+00:00,feeder,3,N Current (RMS),A,31.8
537283,Old Alcan Site,2024-03-23T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
537283,Old Alcan Site,2024-03-23T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
537283,Old Alcan Site,2024-03-23T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
537283,Old Alcan Site,2024-03-23T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
537283,Old Alcan Site,2024-03-23T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
537283,Old Alcan Site,2024-03-23T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
537283,Old Alcan Site,2024-03-23T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
537283,Old Alcan Site,2024-03-23T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
537283,Old Alcan Site,2024-03-23T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
537283,Old Alcan Site,2024-03-23T01:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
537283,Old Alcan Site,2024-03-23T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
537283,Old Alcan Site,2024-03-23T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
537283,Old Alcan Site,2024-03-23T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
537283,Old Alcan Site,2024-03-23T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
537283,Old Alcan Site,2024-03-23T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
537283,Old Alcan Site,2024-03-23T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.95
537283,Old Alcan Site,2024-03-23T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
537283,Old Alcan Site,2024-03-23T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
537283,Old Alcan Site,2024-03-23T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
537283,Old Alcan Site,2024-03-23T01:20:00.000+00:00,feeder,1,N Current (RMS),A,12.9
537283,Old Alcan Site,2024-03-23T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
537283,Old Alcan Site,2024-03-23T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
537283,Old Alcan Site,2024-03-23T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
537283,Old Alcan Site,2024-03-23T01:20:00.000+00:00,transformer,,Temperature,C,20.0
537283,Old Alcan Site,2024-03-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
537283,Old Alcan Site,2024-03-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
537283,Old Alcan Site,2024-03-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537283,Old Alcan Site,2024-03-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
537283,Old Alcan Site,2024-03-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
537283,Old Alcan Site,2024-03-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
537283,Old Alcan Site,2024-03-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
537283,Old Alcan Site,2024-03-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
537283,Old Alcan Site,2024-03-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
537283,Old Alcan Site,2024-03-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
537283,Old Alcan Site,2024-03-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.74
537283,Old Alcan Site,2024-03-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.72
537283,Old Alcan Site,2024-03-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
537283,Old Alcan Site,2024-03-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
537283,Old Alcan Site,2024-03-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
537283,Old Alcan Site,2024-03-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
537283,Old Alcan Site,2024-03-23T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
537283,Old Alcan Site,2024-03-23T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
537283,Old Alcan Site,2024-03-23T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
537283,Old Alcan Site,2024-03-23T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.2
537283,Old Alcan Site,2024-03-23T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.51
537283,Old Alcan Site,2024-03-23T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.32
537283,Old Alcan Site,2024-03-23T01:10:00.000+00:00,feeder,4,N Current (RMS),A,19.9
537283,Old Alcan Site,2024-03-23T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
537283,Old Alcan Site,2024-03-23T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
537283,Old Alcan Site,2024-03-23T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
537283,Old Alcan Site,2024-03-23T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.86
537283,Old Alcan Site,2024-03-23T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.89
537283,Old Alcan Site,2024-03-23T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.28
537283,Old Alcan Site,2024-03-23T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
537283,Old Alcan Site,2024-03-23T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-4.48
537283,Old Alcan Site,2024-03-23T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.99
537283,Old Alcan Site,2024-03-23T01:10:00.000+00:00,feeder,3,N Current (RMS),A,32.0
537283,Old Alcan Site,2024-03-23T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
537283,Old Alcan Site,2024-03-23T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
537283,Old Alcan Site,2024-03-23T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
537283,Old Alcan Site,2024-03-23T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
537283,Old Alcan Site,2024-03-23T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
537283,Old Alcan Site,2024-03-23T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
537283,Old Alcan Site,2024-03-23T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
537283,Old Alcan Site,2024-03-23T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
537283,Old Alcan Site,2024-03-23T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
537283,Old Alcan Site,2024-03-23T01:10:00.000+00:00,feeder,2,N Current (RMS),A,10.8
537283,Old Alcan Site,2024-03-23T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
537283,Old Alcan Site,2024-03-23T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
537283,Old Alcan Site,2024-03-23T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
537283,Old Alcan Site,2024-03-23T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
537283,Old Alcan Site,2024-03-23T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
537283,Old Alcan Site,2024-03-23T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
537283,Old Alcan Site,2024-03-23T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
537283,Old Alcan Site,2024-03-23T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
537283,Old Alcan Site,2024-03-23T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
537283,Old Alcan Site,2024-03-23T01:10:00.000+00:00,feeder,1,N Current (RMS),A,18.7
537283,Old Alcan Site,2024-03-23T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
537283,Old Alcan Site,2024-03-23T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
537283,Old Alcan Site,2024-03-23T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
537283,Old Alcan Site,2024-03-23T01:10:00.000+00:00,transformer,,Temperature,C,21.2
537283,Old Alcan Site,2024-03-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
537283,Old Alcan Site,2024-03-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
537283,Old Alcan Site,2024-03-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
537283,Old Alcan Site,2024-03-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
537283,Old Alcan Site,2024-03-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
537283,Old Alcan Site,2024-03-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
537283,Old Alcan Site,2024-03-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
537283,Old Alcan Site,2024-03-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
537283,Old Alcan Site,2024-03-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
537283,Old Alcan Site,2024-03-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.34
537283,Old Alcan Site,2024-03-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.23
537283,Old Alcan Site,2024-03-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.28
537283,Old Alcan Site,2024-03-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
537283,Old Alcan Site,2024-03-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
537283,Old Alcan Site,2024-03-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
537283,Old Alcan Site,2024-03-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
537283,Old Alcan Site,2024-03-23T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.04
537283,Old Alcan Site,2024-03-23T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.26
537283,Old Alcan Site,2024-03-23T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
537283,Old Alcan Site,2024-03-23T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.17
537283,Old Alcan Site,2024-03-23T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.1
537283,Old Alcan Site,2024-03-23T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.58
537283,Old Alcan Site,2024-03-23T01:00:00.000+00:00,feeder,4,N Current (RMS),A,19.6
537283,Old Alcan Site,2024-03-23T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
537283,Old Alcan Site,2024-03-23T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
537283,Old Alcan Site,2024-03-23T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
537283,Old Alcan Site,2024-03-23T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.31
537283,Old Alcan Site,2024-03-23T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.97
537283,Old Alcan Site,2024-03-23T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.29
537283,Old Alcan Site,2024-03-23T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
537283,Old Alcan Site,2024-03-23T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-4.85
537283,Old Alcan Site,2024-03-23T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.98
537283,Old Alcan Site,2024-03-23T01:00:00.000+00:00,feeder,3,N Current (RMS),A,33.3
537283,Old Alcan Site,2024-03-23T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
537283,Old Alcan Site,2024-03-23T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
537283,Old Alcan Site,2024-03-23T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
537283,Old Alcan Site,2024-03-23T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
537283,Old Alcan Site,2024-03-23T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
537283,Old Alcan Site,2024-03-23T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
537283,Old Alcan Site,2024-03-23T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
537283,Old Alcan Site,2024-03-23T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
537283,Old Alcan Site,2024-03-23T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
537283,Old Alcan Site,2024-03-23T01:00:00.000+00:00,feeder,2,N Current (RMS),A,11.8
537283,Old Alcan Site,2024-03-23T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
537283,Old Alcan Site,2024-03-23T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
537283,Old Alcan Site,2024-03-23T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
537283,Old Alcan Site,2024-03-23T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
537283,Old Alcan Site,2024-03-23T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
537283,Old Alcan Site,2024-03-23T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
537283,Old Alcan Site,2024-03-23T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
537283,Old Alcan Site,2024-03-23T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
537283,Old Alcan Site,2024-03-23T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
537283,Old Alcan Site,2024-03-23T01:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
537283,Old Alcan Site,2024-03-23T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
537283,Old Alcan Site,2024-03-23T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
537283,Old Alcan Site,2024-03-23T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
537283,Old Alcan Site,2024-03-23T01:00:00.000+00:00,transformer,,Temperature,C,20.2
537283,Old Alcan Site,2024-03-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
537283,Old Alcan Site,2024-03-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
537283,Old Alcan Site,2024-03-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
537283,Old Alcan Site,2024-03-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
537283,Old Alcan Site,2024-03-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
537283,Old Alcan Site,2024-03-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
537283,Old Alcan Site,2024-03-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
537283,Old Alcan Site,2024-03-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
537283,Old Alcan Site,2024-03-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
537283,Old Alcan Site,2024-03-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.65
537283,Old Alcan Site,2024-03-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.61
537283,Old Alcan Site,2024-03-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.75
537283,Old Alcan Site,2024-03-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
537283,Old Alcan Site,2024-03-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
537283,Old Alcan Site,2024-03-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
537283,Old Alcan Site,2024-03-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
537283,Old Alcan Site,2024-03-23T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.08
537283,Old Alcan Site,2024-03-23T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.22
537283,Old Alcan Site,2024-03-23T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
537283,Old Alcan Site,2024-03-23T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.26
537283,Old Alcan Site,2024-03-23T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.35
537283,Old Alcan Site,2024-03-23T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.66
537283,Old Alcan Site,2024-03-23T00:50:00.000+00:00,feeder,4,N Current (RMS),A,19.8
537283,Old Alcan Site,2024-03-23T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
537283,Old Alcan Site,2024-03-23T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
537283,Old Alcan Site,2024-03-23T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
537283,Old Alcan Site,2024-03-23T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.29
537283,Old Alcan Site,2024-03-23T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.89
537283,Old Alcan Site,2024-03-23T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.24
537283,Old Alcan Site,2024-03-23T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
537283,Old Alcan Site,2024-03-23T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-6.0
537283,Old Alcan Site,2024-03-23T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.81
537283,Old Alcan Site,2024-03-23T00:50:00.000+00:00,feeder,3,N Current (RMS),A,29.7
537283,Old Alcan Site,2024-03-23T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
537283,Old Alcan Site,2024-03-23T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
537283,Old Alcan Site,2024-03-23T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
537283,Old Alcan Site,2024-03-23T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
537283,Old Alcan Site,2024-03-23T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
537283,Old Alcan Site,2024-03-23T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
537283,Old Alcan Site,2024-03-23T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
537283,Old Alcan Site,2024-03-23T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
537283,Old Alcan Site,2024-03-23T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
537283,Old Alcan Site,2024-03-23T00:50:00.000+00:00,feeder,2,N Current (RMS),A,11.7
537283,Old Alcan Site,2024-03-23T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
537283,Old Alcan Site,2024-03-23T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
537283,Old Alcan Site,2024-03-23T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
537283,Old Alcan Site,2024-03-23T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
537283,Old Alcan Site,2024-03-23T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
537283,Old Alcan Site,2024-03-23T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
537283,Old Alcan Site,2024-03-23T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
537283,Old Alcan Site,2024-03-23T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
537283,Old Alcan Site,2024-03-23T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
537283,Old Alcan Site,2024-03-23T00:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
537283,Old Alcan Site,2024-03-23T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
537283,Old Alcan Site,2024-03-23T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
537283,Old Alcan Site,2024-03-23T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
537283,Old Alcan Site,2024-03-23T00:50:00.000+00:00,transformer,,Temperature,C,21.4
537283,Old Alcan Site,2024-03-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
537283,Old Alcan Site,2024-03-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
537283,Old Alcan Site,2024-03-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
537283,Old Alcan Site,2024-03-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
537283,Old Alcan Site,2024-03-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
537283,Old Alcan Site,2024-03-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
537283,Old Alcan Site,2024-03-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
537283,Old Alcan Site,2024-03-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
537283,Old Alcan Site,2024-03-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
537283,Old Alcan Site,2024-03-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.03
537283,Old Alcan Site,2024-03-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.04
537283,Old Alcan Site,2024-03-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.81
537283,Old Alcan Site,2024-03-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
537283,Old Alcan Site,2024-03-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
537283,Old Alcan Site,2024-03-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
537283,Old Alcan Site,2024-03-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
537283,Old Alcan Site,2024-03-23T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
537283,Old Alcan Site,2024-03-23T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.18
537283,Old Alcan Site,2024-03-23T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
537283,Old Alcan Site,2024-03-23T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.73
537283,Old Alcan Site,2024-03-23T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.41
537283,Old Alcan Site,2024-03-23T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
537283,Old Alcan Site,2024-03-23T00:40:00.000+00:00,feeder,4,N Current (RMS),A,20.1
537283,Old Alcan Site,2024-03-23T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
537283,Old Alcan Site,2024-03-23T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
537283,Old Alcan Site,2024-03-23T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
537283,Old Alcan Site,2024-03-23T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
537283,Old Alcan Site,2024-03-23T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.65
537283,Old Alcan Site,2024-03-23T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.33
537283,Old Alcan Site,2024-03-23T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
537283,Old Alcan Site,2024-03-23T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.14
537283,Old Alcan Site,2024-03-23T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.92
537283,Old Alcan Site,2024-03-23T00:40:00.000+00:00,feeder,3,N Current (RMS),A,29.3
537283,Old Alcan Site,2024-03-23T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
537283,Old Alcan Site,2024-03-23T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
537283,Old Alcan Site,2024-03-23T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
537283,Old Alcan Site,2024-03-23T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
537283,Old Alcan Site,2024-03-23T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
537283,Old Alcan Site,2024-03-23T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
537283,Old Alcan Site,2024-03-23T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
537283,Old Alcan Site,2024-03-23T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
537283,Old Alcan Site,2024-03-23T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
537283,Old Alcan Site,2024-03-23T00:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
537283,Old Alcan Site,2024-03-23T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
537283,Old Alcan Site,2024-03-23T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
537283,Old Alcan Site,2024-03-23T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
537283,Old Alcan Site,2024-03-23T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
537283,Old Alcan Site,2024-03-23T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
537283,Old Alcan Site,2024-03-23T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
537283,Old Alcan Site,2024-03-23T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
537283,Old Alcan Site,2024-03-23T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
537283,Old Alcan Site,2024-03-23T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
537283,Old Alcan Site,2024-03-23T00:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
537283,Old Alcan Site,2024-03-23T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
537283,Old Alcan Site,2024-03-23T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
537283,Old Alcan Site,2024-03-23T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
537283,Old Alcan Site,2024-03-23T00:40:00.000+00:00,transformer,,Temperature,C,20.5
