Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537283,Old Alcan Site,2024-03-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
537283,Old Alcan Site,2024-03-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
537283,Old Alcan Site,2024-03-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
537283,Old Alcan Site,2024-03-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
537283,Old Alcan Site,2024-03-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
537283,Old Alcan Site,2024-03-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
537283,Old Alcan Site,2024-03-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
537283,Old Alcan Site,2024-03-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
537283,Old Alcan Site,2024-03-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
537283,Old Alcan Site,2024-03-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
537283,Old Alcan Site,2024-03-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.05
537283,Old Alcan Site,2024-03-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.37
537283,Old Alcan Site,2024-03-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
537283,Old Alcan Site,2024-03-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
537283,Old Alcan Site,2024-03-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
537283,Old Alcan Site,2024-03-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
537283,Old Alcan Site,2024-03-23T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.84
537283,Old Alcan Site,2024-03-23T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.07
537283,Old Alcan Site,2024-03-23T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
537283,Old Alcan Site,2024-03-23T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.75
537283,Old Alcan Site,2024-03-23T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.4
537283,Old Alcan Site,2024-03-23T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
537283,Old Alcan Site,2024-03-23T00:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
537283,Old Alcan Site,2024-03-23T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
537283,Old Alcan Site,2024-03-23T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
537283,Old Alcan Site,2024-03-23T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
537283,Old Alcan Site,2024-03-23T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.25
537283,Old Alcan Site,2024-03-23T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.84
537283,Old Alcan Site,2024-03-23T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.49
537283,Old Alcan Site,2024-03-23T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
537283,Old Alcan Site,2024-03-23T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.6
537283,Old Alcan Site,2024-03-23T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.63
537283,Old Alcan Site,2024-03-23T00:30:00.000+00:00,feeder,3,N Current (RMS),A,30.3
537283,Old Alcan Site,2024-03-23T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
537283,Old Alcan Site,2024-03-23T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
537283,Old Alcan Site,2024-03-23T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
537283,Old Alcan Site,2024-03-23T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
537283,Old Alcan Site,2024-03-23T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
537283,Old Alcan Site,2024-03-23T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
537283,Old Alcan Site,2024-03-23T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
537283,Old Alcan Site,2024-03-23T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
537283,Old Alcan Site,2024-03-23T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
537283,Old Alcan Site,2024-03-23T00:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
537283,Old Alcan Site,2024-03-23T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
537283,Old Alcan Site,2024-03-23T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
537283,Old Alcan Site,2024-03-23T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
537283,Old Alcan Site,2024-03-23T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
537283,Old Alcan Site,2024-03-23T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
537283,Old Alcan Site,2024-03-23T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
537283,Old Alcan Site,2024-03-23T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
537283,Old Alcan Site,2024-03-23T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
537283,Old Alcan Site,2024-03-23T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
537283,Old Alcan Site,2024-03-23T00:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
537283,Old Alcan Site,2024-03-23T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
537283,Old Alcan Site,2024-03-23T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
537283,Old Alcan Site,2024-03-23T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
537283,Old Alcan Site,2024-03-23T00:30:00.000+00:00,transformer,,Temperature,C,21.7
537283,Old Alcan Site,2024-03-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
537283,Old Alcan Site,2024-03-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
537283,Old Alcan Site,2024-03-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
537283,Old Alcan Site,2024-03-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
537283,Old Alcan Site,2024-03-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
537283,Old Alcan Site,2024-03-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
537283,Old Alcan Site,2024-03-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
537283,Old Alcan Site,2024-03-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
537283,Old Alcan Site,2024-03-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
537283,Old Alcan Site,2024-03-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.53
537283,Old Alcan Site,2024-03-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.78
537283,Old Alcan Site,2024-03-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.12
537283,Old Alcan Site,2024-03-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
537283,Old Alcan Site,2024-03-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
537283,Old Alcan Site,2024-03-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
537283,Old Alcan Site,2024-03-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
537283,Old Alcan Site,2024-03-23T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.16
537283,Old Alcan Site,2024-03-23T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
537283,Old Alcan Site,2024-03-23T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
537283,Old Alcan Site,2024-03-23T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
537283,Old Alcan Site,2024-03-23T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.81
537283,Old Alcan Site,2024-03-23T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
537283,Old Alcan Site,2024-03-23T00:20:00.000+00:00,feeder,4,N Current (RMS),A,20.1
537283,Old Alcan Site,2024-03-23T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
537283,Old Alcan Site,2024-03-23T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
537283,Old Alcan Site,2024-03-23T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
537283,Old Alcan Site,2024-03-23T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.31
537283,Old Alcan Site,2024-03-23T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.77
537283,Old Alcan Site,2024-03-23T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.73
537283,Old Alcan Site,2024-03-23T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
537283,Old Alcan Site,2024-03-23T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.99
537283,Old Alcan Site,2024-03-23T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.75
537283,Old Alcan Site,2024-03-23T00:20:00.000+00:00,feeder,3,N Current (RMS),A,26.9
537283,Old Alcan Site,2024-03-23T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
537283,Old Alcan Site,2024-03-23T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
537283,Old Alcan Site,2024-03-23T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
537283,Old Alcan Site,2024-03-23T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
537283,Old Alcan Site,2024-03-23T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
537283,Old Alcan Site,2024-03-23T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
537283,Old Alcan Site,2024-03-23T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
537283,Old Alcan Site,2024-03-23T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
537283,Old Alcan Site,2024-03-23T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
537283,Old Alcan Site,2024-03-23T00:20:00.000+00:00,feeder,2,N Current (RMS),A,11.1
537283,Old Alcan Site,2024-03-23T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
537283,Old Alcan Site,2024-03-23T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
537283,Old Alcan Site,2024-03-23T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
537283,Old Alcan Site,2024-03-23T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
537283,Old Alcan Site,2024-03-23T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
537283,Old Alcan Site,2024-03-23T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
537283,Old Alcan Site,2024-03-23T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
537283,Old Alcan Site,2024-03-23T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
537283,Old Alcan Site,2024-03-23T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
537283,Old Alcan Site,2024-03-23T00:20:00.000+00:00,feeder,1,N Current (RMS),A,15.9
537283,Old Alcan Site,2024-03-23T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
537283,Old Alcan Site,2024-03-23T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
537283,Old Alcan Site,2024-03-23T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
537283,Old Alcan Site,2024-03-23T00:20:00.000+00:00,transformer,,Temperature,C,20.7
537283,Old Alcan Site,2024-03-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
537283,Old Alcan Site,2024-03-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
537283,Old Alcan Site,2024-03-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
537283,Old Alcan Site,2024-03-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
537283,Old Alcan Site,2024-03-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
537283,Old Alcan Site,2024-03-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
537283,Old Alcan Site,2024-03-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
537283,Old Alcan Site,2024-03-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
537283,Old Alcan Site,2024-03-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.04
537283,Old Alcan Site,2024-03-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.63
537283,Old Alcan Site,2024-03-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.55
537283,Old Alcan Site,2024-03-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.1
537283,Old Alcan Site,2024-03-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
537283,Old Alcan Site,2024-03-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
537283,Old Alcan Site,2024-03-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
537283,Old Alcan Site,2024-03-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
537283,Old Alcan Site,2024-03-23T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
537283,Old Alcan Site,2024-03-23T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.83
537283,Old Alcan Site,2024-03-23T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
537283,Old Alcan Site,2024-03-23T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.74
537283,Old Alcan Site,2024-03-23T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.03
537283,Old Alcan Site,2024-03-23T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.33
537283,Old Alcan Site,2024-03-23T00:10:00.000+00:00,feeder,4,N Current (RMS),A,20.0
537283,Old Alcan Site,2024-03-23T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
537283,Old Alcan Site,2024-03-23T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
537283,Old Alcan Site,2024-03-23T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
537283,Old Alcan Site,2024-03-23T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.59
537283,Old Alcan Site,2024-03-23T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.6
537283,Old Alcan Site,2024-03-23T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.61
537283,Old Alcan Site,2024-03-23T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
537283,Old Alcan Site,2024-03-23T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.93
537283,Old Alcan Site,2024-03-23T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.79
537283,Old Alcan Site,2024-03-23T00:10:00.000+00:00,feeder,3,N Current (RMS),A,31.9
537283,Old Alcan Site,2024-03-23T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
537283,Old Alcan Site,2024-03-23T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
537283,Old Alcan Site,2024-03-23T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
537283,Old Alcan Site,2024-03-23T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
537283,Old Alcan Site,2024-03-23T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
537283,Old Alcan Site,2024-03-23T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
537283,Old Alcan Site,2024-03-23T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
537283,Old Alcan Site,2024-03-23T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
537283,Old Alcan Site,2024-03-23T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
537283,Old Alcan Site,2024-03-23T00:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
537283,Old Alcan Site,2024-03-23T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
537283,Old Alcan Site,2024-03-23T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
537283,Old Alcan Site,2024-03-23T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
537283,Old Alcan Site,2024-03-23T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
537283,Old Alcan Site,2024-03-23T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
537283,Old Alcan Site,2024-03-23T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.95
537283,Old Alcan Site,2024-03-23T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
537283,Old Alcan Site,2024-03-23T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
537283,Old Alcan Site,2024-03-23T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
537283,Old Alcan Site,2024-03-23T00:10:00.000+00:00,feeder,1,N Current (RMS),A,21.8
537283,Old Alcan Site,2024-03-23T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
537283,Old Alcan Site,2024-03-23T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
537283,Old Alcan Site,2024-03-23T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
537283,Old Alcan Site,2024-03-23T00:10:00.000+00:00,transformer,,Temperature,C,21.9
537283,Old Alcan Site,2024-03-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
537283,Old Alcan Site,2024-03-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
537283,Old Alcan Site,2024-03-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
537283,Old Alcan Site,2024-03-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
537283,Old Alcan Site,2024-03-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
537283,Old Alcan Site,2024-03-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
537283,Old Alcan Site,2024-03-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
537283,Old Alcan Site,2024-03-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
537283,Old Alcan Site,2024-03-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.18
537283,Old Alcan Site,2024-03-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.93
537283,Old Alcan Site,2024-03-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.76
537283,Old Alcan Site,2024-03-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.6
537283,Old Alcan Site,2024-03-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
537283,Old Alcan Site,2024-03-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
537283,Old Alcan Site,2024-03-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
537283,Old Alcan Site,2024-03-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
537283,Old Alcan Site,2024-03-23T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.01
537283,Old Alcan Site,2024-03-23T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
537283,Old Alcan Site,2024-03-23T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
537283,Old Alcan Site,2024-03-23T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.77
537283,Old Alcan Site,2024-03-23T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.83
537283,Old Alcan Site,2024-03-23T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.01
537283,Old Alcan Site,2024-03-23T00:00:00.000+00:00,feeder,4,N Current (RMS),A,21.3
537283,Old Alcan Site,2024-03-23T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
537283,Old Alcan Site,2024-03-23T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
537283,Old Alcan Site,2024-03-23T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
537283,Old Alcan Site,2024-03-23T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.72
537283,Old Alcan Site,2024-03-23T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.55
537283,Old Alcan Site,2024-03-23T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.18
537283,Old Alcan Site,2024-03-23T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.58
537283,Old Alcan Site,2024-03-23T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.25
537283,Old Alcan Site,2024-03-23T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.81
537283,Old Alcan Site,2024-03-23T00:00:00.000+00:00,feeder,3,N Current (RMS),A,30.3
537283,Old Alcan Site,2024-03-23T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
537283,Old Alcan Site,2024-03-23T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
537283,Old Alcan Site,2024-03-23T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
537283,Old Alcan Site,2024-03-23T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
537283,Old Alcan Site,2024-03-23T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
537283,Old Alcan Site,2024-03-23T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
537283,Old Alcan Site,2024-03-23T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
537283,Old Alcan Site,2024-03-23T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
537283,Old Alcan Site,2024-03-23T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
537283,Old Alcan Site,2024-03-23T00:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
537283,Old Alcan Site,2024-03-23T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
537283,Old Alcan Site,2024-03-23T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
537283,Old Alcan Site,2024-03-23T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
537283,Old Alcan Site,2024-03-23T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
537283,Old Alcan Site,2024-03-23T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
537283,Old Alcan Site,2024-03-23T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
537283,Old Alcan Site,2024-03-23T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
537283,Old Alcan Site,2024-03-23T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
537283,Old Alcan Site,2024-03-23T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
537283,Old Alcan Site,2024-03-23T00:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
537283,Old Alcan Site,2024-03-23T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
537283,Old Alcan Site,2024-03-23T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
537283,Old Alcan Site,2024-03-23T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
537283,Old Alcan Site,2024-03-23T00:00:00.000+00:00,transformer,,Temperature,C,20.9
537283,Old Alcan Site,2024-03-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
537283,Old Alcan Site,2024-03-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
537283,Old Alcan Site,2024-03-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537283,Old Alcan Site,2024-03-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
537283,Old Alcan Site,2024-03-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
537283,Old Alcan Site,2024-03-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
537283,Old Alcan Site,2024-03-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
537283,Old Alcan Site,2024-03-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
537283,Old Alcan Site,2024-03-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.76
537283,Old Alcan Site,2024-03-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.46
537283,Old Alcan Site,2024-03-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.76
537283,Old Alcan Site,2024-03-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.59
537283,Old Alcan Site,2024-03-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
537283,Old Alcan Site,2024-03-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
537283,Old Alcan Site,2024-03-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
537283,Old Alcan Site,2024-03-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
537283,Old Alcan Site,2024-03-24T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.95
537283,Old Alcan Site,2024-03-24T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
537283,Old Alcan Site,2024-03-24T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
537283,Old Alcan Site,2024-03-24T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
537283,Old Alcan Site,2024-03-24T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.6
537283,Old Alcan Site,2024-03-24T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
537283,Old Alcan Site,2024-03-24T23:50:00.000+00:00,feeder,4,N Current (RMS),A,22.4
537283,Old Alcan Site,2024-03-24T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
537283,Old Alcan Site,2024-03-24T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
537283,Old Alcan Site,2024-03-24T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
537283,Old Alcan Site,2024-03-24T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.58
537283,Old Alcan Site,2024-03-24T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.77
537283,Old Alcan Site,2024-03-24T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.73
537283,Old Alcan Site,2024-03-24T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
537283,Old Alcan Site,2024-03-24T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.02
537283,Old Alcan Site,2024-03-24T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.75
537283,Old Alcan Site,2024-03-24T23:50:00.000+00:00,feeder,3,N Current (RMS),A,41.8
537283,Old Alcan Site,2024-03-24T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
537283,Old Alcan Site,2024-03-24T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
537283,Old Alcan Site,2024-03-24T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
537283,Old Alcan Site,2024-03-24T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
537283,Old Alcan Site,2024-03-24T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
537283,Old Alcan Site,2024-03-24T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
537283,Old Alcan Site,2024-03-24T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
537283,Old Alcan Site,2024-03-24T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
537283,Old Alcan Site,2024-03-24T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
537283,Old Alcan Site,2024-03-24T23:50:00.000+00:00,feeder,2,N Current (RMS),A,9.6
537283,Old Alcan Site,2024-03-24T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
537283,Old Alcan Site,2024-03-24T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
537283,Old Alcan Site,2024-03-24T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
537283,Old Alcan Site,2024-03-24T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
537283,Old Alcan Site,2024-03-24T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
537283,Old Alcan Site,2024-03-24T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
537283,Old Alcan Site,2024-03-24T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
537283,Old Alcan Site,2024-03-24T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
537283,Old Alcan Site,2024-03-24T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
537283,Old Alcan Site,2024-03-24T23:50:00.000+00:00,feeder,1,N Current (RMS),A,17.5
537283,Old Alcan Site,2024-03-24T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
537283,Old Alcan Site,2024-03-24T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
537283,Old Alcan Site,2024-03-24T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
537283,Old Alcan Site,2024-03-24T23:50:00.000+00:00,transformer,,Temperature,C,23.1
537283,Old Alcan Site,2024-03-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
537283,Old Alcan Site,2024-03-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
537283,Old Alcan Site,2024-03-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
537283,Old Alcan Site,2024-03-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
537283,Old Alcan Site,2024-03-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
537283,Old Alcan Site,2024-03-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
537283,Old Alcan Site,2024-03-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
537283,Old Alcan Site,2024-03-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
537283,Old Alcan Site,2024-03-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
537283,Old Alcan Site,2024-03-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.28
537283,Old Alcan Site,2024-03-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.7
537283,Old Alcan Site,2024-03-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.73
537283,Old Alcan Site,2024-03-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
537283,Old Alcan Site,2024-03-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
537283,Old Alcan Site,2024-03-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
537283,Old Alcan Site,2024-03-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
537283,Old Alcan Site,2024-03-24T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.97
537283,Old Alcan Site,2024-03-24T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.95
537283,Old Alcan Site,2024-03-24T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.68
537283,Old Alcan Site,2024-03-24T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.15
537283,Old Alcan Site,2024-03-24T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.44
537283,Old Alcan Site,2024-03-24T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.29
537283,Old Alcan Site,2024-03-24T23:40:00.000+00:00,feeder,4,N Current (RMS),A,22.9
537283,Old Alcan Site,2024-03-24T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
537283,Old Alcan Site,2024-03-24T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
537283,Old Alcan Site,2024-03-24T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
537283,Old Alcan Site,2024-03-24T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.54
537283,Old Alcan Site,2024-03-24T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.08
537283,Old Alcan Site,2024-03-24T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.36
537283,Old Alcan Site,2024-03-24T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.76
537283,Old Alcan Site,2024-03-24T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.37
537283,Old Alcan Site,2024-03-24T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.92
537283,Old Alcan Site,2024-03-24T23:40:00.000+00:00,feeder,3,N Current (RMS),A,34.8
537283,Old Alcan Site,2024-03-24T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
537283,Old Alcan Site,2024-03-24T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
537283,Old Alcan Site,2024-03-24T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
537283,Old Alcan Site,2024-03-24T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
537283,Old Alcan Site,2024-03-24T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
537283,Old Alcan Site,2024-03-24T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
537283,Old Alcan Site,2024-03-24T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
537283,Old Alcan Site,2024-03-24T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
537283,Old Alcan Site,2024-03-24T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
537283,Old Alcan Site,2024-03-24T23:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
537283,Old Alcan Site,2024-03-24T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
537283,Old Alcan Site,2024-03-24T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
537283,Old Alcan Site,2024-03-24T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
537283,Old Alcan Site,2024-03-24T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
537283,Old Alcan Site,2024-03-24T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
537283,Old Alcan Site,2024-03-24T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
537283,Old Alcan Site,2024-03-24T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
537283,Old Alcan Site,2024-03-24T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
537283,Old Alcan Site,2024-03-24T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
537283,Old Alcan Site,2024-03-24T23:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
537283,Old Alcan Site,2024-03-24T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
537283,Old Alcan Site,2024-03-24T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
537283,Old Alcan Site,2024-03-24T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
537283,Old Alcan Site,2024-03-24T23:40:00.000+00:00,transformer,,Temperature,C,22.1
537283,Old Alcan Site,2024-03-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
537283,Old Alcan Site,2024-03-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
537283,Old Alcan Site,2024-03-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
537283,Old Alcan Site,2024-03-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
537283,Old Alcan Site,2024-03-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
537283,Old Alcan Site,2024-03-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
537283,Old Alcan Site,2024-03-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
537283,Old Alcan Site,2024-03-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
537283,Old Alcan Site,2024-03-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
537283,Old Alcan Site,2024-03-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.44
537283,Old Alcan Site,2024-03-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.38
537283,Old Alcan Site,2024-03-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.3
537283,Old Alcan Site,2024-03-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
537283,Old Alcan Site,2024-03-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
537283,Old Alcan Site,2024-03-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
537283,Old Alcan Site,2024-03-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
537283,Old Alcan Site,2024-03-24T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.97
537283,Old Alcan Site,2024-03-24T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.13
537283,Old Alcan Site,2024-03-24T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
537283,Old Alcan Site,2024-03-24T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.13
537283,Old Alcan Site,2024-03-24T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.42
537283,Old Alcan Site,2024-03-24T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.57
537283,Old Alcan Site,2024-03-24T23:30:00.000+00:00,feeder,4,N Current (RMS),A,22.1
537283,Old Alcan Site,2024-03-24T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
537283,Old Alcan Site,2024-03-24T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
537283,Old Alcan Site,2024-03-24T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
537283,Old Alcan Site,2024-03-24T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.46
537283,Old Alcan Site,2024-03-24T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.7
537283,Old Alcan Site,2024-03-24T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.1
537283,Old Alcan Site,2024-03-24T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
537283,Old Alcan Site,2024-03-24T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.54
537283,Old Alcan Site,2024-03-24T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.43
537283,Old Alcan Site,2024-03-24T23:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
537283,Old Alcan Site,2024-03-24T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
537283,Old Alcan Site,2024-03-24T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
537283,Old Alcan Site,2024-03-24T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
537283,Old Alcan Site,2024-03-24T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
537283,Old Alcan Site,2024-03-24T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
537283,Old Alcan Site,2024-03-24T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
537283,Old Alcan Site,2024-03-24T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
537283,Old Alcan Site,2024-03-24T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
537283,Old Alcan Site,2024-03-24T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
537283,Old Alcan Site,2024-03-24T23:30:00.000+00:00,feeder,2,N Current (RMS),A,12.7
537283,Old Alcan Site,2024-03-24T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
537283,Old Alcan Site,2024-03-24T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
537283,Old Alcan Site,2024-03-24T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
537283,Old Alcan Site,2024-03-24T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
537283,Old Alcan Site,2024-03-24T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
537283,Old Alcan Site,2024-03-24T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.08
537283,Old Alcan Site,2024-03-24T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
537283,Old Alcan Site,2024-03-24T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
537283,Old Alcan Site,2024-03-24T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
537283,Old Alcan Site,2024-03-24T23:30:00.000+00:00,feeder,1,N Current (RMS),A,17.4
537283,Old Alcan Site,2024-03-24T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
537283,Old Alcan Site,2024-03-24T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
537283,Old Alcan Site,2024-03-24T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
537283,Old Alcan Site,2024-03-24T23:30:00.000+00:00,transformer,,Temperature,C,24.3
537283,Old Alcan Site,2024-03-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
537283,Old Alcan Site,2024-03-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
537283,Old Alcan Site,2024-03-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
537283,Old Alcan Site,2024-03-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
537283,Old Alcan Site,2024-03-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
537283,Old Alcan Site,2024-03-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
537283,Old Alcan Site,2024-03-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
537283,Old Alcan Site,2024-03-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
537283,Old Alcan Site,2024-03-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
537283,Old Alcan Site,2024-03-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.77
537283,Old Alcan Site,2024-03-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.64
537283,Old Alcan Site,2024-03-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.66
537283,Old Alcan Site,2024-03-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
537283,Old Alcan Site,2024-03-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
537283,Old Alcan Site,2024-03-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
537283,Old Alcan Site,2024-03-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
537283,Old Alcan Site,2024-03-24T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.93
537283,Old Alcan Site,2024-03-24T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.05
537283,Old Alcan Site,2024-03-24T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
537283,Old Alcan Site,2024-03-24T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.99
537283,Old Alcan Site,2024-03-24T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.63
537283,Old Alcan Site,2024-03-24T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
537283,Old Alcan Site,2024-03-24T23:20:00.000+00:00,feeder,4,N Current (RMS),A,23.8
537283,Old Alcan Site,2024-03-24T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
537283,Old Alcan Site,2024-03-24T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
537283,Old Alcan Site,2024-03-24T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
537283,Old Alcan Site,2024-03-24T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.37
537283,Old Alcan Site,2024-03-24T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.71
537283,Old Alcan Site,2024-03-24T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.97
537283,Old Alcan Site,2024-03-24T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
537283,Old Alcan Site,2024-03-24T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.06
537283,Old Alcan Site,2024-03-24T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.22
537283,Old Alcan Site,2024-03-24T23:20:00.000+00:00,feeder,3,N Current (RMS),A,30.7
537283,Old Alcan Site,2024-03-24T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
537283,Old Alcan Site,2024-03-24T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
537283,Old Alcan Site,2024-03-24T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
537283,Old Alcan Site,2024-03-24T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
537283,Old Alcan Site,2024-03-24T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
537283,Old Alcan Site,2024-03-24T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
537283,Old Alcan Site,2024-03-24T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
537283,Old Alcan Site,2024-03-24T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
537283,Old Alcan Site,2024-03-24T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
537283,Old Alcan Site,2024-03-24T23:20:00.000+00:00,feeder,2,N Current (RMS),A,11.9
537283,Old Alcan Site,2024-03-24T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
537283,Old Alcan Site,2024-03-24T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
537283,Old Alcan Site,2024-03-24T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
537283,Old Alcan Site,2024-03-24T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
537283,Old Alcan Site,2024-03-24T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
537283,Old Alcan Site,2024-03-24T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.36
537283,Old Alcan Site,2024-03-24T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
537283,Old Alcan Site,2024-03-24T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
537283,Old Alcan Site,2024-03-24T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
537283,Old Alcan Site,2024-03-24T23:20:00.000+00:00,feeder,1,N Current (RMS),A,31.3
537283,Old Alcan Site,2024-03-24T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
537283,Old Alcan Site,2024-03-24T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
537283,Old Alcan Site,2024-03-24T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
537283,Old Alcan Site,2024-03-24T23:20:00.000+00:00,transformer,,Temperature,C,22.3
537283,Old Alcan Site,2024-03-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
537283,Old Alcan Site,2024-03-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
537283,Old Alcan Site,2024-03-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
537283,Old Alcan Site,2024-03-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
537283,Old Alcan Site,2024-03-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
537283,Old Alcan Site,2024-03-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
537283,Old Alcan Site,2024-03-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
537283,Old Alcan Site,2024-03-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
537283,Old Alcan Site,2024-03-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
537283,Old Alcan Site,2024-03-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.9
537283,Old Alcan Site,2024-03-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,0.7
537283,Old Alcan Site,2024-03-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.37
537283,Old Alcan Site,2024-03-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
537283,Old Alcan Site,2024-03-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
537283,Old Alcan Site,2024-03-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
537283,Old Alcan Site,2024-03-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
537283,Old Alcan Site,2024-03-24T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.76
537283,Old Alcan Site,2024-03-24T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.08
537283,Old Alcan Site,2024-03-24T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
537283,Old Alcan Site,2024-03-24T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.23
537283,Old Alcan Site,2024-03-24T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.74
537283,Old Alcan Site,2024-03-24T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.36
537283,Old Alcan Site,2024-03-24T23:10:00.000+00:00,feeder,4,N Current (RMS),A,26.2
537283,Old Alcan Site,2024-03-24T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
537283,Old Alcan Site,2024-03-24T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
537283,Old Alcan Site,2024-03-24T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
537283,Old Alcan Site,2024-03-24T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.41
537283,Old Alcan Site,2024-03-24T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.79
537283,Old Alcan Site,2024-03-24T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.15
537283,Old Alcan Site,2024-03-24T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
537283,Old Alcan Site,2024-03-24T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.75
537283,Old Alcan Site,2024-03-24T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.07
537283,Old Alcan Site,2024-03-24T23:10:00.000+00:00,feeder,3,N Current (RMS),A,29.0
537283,Old Alcan Site,2024-03-24T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
537283,Old Alcan Site,2024-03-24T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
537283,Old Alcan Site,2024-03-24T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
537283,Old Alcan Site,2024-03-24T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
537283,Old Alcan Site,2024-03-24T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
537283,Old Alcan Site,2024-03-24T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
537283,Old Alcan Site,2024-03-24T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
537283,Old Alcan Site,2024-03-24T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
537283,Old Alcan Site,2024-03-24T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
537283,Old Alcan Site,2024-03-24T23:10:00.000+00:00,feeder,2,N Current (RMS),A,11.1
537283,Old Alcan Site,2024-03-24T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
537283,Old Alcan Site,2024-03-24T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
537283,Old Alcan Site,2024-03-24T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
537283,Old Alcan Site,2024-03-24T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
537283,Old Alcan Site,2024-03-24T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
537283,Old Alcan Site,2024-03-24T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.59
537283,Old Alcan Site,2024-03-24T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
537283,Old Alcan Site,2024-03-24T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.72
537283,Old Alcan Site,2024-03-24T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
537283,Old Alcan Site,2024-03-24T23:10:00.000+00:00,feeder,1,N Current (RMS),A,61.3
537283,Old Alcan Site,2024-03-24T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
537283,Old Alcan Site,2024-03-24T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.8
537283,Old Alcan Site,2024-03-24T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
537283,Old Alcan Site,2024-03-24T23:10:00.000+00:00,transformer,,Temperature,C,22.4
537283,Old Alcan Site,2024-03-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
537283,Old Alcan Site,2024-03-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
537283,Old Alcan Site,2024-03-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
537283,Old Alcan Site,2024-03-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
537283,Old Alcan Site,2024-03-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
537283,Old Alcan Site,2024-03-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
537283,Old Alcan Site,2024-03-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
537283,Old Alcan Site,2024-03-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
537283,Old Alcan Site,2024-03-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
537283,Old Alcan Site,2024-03-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.85
537283,Old Alcan Site,2024-03-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.5
537283,Old Alcan Site,2024-03-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.65
537283,Old Alcan Site,2024-03-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
537283,Old Alcan Site,2024-03-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
537283,Old Alcan Site,2024-03-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
537283,Old Alcan Site,2024-03-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
537283,Old Alcan Site,2024-03-24T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.92
537283,Old Alcan Site,2024-03-24T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
537283,Old Alcan Site,2024-03-24T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
537283,Old Alcan Site,2024-03-24T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
537283,Old Alcan Site,2024-03-24T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.25
537283,Old Alcan Site,2024-03-24T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.21
537283,Old Alcan Site,2024-03-24T23:00:00.000+00:00,feeder,4,N Current (RMS),A,31.8
537283,Old Alcan Site,2024-03-24T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
537283,Old Alcan Site,2024-03-24T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
537283,Old Alcan Site,2024-03-24T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
537283,Old Alcan Site,2024-03-24T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.58
537283,Old Alcan Site,2024-03-24T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.95
537283,Old Alcan Site,2024-03-24T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.23
537283,Old Alcan Site,2024-03-24T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
537283,Old Alcan Site,2024-03-24T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.39
537283,Old Alcan Site,2024-03-24T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.69
537283,Old Alcan Site,2024-03-24T23:00:00.000+00:00,feeder,3,N Current (RMS),A,32.1
537283,Old Alcan Site,2024-03-24T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
537283,Old Alcan Site,2024-03-24T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
537283,Old Alcan Site,2024-03-24T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
537283,Old Alcan Site,2024-03-24T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
537283,Old Alcan Site,2024-03-24T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
537283,Old Alcan Site,2024-03-24T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
537283,Old Alcan Site,2024-03-24T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
537283,Old Alcan Site,2024-03-24T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
537283,Old Alcan Site,2024-03-24T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
537283,Old Alcan Site,2024-03-24T23:00:00.000+00:00,feeder,2,N Current (RMS),A,12.7
537283,Old Alcan Site,2024-03-24T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
537283,Old Alcan Site,2024-03-24T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
