Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537283,Old Alcan Site,2024-03-24T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
537283,Old Alcan Site,2024-03-24T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
537283,Old Alcan Site,2024-03-24T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
537283,Old Alcan Site,2024-03-24T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.66
537283,Old Alcan Site,2024-03-24T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
537283,Old Alcan Site,2024-03-24T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.17
537283,Old Alcan Site,2024-03-24T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
537283,Old Alcan Site,2024-03-24T23:00:00.000+00:00,feeder,1,N Current (RMS),A,66.6
537283,Old Alcan Site,2024-03-24T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
537283,Old Alcan Site,2024-03-24T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.2
537283,Old Alcan Site,2024-03-24T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
537283,Old Alcan Site,2024-03-24T23:00:00.000+00:00,transformer,,Temperature,C,22.5
537283,Old Alcan Site,2024-03-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
537283,Old Alcan Site,2024-03-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
537283,Old Alcan Site,2024-03-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
537283,Old Alcan Site,2024-03-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
537283,Old Alcan Site,2024-03-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
537283,Old Alcan Site,2024-03-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
537283,Old Alcan Site,2024-03-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
537283,Old Alcan Site,2024-03-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
537283,Old Alcan Site,2024-03-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
537283,Old Alcan Site,2024-03-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
537283,Old Alcan Site,2024-03-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.72
537283,Old Alcan Site,2024-03-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.91
537283,Old Alcan Site,2024-03-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
537283,Old Alcan Site,2024-03-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
537283,Old Alcan Site,2024-03-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
537283,Old Alcan Site,2024-03-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
537283,Old Alcan Site,2024-03-24T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.08
537283,Old Alcan Site,2024-03-24T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
537283,Old Alcan Site,2024-03-24T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
537283,Old Alcan Site,2024-03-24T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.9
537283,Old Alcan Site,2024-03-24T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-9.39
537283,Old Alcan Site,2024-03-24T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.84
537283,Old Alcan Site,2024-03-24T22:50:00.000+00:00,feeder,4,N Current (RMS),A,34.2
537283,Old Alcan Site,2024-03-24T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
537283,Old Alcan Site,2024-03-24T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
537283,Old Alcan Site,2024-03-24T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
537283,Old Alcan Site,2024-03-24T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.34
537283,Old Alcan Site,2024-03-24T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.01
537283,Old Alcan Site,2024-03-24T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.39
537283,Old Alcan Site,2024-03-24T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
537283,Old Alcan Site,2024-03-24T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-9.01
537283,Old Alcan Site,2024-03-24T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.37
537283,Old Alcan Site,2024-03-24T22:50:00.000+00:00,feeder,3,N Current (RMS),A,29.5
537283,Old Alcan Site,2024-03-24T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
537283,Old Alcan Site,2024-03-24T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
537283,Old Alcan Site,2024-03-24T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
537283,Old Alcan Site,2024-03-24T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
537283,Old Alcan Site,2024-03-24T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
537283,Old Alcan Site,2024-03-24T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
537283,Old Alcan Site,2024-03-24T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
537283,Old Alcan Site,2024-03-24T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
537283,Old Alcan Site,2024-03-24T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
537283,Old Alcan Site,2024-03-24T22:50:00.000+00:00,feeder,2,N Current (RMS),A,16.7
537283,Old Alcan Site,2024-03-24T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
537283,Old Alcan Site,2024-03-24T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
537283,Old Alcan Site,2024-03-24T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
537283,Old Alcan Site,2024-03-24T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
537283,Old Alcan Site,2024-03-24T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
537283,Old Alcan Site,2024-03-24T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.68
537283,Old Alcan Site,2024-03-24T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
537283,Old Alcan Site,2024-03-24T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.57
537283,Old Alcan Site,2024-03-24T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
537283,Old Alcan Site,2024-03-24T22:50:00.000+00:00,feeder,1,N Current (RMS),A,56.3
537283,Old Alcan Site,2024-03-24T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
537283,Old Alcan Site,2024-03-24T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.9
537283,Old Alcan Site,2024-03-24T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
537283,Old Alcan Site,2024-03-24T22:50:00.000+00:00,transformer,,Temperature,C,22.6
537283,Old Alcan Site,2024-03-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
537283,Old Alcan Site,2024-03-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
537283,Old Alcan Site,2024-03-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
537283,Old Alcan Site,2024-03-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
537283,Old Alcan Site,2024-03-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
537283,Old Alcan Site,2024-03-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
537283,Old Alcan Site,2024-03-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
537283,Old Alcan Site,2024-03-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
537283,Old Alcan Site,2024-03-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
537283,Old Alcan Site,2024-03-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.01
537283,Old Alcan Site,2024-03-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.43
537283,Old Alcan Site,2024-03-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.62
537283,Old Alcan Site,2024-03-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
537283,Old Alcan Site,2024-03-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
537283,Old Alcan Site,2024-03-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
537283,Old Alcan Site,2024-03-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
537283,Old Alcan Site,2024-03-24T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
537283,Old Alcan Site,2024-03-24T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.14
537283,Old Alcan Site,2024-03-24T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
537283,Old Alcan Site,2024-03-24T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.34
537283,Old Alcan Site,2024-03-24T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.61
537283,Old Alcan Site,2024-03-24T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.84
537283,Old Alcan Site,2024-03-24T22:40:00.000+00:00,feeder,4,N Current (RMS),A,47.9
537283,Old Alcan Site,2024-03-24T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
537283,Old Alcan Site,2024-03-24T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
537283,Old Alcan Site,2024-03-24T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.1
537283,Old Alcan Site,2024-03-24T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.51
537283,Old Alcan Site,2024-03-24T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.91
537283,Old Alcan Site,2024-03-24T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.42
537283,Old Alcan Site,2024-03-24T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
537283,Old Alcan Site,2024-03-24T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.02
537283,Old Alcan Site,2024-03-24T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.69
537283,Old Alcan Site,2024-03-24T22:40:00.000+00:00,feeder,3,N Current (RMS),A,32.0
537283,Old Alcan Site,2024-03-24T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
537283,Old Alcan Site,2024-03-24T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
537283,Old Alcan Site,2024-03-24T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
537283,Old Alcan Site,2024-03-24T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
537283,Old Alcan Site,2024-03-24T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
537283,Old Alcan Site,2024-03-24T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
537283,Old Alcan Site,2024-03-24T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
537283,Old Alcan Site,2024-03-24T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
537283,Old Alcan Site,2024-03-24T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
537283,Old Alcan Site,2024-03-24T22:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
537283,Old Alcan Site,2024-03-24T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
537283,Old Alcan Site,2024-03-24T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
537283,Old Alcan Site,2024-03-24T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
537283,Old Alcan Site,2024-03-24T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
537283,Old Alcan Site,2024-03-24T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
537283,Old Alcan Site,2024-03-24T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.46
537283,Old Alcan Site,2024-03-24T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
537283,Old Alcan Site,2024-03-24T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.91
537283,Old Alcan Site,2024-03-24T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
537283,Old Alcan Site,2024-03-24T22:40:00.000+00:00,feeder,1,N Current (RMS),A,36.9
537283,Old Alcan Site,2024-03-24T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
537283,Old Alcan Site,2024-03-24T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
537283,Old Alcan Site,2024-03-24T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
537283,Old Alcan Site,2024-03-24T22:40:00.000+00:00,transformer,,Temperature,C,24.7
537283,Old Alcan Site,2024-03-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
537283,Old Alcan Site,2024-03-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
537283,Old Alcan Site,2024-03-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
537283,Old Alcan Site,2024-03-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
537283,Old Alcan Site,2024-03-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
537283,Old Alcan Site,2024-03-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
537283,Old Alcan Site,2024-03-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
537283,Old Alcan Site,2024-03-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
537283,Old Alcan Site,2024-03-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
537283,Old Alcan Site,2024-03-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.93
537283,Old Alcan Site,2024-03-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,1.98
537283,Old Alcan Site,2024-03-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.29
537283,Old Alcan Site,2024-03-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
537283,Old Alcan Site,2024-03-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
537283,Old Alcan Site,2024-03-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
537283,Old Alcan Site,2024-03-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
537283,Old Alcan Site,2024-03-24T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
537283,Old Alcan Site,2024-03-24T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.16
537283,Old Alcan Site,2024-03-24T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
537283,Old Alcan Site,2024-03-24T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.6
537283,Old Alcan Site,2024-03-24T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.06
537283,Old Alcan Site,2024-03-24T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.1
537283,Old Alcan Site,2024-03-24T22:30:00.000+00:00,feeder,4,N Current (RMS),A,41.8
537283,Old Alcan Site,2024-03-24T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
537283,Old Alcan Site,2024-03-24T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
537283,Old Alcan Site,2024-03-24T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
537283,Old Alcan Site,2024-03-24T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.22
537283,Old Alcan Site,2024-03-24T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.28
537283,Old Alcan Site,2024-03-24T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.08
537283,Old Alcan Site,2024-03-24T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.73
537283,Old Alcan Site,2024-03-24T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-10.07
537283,Old Alcan Site,2024-03-24T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.4
537283,Old Alcan Site,2024-03-24T22:30:00.000+00:00,feeder,3,N Current (RMS),A,27.2
537283,Old Alcan Site,2024-03-24T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
537283,Old Alcan Site,2024-03-24T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
537283,Old Alcan Site,2024-03-24T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
537283,Old Alcan Site,2024-03-24T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
537283,Old Alcan Site,2024-03-24T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
537283,Old Alcan Site,2024-03-24T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
537283,Old Alcan Site,2024-03-24T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
537283,Old Alcan Site,2024-03-24T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
537283,Old Alcan Site,2024-03-24T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
537283,Old Alcan Site,2024-03-24T22:30:00.000+00:00,feeder,2,N Current (RMS),A,13.9
537283,Old Alcan Site,2024-03-24T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
537283,Old Alcan Site,2024-03-24T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
537283,Old Alcan Site,2024-03-24T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
537283,Old Alcan Site,2024-03-24T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
537283,Old Alcan Site,2024-03-24T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
537283,Old Alcan Site,2024-03-24T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.43
537283,Old Alcan Site,2024-03-24T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
537283,Old Alcan Site,2024-03-24T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
537283,Old Alcan Site,2024-03-24T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
537283,Old Alcan Site,2024-03-24T22:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
537283,Old Alcan Site,2024-03-24T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
537283,Old Alcan Site,2024-03-24T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
537283,Old Alcan Site,2024-03-24T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
537283,Old Alcan Site,2024-03-24T22:30:00.000+00:00,transformer,,Temperature,C,22.7
537283,Old Alcan Site,2024-03-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
537283,Old Alcan Site,2024-03-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
537283,Old Alcan Site,2024-03-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
537283,Old Alcan Site,2024-03-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
537283,Old Alcan Site,2024-03-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
537283,Old Alcan Site,2024-03-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
537283,Old Alcan Site,2024-03-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
537283,Old Alcan Site,2024-03-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
537283,Old Alcan Site,2024-03-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.05
537283,Old Alcan Site,2024-03-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.61
537283,Old Alcan Site,2024-03-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.32
537283,Old Alcan Site,2024-03-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.63
537283,Old Alcan Site,2024-03-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
537283,Old Alcan Site,2024-03-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
537283,Old Alcan Site,2024-03-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
537283,Old Alcan Site,2024-03-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
537283,Old Alcan Site,2024-03-24T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.79
537283,Old Alcan Site,2024-03-24T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.3
537283,Old Alcan Site,2024-03-24T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
537283,Old Alcan Site,2024-03-24T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.13
537283,Old Alcan Site,2024-03-24T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.27
537283,Old Alcan Site,2024-03-24T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.51
537283,Old Alcan Site,2024-03-24T22:20:00.000+00:00,feeder,4,N Current (RMS),A,34.2
537283,Old Alcan Site,2024-03-24T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
537283,Old Alcan Site,2024-03-24T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
537283,Old Alcan Site,2024-03-24T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
537283,Old Alcan Site,2024-03-24T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
537283,Old Alcan Site,2024-03-24T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.37
537283,Old Alcan Site,2024-03-24T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.98
537283,Old Alcan Site,2024-03-24T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
537283,Old Alcan Site,2024-03-24T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.21
537283,Old Alcan Site,2024-03-24T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.09
537283,Old Alcan Site,2024-03-24T22:20:00.000+00:00,feeder,3,N Current (RMS),A,31.9
537283,Old Alcan Site,2024-03-24T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
537283,Old Alcan Site,2024-03-24T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
537283,Old Alcan Site,2024-03-24T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
537283,Old Alcan Site,2024-03-24T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
537283,Old Alcan Site,2024-03-24T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
537283,Old Alcan Site,2024-03-24T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
537283,Old Alcan Site,2024-03-24T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
537283,Old Alcan Site,2024-03-24T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
537283,Old Alcan Site,2024-03-24T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
537283,Old Alcan Site,2024-03-24T22:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
537283,Old Alcan Site,2024-03-24T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
537283,Old Alcan Site,2024-03-24T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
537283,Old Alcan Site,2024-03-24T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
537283,Old Alcan Site,2024-03-24T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
537283,Old Alcan Site,2024-03-24T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
537283,Old Alcan Site,2024-03-24T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.67
537283,Old Alcan Site,2024-03-24T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.36
537283,Old Alcan Site,2024-03-24T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.42
537283,Old Alcan Site,2024-03-24T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
537283,Old Alcan Site,2024-03-24T22:20:00.000+00:00,feeder,1,N Current (RMS),A,26.1
537283,Old Alcan Site,2024-03-24T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
537283,Old Alcan Site,2024-03-24T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
537283,Old Alcan Site,2024-03-24T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
537283,Old Alcan Site,2024-03-24T22:20:00.000+00:00,transformer,,Temperature,C,24.9
537283,Old Alcan Site,2024-03-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
537283,Old Alcan Site,2024-03-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
537283,Old Alcan Site,2024-03-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
537283,Old Alcan Site,2024-03-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
537283,Old Alcan Site,2024-03-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
537283,Old Alcan Site,2024-03-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
537283,Old Alcan Site,2024-03-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
537283,Old Alcan Site,2024-03-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
537283,Old Alcan Site,2024-03-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.72
537283,Old Alcan Site,2024-03-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.9
537283,Old Alcan Site,2024-03-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,0.62
537283,Old Alcan Site,2024-03-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.08
537283,Old Alcan Site,2024-03-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
537283,Old Alcan Site,2024-03-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
537283,Old Alcan Site,2024-03-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
537283,Old Alcan Site,2024-03-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
537283,Old Alcan Site,2024-03-24T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
537283,Old Alcan Site,2024-03-24T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.1
537283,Old Alcan Site,2024-03-24T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
537283,Old Alcan Site,2024-03-24T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.49
537283,Old Alcan Site,2024-03-24T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-9.83
537283,Old Alcan Site,2024-03-24T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.67
537283,Old Alcan Site,2024-03-24T22:10:00.000+00:00,feeder,4,N Current (RMS),A,31.7
537283,Old Alcan Site,2024-03-24T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
537283,Old Alcan Site,2024-03-24T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
537283,Old Alcan Site,2024-03-24T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
537283,Old Alcan Site,2024-03-24T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.41
537283,Old Alcan Site,2024-03-24T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.73
537283,Old Alcan Site,2024-03-24T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.21
537283,Old Alcan Site,2024-03-24T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.28
537283,Old Alcan Site,2024-03-24T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-11.42
537283,Old Alcan Site,2024-03-24T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.21
537283,Old Alcan Site,2024-03-24T22:10:00.000+00:00,feeder,3,N Current (RMS),A,63.9
537283,Old Alcan Site,2024-03-24T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
537283,Old Alcan Site,2024-03-24T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
537283,Old Alcan Site,2024-03-24T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.9
537283,Old Alcan Site,2024-03-24T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
537283,Old Alcan Site,2024-03-24T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
537283,Old Alcan Site,2024-03-24T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
537283,Old Alcan Site,2024-03-24T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
537283,Old Alcan Site,2024-03-24T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
537283,Old Alcan Site,2024-03-24T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
537283,Old Alcan Site,2024-03-24T22:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
537283,Old Alcan Site,2024-03-24T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
537283,Old Alcan Site,2024-03-24T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
537283,Old Alcan Site,2024-03-24T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
537283,Old Alcan Site,2024-03-24T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
537283,Old Alcan Site,2024-03-24T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
537283,Old Alcan Site,2024-03-24T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.39
537283,Old Alcan Site,2024-03-24T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
537283,Old Alcan Site,2024-03-24T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
537283,Old Alcan Site,2024-03-24T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
537283,Old Alcan Site,2024-03-24T22:10:00.000+00:00,feeder,1,N Current (RMS),A,24.0
537283,Old Alcan Site,2024-03-24T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
537283,Old Alcan Site,2024-03-24T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
537283,Old Alcan Site,2024-03-24T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
537283,Old Alcan Site,2024-03-24T22:10:00.000+00:00,transformer,,Temperature,C,22.8
537283,Old Alcan Site,2024-03-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
537283,Old Alcan Site,2024-03-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
537283,Old Alcan Site,2024-03-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
537283,Old Alcan Site,2024-03-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
537283,Old Alcan Site,2024-03-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
537283,Old Alcan Site,2024-03-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
537283,Old Alcan Site,2024-03-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
537283,Old Alcan Site,2024-03-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
537283,Old Alcan Site,2024-03-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.37
537283,Old Alcan Site,2024-03-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.88
537283,Old Alcan Site,2024-03-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.59
537283,Old Alcan Site,2024-03-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.5
537283,Old Alcan Site,2024-03-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
537283,Old Alcan Site,2024-03-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
537283,Old Alcan Site,2024-03-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
537283,Old Alcan Site,2024-03-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
537283,Old Alcan Site,2024-03-24T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
537283,Old Alcan Site,2024-03-24T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.06
537283,Old Alcan Site,2024-03-24T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
537283,Old Alcan Site,2024-03-24T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.23
537283,Old Alcan Site,2024-03-24T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.87
537283,Old Alcan Site,2024-03-24T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.6
537283,Old Alcan Site,2024-03-24T22:00:00.000+00:00,feeder,4,N Current (RMS),A,70.7
537283,Old Alcan Site,2024-03-24T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,88.3
537283,Old Alcan Site,2024-03-24T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
537283,Old Alcan Site,2024-03-24T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
537283,Old Alcan Site,2024-03-24T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.38
537283,Old Alcan Site,2024-03-24T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.75
537283,Old Alcan Site,2024-03-24T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.15
537283,Old Alcan Site,2024-03-24T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
537283,Old Alcan Site,2024-03-24T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-10.01
537283,Old Alcan Site,2024-03-24T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.27
537283,Old Alcan Site,2024-03-24T22:00:00.000+00:00,feeder,3,N Current (RMS),A,66.3
537283,Old Alcan Site,2024-03-24T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
537283,Old Alcan Site,2024-03-24T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
537283,Old Alcan Site,2024-03-24T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.9
537283,Old Alcan Site,2024-03-24T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
537283,Old Alcan Site,2024-03-24T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
537283,Old Alcan Site,2024-03-24T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
537283,Old Alcan Site,2024-03-24T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
537283,Old Alcan Site,2024-03-24T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
537283,Old Alcan Site,2024-03-24T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
537283,Old Alcan Site,2024-03-24T22:00:00.000+00:00,feeder,2,N Current (RMS),A,13.7
537283,Old Alcan Site,2024-03-24T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
537283,Old Alcan Site,2024-03-24T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
537283,Old Alcan Site,2024-03-24T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
537283,Old Alcan Site,2024-03-24T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
537283,Old Alcan Site,2024-03-24T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
537283,Old Alcan Site,2024-03-24T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.57
537283,Old Alcan Site,2024-03-24T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.54
537283,Old Alcan Site,2024-03-24T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
537283,Old Alcan Site,2024-03-24T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
537283,Old Alcan Site,2024-03-24T22:00:00.000+00:00,feeder,1,N Current (RMS),A,26.3
537283,Old Alcan Site,2024-03-24T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
537283,Old Alcan Site,2024-03-24T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
537283,Old Alcan Site,2024-03-24T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
537283,Old Alcan Site,2024-03-24T22:00:00.000+00:00,transformer,,Temperature,C,23.9
537283,Old Alcan Site,2024-03-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
537283,Old Alcan Site,2024-03-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
537283,Old Alcan Site,2024-03-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
537283,Old Alcan Site,2024-03-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
537283,Old Alcan Site,2024-03-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
537283,Old Alcan Site,2024-03-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
537283,Old Alcan Site,2024-03-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
537283,Old Alcan Site,2024-03-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
537283,Old Alcan Site,2024-03-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.14
537283,Old Alcan Site,2024-03-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.6
537283,Old Alcan Site,2024-03-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.89
537283,Old Alcan Site,2024-03-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.1
537283,Old Alcan Site,2024-03-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
537283,Old Alcan Site,2024-03-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
537283,Old Alcan Site,2024-03-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
537283,Old Alcan Site,2024-03-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
537283,Old Alcan Site,2024-03-24T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
537283,Old Alcan Site,2024-03-24T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.07
537283,Old Alcan Site,2024-03-24T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
537283,Old Alcan Site,2024-03-24T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.36
537283,Old Alcan Site,2024-03-24T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.94
537283,Old Alcan Site,2024-03-24T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.16
537283,Old Alcan Site,2024-03-24T21:50:00.000+00:00,feeder,4,N Current (RMS),A,78.5
537283,Old Alcan Site,2024-03-24T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,99.3
537283,Old Alcan Site,2024-03-24T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
537283,Old Alcan Site,2024-03-24T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
537283,Old Alcan Site,2024-03-24T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
537283,Old Alcan Site,2024-03-24T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.68
537283,Old Alcan Site,2024-03-24T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.64
537283,Old Alcan Site,2024-03-24T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
537283,Old Alcan Site,2024-03-24T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-19.1
537283,Old Alcan Site,2024-03-24T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.62
537283,Old Alcan Site,2024-03-24T21:50:00.000+00:00,feeder,3,N Current (RMS),A,43.8
537283,Old Alcan Site,2024-03-24T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
537283,Old Alcan Site,2024-03-24T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.6
537283,Old Alcan Site,2024-03-24T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
537283,Old Alcan Site,2024-03-24T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
537283,Old Alcan Site,2024-03-24T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
537283,Old Alcan Site,2024-03-24T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
537283,Old Alcan Site,2024-03-24T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
537283,Old Alcan Site,2024-03-24T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
537283,Old Alcan Site,2024-03-24T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
537283,Old Alcan Site,2024-03-24T21:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
537283,Old Alcan Site,2024-03-24T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
537283,Old Alcan Site,2024-03-24T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
537283,Old Alcan Site,2024-03-24T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
537283,Old Alcan Site,2024-03-24T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
537283,Old Alcan Site,2024-03-24T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
537283,Old Alcan Site,2024-03-24T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.66
537283,Old Alcan Site,2024-03-24T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
537283,Old Alcan Site,2024-03-24T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
537283,Old Alcan Site,2024-03-24T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
537283,Old Alcan Site,2024-03-24T21:50:00.000+00:00,feeder,1,N Current (RMS),A,26.4
537283,Old Alcan Site,2024-03-24T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
537283,Old Alcan Site,2024-03-24T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
537283,Old Alcan Site,2024-03-24T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
537283,Old Alcan Site,2024-03-24T21:50:00.000+00:00,transformer,,Temperature,C,23.0
537283,Old Alcan Site,2024-03-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
537283,Old Alcan Site,2024-03-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
537283,Old Alcan Site,2024-03-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
537283,Old Alcan Site,2024-03-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
537283,Old Alcan Site,2024-03-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
537283,Old Alcan Site,2024-03-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
537283,Old Alcan Site,2024-03-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
537283,Old Alcan Site,2024-03-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
537283,Old Alcan Site,2024-03-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.72
537283,Old Alcan Site,2024-03-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.79
537283,Old Alcan Site,2024-03-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.98
537283,Old Alcan Site,2024-03-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.18
537283,Old Alcan Site,2024-03-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,125.4
537283,Old Alcan Site,2024-03-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
537283,Old Alcan Site,2024-03-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
537283,Old Alcan Site,2024-03-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
537283,Old Alcan Site,2024-03-24T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
537283,Old Alcan Site,2024-03-24T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.13
537283,Old Alcan Site,2024-03-24T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
537283,Old Alcan Site,2024-03-24T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.44
537283,Old Alcan Site,2024-03-24T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.9
537283,Old Alcan Site,2024-03-24T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.7
537283,Old Alcan Site,2024-03-24T21:40:00.000+00:00,feeder,4,N Current (RMS),A,62.0
537283,Old Alcan Site,2024-03-24T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.3
537283,Old Alcan Site,2024-03-24T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
537283,Old Alcan Site,2024-03-24T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
537283,Old Alcan Site,2024-03-24T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.27
537283,Old Alcan Site,2024-03-24T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.05
537283,Old Alcan Site,2024-03-24T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.23
537283,Old Alcan Site,2024-03-24T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.75
537283,Old Alcan Site,2024-03-24T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-17.85
537283,Old Alcan Site,2024-03-24T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.54
537283,Old Alcan Site,2024-03-24T21:40:00.000+00:00,feeder,3,N Current (RMS),A,39.1
537283,Old Alcan Site,2024-03-24T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
537283,Old Alcan Site,2024-03-24T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
537283,Old Alcan Site,2024-03-24T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.1
537283,Old Alcan Site,2024-03-24T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
537283,Old Alcan Site,2024-03-24T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
537283,Old Alcan Site,2024-03-24T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
537283,Old Alcan Site,2024-03-24T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
537283,Old Alcan Site,2024-03-24T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
537283,Old Alcan Site,2024-03-24T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
537283,Old Alcan Site,2024-03-24T21:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
537283,Old Alcan Site,2024-03-24T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
537283,Old Alcan Site,2024-03-24T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
537283,Old Alcan Site,2024-03-24T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
537283,Old Alcan Site,2024-03-24T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
537283,Old Alcan Site,2024-03-24T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
537283,Old Alcan Site,2024-03-24T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.61
537283,Old Alcan Site,2024-03-24T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.57
537283,Old Alcan Site,2024-03-24T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
537283,Old Alcan Site,2024-03-24T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
537283,Old Alcan Site,2024-03-24T21:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
537283,Old Alcan Site,2024-03-24T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
537283,Old Alcan Site,2024-03-24T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
537283,Old Alcan Site,2024-03-24T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
537283,Old Alcan Site,2024-03-24T21:40:00.000+00:00,transformer,,Temperature,C,24.0
537283,Old Alcan Site,2024-03-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
537283,Old Alcan Site,2024-03-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
537283,Old Alcan Site,2024-03-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537283,Old Alcan Site,2024-03-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
537283,Old Alcan Site,2024-03-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
537283,Old Alcan Site,2024-03-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
537283,Old Alcan Site,2024-03-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
537283,Old Alcan Site,2024-03-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
537283,Old Alcan Site,2024-03-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
537283,Old Alcan Site,2024-03-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.34
537283,Old Alcan Site,2024-03-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.37
537283,Old Alcan Site,2024-03-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.49
537283,Old Alcan Site,2024-03-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
537283,Old Alcan Site,2024-03-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
537283,Old Alcan Site,2024-03-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
537283,Old Alcan Site,2024-03-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
537283,Old Alcan Site,2024-03-24T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
537283,Old Alcan Site,2024-03-24T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.11
537283,Old Alcan Site,2024-03-24T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
537283,Old Alcan Site,2024-03-24T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.47
537283,Old Alcan Site,2024-03-24T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.7
537283,Old Alcan Site,2024-03-24T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.89
537283,Old Alcan Site,2024-03-24T21:30:00.000+00:00,feeder,4,N Current (RMS),A,45.5
537283,Old Alcan Site,2024-03-24T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.3
537283,Old Alcan Site,2024-03-24T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
537283,Old Alcan Site,2024-03-24T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
537283,Old Alcan Site,2024-03-24T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.6
537283,Old Alcan Site,2024-03-24T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.71
537283,Old Alcan Site,2024-03-24T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.58
537283,Old Alcan Site,2024-03-24T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.21
537283,Old Alcan Site,2024-03-24T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-10.26
537283,Old Alcan Site,2024-03-24T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.58
537283,Old Alcan Site,2024-03-24T21:30:00.000+00:00,feeder,3,N Current (RMS),A,45.1
537283,Old Alcan Site,2024-03-24T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
537283,Old Alcan Site,2024-03-24T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
537283,Old Alcan Site,2024-03-24T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.9
537283,Old Alcan Site,2024-03-24T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
537283,Old Alcan Site,2024-03-24T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
537283,Old Alcan Site,2024-03-24T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
537283,Old Alcan Site,2024-03-24T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
537283,Old Alcan Site,2024-03-24T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
537283,Old Alcan Site,2024-03-24T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
537283,Old Alcan Site,2024-03-24T21:30:00.000+00:00,feeder,2,N Current (RMS),A,16.7
537283,Old Alcan Site,2024-03-24T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
537283,Old Alcan Site,2024-03-24T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
537283,Old Alcan Site,2024-03-24T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
537283,Old Alcan Site,2024-03-24T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
537283,Old Alcan Site,2024-03-24T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
537283,Old Alcan Site,2024-03-24T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.4
537283,Old Alcan Site,2024-03-24T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
537283,Old Alcan Site,2024-03-24T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
537283,Old Alcan Site,2024-03-24T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
537283,Old Alcan Site,2024-03-24T21:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
537283,Old Alcan Site,2024-03-24T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
537283,Old Alcan Site,2024-03-24T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
537283,Old Alcan Site,2024-03-24T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
537283,Old Alcan Site,2024-03-24T21:30:00.000+00:00,transformer,,Temperature,C,24.1
537283,Old Alcan Site,2024-03-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
537283,Old Alcan Site,2024-03-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
537283,Old Alcan Site,2024-03-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
537283,Old Alcan Site,2024-03-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
537283,Old Alcan Site,2024-03-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
537283,Old Alcan Site,2024-03-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
537283,Old Alcan Site,2024-03-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
537283,Old Alcan Site,2024-03-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
537283,Old Alcan Site,2024-03-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
537283,Old Alcan Site,2024-03-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.79
537283,Old Alcan Site,2024-03-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.36
537283,Old Alcan Site,2024-03-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.29
537283,Old Alcan Site,2024-03-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
537283,Old Alcan Site,2024-03-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
537283,Old Alcan Site,2024-03-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
537283,Old Alcan Site,2024-03-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
537283,Old Alcan Site,2024-03-24T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
537283,Old Alcan Site,2024-03-24T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.37
537283,Old Alcan Site,2024-03-24T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
537283,Old Alcan Site,2024-03-24T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.38
537283,Old Alcan Site,2024-03-24T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.14
537283,Old Alcan Site,2024-03-24T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.86
537283,Old Alcan Site,2024-03-24T21:20:00.000+00:00,feeder,4,N Current (RMS),A,46.6
537283,Old Alcan Site,2024-03-24T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
537283,Old Alcan Site,2024-03-24T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
537283,Old Alcan Site,2024-03-24T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
537283,Old Alcan Site,2024-03-24T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.57
537283,Old Alcan Site,2024-03-24T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.91
537283,Old Alcan Site,2024-03-24T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.01
537283,Old Alcan Site,2024-03-24T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
537283,Old Alcan Site,2024-03-24T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-10.78
537283,Old Alcan Site,2024-03-24T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.25
537283,Old Alcan Site,2024-03-24T21:20:00.000+00:00,feeder,3,N Current (RMS),A,50.4
