Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537283,Old Alcan Site,2024-03-24T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
537283,Old Alcan Site,2024-03-24T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
537283,Old Alcan Site,2024-03-24T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.4
537283,Old Alcan Site,2024-03-24T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
537283,Old Alcan Site,2024-03-24T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
537283,Old Alcan Site,2024-03-24T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
537283,Old Alcan Site,2024-03-24T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
537283,Old Alcan Site,2024-03-24T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
537283,Old Alcan Site,2024-03-24T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
537283,Old Alcan Site,2024-03-24T21:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
537283,Old Alcan Site,2024-03-24T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
537283,Old Alcan Site,2024-03-24T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
537283,Old Alcan Site,2024-03-24T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
537283,Old Alcan Site,2024-03-24T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
537283,Old Alcan Site,2024-03-24T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
537283,Old Alcan Site,2024-03-24T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.38
537283,Old Alcan Site,2024-03-24T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
537283,Old Alcan Site,2024-03-24T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
537283,Old Alcan Site,2024-03-24T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
537283,Old Alcan Site,2024-03-24T21:20:00.000+00:00,feeder,1,N Current (RMS),A,27.9
537283,Old Alcan Site,2024-03-24T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
537283,Old Alcan Site,2024-03-24T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
537283,Old Alcan Site,2024-03-24T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
537283,Old Alcan Site,2024-03-24T21:20:00.000+00:00,transformer,,Temperature,C,24.2
537283,Old Alcan Site,2024-03-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
537283,Old Alcan Site,2024-03-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
537283,Old Alcan Site,2024-03-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537283,Old Alcan Site,2024-03-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
537283,Old Alcan Site,2024-03-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
537283,Old Alcan Site,2024-03-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
537283,Old Alcan Site,2024-03-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
537283,Old Alcan Site,2024-03-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
537283,Old Alcan Site,2024-03-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.07
537283,Old Alcan Site,2024-03-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.8
537283,Old Alcan Site,2024-03-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.3
537283,Old Alcan Site,2024-03-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.83
537283,Old Alcan Site,2024-03-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
537283,Old Alcan Site,2024-03-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
537283,Old Alcan Site,2024-03-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
537283,Old Alcan Site,2024-03-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
537283,Old Alcan Site,2024-03-24T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
537283,Old Alcan Site,2024-03-24T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.44
537283,Old Alcan Site,2024-03-24T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
537283,Old Alcan Site,2024-03-24T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.82
537283,Old Alcan Site,2024-03-24T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.99
537283,Old Alcan Site,2024-03-24T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.88
537283,Old Alcan Site,2024-03-24T21:10:00.000+00:00,feeder,4,N Current (RMS),A,58.9
537283,Old Alcan Site,2024-03-24T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.3
537283,Old Alcan Site,2024-03-24T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
537283,Old Alcan Site,2024-03-24T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.9
537283,Old Alcan Site,2024-03-24T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.69
537283,Old Alcan Site,2024-03-24T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.26
537283,Old Alcan Site,2024-03-24T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.33
537283,Old Alcan Site,2024-03-24T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
537283,Old Alcan Site,2024-03-24T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.68
537283,Old Alcan Site,2024-03-24T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.12
537283,Old Alcan Site,2024-03-24T21:10:00.000+00:00,feeder,3,N Current (RMS),A,53.3
537283,Old Alcan Site,2024-03-24T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
537283,Old Alcan Site,2024-03-24T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
537283,Old Alcan Site,2024-03-24T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.2
537283,Old Alcan Site,2024-03-24T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
537283,Old Alcan Site,2024-03-24T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
537283,Old Alcan Site,2024-03-24T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
537283,Old Alcan Site,2024-03-24T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
537283,Old Alcan Site,2024-03-24T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
537283,Old Alcan Site,2024-03-24T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
537283,Old Alcan Site,2024-03-24T21:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
537283,Old Alcan Site,2024-03-24T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
537283,Old Alcan Site,2024-03-24T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
537283,Old Alcan Site,2024-03-24T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
537283,Old Alcan Site,2024-03-24T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
537283,Old Alcan Site,2024-03-24T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
537283,Old Alcan Site,2024-03-24T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.54
537283,Old Alcan Site,2024-03-24T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.02
537283,Old Alcan Site,2024-03-24T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.64
537283,Old Alcan Site,2024-03-24T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
537283,Old Alcan Site,2024-03-24T21:10:00.000+00:00,feeder,1,N Current (RMS),A,57.6
537283,Old Alcan Site,2024-03-24T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
537283,Old Alcan Site,2024-03-24T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
537283,Old Alcan Site,2024-03-24T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
537283,Old Alcan Site,2024-03-24T21:10:00.000+00:00,transformer,,Temperature,C,23.1
537283,Old Alcan Site,2024-03-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
537283,Old Alcan Site,2024-03-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
537283,Old Alcan Site,2024-03-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
537283,Old Alcan Site,2024-03-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
537283,Old Alcan Site,2024-03-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
537283,Old Alcan Site,2024-03-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
537283,Old Alcan Site,2024-03-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
537283,Old Alcan Site,2024-03-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
537283,Old Alcan Site,2024-03-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.84
537283,Old Alcan Site,2024-03-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.7
537283,Old Alcan Site,2024-03-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.91
537283,Old Alcan Site,2024-03-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.41
537283,Old Alcan Site,2024-03-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
537283,Old Alcan Site,2024-03-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
537283,Old Alcan Site,2024-03-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
537283,Old Alcan Site,2024-03-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
537283,Old Alcan Site,2024-03-24T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
537283,Old Alcan Site,2024-03-24T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.34
537283,Old Alcan Site,2024-03-24T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
537283,Old Alcan Site,2024-03-24T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.43
537283,Old Alcan Site,2024-03-24T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.42
537283,Old Alcan Site,2024-03-24T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.97
537283,Old Alcan Site,2024-03-24T21:00:00.000+00:00,feeder,4,N Current (RMS),A,64.3
537283,Old Alcan Site,2024-03-24T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.7
537283,Old Alcan Site,2024-03-24T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
537283,Old Alcan Site,2024-03-24T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
537283,Old Alcan Site,2024-03-24T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.39
537283,Old Alcan Site,2024-03-24T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.71
537283,Old Alcan Site,2024-03-24T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.15
537283,Old Alcan Site,2024-03-24T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
537283,Old Alcan Site,2024-03-24T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-10.31
537283,Old Alcan Site,2024-03-24T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.18
537283,Old Alcan Site,2024-03-24T21:00:00.000+00:00,feeder,3,N Current (RMS),A,39.5
537283,Old Alcan Site,2024-03-24T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
537283,Old Alcan Site,2024-03-24T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
537283,Old Alcan Site,2024-03-24T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
537283,Old Alcan Site,2024-03-24T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
537283,Old Alcan Site,2024-03-24T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
537283,Old Alcan Site,2024-03-24T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
537283,Old Alcan Site,2024-03-24T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
537283,Old Alcan Site,2024-03-24T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
537283,Old Alcan Site,2024-03-24T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
537283,Old Alcan Site,2024-03-24T21:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
537283,Old Alcan Site,2024-03-24T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
537283,Old Alcan Site,2024-03-24T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
537283,Old Alcan Site,2024-03-24T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
537283,Old Alcan Site,2024-03-24T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
537283,Old Alcan Site,2024-03-24T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
537283,Old Alcan Site,2024-03-24T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
537283,Old Alcan Site,2024-03-24T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
537283,Old Alcan Site,2024-03-24T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
537283,Old Alcan Site,2024-03-24T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
537283,Old Alcan Site,2024-03-24T21:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
537283,Old Alcan Site,2024-03-24T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
537283,Old Alcan Site,2024-03-24T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
537283,Old Alcan Site,2024-03-24T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
537283,Old Alcan Site,2024-03-24T21:00:00.000+00:00,transformer,,Temperature,C,24.2
537283,Old Alcan Site,2024-03-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
537283,Old Alcan Site,2024-03-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
537283,Old Alcan Site,2024-03-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537283,Old Alcan Site,2024-03-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
537283,Old Alcan Site,2024-03-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
537283,Old Alcan Site,2024-03-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
537283,Old Alcan Site,2024-03-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
537283,Old Alcan Site,2024-03-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
537283,Old Alcan Site,2024-03-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
537283,Old Alcan Site,2024-03-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.35
537283,Old Alcan Site,2024-03-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.41
537283,Old Alcan Site,2024-03-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.41
537283,Old Alcan Site,2024-03-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
537283,Old Alcan Site,2024-03-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
537283,Old Alcan Site,2024-03-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
537283,Old Alcan Site,2024-03-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
537283,Old Alcan Site,2024-03-24T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.67
537283,Old Alcan Site,2024-03-24T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.04
537283,Old Alcan Site,2024-03-24T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
537283,Old Alcan Site,2024-03-24T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.37
537283,Old Alcan Site,2024-03-24T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-7.41
537283,Old Alcan Site,2024-03-24T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.82
537283,Old Alcan Site,2024-03-24T20:50:00.000+00:00,feeder,4,N Current (RMS),A,44.1
537283,Old Alcan Site,2024-03-24T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.4
537283,Old Alcan Site,2024-03-24T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
537283,Old Alcan Site,2024-03-24T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
537283,Old Alcan Site,2024-03-24T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.54
537283,Old Alcan Site,2024-03-24T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.87
537283,Old Alcan Site,2024-03-24T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.77
537283,Old Alcan Site,2024-03-24T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.69
537283,Old Alcan Site,2024-03-24T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-11.69
537283,Old Alcan Site,2024-03-24T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.81
537283,Old Alcan Site,2024-03-24T20:50:00.000+00:00,feeder,3,N Current (RMS),A,38.7
537283,Old Alcan Site,2024-03-24T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
537283,Old Alcan Site,2024-03-24T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
537283,Old Alcan Site,2024-03-24T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.1
537283,Old Alcan Site,2024-03-24T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
537283,Old Alcan Site,2024-03-24T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
537283,Old Alcan Site,2024-03-24T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
537283,Old Alcan Site,2024-03-24T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
537283,Old Alcan Site,2024-03-24T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
537283,Old Alcan Site,2024-03-24T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
537283,Old Alcan Site,2024-03-24T20:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
537283,Old Alcan Site,2024-03-24T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
537283,Old Alcan Site,2024-03-24T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
537283,Old Alcan Site,2024-03-24T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
537283,Old Alcan Site,2024-03-24T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
537283,Old Alcan Site,2024-03-24T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
537283,Old Alcan Site,2024-03-24T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.22
537283,Old Alcan Site,2024-03-24T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
537283,Old Alcan Site,2024-03-24T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.61
537283,Old Alcan Site,2024-03-24T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
537283,Old Alcan Site,2024-03-24T20:50:00.000+00:00,feeder,1,N Current (RMS),A,32.0
537283,Old Alcan Site,2024-03-24T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
537283,Old Alcan Site,2024-03-24T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
537283,Old Alcan Site,2024-03-24T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
537283,Old Alcan Site,2024-03-24T20:50:00.000+00:00,transformer,,Temperature,C,23.2
537283,Old Alcan Site,2024-03-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
537283,Old Alcan Site,2024-03-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
537283,Old Alcan Site,2024-03-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537283,Old Alcan Site,2024-03-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
537283,Old Alcan Site,2024-03-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
537283,Old Alcan Site,2024-03-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
537283,Old Alcan Site,2024-03-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
537283,Old Alcan Site,2024-03-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
537283,Old Alcan Site,2024-03-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
537283,Old Alcan Site,2024-03-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.93
537283,Old Alcan Site,2024-03-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.97
537283,Old Alcan Site,2024-03-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.07
537283,Old Alcan Site,2024-03-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
537283,Old Alcan Site,2024-03-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
537283,Old Alcan Site,2024-03-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
537283,Old Alcan Site,2024-03-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
537283,Old Alcan Site,2024-03-24T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
537283,Old Alcan Site,2024-03-24T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
537283,Old Alcan Site,2024-03-24T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
537283,Old Alcan Site,2024-03-24T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.16
537283,Old Alcan Site,2024-03-24T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-9.12
537283,Old Alcan Site,2024-03-24T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.38
537283,Old Alcan Site,2024-03-24T20:40:00.000+00:00,feeder,4,N Current (RMS),A,29.4
537283,Old Alcan Site,2024-03-24T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
537283,Old Alcan Site,2024-03-24T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
537283,Old Alcan Site,2024-03-24T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
537283,Old Alcan Site,2024-03-24T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.71
537283,Old Alcan Site,2024-03-24T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.35
537283,Old Alcan Site,2024-03-24T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.92
537283,Old Alcan Site,2024-03-24T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.82
537283,Old Alcan Site,2024-03-24T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.39
537283,Old Alcan Site,2024-03-24T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.53
537283,Old Alcan Site,2024-03-24T20:40:00.000+00:00,feeder,3,N Current (RMS),A,36.1
537283,Old Alcan Site,2024-03-24T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
537283,Old Alcan Site,2024-03-24T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
537283,Old Alcan Site,2024-03-24T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
537283,Old Alcan Site,2024-03-24T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
537283,Old Alcan Site,2024-03-24T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
537283,Old Alcan Site,2024-03-24T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
537283,Old Alcan Site,2024-03-24T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
537283,Old Alcan Site,2024-03-24T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
537283,Old Alcan Site,2024-03-24T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
537283,Old Alcan Site,2024-03-24T20:40:00.000+00:00,feeder,2,N Current (RMS),A,20.7
537283,Old Alcan Site,2024-03-24T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
537283,Old Alcan Site,2024-03-24T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
537283,Old Alcan Site,2024-03-24T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
537283,Old Alcan Site,2024-03-24T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
537283,Old Alcan Site,2024-03-24T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
537283,Old Alcan Site,2024-03-24T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.63
537283,Old Alcan Site,2024-03-24T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.95
537283,Old Alcan Site,2024-03-24T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.44
537283,Old Alcan Site,2024-03-24T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
537283,Old Alcan Site,2024-03-24T20:40:00.000+00:00,feeder,1,N Current (RMS),A,57.3
537283,Old Alcan Site,2024-03-24T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
537283,Old Alcan Site,2024-03-24T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.2
537283,Old Alcan Site,2024-03-24T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
537283,Old Alcan Site,2024-03-24T20:40:00.000+00:00,transformer,,Temperature,C,24.2
537283,Old Alcan Site,2024-03-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
537283,Old Alcan Site,2024-03-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
537283,Old Alcan Site,2024-03-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
537283,Old Alcan Site,2024-03-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
537283,Old Alcan Site,2024-03-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
537283,Old Alcan Site,2024-03-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
537283,Old Alcan Site,2024-03-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
537283,Old Alcan Site,2024-03-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
537283,Old Alcan Site,2024-03-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
537283,Old Alcan Site,2024-03-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.55
537283,Old Alcan Site,2024-03-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,5.89
537283,Old Alcan Site,2024-03-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.47
537283,Old Alcan Site,2024-03-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
537283,Old Alcan Site,2024-03-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
537283,Old Alcan Site,2024-03-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
537283,Old Alcan Site,2024-03-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
537283,Old Alcan Site,2024-03-24T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
537283,Old Alcan Site,2024-03-24T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
537283,Old Alcan Site,2024-03-24T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
537283,Old Alcan Site,2024-03-24T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.2
537283,Old Alcan Site,2024-03-24T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-8.29
537283,Old Alcan Site,2024-03-24T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.31
537283,Old Alcan Site,2024-03-24T20:30:00.000+00:00,feeder,4,N Current (RMS),A,34.4
537283,Old Alcan Site,2024-03-24T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
537283,Old Alcan Site,2024-03-24T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
537283,Old Alcan Site,2024-03-24T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.1
537283,Old Alcan Site,2024-03-24T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.94
537283,Old Alcan Site,2024-03-24T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.21
537283,Old Alcan Site,2024-03-24T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.03
537283,Old Alcan Site,2024-03-24T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.63
537283,Old Alcan Site,2024-03-24T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-10.83
537283,Old Alcan Site,2024-03-24T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.28
537283,Old Alcan Site,2024-03-24T20:30:00.000+00:00,feeder,3,N Current (RMS),A,49.7
537283,Old Alcan Site,2024-03-24T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
537283,Old Alcan Site,2024-03-24T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
537283,Old Alcan Site,2024-03-24T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.1
537283,Old Alcan Site,2024-03-24T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
537283,Old Alcan Site,2024-03-24T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
537283,Old Alcan Site,2024-03-24T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
537283,Old Alcan Site,2024-03-24T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
537283,Old Alcan Site,2024-03-24T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
537283,Old Alcan Site,2024-03-24T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
537283,Old Alcan Site,2024-03-24T20:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
537283,Old Alcan Site,2024-03-24T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
537283,Old Alcan Site,2024-03-24T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
537283,Old Alcan Site,2024-03-24T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
537283,Old Alcan Site,2024-03-24T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
537283,Old Alcan Site,2024-03-24T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
537283,Old Alcan Site,2024-03-24T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.88
537283,Old Alcan Site,2024-03-24T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.3
537283,Old Alcan Site,2024-03-24T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.05
537283,Old Alcan Site,2024-03-24T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
537283,Old Alcan Site,2024-03-24T20:30:00.000+00:00,feeder,1,N Current (RMS),A,53.8
537283,Old Alcan Site,2024-03-24T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
537283,Old Alcan Site,2024-03-24T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.4
537283,Old Alcan Site,2024-03-24T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
537283,Old Alcan Site,2024-03-24T20:30:00.000+00:00,transformer,,Temperature,C,23.2
537283,Old Alcan Site,2024-03-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
537283,Old Alcan Site,2024-03-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
537283,Old Alcan Site,2024-03-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537283,Old Alcan Site,2024-03-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
537283,Old Alcan Site,2024-03-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
537283,Old Alcan Site,2024-03-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
537283,Old Alcan Site,2024-03-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
537283,Old Alcan Site,2024-03-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
537283,Old Alcan Site,2024-03-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
537283,Old Alcan Site,2024-03-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.59
537283,Old Alcan Site,2024-03-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.59
537283,Old Alcan Site,2024-03-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
537283,Old Alcan Site,2024-03-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
537283,Old Alcan Site,2024-03-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
537283,Old Alcan Site,2024-03-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
537283,Old Alcan Site,2024-03-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
537283,Old Alcan Site,2024-03-24T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
537283,Old Alcan Site,2024-03-24T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
537283,Old Alcan Site,2024-03-24T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
537283,Old Alcan Site,2024-03-24T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.15
537283,Old Alcan Site,2024-03-24T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-10.53
537283,Old Alcan Site,2024-03-24T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.73
537283,Old Alcan Site,2024-03-24T20:20:00.000+00:00,feeder,4,N Current (RMS),A,33.3
537283,Old Alcan Site,2024-03-24T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
537283,Old Alcan Site,2024-03-24T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
537283,Old Alcan Site,2024-03-24T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
537283,Old Alcan Site,2024-03-24T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.9
537283,Old Alcan Site,2024-03-24T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.7
537283,Old Alcan Site,2024-03-24T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.96
537283,Old Alcan Site,2024-03-24T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.35
537283,Old Alcan Site,2024-03-24T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-11.79
537283,Old Alcan Site,2024-03-24T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.7
537283,Old Alcan Site,2024-03-24T20:20:00.000+00:00,feeder,3,N Current (RMS),A,48.9
537283,Old Alcan Site,2024-03-24T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
537283,Old Alcan Site,2024-03-24T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
537283,Old Alcan Site,2024-03-24T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.6
537283,Old Alcan Site,2024-03-24T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
537283,Old Alcan Site,2024-03-24T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
537283,Old Alcan Site,2024-03-24T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
537283,Old Alcan Site,2024-03-24T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
537283,Old Alcan Site,2024-03-24T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
537283,Old Alcan Site,2024-03-24T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
537283,Old Alcan Site,2024-03-24T20:20:00.000+00:00,feeder,2,N Current (RMS),A,26.1
537283,Old Alcan Site,2024-03-24T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
537283,Old Alcan Site,2024-03-24T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
537283,Old Alcan Site,2024-03-24T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
537283,Old Alcan Site,2024-03-24T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
537283,Old Alcan Site,2024-03-24T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
537283,Old Alcan Site,2024-03-24T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.75
537283,Old Alcan Site,2024-03-24T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.62
537283,Old Alcan Site,2024-03-24T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.06
537283,Old Alcan Site,2024-03-24T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
537283,Old Alcan Site,2024-03-24T20:20:00.000+00:00,feeder,1,N Current (RMS),A,59.4
537283,Old Alcan Site,2024-03-24T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
537283,Old Alcan Site,2024-03-24T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.4
537283,Old Alcan Site,2024-03-24T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
537283,Old Alcan Site,2024-03-24T20:20:00.000+00:00,transformer,,Temperature,C,23.2
537283,Old Alcan Site,2024-03-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
537283,Old Alcan Site,2024-03-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
537283,Old Alcan Site,2024-03-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537283,Old Alcan Site,2024-03-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
537283,Old Alcan Site,2024-03-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
537283,Old Alcan Site,2024-03-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
537283,Old Alcan Site,2024-03-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
537283,Old Alcan Site,2024-03-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
537283,Old Alcan Site,2024-03-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.99
537283,Old Alcan Site,2024-03-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.4
537283,Old Alcan Site,2024-03-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,4.46
537283,Old Alcan Site,2024-03-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.84
537283,Old Alcan Site,2024-03-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
537283,Old Alcan Site,2024-03-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
537283,Old Alcan Site,2024-03-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
537283,Old Alcan Site,2024-03-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
537283,Old Alcan Site,2024-03-24T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
537283,Old Alcan Site,2024-03-24T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.83
537283,Old Alcan Site,2024-03-24T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
537283,Old Alcan Site,2024-03-24T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.32
537283,Old Alcan Site,2024-03-24T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-8.99
537283,Old Alcan Site,2024-03-24T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.45
537283,Old Alcan Site,2024-03-24T20:10:00.000+00:00,feeder,4,N Current (RMS),A,49.8
537283,Old Alcan Site,2024-03-24T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.1
537283,Old Alcan Site,2024-03-24T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
537283,Old Alcan Site,2024-03-24T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
537283,Old Alcan Site,2024-03-24T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.78
537283,Old Alcan Site,2024-03-24T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.55
537283,Old Alcan Site,2024-03-24T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.99
537283,Old Alcan Site,2024-03-24T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.58
537283,Old Alcan Site,2024-03-24T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-12.34
537283,Old Alcan Site,2024-03-24T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.18
537283,Old Alcan Site,2024-03-24T20:10:00.000+00:00,feeder,3,N Current (RMS),A,43.0
537283,Old Alcan Site,2024-03-24T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
537283,Old Alcan Site,2024-03-24T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
537283,Old Alcan Site,2024-03-24T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.7
537283,Old Alcan Site,2024-03-24T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
537283,Old Alcan Site,2024-03-24T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
537283,Old Alcan Site,2024-03-24T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
537283,Old Alcan Site,2024-03-24T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
537283,Old Alcan Site,2024-03-24T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
537283,Old Alcan Site,2024-03-24T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
537283,Old Alcan Site,2024-03-24T20:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
537283,Old Alcan Site,2024-03-24T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
537283,Old Alcan Site,2024-03-24T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
537283,Old Alcan Site,2024-03-24T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
537283,Old Alcan Site,2024-03-24T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
537283,Old Alcan Site,2024-03-24T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
537283,Old Alcan Site,2024-03-24T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.38
537283,Old Alcan Site,2024-03-24T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.6
537283,Old Alcan Site,2024-03-24T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.31
537283,Old Alcan Site,2024-03-24T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
537283,Old Alcan Site,2024-03-24T20:10:00.000+00:00,feeder,1,N Current (RMS),A,47.7
537283,Old Alcan Site,2024-03-24T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
537283,Old Alcan Site,2024-03-24T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
537283,Old Alcan Site,2024-03-24T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
537283,Old Alcan Site,2024-03-24T20:10:00.000+00:00,transformer,,Temperature,C,24.2
537283,Old Alcan Site,2024-03-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
537283,Old Alcan Site,2024-03-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
537283,Old Alcan Site,2024-03-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537283,Old Alcan Site,2024-03-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
537283,Old Alcan Site,2024-03-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
537283,Old Alcan Site,2024-03-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
537283,Old Alcan Site,2024-03-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
537283,Old Alcan Site,2024-03-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
537283,Old Alcan Site,2024-03-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.06
537283,Old Alcan Site,2024-03-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.93
537283,Old Alcan Site,2024-03-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.39
537283,Old Alcan Site,2024-03-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.47
537283,Old Alcan Site,2024-03-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
537283,Old Alcan Site,2024-03-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
537283,Old Alcan Site,2024-03-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
537283,Old Alcan Site,2024-03-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
537283,Old Alcan Site,2024-03-24T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
537283,Old Alcan Site,2024-03-24T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.92
537283,Old Alcan Site,2024-03-24T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
537283,Old Alcan Site,2024-03-24T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.99
537283,Old Alcan Site,2024-03-24T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-9.39
537283,Old Alcan Site,2024-03-24T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.29
537283,Old Alcan Site,2024-03-24T20:00:00.000+00:00,feeder,4,N Current (RMS),A,35.4
537283,Old Alcan Site,2024-03-24T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
537283,Old Alcan Site,2024-03-24T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
537283,Old Alcan Site,2024-03-24T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.4
537283,Old Alcan Site,2024-03-24T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.38
537283,Old Alcan Site,2024-03-24T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.59
537283,Old Alcan Site,2024-03-24T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.52
537283,Old Alcan Site,2024-03-24T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.91
537283,Old Alcan Site,2024-03-24T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-15.42
537283,Old Alcan Site,2024-03-24T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.72
537283,Old Alcan Site,2024-03-24T20:00:00.000+00:00,feeder,3,N Current (RMS),A,50.4
537283,Old Alcan Site,2024-03-24T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.4
537283,Old Alcan Site,2024-03-24T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
537283,Old Alcan Site,2024-03-24T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.2
537283,Old Alcan Site,2024-03-24T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
537283,Old Alcan Site,2024-03-24T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
537283,Old Alcan Site,2024-03-24T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
537283,Old Alcan Site,2024-03-24T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
537283,Old Alcan Site,2024-03-24T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
537283,Old Alcan Site,2024-03-24T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
537283,Old Alcan Site,2024-03-24T20:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
537283,Old Alcan Site,2024-03-24T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
537283,Old Alcan Site,2024-03-24T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
537283,Old Alcan Site,2024-03-24T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
537283,Old Alcan Site,2024-03-24T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
537283,Old Alcan Site,2024-03-24T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
537283,Old Alcan Site,2024-03-24T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
537283,Old Alcan Site,2024-03-24T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.72
537283,Old Alcan Site,2024-03-24T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.42
537283,Old Alcan Site,2024-03-24T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
537283,Old Alcan Site,2024-03-24T20:00:00.000+00:00,feeder,1,N Current (RMS),A,39.2
537283,Old Alcan Site,2024-03-24T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
537283,Old Alcan Site,2024-03-24T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
537283,Old Alcan Site,2024-03-24T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
537283,Old Alcan Site,2024-03-24T20:00:00.000+00:00,transformer,,Temperature,C,24.2
537283,Old Alcan Site,2024-03-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
537283,Old Alcan Site,2024-03-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
537283,Old Alcan Site,2024-03-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537283,Old Alcan Site,2024-03-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
537283,Old Alcan Site,2024-03-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
537283,Old Alcan Site,2024-03-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
537283,Old Alcan Site,2024-03-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
537283,Old Alcan Site,2024-03-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
537283,Old Alcan Site,2024-03-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
537283,Old Alcan Site,2024-03-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.07
537283,Old Alcan Site,2024-03-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.27
537283,Old Alcan Site,2024-03-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.05
537283,Old Alcan Site,2024-03-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
537283,Old Alcan Site,2024-03-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
537283,Old Alcan Site,2024-03-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
537283,Old Alcan Site,2024-03-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
537283,Old Alcan Site,2024-03-24T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
537283,Old Alcan Site,2024-03-24T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
537283,Old Alcan Site,2024-03-24T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
537283,Old Alcan Site,2024-03-24T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.68
537283,Old Alcan Site,2024-03-24T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-7.15
537283,Old Alcan Site,2024-03-24T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.95
537283,Old Alcan Site,2024-03-24T19:50:00.000+00:00,feeder,4,N Current (RMS),A,41.8
537283,Old Alcan Site,2024-03-24T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
537283,Old Alcan Site,2024-03-24T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
537283,Old Alcan Site,2024-03-24T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.3
537283,Old Alcan Site,2024-03-24T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
537283,Old Alcan Site,2024-03-24T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.64
537283,Old Alcan Site,2024-03-24T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.28
537283,Old Alcan Site,2024-03-24T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.57
537283,Old Alcan Site,2024-03-24T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-22.13
537283,Old Alcan Site,2024-03-24T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.74
537283,Old Alcan Site,2024-03-24T19:50:00.000+00:00,feeder,3,N Current (RMS),A,58.8
537283,Old Alcan Site,2024-03-24T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
537283,Old Alcan Site,2024-03-24T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.9
537283,Old Alcan Site,2024-03-24T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
537283,Old Alcan Site,2024-03-24T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
537283,Old Alcan Site,2024-03-24T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
537283,Old Alcan Site,2024-03-24T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
537283,Old Alcan Site,2024-03-24T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
537283,Old Alcan Site,2024-03-24T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
537283,Old Alcan Site,2024-03-24T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
537283,Old Alcan Site,2024-03-24T19:50:00.000+00:00,feeder,2,N Current (RMS),A,17.1
537283,Old Alcan Site,2024-03-24T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
537283,Old Alcan Site,2024-03-24T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
537283,Old Alcan Site,2024-03-24T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
537283,Old Alcan Site,2024-03-24T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
537283,Old Alcan Site,2024-03-24T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.35
537283,Old Alcan Site,2024-03-24T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
537283,Old Alcan Site,2024-03-24T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.49
537283,Old Alcan Site,2024-03-24T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
537283,Old Alcan Site,2024-03-24T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
537283,Old Alcan Site,2024-03-24T19:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
537283,Old Alcan Site,2024-03-24T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
537283,Old Alcan Site,2024-03-24T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
537283,Old Alcan Site,2024-03-24T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
537283,Old Alcan Site,2024-03-24T19:50:00.000+00:00,transformer,,Temperature,C,24.3
537283,Old Alcan Site,2024-03-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
537283,Old Alcan Site,2024-03-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
537283,Old Alcan Site,2024-03-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537283,Old Alcan Site,2024-03-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
537283,Old Alcan Site,2024-03-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
537283,Old Alcan Site,2024-03-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
537283,Old Alcan Site,2024-03-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
537283,Old Alcan Site,2024-03-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
537283,Old Alcan Site,2024-03-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
537283,Old Alcan Site,2024-03-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.28
537283,Old Alcan Site,2024-03-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.14
537283,Old Alcan Site,2024-03-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.87
537283,Old Alcan Site,2024-03-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
537283,Old Alcan Site,2024-03-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
537283,Old Alcan Site,2024-03-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
537283,Old Alcan Site,2024-03-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
537283,Old Alcan Site,2024-03-24T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
537283,Old Alcan Site,2024-03-24T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.99
537283,Old Alcan Site,2024-03-24T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
537283,Old Alcan Site,2024-03-24T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.8
