Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537283,Old Alcan Site,2024-03-24T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.22
537283,Old Alcan Site,2024-03-24T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.82
537283,Old Alcan Site,2024-03-24T19:40:00.000+00:00,feeder,4,N Current (RMS),A,32.4
537283,Old Alcan Site,2024-03-24T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
537283,Old Alcan Site,2024-03-24T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
537283,Old Alcan Site,2024-03-24T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
537283,Old Alcan Site,2024-03-24T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
537283,Old Alcan Site,2024-03-24T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.39
537283,Old Alcan Site,2024-03-24T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.39
537283,Old Alcan Site,2024-03-24T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.66
537283,Old Alcan Site,2024-03-24T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-14.44
537283,Old Alcan Site,2024-03-24T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.4
537283,Old Alcan Site,2024-03-24T19:40:00.000+00:00,feeder,3,N Current (RMS),A,48.7
537283,Old Alcan Site,2024-03-24T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
537283,Old Alcan Site,2024-03-24T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
537283,Old Alcan Site,2024-03-24T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
537283,Old Alcan Site,2024-03-24T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
537283,Old Alcan Site,2024-03-24T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
537283,Old Alcan Site,2024-03-24T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
537283,Old Alcan Site,2024-03-24T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
537283,Old Alcan Site,2024-03-24T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
537283,Old Alcan Site,2024-03-24T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
537283,Old Alcan Site,2024-03-24T19:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
537283,Old Alcan Site,2024-03-24T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
537283,Old Alcan Site,2024-03-24T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
537283,Old Alcan Site,2024-03-24T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
537283,Old Alcan Site,2024-03-24T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
537283,Old Alcan Site,2024-03-24T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
537283,Old Alcan Site,2024-03-24T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.15
537283,Old Alcan Site,2024-03-24T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.34
537283,Old Alcan Site,2024-03-24T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.25
537283,Old Alcan Site,2024-03-24T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.1
537283,Old Alcan Site,2024-03-24T19:40:00.000+00:00,feeder,1,N Current (RMS),A,32.6
537283,Old Alcan Site,2024-03-24T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
537283,Old Alcan Site,2024-03-24T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
537283,Old Alcan Site,2024-03-24T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
537283,Old Alcan Site,2024-03-24T19:40:00.000+00:00,transformer,,Temperature,C,23.2
537283,Old Alcan Site,2024-03-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
537283,Old Alcan Site,2024-03-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
537283,Old Alcan Site,2024-03-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
537283,Old Alcan Site,2024-03-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
537283,Old Alcan Site,2024-03-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
537283,Old Alcan Site,2024-03-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
537283,Old Alcan Site,2024-03-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
537283,Old Alcan Site,2024-03-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
537283,Old Alcan Site,2024-03-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
537283,Old Alcan Site,2024-03-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.03
537283,Old Alcan Site,2024-03-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.46
537283,Old Alcan Site,2024-03-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.62
537283,Old Alcan Site,2024-03-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
537283,Old Alcan Site,2024-03-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
537283,Old Alcan Site,2024-03-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
537283,Old Alcan Site,2024-03-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
537283,Old Alcan Site,2024-03-24T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
537283,Old Alcan Site,2024-03-24T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.25
537283,Old Alcan Site,2024-03-24T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
537283,Old Alcan Site,2024-03-24T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.84
537283,Old Alcan Site,2024-03-24T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.71
537283,Old Alcan Site,2024-03-24T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.62
537283,Old Alcan Site,2024-03-24T19:30:00.000+00:00,feeder,4,N Current (RMS),A,42.2
537283,Old Alcan Site,2024-03-24T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
537283,Old Alcan Site,2024-03-24T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
537283,Old Alcan Site,2024-03-24T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
537283,Old Alcan Site,2024-03-24T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
537283,Old Alcan Site,2024-03-24T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.53
537283,Old Alcan Site,2024-03-24T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.82
537283,Old Alcan Site,2024-03-24T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.61
537283,Old Alcan Site,2024-03-24T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-18.84
537283,Old Alcan Site,2024-03-24T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.2
537283,Old Alcan Site,2024-03-24T19:30:00.000+00:00,feeder,3,N Current (RMS),A,53.2
537283,Old Alcan Site,2024-03-24T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
537283,Old Alcan Site,2024-03-24T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.5
537283,Old Alcan Site,2024-03-24T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.7
537283,Old Alcan Site,2024-03-24T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
537283,Old Alcan Site,2024-03-24T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
537283,Old Alcan Site,2024-03-24T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
537283,Old Alcan Site,2024-03-24T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
537283,Old Alcan Site,2024-03-24T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.47
537283,Old Alcan Site,2024-03-24T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
537283,Old Alcan Site,2024-03-24T19:30:00.000+00:00,feeder,2,N Current (RMS),A,44.7
537283,Old Alcan Site,2024-03-24T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
537283,Old Alcan Site,2024-03-24T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
537283,Old Alcan Site,2024-03-24T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
537283,Old Alcan Site,2024-03-24T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
537283,Old Alcan Site,2024-03-24T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
537283,Old Alcan Site,2024-03-24T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.55
537283,Old Alcan Site,2024-03-24T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.81
537283,Old Alcan Site,2024-03-24T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.49
537283,Old Alcan Site,2024-03-24T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.45
537283,Old Alcan Site,2024-03-24T19:30:00.000+00:00,feeder,1,N Current (RMS),A,43.7
537283,Old Alcan Site,2024-03-24T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
537283,Old Alcan Site,2024-03-24T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
537283,Old Alcan Site,2024-03-24T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
537283,Old Alcan Site,2024-03-24T19:30:00.000+00:00,transformer,,Temperature,C,24.2
537283,Old Alcan Site,2024-03-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
537283,Old Alcan Site,2024-03-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
537283,Old Alcan Site,2024-03-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537283,Old Alcan Site,2024-03-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
537283,Old Alcan Site,2024-03-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
537283,Old Alcan Site,2024-03-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
537283,Old Alcan Site,2024-03-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
537283,Old Alcan Site,2024-03-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
537283,Old Alcan Site,2024-03-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
537283,Old Alcan Site,2024-03-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.03
537283,Old Alcan Site,2024-03-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.41
537283,Old Alcan Site,2024-03-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.15
537283,Old Alcan Site,2024-03-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,126.4
537283,Old Alcan Site,2024-03-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
537283,Old Alcan Site,2024-03-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
537283,Old Alcan Site,2024-03-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
537283,Old Alcan Site,2024-03-24T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
537283,Old Alcan Site,2024-03-24T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.12
537283,Old Alcan Site,2024-03-24T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
537283,Old Alcan Site,2024-03-24T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.1
537283,Old Alcan Site,2024-03-24T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.96
537283,Old Alcan Site,2024-03-24T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.98
537283,Old Alcan Site,2024-03-24T19:20:00.000+00:00,feeder,4,N Current (RMS),A,67.8
537283,Old Alcan Site,2024-03-24T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.2
537283,Old Alcan Site,2024-03-24T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
537283,Old Alcan Site,2024-03-24T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.4
537283,Old Alcan Site,2024-03-24T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
537283,Old Alcan Site,2024-03-24T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.7
537283,Old Alcan Site,2024-03-24T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.96
537283,Old Alcan Site,2024-03-24T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.5
537283,Old Alcan Site,2024-03-24T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-16.57
537283,Old Alcan Site,2024-03-24T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.98
537283,Old Alcan Site,2024-03-24T19:20:00.000+00:00,feeder,3,N Current (RMS),A,43.0
537283,Old Alcan Site,2024-03-24T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
537283,Old Alcan Site,2024-03-24T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
537283,Old Alcan Site,2024-03-24T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.5
537283,Old Alcan Site,2024-03-24T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
537283,Old Alcan Site,2024-03-24T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
537283,Old Alcan Site,2024-03-24T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
537283,Old Alcan Site,2024-03-24T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
537283,Old Alcan Site,2024-03-24T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
537283,Old Alcan Site,2024-03-24T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
537283,Old Alcan Site,2024-03-24T19:20:00.000+00:00,feeder,2,N Current (RMS),A,21.9
537283,Old Alcan Site,2024-03-24T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
537283,Old Alcan Site,2024-03-24T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
537283,Old Alcan Site,2024-03-24T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
537283,Old Alcan Site,2024-03-24T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
537283,Old Alcan Site,2024-03-24T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
537283,Old Alcan Site,2024-03-24T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
537283,Old Alcan Site,2024-03-24T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
537283,Old Alcan Site,2024-03-24T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.75
537283,Old Alcan Site,2024-03-24T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.13
537283,Old Alcan Site,2024-03-24T19:20:00.000+00:00,feeder,1,N Current (RMS),A,40.2
537283,Old Alcan Site,2024-03-24T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
537283,Old Alcan Site,2024-03-24T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
537283,Old Alcan Site,2024-03-24T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
537283,Old Alcan Site,2024-03-24T19:20:00.000+00:00,transformer,,Temperature,C,24.2
537283,Old Alcan Site,2024-03-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
537283,Old Alcan Site,2024-03-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
537283,Old Alcan Site,2024-03-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537283,Old Alcan Site,2024-03-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
537283,Old Alcan Site,2024-03-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
537283,Old Alcan Site,2024-03-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
537283,Old Alcan Site,2024-03-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
537283,Old Alcan Site,2024-03-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
537283,Old Alcan Site,2024-03-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
537283,Old Alcan Site,2024-03-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.16
537283,Old Alcan Site,2024-03-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,1.18
537283,Old Alcan Site,2024-03-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.03
537283,Old Alcan Site,2024-03-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
537283,Old Alcan Site,2024-03-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
537283,Old Alcan Site,2024-03-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
537283,Old Alcan Site,2024-03-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
537283,Old Alcan Site,2024-03-24T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
537283,Old Alcan Site,2024-03-24T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.32
537283,Old Alcan Site,2024-03-24T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
537283,Old Alcan Site,2024-03-24T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.49
537283,Old Alcan Site,2024-03-24T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.56
537283,Old Alcan Site,2024-03-24T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.63
537283,Old Alcan Site,2024-03-24T19:10:00.000+00:00,feeder,4,N Current (RMS),A,73.3
537283,Old Alcan Site,2024-03-24T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,99.0
537283,Old Alcan Site,2024-03-24T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
537283,Old Alcan Site,2024-03-24T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.1
537283,Old Alcan Site,2024-03-24T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
537283,Old Alcan Site,2024-03-24T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.3
537283,Old Alcan Site,2024-03-24T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.68
537283,Old Alcan Site,2024-03-24T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.94
537283,Old Alcan Site,2024-03-24T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-15.71
537283,Old Alcan Site,2024-03-24T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.8
537283,Old Alcan Site,2024-03-24T19:10:00.000+00:00,feeder,3,N Current (RMS),A,62.3
537283,Old Alcan Site,2024-03-24T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
537283,Old Alcan Site,2024-03-24T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
537283,Old Alcan Site,2024-03-24T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.6
537283,Old Alcan Site,2024-03-24T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
537283,Old Alcan Site,2024-03-24T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
537283,Old Alcan Site,2024-03-24T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
537283,Old Alcan Site,2024-03-24T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
537283,Old Alcan Site,2024-03-24T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
537283,Old Alcan Site,2024-03-24T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
537283,Old Alcan Site,2024-03-24T19:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
537283,Old Alcan Site,2024-03-24T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
537283,Old Alcan Site,2024-03-24T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
537283,Old Alcan Site,2024-03-24T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
537283,Old Alcan Site,2024-03-24T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
537283,Old Alcan Site,2024-03-24T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.36
537283,Old Alcan Site,2024-03-24T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.72
537283,Old Alcan Site,2024-03-24T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.11
537283,Old Alcan Site,2024-03-24T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.46
537283,Old Alcan Site,2024-03-24T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
537283,Old Alcan Site,2024-03-24T19:10:00.000+00:00,feeder,1,N Current (RMS),A,53.8
537283,Old Alcan Site,2024-03-24T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
537283,Old Alcan Site,2024-03-24T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.2
537283,Old Alcan Site,2024-03-24T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
537283,Old Alcan Site,2024-03-24T19:10:00.000+00:00,transformer,,Temperature,C,24.2
537283,Old Alcan Site,2024-03-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
537283,Old Alcan Site,2024-03-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
537283,Old Alcan Site,2024-03-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537283,Old Alcan Site,2024-03-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
537283,Old Alcan Site,2024-03-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
537283,Old Alcan Site,2024-03-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
537283,Old Alcan Site,2024-03-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
537283,Old Alcan Site,2024-03-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
537283,Old Alcan Site,2024-03-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
537283,Old Alcan Site,2024-03-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.41
537283,Old Alcan Site,2024-03-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,4.13
537283,Old Alcan Site,2024-03-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.62
537283,Old Alcan Site,2024-03-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
537283,Old Alcan Site,2024-03-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
537283,Old Alcan Site,2024-03-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
537283,Old Alcan Site,2024-03-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
537283,Old Alcan Site,2024-03-24T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
537283,Old Alcan Site,2024-03-24T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.09
537283,Old Alcan Site,2024-03-24T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
537283,Old Alcan Site,2024-03-24T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.55
537283,Old Alcan Site,2024-03-24T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.76
537283,Old Alcan Site,2024-03-24T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.14
537283,Old Alcan Site,2024-03-24T19:00:00.000+00:00,feeder,4,N Current (RMS),A,55.7
537283,Old Alcan Site,2024-03-24T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.1
537283,Old Alcan Site,2024-03-24T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
537283,Old Alcan Site,2024-03-24T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
537283,Old Alcan Site,2024-03-24T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
537283,Old Alcan Site,2024-03-24T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.9
537283,Old Alcan Site,2024-03-24T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.4
537283,Old Alcan Site,2024-03-24T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.87
537283,Old Alcan Site,2024-03-24T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-18.26
537283,Old Alcan Site,2024-03-24T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.41
537283,Old Alcan Site,2024-03-24T19:00:00.000+00:00,feeder,3,N Current (RMS),A,39.8
537283,Old Alcan Site,2024-03-24T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
537283,Old Alcan Site,2024-03-24T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.7
537283,Old Alcan Site,2024-03-24T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
537283,Old Alcan Site,2024-03-24T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
537283,Old Alcan Site,2024-03-24T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
537283,Old Alcan Site,2024-03-24T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
537283,Old Alcan Site,2024-03-24T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
537283,Old Alcan Site,2024-03-24T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
537283,Old Alcan Site,2024-03-24T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
537283,Old Alcan Site,2024-03-24T19:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
537283,Old Alcan Site,2024-03-24T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
537283,Old Alcan Site,2024-03-24T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
537283,Old Alcan Site,2024-03-24T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
537283,Old Alcan Site,2024-03-24T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
537283,Old Alcan Site,2024-03-24T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
537283,Old Alcan Site,2024-03-24T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.83
537283,Old Alcan Site,2024-03-24T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.93
537283,Old Alcan Site,2024-03-24T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.18
537283,Old Alcan Site,2024-03-24T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.27
537283,Old Alcan Site,2024-03-24T19:00:00.000+00:00,feeder,1,N Current (RMS),A,55.0
537283,Old Alcan Site,2024-03-24T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
537283,Old Alcan Site,2024-03-24T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.7
537283,Old Alcan Site,2024-03-24T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
537283,Old Alcan Site,2024-03-24T19:00:00.000+00:00,transformer,,Temperature,C,23.1
537283,Old Alcan Site,2024-03-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
537283,Old Alcan Site,2024-03-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
537283,Old Alcan Site,2024-03-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
537283,Old Alcan Site,2024-03-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
537283,Old Alcan Site,2024-03-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
537283,Old Alcan Site,2024-03-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
537283,Old Alcan Site,2024-03-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
537283,Old Alcan Site,2024-03-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
537283,Old Alcan Site,2024-03-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
537283,Old Alcan Site,2024-03-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.51
537283,Old Alcan Site,2024-03-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,0.01
537283,Old Alcan Site,2024-03-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.43
537283,Old Alcan Site,2024-03-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
537283,Old Alcan Site,2024-03-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
537283,Old Alcan Site,2024-03-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
537283,Old Alcan Site,2024-03-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
537283,Old Alcan Site,2024-03-24T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
537283,Old Alcan Site,2024-03-24T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
537283,Old Alcan Site,2024-03-24T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
537283,Old Alcan Site,2024-03-24T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.46
537283,Old Alcan Site,2024-03-24T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-8.31
537283,Old Alcan Site,2024-03-24T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.13
537283,Old Alcan Site,2024-03-24T18:50:00.000+00:00,feeder,4,N Current (RMS),A,59.1
537283,Old Alcan Site,2024-03-24T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,90.7
537283,Old Alcan Site,2024-03-24T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
537283,Old Alcan Site,2024-03-24T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
537283,Old Alcan Site,2024-03-24T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
537283,Old Alcan Site,2024-03-24T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.65
537283,Old Alcan Site,2024-03-24T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.01
537283,Old Alcan Site,2024-03-24T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.79
537283,Old Alcan Site,2024-03-24T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-16.77
537283,Old Alcan Site,2024-03-24T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.88
537283,Old Alcan Site,2024-03-24T18:50:00.000+00:00,feeder,3,N Current (RMS),A,60.3
537283,Old Alcan Site,2024-03-24T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
537283,Old Alcan Site,2024-03-24T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.9
537283,Old Alcan Site,2024-03-24T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.4
537283,Old Alcan Site,2024-03-24T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
537283,Old Alcan Site,2024-03-24T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
537283,Old Alcan Site,2024-03-24T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
537283,Old Alcan Site,2024-03-24T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
537283,Old Alcan Site,2024-03-24T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
537283,Old Alcan Site,2024-03-24T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
537283,Old Alcan Site,2024-03-24T18:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
537283,Old Alcan Site,2024-03-24T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
537283,Old Alcan Site,2024-03-24T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
537283,Old Alcan Site,2024-03-24T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
537283,Old Alcan Site,2024-03-24T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
537283,Old Alcan Site,2024-03-24T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
537283,Old Alcan Site,2024-03-24T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.94
537283,Old Alcan Site,2024-03-24T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.71
537283,Old Alcan Site,2024-03-24T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.76
537283,Old Alcan Site,2024-03-24T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
537283,Old Alcan Site,2024-03-24T18:50:00.000+00:00,feeder,1,N Current (RMS),A,66.1
537283,Old Alcan Site,2024-03-24T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
537283,Old Alcan Site,2024-03-24T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.2
537283,Old Alcan Site,2024-03-24T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
537283,Old Alcan Site,2024-03-24T18:50:00.000+00:00,transformer,,Temperature,C,24.1
537283,Old Alcan Site,2024-03-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537283,Old Alcan Site,2024-03-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
537283,Old Alcan Site,2024-03-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
537283,Old Alcan Site,2024-03-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
537283,Old Alcan Site,2024-03-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
537283,Old Alcan Site,2024-03-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
537283,Old Alcan Site,2024-03-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
537283,Old Alcan Site,2024-03-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
537283,Old Alcan Site,2024-03-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
537283,Old Alcan Site,2024-03-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.45
537283,Old Alcan Site,2024-03-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,4.33
537283,Old Alcan Site,2024-03-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.88
537283,Old Alcan Site,2024-03-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,121.4
537283,Old Alcan Site,2024-03-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
537283,Old Alcan Site,2024-03-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
537283,Old Alcan Site,2024-03-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
537283,Old Alcan Site,2024-03-24T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
537283,Old Alcan Site,2024-03-24T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.87
537283,Old Alcan Site,2024-03-24T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
537283,Old Alcan Site,2024-03-24T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.47
537283,Old Alcan Site,2024-03-24T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-19.22
537283,Old Alcan Site,2024-03-24T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.52
537283,Old Alcan Site,2024-03-24T18:40:00.000+00:00,feeder,4,N Current (RMS),A,52.1
537283,Old Alcan Site,2024-03-24T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.1
537283,Old Alcan Site,2024-03-24T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.8
537283,Old Alcan Site,2024-03-24T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
537283,Old Alcan Site,2024-03-24T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
537283,Old Alcan Site,2024-03-24T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.66
537283,Old Alcan Site,2024-03-24T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.31
537283,Old Alcan Site,2024-03-24T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.98
537283,Old Alcan Site,2024-03-24T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-14.76
537283,Old Alcan Site,2024-03-24T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.53
537283,Old Alcan Site,2024-03-24T18:40:00.000+00:00,feeder,3,N Current (RMS),A,54.6
537283,Old Alcan Site,2024-03-24T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
537283,Old Alcan Site,2024-03-24T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
537283,Old Alcan Site,2024-03-24T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.1
537283,Old Alcan Site,2024-03-24T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
537283,Old Alcan Site,2024-03-24T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
537283,Old Alcan Site,2024-03-24T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
537283,Old Alcan Site,2024-03-24T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
537283,Old Alcan Site,2024-03-24T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.99
537283,Old Alcan Site,2024-03-24T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
537283,Old Alcan Site,2024-03-24T18:40:00.000+00:00,feeder,2,N Current (RMS),A,23.3
537283,Old Alcan Site,2024-03-24T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
537283,Old Alcan Site,2024-03-24T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
537283,Old Alcan Site,2024-03-24T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
537283,Old Alcan Site,2024-03-24T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
537283,Old Alcan Site,2024-03-24T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
537283,Old Alcan Site,2024-03-24T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.88
537283,Old Alcan Site,2024-03-24T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.13
537283,Old Alcan Site,2024-03-24T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.82
537283,Old Alcan Site,2024-03-24T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
537283,Old Alcan Site,2024-03-24T18:40:00.000+00:00,feeder,1,N Current (RMS),A,67.4
537283,Old Alcan Site,2024-03-24T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
537283,Old Alcan Site,2024-03-24T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
537283,Old Alcan Site,2024-03-24T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
537283,Old Alcan Site,2024-03-24T18:40:00.000+00:00,transformer,,Temperature,C,23.1
537283,Old Alcan Site,2024-03-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537283,Old Alcan Site,2024-03-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
537283,Old Alcan Site,2024-03-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537283,Old Alcan Site,2024-03-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
537283,Old Alcan Site,2024-03-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
537283,Old Alcan Site,2024-03-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
537283,Old Alcan Site,2024-03-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
537283,Old Alcan Site,2024-03-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
537283,Old Alcan Site,2024-03-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
537283,Old Alcan Site,2024-03-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.34
537283,Old Alcan Site,2024-03-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.17
537283,Old Alcan Site,2024-03-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.86
537283,Old Alcan Site,2024-03-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
537283,Old Alcan Site,2024-03-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
537283,Old Alcan Site,2024-03-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
537283,Old Alcan Site,2024-03-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
537283,Old Alcan Site,2024-03-24T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
537283,Old Alcan Site,2024-03-24T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.92
537283,Old Alcan Site,2024-03-24T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
537283,Old Alcan Site,2024-03-24T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.67
537283,Old Alcan Site,2024-03-24T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-10.14
537283,Old Alcan Site,2024-03-24T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.33
537283,Old Alcan Site,2024-03-24T18:30:00.000+00:00,feeder,4,N Current (RMS),A,73.4
537283,Old Alcan Site,2024-03-24T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,105.4
537283,Old Alcan Site,2024-03-24T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
537283,Old Alcan Site,2024-03-24T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
537283,Old Alcan Site,2024-03-24T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
537283,Old Alcan Site,2024-03-24T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.74
537283,Old Alcan Site,2024-03-24T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.68
537283,Old Alcan Site,2024-03-24T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.64
537283,Old Alcan Site,2024-03-24T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-13.47
537283,Old Alcan Site,2024-03-24T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.67
537283,Old Alcan Site,2024-03-24T18:30:00.000+00:00,feeder,3,N Current (RMS),A,41.0
537283,Old Alcan Site,2024-03-24T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
537283,Old Alcan Site,2024-03-24T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
537283,Old Alcan Site,2024-03-24T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
537283,Old Alcan Site,2024-03-24T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
537283,Old Alcan Site,2024-03-24T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
537283,Old Alcan Site,2024-03-24T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
537283,Old Alcan Site,2024-03-24T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
537283,Old Alcan Site,2024-03-24T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
537283,Old Alcan Site,2024-03-24T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
537283,Old Alcan Site,2024-03-24T18:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
537283,Old Alcan Site,2024-03-24T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
537283,Old Alcan Site,2024-03-24T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
537283,Old Alcan Site,2024-03-24T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
537283,Old Alcan Site,2024-03-24T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
537283,Old Alcan Site,2024-03-24T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
537283,Old Alcan Site,2024-03-24T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.79
537283,Old Alcan Site,2024-03-24T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.44
537283,Old Alcan Site,2024-03-24T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.28
537283,Old Alcan Site,2024-03-24T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.9
537283,Old Alcan Site,2024-03-24T18:30:00.000+00:00,feeder,1,N Current (RMS),A,48.2
537283,Old Alcan Site,2024-03-24T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
537283,Old Alcan Site,2024-03-24T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
537283,Old Alcan Site,2024-03-24T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
537283,Old Alcan Site,2024-03-24T18:30:00.000+00:00,transformer,,Temperature,C,24.1
537283,Old Alcan Site,2024-03-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537283,Old Alcan Site,2024-03-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
537283,Old Alcan Site,2024-03-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
537283,Old Alcan Site,2024-03-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
537283,Old Alcan Site,2024-03-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
537283,Old Alcan Site,2024-03-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
537283,Old Alcan Site,2024-03-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
537283,Old Alcan Site,2024-03-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
537283,Old Alcan Site,2024-03-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
537283,Old Alcan Site,2024-03-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.98
537283,Old Alcan Site,2024-03-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
537283,Old Alcan Site,2024-03-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.44
537283,Old Alcan Site,2024-03-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
537283,Old Alcan Site,2024-03-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
537283,Old Alcan Site,2024-03-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
537283,Old Alcan Site,2024-03-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
537283,Old Alcan Site,2024-03-24T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
537283,Old Alcan Site,2024-03-24T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.93
537283,Old Alcan Site,2024-03-24T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
537283,Old Alcan Site,2024-03-24T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.86
537283,Old Alcan Site,2024-03-24T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-15.34
537283,Old Alcan Site,2024-03-24T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.04
537283,Old Alcan Site,2024-03-24T18:20:00.000+00:00,feeder,4,N Current (RMS),A,46.9
537283,Old Alcan Site,2024-03-24T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,96.0
537283,Old Alcan Site,2024-03-24T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
537283,Old Alcan Site,2024-03-24T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
537283,Old Alcan Site,2024-03-24T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
537283,Old Alcan Site,2024-03-24T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.16
537283,Old Alcan Site,2024-03-24T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.63
537283,Old Alcan Site,2024-03-24T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.79
537283,Old Alcan Site,2024-03-24T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-18.61
537283,Old Alcan Site,2024-03-24T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.53
537283,Old Alcan Site,2024-03-24T18:20:00.000+00:00,feeder,3,N Current (RMS),A,55.2
537283,Old Alcan Site,2024-03-24T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
537283,Old Alcan Site,2024-03-24T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.9
537283,Old Alcan Site,2024-03-24T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.8
537283,Old Alcan Site,2024-03-24T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
537283,Old Alcan Site,2024-03-24T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
537283,Old Alcan Site,2024-03-24T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
537283,Old Alcan Site,2024-03-24T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
537283,Old Alcan Site,2024-03-24T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
537283,Old Alcan Site,2024-03-24T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
537283,Old Alcan Site,2024-03-24T18:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
537283,Old Alcan Site,2024-03-24T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
537283,Old Alcan Site,2024-03-24T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
537283,Old Alcan Site,2024-03-24T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
537283,Old Alcan Site,2024-03-24T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
537283,Old Alcan Site,2024-03-24T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
537283,Old Alcan Site,2024-03-24T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.78
537283,Old Alcan Site,2024-03-24T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.37
537283,Old Alcan Site,2024-03-24T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.2
537283,Old Alcan Site,2024-03-24T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
537283,Old Alcan Site,2024-03-24T18:20:00.000+00:00,feeder,1,N Current (RMS),A,43.2
537283,Old Alcan Site,2024-03-24T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
537283,Old Alcan Site,2024-03-24T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
537283,Old Alcan Site,2024-03-24T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
537283,Old Alcan Site,2024-03-24T18:20:00.000+00:00,transformer,,Temperature,C,23.1
537283,Old Alcan Site,2024-03-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
537283,Old Alcan Site,2024-03-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
537283,Old Alcan Site,2024-03-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
537283,Old Alcan Site,2024-03-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
537283,Old Alcan Site,2024-03-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
537283,Old Alcan Site,2024-03-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
537283,Old Alcan Site,2024-03-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
537283,Old Alcan Site,2024-03-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
537283,Old Alcan Site,2024-03-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
537283,Old Alcan Site,2024-03-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.61
537283,Old Alcan Site,2024-03-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.34
537283,Old Alcan Site,2024-03-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.5
537283,Old Alcan Site,2024-03-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
537283,Old Alcan Site,2024-03-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
537283,Old Alcan Site,2024-03-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
537283,Old Alcan Site,2024-03-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
537283,Old Alcan Site,2024-03-24T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
537283,Old Alcan Site,2024-03-24T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
537283,Old Alcan Site,2024-03-24T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
537283,Old Alcan Site,2024-03-24T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.68
537283,Old Alcan Site,2024-03-24T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-9.51
537283,Old Alcan Site,2024-03-24T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.55
537283,Old Alcan Site,2024-03-24T18:10:00.000+00:00,feeder,4,N Current (RMS),A,77.7
537283,Old Alcan Site,2024-03-24T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,114.0
537283,Old Alcan Site,2024-03-24T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
537283,Old Alcan Site,2024-03-24T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,102.3
537283,Old Alcan Site,2024-03-24T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
537283,Old Alcan Site,2024-03-24T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.83
537283,Old Alcan Site,2024-03-24T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.24
537283,Old Alcan Site,2024-03-24T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.03
537283,Old Alcan Site,2024-03-24T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-14.19
537283,Old Alcan Site,2024-03-24T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.46
537283,Old Alcan Site,2024-03-24T18:10:00.000+00:00,feeder,3,N Current (RMS),A,43.4
537283,Old Alcan Site,2024-03-24T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.1
537283,Old Alcan Site,2024-03-24T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
537283,Old Alcan Site,2024-03-24T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.2
537283,Old Alcan Site,2024-03-24T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
537283,Old Alcan Site,2024-03-24T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
537283,Old Alcan Site,2024-03-24T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
537283,Old Alcan Site,2024-03-24T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
537283,Old Alcan Site,2024-03-24T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
537283,Old Alcan Site,2024-03-24T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
537283,Old Alcan Site,2024-03-24T18:10:00.000+00:00,feeder,2,N Current (RMS),A,30.3
537283,Old Alcan Site,2024-03-24T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
537283,Old Alcan Site,2024-03-24T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
537283,Old Alcan Site,2024-03-24T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
537283,Old Alcan Site,2024-03-24T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
537283,Old Alcan Site,2024-03-24T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
537283,Old Alcan Site,2024-03-24T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.59
537283,Old Alcan Site,2024-03-24T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.81
537283,Old Alcan Site,2024-03-24T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.35
537283,Old Alcan Site,2024-03-24T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
537283,Old Alcan Site,2024-03-24T18:10:00.000+00:00,feeder,1,N Current (RMS),A,41.5
537283,Old Alcan Site,2024-03-24T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
537283,Old Alcan Site,2024-03-24T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
537283,Old Alcan Site,2024-03-24T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
537283,Old Alcan Site,2024-03-24T18:10:00.000+00:00,transformer,,Temperature,C,24.1
537283,Old Alcan Site,2024-03-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537283,Old Alcan Site,2024-03-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
537283,Old Alcan Site,2024-03-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537283,Old Alcan Site,2024-03-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
537283,Old Alcan Site,2024-03-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
537283,Old Alcan Site,2024-03-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
537283,Old Alcan Site,2024-03-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
