Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537283,Old Alcan Site,2024-03-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
537283,Old Alcan Site,2024-03-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
537283,Old Alcan Site,2024-03-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.76
537283,Old Alcan Site,2024-03-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.84
537283,Old Alcan Site,2024-03-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.44
537283,Old Alcan Site,2024-03-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,116.1
537283,Old Alcan Site,2024-03-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
537283,Old Alcan Site,2024-03-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
537283,Old Alcan Site,2024-03-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
537283,Old Alcan Site,2024-03-24T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
537283,Old Alcan Site,2024-03-24T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
537283,Old Alcan Site,2024-03-24T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
537283,Old Alcan Site,2024-03-24T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.37
537283,Old Alcan Site,2024-03-24T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-7.94
537283,Old Alcan Site,2024-03-24T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.46
537283,Old Alcan Site,2024-03-24T18:00:00.000+00:00,feeder,4,N Current (RMS),A,67.4
537283,Old Alcan Site,2024-03-24T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.7
537283,Old Alcan Site,2024-03-24T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
537283,Old Alcan Site,2024-03-24T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,106.4
537283,Old Alcan Site,2024-03-24T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
537283,Old Alcan Site,2024-03-24T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.66
537283,Old Alcan Site,2024-03-24T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.49
537283,Old Alcan Site,2024-03-24T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.22
537283,Old Alcan Site,2024-03-24T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-12.79
537283,Old Alcan Site,2024-03-24T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.94
537283,Old Alcan Site,2024-03-24T18:00:00.000+00:00,feeder,3,N Current (RMS),A,45.0
537283,Old Alcan Site,2024-03-24T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
537283,Old Alcan Site,2024-03-24T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
537283,Old Alcan Site,2024-03-24T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
537283,Old Alcan Site,2024-03-24T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
537283,Old Alcan Site,2024-03-24T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
537283,Old Alcan Site,2024-03-24T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
537283,Old Alcan Site,2024-03-24T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
537283,Old Alcan Site,2024-03-24T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
537283,Old Alcan Site,2024-03-24T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
537283,Old Alcan Site,2024-03-24T18:00:00.000+00:00,feeder,2,N Current (RMS),A,29.2
537283,Old Alcan Site,2024-03-24T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
537283,Old Alcan Site,2024-03-24T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
537283,Old Alcan Site,2024-03-24T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
537283,Old Alcan Site,2024-03-24T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
537283,Old Alcan Site,2024-03-24T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
537283,Old Alcan Site,2024-03-24T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.4
537283,Old Alcan Site,2024-03-24T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.47
537283,Old Alcan Site,2024-03-24T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.74
537283,Old Alcan Site,2024-03-24T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
537283,Old Alcan Site,2024-03-24T18:00:00.000+00:00,feeder,1,N Current (RMS),A,41.7
537283,Old Alcan Site,2024-03-24T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
537283,Old Alcan Site,2024-03-24T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
537283,Old Alcan Site,2024-03-24T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
537283,Old Alcan Site,2024-03-24T18:00:00.000+00:00,transformer,,Temperature,C,23.1
537283,Old Alcan Site,2024-03-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537283,Old Alcan Site,2024-03-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
537283,Old Alcan Site,2024-03-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537283,Old Alcan Site,2024-03-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
537283,Old Alcan Site,2024-03-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
537283,Old Alcan Site,2024-03-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
537283,Old Alcan Site,2024-03-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
537283,Old Alcan Site,2024-03-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
537283,Old Alcan Site,2024-03-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
537283,Old Alcan Site,2024-03-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.91
537283,Old Alcan Site,2024-03-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.64
537283,Old Alcan Site,2024-03-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.37
537283,Old Alcan Site,2024-03-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
537283,Old Alcan Site,2024-03-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
537283,Old Alcan Site,2024-03-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
537283,Old Alcan Site,2024-03-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
537283,Old Alcan Site,2024-03-24T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
537283,Old Alcan Site,2024-03-24T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
537283,Old Alcan Site,2024-03-24T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
537283,Old Alcan Site,2024-03-24T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.16
537283,Old Alcan Site,2024-03-24T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-9.82
537283,Old Alcan Site,2024-03-24T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.46
537283,Old Alcan Site,2024-03-24T17:50:00.000+00:00,feeder,4,N Current (RMS),A,36.1
537283,Old Alcan Site,2024-03-24T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.9
537283,Old Alcan Site,2024-03-24T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
537283,Old Alcan Site,2024-03-24T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
537283,Old Alcan Site,2024-03-24T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
537283,Old Alcan Site,2024-03-24T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.87
537283,Old Alcan Site,2024-03-24T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.05
537283,Old Alcan Site,2024-03-24T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.82
537283,Old Alcan Site,2024-03-24T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-15.12
537283,Old Alcan Site,2024-03-24T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.79
537283,Old Alcan Site,2024-03-24T17:50:00.000+00:00,feeder,3,N Current (RMS),A,47.1
537283,Old Alcan Site,2024-03-24T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
537283,Old Alcan Site,2024-03-24T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
537283,Old Alcan Site,2024-03-24T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.2
537283,Old Alcan Site,2024-03-24T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
537283,Old Alcan Site,2024-03-24T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
537283,Old Alcan Site,2024-03-24T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
537283,Old Alcan Site,2024-03-24T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
537283,Old Alcan Site,2024-03-24T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
537283,Old Alcan Site,2024-03-24T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
537283,Old Alcan Site,2024-03-24T17:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
537283,Old Alcan Site,2024-03-24T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
537283,Old Alcan Site,2024-03-24T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
537283,Old Alcan Site,2024-03-24T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
537283,Old Alcan Site,2024-03-24T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
537283,Old Alcan Site,2024-03-24T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
537283,Old Alcan Site,2024-03-24T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.18
537283,Old Alcan Site,2024-03-24T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.23
537283,Old Alcan Site,2024-03-24T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.21
537283,Old Alcan Site,2024-03-24T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
537283,Old Alcan Site,2024-03-24T17:50:00.000+00:00,feeder,1,N Current (RMS),A,40.9
537283,Old Alcan Site,2024-03-24T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
537283,Old Alcan Site,2024-03-24T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
537283,Old Alcan Site,2024-03-24T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
537283,Old Alcan Site,2024-03-24T17:50:00.000+00:00,transformer,,Temperature,C,24.1
537283,Old Alcan Site,2024-03-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537283,Old Alcan Site,2024-03-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
537283,Old Alcan Site,2024-03-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
537283,Old Alcan Site,2024-03-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
537283,Old Alcan Site,2024-03-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
537283,Old Alcan Site,2024-03-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
537283,Old Alcan Site,2024-03-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
537283,Old Alcan Site,2024-03-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
537283,Old Alcan Site,2024-03-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
537283,Old Alcan Site,2024-03-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.19
537283,Old Alcan Site,2024-03-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.42
537283,Old Alcan Site,2024-03-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.13
537283,Old Alcan Site,2024-03-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
537283,Old Alcan Site,2024-03-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
537283,Old Alcan Site,2024-03-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
537283,Old Alcan Site,2024-03-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
537283,Old Alcan Site,2024-03-24T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
537283,Old Alcan Site,2024-03-24T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.93
537283,Old Alcan Site,2024-03-24T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
537283,Old Alcan Site,2024-03-24T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.76
537283,Old Alcan Site,2024-03-24T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-8.31
537283,Old Alcan Site,2024-03-24T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.94
537283,Old Alcan Site,2024-03-24T17:40:00.000+00:00,feeder,4,N Current (RMS),A,33.8
537283,Old Alcan Site,2024-03-24T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
537283,Old Alcan Site,2024-03-24T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
537283,Old Alcan Site,2024-03-24T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
537283,Old Alcan Site,2024-03-24T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
537283,Old Alcan Site,2024-03-24T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.36
537283,Old Alcan Site,2024-03-24T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.51
537283,Old Alcan Site,2024-03-24T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.76
537283,Old Alcan Site,2024-03-24T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-20.5
537283,Old Alcan Site,2024-03-24T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.68
537283,Old Alcan Site,2024-03-24T17:40:00.000+00:00,feeder,3,N Current (RMS),A,52.1
537283,Old Alcan Site,2024-03-24T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
537283,Old Alcan Site,2024-03-24T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.7
537283,Old Alcan Site,2024-03-24T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
537283,Old Alcan Site,2024-03-24T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
537283,Old Alcan Site,2024-03-24T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
537283,Old Alcan Site,2024-03-24T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
537283,Old Alcan Site,2024-03-24T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.53
537283,Old Alcan Site,2024-03-24T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
537283,Old Alcan Site,2024-03-24T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
537283,Old Alcan Site,2024-03-24T17:40:00.000+00:00,feeder,2,N Current (RMS),A,50.8
537283,Old Alcan Site,2024-03-24T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.1
537283,Old Alcan Site,2024-03-24T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
537283,Old Alcan Site,2024-03-24T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
537283,Old Alcan Site,2024-03-24T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
537283,Old Alcan Site,2024-03-24T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
537283,Old Alcan Site,2024-03-24T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.79
537283,Old Alcan Site,2024-03-24T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.92
537283,Old Alcan Site,2024-03-24T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.77
537283,Old Alcan Site,2024-03-24T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
537283,Old Alcan Site,2024-03-24T17:40:00.000+00:00,feeder,1,N Current (RMS),A,44.8
537283,Old Alcan Site,2024-03-24T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
537283,Old Alcan Site,2024-03-24T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
537283,Old Alcan Site,2024-03-24T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
537283,Old Alcan Site,2024-03-24T17:40:00.000+00:00,transformer,,Temperature,C,23.0
537283,Old Alcan Site,2024-03-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537283,Old Alcan Site,2024-03-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
537283,Old Alcan Site,2024-03-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537283,Old Alcan Site,2024-03-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
537283,Old Alcan Site,2024-03-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
537283,Old Alcan Site,2024-03-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
537283,Old Alcan Site,2024-03-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
537283,Old Alcan Site,2024-03-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
537283,Old Alcan Site,2024-03-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
537283,Old Alcan Site,2024-03-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.97
537283,Old Alcan Site,2024-03-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.82
537283,Old Alcan Site,2024-03-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.76
537283,Old Alcan Site,2024-03-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
537283,Old Alcan Site,2024-03-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
537283,Old Alcan Site,2024-03-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
537283,Old Alcan Site,2024-03-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
537283,Old Alcan Site,2024-03-24T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
537283,Old Alcan Site,2024-03-24T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
537283,Old Alcan Site,2024-03-24T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
537283,Old Alcan Site,2024-03-24T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.24
537283,Old Alcan Site,2024-03-24T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-17.59
537283,Old Alcan Site,2024-03-24T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.59
537283,Old Alcan Site,2024-03-24T17:30:00.000+00:00,feeder,4,N Current (RMS),A,50.0
537283,Old Alcan Site,2024-03-24T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
537283,Old Alcan Site,2024-03-24T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.2
537283,Old Alcan Site,2024-03-24T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
537283,Old Alcan Site,2024-03-24T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
537283,Old Alcan Site,2024-03-24T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.13
537283,Old Alcan Site,2024-03-24T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.65
537283,Old Alcan Site,2024-03-24T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.19
537283,Old Alcan Site,2024-03-24T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-24.21
537283,Old Alcan Site,2024-03-24T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.71
537283,Old Alcan Site,2024-03-24T17:30:00.000+00:00,feeder,3,N Current (RMS),A,82.8
537283,Old Alcan Site,2024-03-24T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
537283,Old Alcan Site,2024-03-24T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,101.6
537283,Old Alcan Site,2024-03-24T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,133.9
537283,Old Alcan Site,2024-03-24T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
537283,Old Alcan Site,2024-03-24T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
537283,Old Alcan Site,2024-03-24T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
537283,Old Alcan Site,2024-03-24T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
537283,Old Alcan Site,2024-03-24T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
537283,Old Alcan Site,2024-03-24T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
537283,Old Alcan Site,2024-03-24T17:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
537283,Old Alcan Site,2024-03-24T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
537283,Old Alcan Site,2024-03-24T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
537283,Old Alcan Site,2024-03-24T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
537283,Old Alcan Site,2024-03-24T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
537283,Old Alcan Site,2024-03-24T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
537283,Old Alcan Site,2024-03-24T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.2
537283,Old Alcan Site,2024-03-24T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
537283,Old Alcan Site,2024-03-24T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
537283,Old Alcan Site,2024-03-24T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.21
537283,Old Alcan Site,2024-03-24T17:30:00.000+00:00,feeder,1,N Current (RMS),A,29.0
537283,Old Alcan Site,2024-03-24T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
537283,Old Alcan Site,2024-03-24T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
537283,Old Alcan Site,2024-03-24T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
537283,Old Alcan Site,2024-03-24T17:30:00.000+00:00,transformer,,Temperature,C,24.0
537283,Old Alcan Site,2024-03-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537283,Old Alcan Site,2024-03-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
537283,Old Alcan Site,2024-03-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
537283,Old Alcan Site,2024-03-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
537283,Old Alcan Site,2024-03-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
537283,Old Alcan Site,2024-03-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
537283,Old Alcan Site,2024-03-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
537283,Old Alcan Site,2024-03-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
537283,Old Alcan Site,2024-03-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
537283,Old Alcan Site,2024-03-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.86
537283,Old Alcan Site,2024-03-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.43
537283,Old Alcan Site,2024-03-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.92
537283,Old Alcan Site,2024-03-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
537283,Old Alcan Site,2024-03-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
537283,Old Alcan Site,2024-03-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
537283,Old Alcan Site,2024-03-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
537283,Old Alcan Site,2024-03-24T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
537283,Old Alcan Site,2024-03-24T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
537283,Old Alcan Site,2024-03-24T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
537283,Old Alcan Site,2024-03-24T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.03
537283,Old Alcan Site,2024-03-24T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-25.81
537283,Old Alcan Site,2024-03-24T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.75
537283,Old Alcan Site,2024-03-24T17:20:00.000+00:00,feeder,4,N Current (RMS),A,53.6
537283,Old Alcan Site,2024-03-24T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.5
537283,Old Alcan Site,2024-03-24T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,107.8
537283,Old Alcan Site,2024-03-24T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.2
537283,Old Alcan Site,2024-03-24T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
537283,Old Alcan Site,2024-03-24T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.44
537283,Old Alcan Site,2024-03-24T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
537283,Old Alcan Site,2024-03-24T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.75
537283,Old Alcan Site,2024-03-24T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-20.02
537283,Old Alcan Site,2024-03-24T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.29
537283,Old Alcan Site,2024-03-24T17:20:00.000+00:00,feeder,3,N Current (RMS),A,48.7
537283,Old Alcan Site,2024-03-24T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.1
537283,Old Alcan Site,2024-03-24T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.1
537283,Old Alcan Site,2024-03-24T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.8
537283,Old Alcan Site,2024-03-24T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
537283,Old Alcan Site,2024-03-24T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
537283,Old Alcan Site,2024-03-24T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
537283,Old Alcan Site,2024-03-24T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.35
537283,Old Alcan Site,2024-03-24T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
537283,Old Alcan Site,2024-03-24T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
537283,Old Alcan Site,2024-03-24T17:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
537283,Old Alcan Site,2024-03-24T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
537283,Old Alcan Site,2024-03-24T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
537283,Old Alcan Site,2024-03-24T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
537283,Old Alcan Site,2024-03-24T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
537283,Old Alcan Site,2024-03-24T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
537283,Old Alcan Site,2024-03-24T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.13
537283,Old Alcan Site,2024-03-24T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
537283,Old Alcan Site,2024-03-24T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.53
537283,Old Alcan Site,2024-03-24T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
537283,Old Alcan Site,2024-03-24T17:20:00.000+00:00,feeder,1,N Current (RMS),A,40.0
537283,Old Alcan Site,2024-03-24T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
537283,Old Alcan Site,2024-03-24T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
537283,Old Alcan Site,2024-03-24T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
537283,Old Alcan Site,2024-03-24T17:20:00.000+00:00,transformer,,Temperature,C,24.0
537283,Old Alcan Site,2024-03-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537283,Old Alcan Site,2024-03-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
537283,Old Alcan Site,2024-03-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537283,Old Alcan Site,2024-03-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
537283,Old Alcan Site,2024-03-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
537283,Old Alcan Site,2024-03-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
537283,Old Alcan Site,2024-03-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
537283,Old Alcan Site,2024-03-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
537283,Old Alcan Site,2024-03-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
537283,Old Alcan Site,2024-03-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.89
537283,Old Alcan Site,2024-03-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.8
537283,Old Alcan Site,2024-03-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.58
537283,Old Alcan Site,2024-03-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
537283,Old Alcan Site,2024-03-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
537283,Old Alcan Site,2024-03-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
537283,Old Alcan Site,2024-03-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
537283,Old Alcan Site,2024-03-24T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
537283,Old Alcan Site,2024-03-24T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
537283,Old Alcan Site,2024-03-24T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
537283,Old Alcan Site,2024-03-24T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.98
537283,Old Alcan Site,2024-03-24T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-21.47
537283,Old Alcan Site,2024-03-24T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.92
537283,Old Alcan Site,2024-03-24T17:10:00.000+00:00,feeder,4,N Current (RMS),A,56.4
537283,Old Alcan Site,2024-03-24T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,88.6
537283,Old Alcan Site,2024-03-24T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.8
537283,Old Alcan Site,2024-03-24T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
537283,Old Alcan Site,2024-03-24T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
537283,Old Alcan Site,2024-03-24T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.65
537283,Old Alcan Site,2024-03-24T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.9
537283,Old Alcan Site,2024-03-24T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.36
537283,Old Alcan Site,2024-03-24T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-19.89
537283,Old Alcan Site,2024-03-24T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.97
537283,Old Alcan Site,2024-03-24T17:10:00.000+00:00,feeder,3,N Current (RMS),A,34.6
537283,Old Alcan Site,2024-03-24T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.6
537283,Old Alcan Site,2024-03-24T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.6
537283,Old Alcan Site,2024-03-24T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
537283,Old Alcan Site,2024-03-24T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
537283,Old Alcan Site,2024-03-24T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
537283,Old Alcan Site,2024-03-24T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
537283,Old Alcan Site,2024-03-24T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
537283,Old Alcan Site,2024-03-24T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
537283,Old Alcan Site,2024-03-24T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
537283,Old Alcan Site,2024-03-24T17:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
537283,Old Alcan Site,2024-03-24T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
537283,Old Alcan Site,2024-03-24T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
537283,Old Alcan Site,2024-03-24T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
537283,Old Alcan Site,2024-03-24T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
537283,Old Alcan Site,2024-03-24T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
537283,Old Alcan Site,2024-03-24T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.73
537283,Old Alcan Site,2024-03-24T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.58
537283,Old Alcan Site,2024-03-24T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.12
537283,Old Alcan Site,2024-03-24T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.11
537283,Old Alcan Site,2024-03-24T17:10:00.000+00:00,feeder,1,N Current (RMS),A,35.7
537283,Old Alcan Site,2024-03-24T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
537283,Old Alcan Site,2024-03-24T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
537283,Old Alcan Site,2024-03-24T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
537283,Old Alcan Site,2024-03-24T17:10:00.000+00:00,transformer,,Temperature,C,23.0
537283,Old Alcan Site,2024-03-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537283,Old Alcan Site,2024-03-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
537283,Old Alcan Site,2024-03-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
537283,Old Alcan Site,2024-03-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
537283,Old Alcan Site,2024-03-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
537283,Old Alcan Site,2024-03-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
537283,Old Alcan Site,2024-03-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
537283,Old Alcan Site,2024-03-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
537283,Old Alcan Site,2024-03-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
537283,Old Alcan Site,2024-03-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.15
537283,Old Alcan Site,2024-03-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.01
537283,Old Alcan Site,2024-03-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.59
537283,Old Alcan Site,2024-03-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
537283,Old Alcan Site,2024-03-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
537283,Old Alcan Site,2024-03-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
537283,Old Alcan Site,2024-03-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
537283,Old Alcan Site,2024-03-24T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
537283,Old Alcan Site,2024-03-24T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
537283,Old Alcan Site,2024-03-24T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
537283,Old Alcan Site,2024-03-24T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.28
537283,Old Alcan Site,2024-03-24T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-10.22
537283,Old Alcan Site,2024-03-24T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.4
537283,Old Alcan Site,2024-03-24T17:00:00.000+00:00,feeder,4,N Current (RMS),A,31.0
537283,Old Alcan Site,2024-03-24T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
537283,Old Alcan Site,2024-03-24T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
537283,Old Alcan Site,2024-03-24T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
537283,Old Alcan Site,2024-03-24T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
537283,Old Alcan Site,2024-03-24T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.92
537283,Old Alcan Site,2024-03-24T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.13
537283,Old Alcan Site,2024-03-24T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.97
537283,Old Alcan Site,2024-03-24T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-16.37
537283,Old Alcan Site,2024-03-24T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.69
537283,Old Alcan Site,2024-03-24T17:00:00.000+00:00,feeder,3,N Current (RMS),A,57.4
537283,Old Alcan Site,2024-03-24T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.3
537283,Old Alcan Site,2024-03-24T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.3
537283,Old Alcan Site,2024-03-24T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
537283,Old Alcan Site,2024-03-24T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
537283,Old Alcan Site,2024-03-24T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
537283,Old Alcan Site,2024-03-24T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
537283,Old Alcan Site,2024-03-24T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
537283,Old Alcan Site,2024-03-24T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
537283,Old Alcan Site,2024-03-24T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
537283,Old Alcan Site,2024-03-24T17:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
537283,Old Alcan Site,2024-03-24T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
537283,Old Alcan Site,2024-03-24T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
537283,Old Alcan Site,2024-03-24T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
537283,Old Alcan Site,2024-03-24T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
537283,Old Alcan Site,2024-03-24T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
537283,Old Alcan Site,2024-03-24T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.65
537283,Old Alcan Site,2024-03-24T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.56
537283,Old Alcan Site,2024-03-24T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.25
537283,Old Alcan Site,2024-03-24T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.79
537283,Old Alcan Site,2024-03-24T17:00:00.000+00:00,feeder,1,N Current (RMS),A,35.2
537283,Old Alcan Site,2024-03-24T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
537283,Old Alcan Site,2024-03-24T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
537283,Old Alcan Site,2024-03-24T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
537283,Old Alcan Site,2024-03-24T17:00:00.000+00:00,transformer,,Temperature,C,23.0
537283,Old Alcan Site,2024-03-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537283,Old Alcan Site,2024-03-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
537283,Old Alcan Site,2024-03-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537283,Old Alcan Site,2024-03-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
537283,Old Alcan Site,2024-03-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
537283,Old Alcan Site,2024-03-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
537283,Old Alcan Site,2024-03-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
537283,Old Alcan Site,2024-03-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
537283,Old Alcan Site,2024-03-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
537283,Old Alcan Site,2024-03-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.31
537283,Old Alcan Site,2024-03-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.55
537283,Old Alcan Site,2024-03-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.07
537283,Old Alcan Site,2024-03-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
537283,Old Alcan Site,2024-03-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
537283,Old Alcan Site,2024-03-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
537283,Old Alcan Site,2024-03-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
537283,Old Alcan Site,2024-03-24T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
537283,Old Alcan Site,2024-03-24T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
537283,Old Alcan Site,2024-03-24T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
537283,Old Alcan Site,2024-03-24T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.13
537283,Old Alcan Site,2024-03-24T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-11.58
537283,Old Alcan Site,2024-03-24T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.62
537283,Old Alcan Site,2024-03-24T16:50:00.000+00:00,feeder,4,N Current (RMS),A,33.2
537283,Old Alcan Site,2024-03-24T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
537283,Old Alcan Site,2024-03-24T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
537283,Old Alcan Site,2024-03-24T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
537283,Old Alcan Site,2024-03-24T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
537283,Old Alcan Site,2024-03-24T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.63
537283,Old Alcan Site,2024-03-24T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.27
537283,Old Alcan Site,2024-03-24T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.73
537283,Old Alcan Site,2024-03-24T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-13.99
537283,Old Alcan Site,2024-03-24T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.1
537283,Old Alcan Site,2024-03-24T16:50:00.000+00:00,feeder,3,N Current (RMS),A,75.8
537283,Old Alcan Site,2024-03-24T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,122.4
537283,Old Alcan Site,2024-03-24T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
537283,Old Alcan Site,2024-03-24T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.2
537283,Old Alcan Site,2024-03-24T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
537283,Old Alcan Site,2024-03-24T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
537283,Old Alcan Site,2024-03-24T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
537283,Old Alcan Site,2024-03-24T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
537283,Old Alcan Site,2024-03-24T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
537283,Old Alcan Site,2024-03-24T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
537283,Old Alcan Site,2024-03-24T16:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
537283,Old Alcan Site,2024-03-24T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
537283,Old Alcan Site,2024-03-24T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
537283,Old Alcan Site,2024-03-24T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
537283,Old Alcan Site,2024-03-24T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
537283,Old Alcan Site,2024-03-24T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
537283,Old Alcan Site,2024-03-24T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.63
537283,Old Alcan Site,2024-03-24T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.08
537283,Old Alcan Site,2024-03-24T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.1
537283,Old Alcan Site,2024-03-24T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.43
537283,Old Alcan Site,2024-03-24T16:50:00.000+00:00,feeder,1,N Current (RMS),A,38.8
537283,Old Alcan Site,2024-03-24T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
537283,Old Alcan Site,2024-03-24T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
537283,Old Alcan Site,2024-03-24T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
537283,Old Alcan Site,2024-03-24T16:50:00.000+00:00,transformer,,Temperature,C,23.0
537283,Old Alcan Site,2024-03-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537283,Old Alcan Site,2024-03-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
537283,Old Alcan Site,2024-03-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
537283,Old Alcan Site,2024-03-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
537283,Old Alcan Site,2024-03-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
537283,Old Alcan Site,2024-03-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
537283,Old Alcan Site,2024-03-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
537283,Old Alcan Site,2024-03-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
537283,Old Alcan Site,2024-03-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
537283,Old Alcan Site,2024-03-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.27
537283,Old Alcan Site,2024-03-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.16
537283,Old Alcan Site,2024-03-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.87
537283,Old Alcan Site,2024-03-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
537283,Old Alcan Site,2024-03-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
537283,Old Alcan Site,2024-03-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
537283,Old Alcan Site,2024-03-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
537283,Old Alcan Site,2024-03-24T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
537283,Old Alcan Site,2024-03-24T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
537283,Old Alcan Site,2024-03-24T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
537283,Old Alcan Site,2024-03-24T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.07
537283,Old Alcan Site,2024-03-24T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-12.44
537283,Old Alcan Site,2024-03-24T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.13
537283,Old Alcan Site,2024-03-24T16:40:00.000+00:00,feeder,4,N Current (RMS),A,29.1
537283,Old Alcan Site,2024-03-24T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
537283,Old Alcan Site,2024-03-24T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
537283,Old Alcan Site,2024-03-24T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
537283,Old Alcan Site,2024-03-24T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
537283,Old Alcan Site,2024-03-24T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.38
537283,Old Alcan Site,2024-03-24T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.19
537283,Old Alcan Site,2024-03-24T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.73
537283,Old Alcan Site,2024-03-24T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-13.71
537283,Old Alcan Site,2024-03-24T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.12
537283,Old Alcan Site,2024-03-24T16:40:00.000+00:00,feeder,3,N Current (RMS),A,66.8
537283,Old Alcan Site,2024-03-24T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.7
537283,Old Alcan Site,2024-03-24T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
537283,Old Alcan Site,2024-03-24T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,114.7
537283,Old Alcan Site,2024-03-24T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
537283,Old Alcan Site,2024-03-24T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
537283,Old Alcan Site,2024-03-24T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
537283,Old Alcan Site,2024-03-24T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
537283,Old Alcan Site,2024-03-24T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
537283,Old Alcan Site,2024-03-24T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
537283,Old Alcan Site,2024-03-24T16:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
537283,Old Alcan Site,2024-03-24T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
537283,Old Alcan Site,2024-03-24T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
537283,Old Alcan Site,2024-03-24T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
537283,Old Alcan Site,2024-03-24T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
537283,Old Alcan Site,2024-03-24T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
537283,Old Alcan Site,2024-03-24T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.14
537283,Old Alcan Site,2024-03-24T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
537283,Old Alcan Site,2024-03-24T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.28
537283,Old Alcan Site,2024-03-24T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
537283,Old Alcan Site,2024-03-24T16:40:00.000+00:00,feeder,1,N Current (RMS),A,35.2
537283,Old Alcan Site,2024-03-24T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
537283,Old Alcan Site,2024-03-24T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
537283,Old Alcan Site,2024-03-24T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
537283,Old Alcan Site,2024-03-24T16:40:00.000+00:00,transformer,,Temperature,C,24.1
537283,Old Alcan Site,2024-03-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537283,Old Alcan Site,2024-03-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
537283,Old Alcan Site,2024-03-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
537283,Old Alcan Site,2024-03-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
537283,Old Alcan Site,2024-03-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
537283,Old Alcan Site,2024-03-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
537283,Old Alcan Site,2024-03-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
537283,Old Alcan Site,2024-03-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
537283,Old Alcan Site,2024-03-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
537283,Old Alcan Site,2024-03-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.93
537283,Old Alcan Site,2024-03-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.03
537283,Old Alcan Site,2024-03-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.95
537283,Old Alcan Site,2024-03-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
537283,Old Alcan Site,2024-03-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
537283,Old Alcan Site,2024-03-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
537283,Old Alcan Site,2024-03-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
537283,Old Alcan Site,2024-03-24T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
537283,Old Alcan Site,2024-03-24T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
537283,Old Alcan Site,2024-03-24T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
537283,Old Alcan Site,2024-03-24T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.33
537283,Old Alcan Site,2024-03-24T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-17.32
537283,Old Alcan Site,2024-03-24T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.07
537283,Old Alcan Site,2024-03-24T16:30:00.000+00:00,feeder,4,N Current (RMS),A,33.1
537283,Old Alcan Site,2024-03-24T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
537283,Old Alcan Site,2024-03-24T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.8
537283,Old Alcan Site,2024-03-24T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
537283,Old Alcan Site,2024-03-24T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
537283,Old Alcan Site,2024-03-24T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.91
537283,Old Alcan Site,2024-03-24T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.07
537283,Old Alcan Site,2024-03-24T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.31
537283,Old Alcan Site,2024-03-24T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-15.47
537283,Old Alcan Site,2024-03-24T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.98
537283,Old Alcan Site,2024-03-24T16:30:00.000+00:00,feeder,3,N Current (RMS),A,33.6
537283,Old Alcan Site,2024-03-24T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
537283,Old Alcan Site,2024-03-24T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
537283,Old Alcan Site,2024-03-24T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
537283,Old Alcan Site,2024-03-24T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
537283,Old Alcan Site,2024-03-24T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
537283,Old Alcan Site,2024-03-24T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
537283,Old Alcan Site,2024-03-24T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
537283,Old Alcan Site,2024-03-24T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
537283,Old Alcan Site,2024-03-24T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
537283,Old Alcan Site,2024-03-24T16:30:00.000+00:00,feeder,2,N Current (RMS),A,15.3
537283,Old Alcan Site,2024-03-24T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
537283,Old Alcan Site,2024-03-24T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
537283,Old Alcan Site,2024-03-24T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
537283,Old Alcan Site,2024-03-24T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
537283,Old Alcan Site,2024-03-24T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
537283,Old Alcan Site,2024-03-24T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.18
537283,Old Alcan Site,2024-03-24T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.65
537283,Old Alcan Site,2024-03-24T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
