Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537283,Old Alcan Site,2024-03-24T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
537283,Old Alcan Site,2024-03-24T16:30:00.000+00:00,feeder,1,N Current (RMS),A,34.3
537283,Old Alcan Site,2024-03-24T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
537283,Old Alcan Site,2024-03-24T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
537283,Old Alcan Site,2024-03-24T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
537283,Old Alcan Site,2024-03-24T16:30:00.000+00:00,transformer,,Temperature,C,23.0
537283,Old Alcan Site,2024-03-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537283,Old Alcan Site,2024-03-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
537283,Old Alcan Site,2024-03-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
537283,Old Alcan Site,2024-03-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
537283,Old Alcan Site,2024-03-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
537283,Old Alcan Site,2024-03-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
537283,Old Alcan Site,2024-03-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
537283,Old Alcan Site,2024-03-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
537283,Old Alcan Site,2024-03-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
537283,Old Alcan Site,2024-03-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.02
537283,Old Alcan Site,2024-03-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.95
537283,Old Alcan Site,2024-03-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.62
537283,Old Alcan Site,2024-03-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
537283,Old Alcan Site,2024-03-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
537283,Old Alcan Site,2024-03-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
537283,Old Alcan Site,2024-03-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
537283,Old Alcan Site,2024-03-24T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
537283,Old Alcan Site,2024-03-24T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
537283,Old Alcan Site,2024-03-24T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
537283,Old Alcan Site,2024-03-24T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.88
537283,Old Alcan Site,2024-03-24T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-6.93
537283,Old Alcan Site,2024-03-24T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.19
537283,Old Alcan Site,2024-03-24T16:20:00.000+00:00,feeder,4,N Current (RMS),A,47.9
537283,Old Alcan Site,2024-03-24T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
537283,Old Alcan Site,2024-03-24T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
537283,Old Alcan Site,2024-03-24T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.9
537283,Old Alcan Site,2024-03-24T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
537283,Old Alcan Site,2024-03-24T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.2
537283,Old Alcan Site,2024-03-24T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.69
537283,Old Alcan Site,2024-03-24T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.78
537283,Old Alcan Site,2024-03-24T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-12.99
537283,Old Alcan Site,2024-03-24T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.78
537283,Old Alcan Site,2024-03-24T16:20:00.000+00:00,feeder,3,N Current (RMS),A,29.1
537283,Old Alcan Site,2024-03-24T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
537283,Old Alcan Site,2024-03-24T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
537283,Old Alcan Site,2024-03-24T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.1
537283,Old Alcan Site,2024-03-24T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
537283,Old Alcan Site,2024-03-24T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
537283,Old Alcan Site,2024-03-24T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
537283,Old Alcan Site,2024-03-24T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
537283,Old Alcan Site,2024-03-24T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
537283,Old Alcan Site,2024-03-24T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
537283,Old Alcan Site,2024-03-24T16:20:00.000+00:00,feeder,2,N Current (RMS),A,20.9
537283,Old Alcan Site,2024-03-24T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
537283,Old Alcan Site,2024-03-24T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
537283,Old Alcan Site,2024-03-24T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
537283,Old Alcan Site,2024-03-24T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
537283,Old Alcan Site,2024-03-24T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
537283,Old Alcan Site,2024-03-24T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
537283,Old Alcan Site,2024-03-24T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
537283,Old Alcan Site,2024-03-24T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
537283,Old Alcan Site,2024-03-24T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
537283,Old Alcan Site,2024-03-24T16:20:00.000+00:00,feeder,1,N Current (RMS),A,32.6
537283,Old Alcan Site,2024-03-24T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
537283,Old Alcan Site,2024-03-24T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
537283,Old Alcan Site,2024-03-24T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
537283,Old Alcan Site,2024-03-24T16:20:00.000+00:00,transformer,,Temperature,C,24.1
537283,Old Alcan Site,2024-03-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537283,Old Alcan Site,2024-03-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
537283,Old Alcan Site,2024-03-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
537283,Old Alcan Site,2024-03-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
537283,Old Alcan Site,2024-03-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
537283,Old Alcan Site,2024-03-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
537283,Old Alcan Site,2024-03-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
537283,Old Alcan Site,2024-03-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
537283,Old Alcan Site,2024-03-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
537283,Old Alcan Site,2024-03-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.21
537283,Old Alcan Site,2024-03-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.59
537283,Old Alcan Site,2024-03-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.37
537283,Old Alcan Site,2024-03-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
537283,Old Alcan Site,2024-03-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
537283,Old Alcan Site,2024-03-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
537283,Old Alcan Site,2024-03-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
537283,Old Alcan Site,2024-03-24T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
537283,Old Alcan Site,2024-03-24T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
537283,Old Alcan Site,2024-03-24T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
537283,Old Alcan Site,2024-03-24T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.08
537283,Old Alcan Site,2024-03-24T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-8.01
537283,Old Alcan Site,2024-03-24T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.57
537283,Old Alcan Site,2024-03-24T16:10:00.000+00:00,feeder,4,N Current (RMS),A,40.1
537283,Old Alcan Site,2024-03-24T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.3
537283,Old Alcan Site,2024-03-24T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
537283,Old Alcan Site,2024-03-24T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.6
537283,Old Alcan Site,2024-03-24T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
537283,Old Alcan Site,2024-03-24T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.31
537283,Old Alcan Site,2024-03-24T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.5
537283,Old Alcan Site,2024-03-24T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.84
537283,Old Alcan Site,2024-03-24T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-13.51
537283,Old Alcan Site,2024-03-24T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.56
537283,Old Alcan Site,2024-03-24T16:10:00.000+00:00,feeder,3,N Current (RMS),A,31.4
537283,Old Alcan Site,2024-03-24T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
537283,Old Alcan Site,2024-03-24T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
537283,Old Alcan Site,2024-03-24T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
537283,Old Alcan Site,2024-03-24T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
537283,Old Alcan Site,2024-03-24T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
537283,Old Alcan Site,2024-03-24T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
537283,Old Alcan Site,2024-03-24T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
537283,Old Alcan Site,2024-03-24T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
537283,Old Alcan Site,2024-03-24T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
537283,Old Alcan Site,2024-03-24T16:10:00.000+00:00,feeder,2,N Current (RMS),A,17.9
537283,Old Alcan Site,2024-03-24T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
537283,Old Alcan Site,2024-03-24T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
537283,Old Alcan Site,2024-03-24T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
537283,Old Alcan Site,2024-03-24T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
537283,Old Alcan Site,2024-03-24T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
537283,Old Alcan Site,2024-03-24T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
537283,Old Alcan Site,2024-03-24T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
537283,Old Alcan Site,2024-03-24T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.74
537283,Old Alcan Site,2024-03-24T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.39
537283,Old Alcan Site,2024-03-24T16:10:00.000+00:00,feeder,1,N Current (RMS),A,30.7
537283,Old Alcan Site,2024-03-24T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
537283,Old Alcan Site,2024-03-24T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
537283,Old Alcan Site,2024-03-24T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
537283,Old Alcan Site,2024-03-24T16:10:00.000+00:00,transformer,,Temperature,C,23.1
537283,Old Alcan Site,2024-03-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537283,Old Alcan Site,2024-03-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
537283,Old Alcan Site,2024-03-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
537283,Old Alcan Site,2024-03-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
537283,Old Alcan Site,2024-03-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537283,Old Alcan Site,2024-03-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
537283,Old Alcan Site,2024-03-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
537283,Old Alcan Site,2024-03-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
537283,Old Alcan Site,2024-03-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
537283,Old Alcan Site,2024-03-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.16
537283,Old Alcan Site,2024-03-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.21
537283,Old Alcan Site,2024-03-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.76
537283,Old Alcan Site,2024-03-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
537283,Old Alcan Site,2024-03-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
537283,Old Alcan Site,2024-03-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
537283,Old Alcan Site,2024-03-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
537283,Old Alcan Site,2024-03-24T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
537283,Old Alcan Site,2024-03-24T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
537283,Old Alcan Site,2024-03-24T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
537283,Old Alcan Site,2024-03-24T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.34
537283,Old Alcan Site,2024-03-24T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.27
537283,Old Alcan Site,2024-03-24T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.29
537283,Old Alcan Site,2024-03-24T16:00:00.000+00:00,feeder,4,N Current (RMS),A,45.7
537283,Old Alcan Site,2024-03-24T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
537283,Old Alcan Site,2024-03-24T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
537283,Old Alcan Site,2024-03-24T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.7
537283,Old Alcan Site,2024-03-24T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
537283,Old Alcan Site,2024-03-24T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.91
537283,Old Alcan Site,2024-03-24T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.47
537283,Old Alcan Site,2024-03-24T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.48
537283,Old Alcan Site,2024-03-24T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-13.12
537283,Old Alcan Site,2024-03-24T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.81
537283,Old Alcan Site,2024-03-24T16:00:00.000+00:00,feeder,3,N Current (RMS),A,38.6
537283,Old Alcan Site,2024-03-24T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
537283,Old Alcan Site,2024-03-24T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
537283,Old Alcan Site,2024-03-24T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
537283,Old Alcan Site,2024-03-24T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
537283,Old Alcan Site,2024-03-24T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
537283,Old Alcan Site,2024-03-24T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
537283,Old Alcan Site,2024-03-24T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
537283,Old Alcan Site,2024-03-24T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
537283,Old Alcan Site,2024-03-24T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
537283,Old Alcan Site,2024-03-24T16:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
537283,Old Alcan Site,2024-03-24T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
537283,Old Alcan Site,2024-03-24T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
537283,Old Alcan Site,2024-03-24T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
537283,Old Alcan Site,2024-03-24T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
537283,Old Alcan Site,2024-03-24T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
537283,Old Alcan Site,2024-03-24T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
537283,Old Alcan Site,2024-03-24T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
537283,Old Alcan Site,2024-03-24T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.48
537283,Old Alcan Site,2024-03-24T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.23
537283,Old Alcan Site,2024-03-24T16:00:00.000+00:00,feeder,1,N Current (RMS),A,32.2
537283,Old Alcan Site,2024-03-24T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
537283,Old Alcan Site,2024-03-24T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
537283,Old Alcan Site,2024-03-24T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
537283,Old Alcan Site,2024-03-24T16:00:00.000+00:00,transformer,,Temperature,C,24.1
537283,Old Alcan Site,2024-03-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537283,Old Alcan Site,2024-03-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
537283,Old Alcan Site,2024-03-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537283,Old Alcan Site,2024-03-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
537283,Old Alcan Site,2024-03-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537283,Old Alcan Site,2024-03-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
537283,Old Alcan Site,2024-03-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
537283,Old Alcan Site,2024-03-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
537283,Old Alcan Site,2024-03-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
537283,Old Alcan Site,2024-03-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.72
537283,Old Alcan Site,2024-03-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.72
537283,Old Alcan Site,2024-03-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.76
537283,Old Alcan Site,2024-03-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
537283,Old Alcan Site,2024-03-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
537283,Old Alcan Site,2024-03-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
537283,Old Alcan Site,2024-03-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
537283,Old Alcan Site,2024-03-24T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
537283,Old Alcan Site,2024-03-24T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
537283,Old Alcan Site,2024-03-24T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
537283,Old Alcan Site,2024-03-24T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.5
537283,Old Alcan Site,2024-03-24T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.97
537283,Old Alcan Site,2024-03-24T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.71
537283,Old Alcan Site,2024-03-24T15:50:00.000+00:00,feeder,4,N Current (RMS),A,54.1
537283,Old Alcan Site,2024-03-24T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,84.8
537283,Old Alcan Site,2024-03-24T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
537283,Old Alcan Site,2024-03-24T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.1
537283,Old Alcan Site,2024-03-24T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
537283,Old Alcan Site,2024-03-24T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.32
537283,Old Alcan Site,2024-03-24T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.36
537283,Old Alcan Site,2024-03-24T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.41
537283,Old Alcan Site,2024-03-24T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-15.97
537283,Old Alcan Site,2024-03-24T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.04
537283,Old Alcan Site,2024-03-24T15:50:00.000+00:00,feeder,3,N Current (RMS),A,41.3
537283,Old Alcan Site,2024-03-24T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
537283,Old Alcan Site,2024-03-24T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
537283,Old Alcan Site,2024-03-24T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.6
537283,Old Alcan Site,2024-03-24T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
537283,Old Alcan Site,2024-03-24T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
537283,Old Alcan Site,2024-03-24T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
537283,Old Alcan Site,2024-03-24T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
537283,Old Alcan Site,2024-03-24T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
537283,Old Alcan Site,2024-03-24T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
537283,Old Alcan Site,2024-03-24T15:50:00.000+00:00,feeder,2,N Current (RMS),A,12.3
537283,Old Alcan Site,2024-03-24T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
537283,Old Alcan Site,2024-03-24T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
537283,Old Alcan Site,2024-03-24T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
537283,Old Alcan Site,2024-03-24T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
537283,Old Alcan Site,2024-03-24T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
537283,Old Alcan Site,2024-03-24T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.13
537283,Old Alcan Site,2024-03-24T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
537283,Old Alcan Site,2024-03-24T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.13
537283,Old Alcan Site,2024-03-24T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
537283,Old Alcan Site,2024-03-24T15:50:00.000+00:00,feeder,1,N Current (RMS),A,33.1
537283,Old Alcan Site,2024-03-24T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
537283,Old Alcan Site,2024-03-24T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
537283,Old Alcan Site,2024-03-24T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
537283,Old Alcan Site,2024-03-24T15:50:00.000+00:00,transformer,,Temperature,C,23.1
537283,Old Alcan Site,2024-03-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537283,Old Alcan Site,2024-03-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
537283,Old Alcan Site,2024-03-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537283,Old Alcan Site,2024-03-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
537283,Old Alcan Site,2024-03-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
537283,Old Alcan Site,2024-03-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
537283,Old Alcan Site,2024-03-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
537283,Old Alcan Site,2024-03-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
537283,Old Alcan Site,2024-03-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
537283,Old Alcan Site,2024-03-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.56
537283,Old Alcan Site,2024-03-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.69
537283,Old Alcan Site,2024-03-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.18
537283,Old Alcan Site,2024-03-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
537283,Old Alcan Site,2024-03-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
537283,Old Alcan Site,2024-03-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
537283,Old Alcan Site,2024-03-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
537283,Old Alcan Site,2024-03-24T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
537283,Old Alcan Site,2024-03-24T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
537283,Old Alcan Site,2024-03-24T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
537283,Old Alcan Site,2024-03-24T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.88
537283,Old Alcan Site,2024-03-24T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-9.05
537283,Old Alcan Site,2024-03-24T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
537283,Old Alcan Site,2024-03-24T15:40:00.000+00:00,feeder,4,N Current (RMS),A,52.2
537283,Old Alcan Site,2024-03-24T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,91.8
537283,Old Alcan Site,2024-03-24T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
537283,Old Alcan Site,2024-03-24T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.7
537283,Old Alcan Site,2024-03-24T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
537283,Old Alcan Site,2024-03-24T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.94
537283,Old Alcan Site,2024-03-24T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.31
537283,Old Alcan Site,2024-03-24T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.9
537283,Old Alcan Site,2024-03-24T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-14.34
537283,Old Alcan Site,2024-03-24T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.64
537283,Old Alcan Site,2024-03-24T15:40:00.000+00:00,feeder,3,N Current (RMS),A,42.6
537283,Old Alcan Site,2024-03-24T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
537283,Old Alcan Site,2024-03-24T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
537283,Old Alcan Site,2024-03-24T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.4
537283,Old Alcan Site,2024-03-24T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
537283,Old Alcan Site,2024-03-24T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
537283,Old Alcan Site,2024-03-24T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
537283,Old Alcan Site,2024-03-24T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
537283,Old Alcan Site,2024-03-24T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
537283,Old Alcan Site,2024-03-24T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
537283,Old Alcan Site,2024-03-24T15:40:00.000+00:00,feeder,2,N Current (RMS),A,14.7
537283,Old Alcan Site,2024-03-24T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
537283,Old Alcan Site,2024-03-24T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
537283,Old Alcan Site,2024-03-24T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
537283,Old Alcan Site,2024-03-24T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
537283,Old Alcan Site,2024-03-24T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
537283,Old Alcan Site,2024-03-24T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
537283,Old Alcan Site,2024-03-24T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
537283,Old Alcan Site,2024-03-24T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
537283,Old Alcan Site,2024-03-24T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
537283,Old Alcan Site,2024-03-24T15:40:00.000+00:00,feeder,1,N Current (RMS),A,24.0
537283,Old Alcan Site,2024-03-24T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
537283,Old Alcan Site,2024-03-24T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
537283,Old Alcan Site,2024-03-24T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
537283,Old Alcan Site,2024-03-24T15:40:00.000+00:00,transformer,,Temperature,C,24.1
537283,Old Alcan Site,2024-03-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537283,Old Alcan Site,2024-03-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
537283,Old Alcan Site,2024-03-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537283,Old Alcan Site,2024-03-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
537283,Old Alcan Site,2024-03-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537283,Old Alcan Site,2024-03-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
537283,Old Alcan Site,2024-03-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
537283,Old Alcan Site,2024-03-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
537283,Old Alcan Site,2024-03-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
537283,Old Alcan Site,2024-03-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.66
537283,Old Alcan Site,2024-03-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.05
537283,Old Alcan Site,2024-03-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.88
537283,Old Alcan Site,2024-03-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
537283,Old Alcan Site,2024-03-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
537283,Old Alcan Site,2024-03-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
537283,Old Alcan Site,2024-03-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
537283,Old Alcan Site,2024-03-24T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
537283,Old Alcan Site,2024-03-24T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
537283,Old Alcan Site,2024-03-24T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
537283,Old Alcan Site,2024-03-24T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.49
537283,Old Alcan Site,2024-03-24T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-14.4
537283,Old Alcan Site,2024-03-24T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.37
537283,Old Alcan Site,2024-03-24T15:30:00.000+00:00,feeder,4,N Current (RMS),A,68.0
537283,Old Alcan Site,2024-03-24T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,127.4
537283,Old Alcan Site,2024-03-24T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
537283,Old Alcan Site,2024-03-24T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.1
537283,Old Alcan Site,2024-03-24T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
537283,Old Alcan Site,2024-03-24T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.78
537283,Old Alcan Site,2024-03-24T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.64
537283,Old Alcan Site,2024-03-24T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.3
537283,Old Alcan Site,2024-03-24T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-15.34
537283,Old Alcan Site,2024-03-24T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.56
537283,Old Alcan Site,2024-03-24T15:30:00.000+00:00,feeder,3,N Current (RMS),A,37.5
537283,Old Alcan Site,2024-03-24T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
537283,Old Alcan Site,2024-03-24T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
537283,Old Alcan Site,2024-03-24T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
537283,Old Alcan Site,2024-03-24T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
537283,Old Alcan Site,2024-03-24T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
537283,Old Alcan Site,2024-03-24T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
537283,Old Alcan Site,2024-03-24T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
537283,Old Alcan Site,2024-03-24T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
537283,Old Alcan Site,2024-03-24T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
537283,Old Alcan Site,2024-03-24T15:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
537283,Old Alcan Site,2024-03-24T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
537283,Old Alcan Site,2024-03-24T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
537283,Old Alcan Site,2024-03-24T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
537283,Old Alcan Site,2024-03-24T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
537283,Old Alcan Site,2024-03-24T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
537283,Old Alcan Site,2024-03-24T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
537283,Old Alcan Site,2024-03-24T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
537283,Old Alcan Site,2024-03-24T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
537283,Old Alcan Site,2024-03-24T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
537283,Old Alcan Site,2024-03-24T15:30:00.000+00:00,feeder,1,N Current (RMS),A,23.7
537283,Old Alcan Site,2024-03-24T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
537283,Old Alcan Site,2024-03-24T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
537283,Old Alcan Site,2024-03-24T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
537283,Old Alcan Site,2024-03-24T15:30:00.000+00:00,transformer,,Temperature,C,23.1
537283,Old Alcan Site,2024-03-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537283,Old Alcan Site,2024-03-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
537283,Old Alcan Site,2024-03-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537283,Old Alcan Site,2024-03-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
537283,Old Alcan Site,2024-03-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537283,Old Alcan Site,2024-03-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
537283,Old Alcan Site,2024-03-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
537283,Old Alcan Site,2024-03-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
537283,Old Alcan Site,2024-03-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
537283,Old Alcan Site,2024-03-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,50.17
537283,Old Alcan Site,2024-03-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.63
537283,Old Alcan Site,2024-03-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.04
537283,Old Alcan Site,2024-03-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
537283,Old Alcan Site,2024-03-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
537283,Old Alcan Site,2024-03-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
537283,Old Alcan Site,2024-03-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
537283,Old Alcan Site,2024-03-24T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
537283,Old Alcan Site,2024-03-24T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
537283,Old Alcan Site,2024-03-24T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
537283,Old Alcan Site,2024-03-24T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.94
537283,Old Alcan Site,2024-03-24T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-19.64
537283,Old Alcan Site,2024-03-24T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.23
537283,Old Alcan Site,2024-03-24T15:20:00.000+00:00,feeder,4,N Current (RMS),A,44.5
537283,Old Alcan Site,2024-03-24T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,99.2
537283,Old Alcan Site,2024-03-24T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.0
537283,Old Alcan Site,2024-03-24T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.4
537283,Old Alcan Site,2024-03-24T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
537283,Old Alcan Site,2024-03-24T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.68
537283,Old Alcan Site,2024-03-24T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.78
537283,Old Alcan Site,2024-03-24T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
537283,Old Alcan Site,2024-03-24T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-14.42
537283,Old Alcan Site,2024-03-24T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.88
537283,Old Alcan Site,2024-03-24T15:20:00.000+00:00,feeder,3,N Current (RMS),A,46.6
537283,Old Alcan Site,2024-03-24T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
537283,Old Alcan Site,2024-03-24T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
537283,Old Alcan Site,2024-03-24T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
537283,Old Alcan Site,2024-03-24T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
537283,Old Alcan Site,2024-03-24T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
537283,Old Alcan Site,2024-03-24T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
537283,Old Alcan Site,2024-03-24T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
537283,Old Alcan Site,2024-03-24T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
537283,Old Alcan Site,2024-03-24T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.45
537283,Old Alcan Site,2024-03-24T15:20:00.000+00:00,feeder,2,N Current (RMS),A,23.9
537283,Old Alcan Site,2024-03-24T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
537283,Old Alcan Site,2024-03-24T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
537283,Old Alcan Site,2024-03-24T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
537283,Old Alcan Site,2024-03-24T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
537283,Old Alcan Site,2024-03-24T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
537283,Old Alcan Site,2024-03-24T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
537283,Old Alcan Site,2024-03-24T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
537283,Old Alcan Site,2024-03-24T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
537283,Old Alcan Site,2024-03-24T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
537283,Old Alcan Site,2024-03-24T15:20:00.000+00:00,feeder,1,N Current (RMS),A,31.1
537283,Old Alcan Site,2024-03-24T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
537283,Old Alcan Site,2024-03-24T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
537283,Old Alcan Site,2024-03-24T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
537283,Old Alcan Site,2024-03-24T15:20:00.000+00:00,transformer,,Temperature,C,24.2
537283,Old Alcan Site,2024-03-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537283,Old Alcan Site,2024-03-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
537283,Old Alcan Site,2024-03-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
537283,Old Alcan Site,2024-03-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
537283,Old Alcan Site,2024-03-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537283,Old Alcan Site,2024-03-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
537283,Old Alcan Site,2024-03-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
537283,Old Alcan Site,2024-03-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
537283,Old Alcan Site,2024-03-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
537283,Old Alcan Site,2024-03-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.89
537283,Old Alcan Site,2024-03-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.88
537283,Old Alcan Site,2024-03-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.52
537283,Old Alcan Site,2024-03-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
537283,Old Alcan Site,2024-03-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
537283,Old Alcan Site,2024-03-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
537283,Old Alcan Site,2024-03-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
537283,Old Alcan Site,2024-03-24T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
537283,Old Alcan Site,2024-03-24T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
537283,Old Alcan Site,2024-03-24T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
537283,Old Alcan Site,2024-03-24T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.36
537283,Old Alcan Site,2024-03-24T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-11.9
537283,Old Alcan Site,2024-03-24T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.88
537283,Old Alcan Site,2024-03-24T15:10:00.000+00:00,feeder,4,N Current (RMS),A,36.4
537283,Old Alcan Site,2024-03-24T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
537283,Old Alcan Site,2024-03-24T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
537283,Old Alcan Site,2024-03-24T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
537283,Old Alcan Site,2024-03-24T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
537283,Old Alcan Site,2024-03-24T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.69
537283,Old Alcan Site,2024-03-24T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.28
537283,Old Alcan Site,2024-03-24T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
537283,Old Alcan Site,2024-03-24T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-10.43
537283,Old Alcan Site,2024-03-24T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.24
537283,Old Alcan Site,2024-03-24T15:10:00.000+00:00,feeder,3,N Current (RMS),A,28.8
537283,Old Alcan Site,2024-03-24T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
537283,Old Alcan Site,2024-03-24T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
537283,Old Alcan Site,2024-03-24T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
537283,Old Alcan Site,2024-03-24T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
537283,Old Alcan Site,2024-03-24T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
537283,Old Alcan Site,2024-03-24T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
537283,Old Alcan Site,2024-03-24T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
537283,Old Alcan Site,2024-03-24T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
537283,Old Alcan Site,2024-03-24T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
537283,Old Alcan Site,2024-03-24T15:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
537283,Old Alcan Site,2024-03-24T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
537283,Old Alcan Site,2024-03-24T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
537283,Old Alcan Site,2024-03-24T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
537283,Old Alcan Site,2024-03-24T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
537283,Old Alcan Site,2024-03-24T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
537283,Old Alcan Site,2024-03-24T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.06
537283,Old Alcan Site,2024-03-24T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.51
537283,Old Alcan Site,2024-03-24T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
537283,Old Alcan Site,2024-03-24T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
537283,Old Alcan Site,2024-03-24T15:10:00.000+00:00,feeder,1,N Current (RMS),A,32.4
537283,Old Alcan Site,2024-03-24T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
537283,Old Alcan Site,2024-03-24T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
537283,Old Alcan Site,2024-03-24T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
537283,Old Alcan Site,2024-03-24T15:10:00.000+00:00,transformer,,Temperature,C,23.2
537283,Old Alcan Site,2024-03-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537283,Old Alcan Site,2024-03-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
537283,Old Alcan Site,2024-03-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
537283,Old Alcan Site,2024-03-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
537283,Old Alcan Site,2024-03-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537283,Old Alcan Site,2024-03-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
537283,Old Alcan Site,2024-03-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
537283,Old Alcan Site,2024-03-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
537283,Old Alcan Site,2024-03-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
537283,Old Alcan Site,2024-03-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.87
537283,Old Alcan Site,2024-03-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.38
537283,Old Alcan Site,2024-03-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.55
537283,Old Alcan Site,2024-03-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
537283,Old Alcan Site,2024-03-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
537283,Old Alcan Site,2024-03-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
537283,Old Alcan Site,2024-03-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
537283,Old Alcan Site,2024-03-24T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
537283,Old Alcan Site,2024-03-24T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
537283,Old Alcan Site,2024-03-24T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
537283,Old Alcan Site,2024-03-24T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.54
537283,Old Alcan Site,2024-03-24T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-9.12
537283,Old Alcan Site,2024-03-24T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.42
537283,Old Alcan Site,2024-03-24T15:00:00.000+00:00,feeder,4,N Current (RMS),A,60.5
537283,Old Alcan Site,2024-03-24T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
537283,Old Alcan Site,2024-03-24T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
537283,Old Alcan Site,2024-03-24T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,102.5
537283,Old Alcan Site,2024-03-24T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
537283,Old Alcan Site,2024-03-24T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.39
537283,Old Alcan Site,2024-03-24T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.36
537283,Old Alcan Site,2024-03-24T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
537283,Old Alcan Site,2024-03-24T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-13.63
537283,Old Alcan Site,2024-03-24T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.58
537283,Old Alcan Site,2024-03-24T15:00:00.000+00:00,feeder,3,N Current (RMS),A,27.7
537283,Old Alcan Site,2024-03-24T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
537283,Old Alcan Site,2024-03-24T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.7
537283,Old Alcan Site,2024-03-24T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
537283,Old Alcan Site,2024-03-24T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
537283,Old Alcan Site,2024-03-24T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
537283,Old Alcan Site,2024-03-24T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
537283,Old Alcan Site,2024-03-24T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
537283,Old Alcan Site,2024-03-24T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
537283,Old Alcan Site,2024-03-24T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
537283,Old Alcan Site,2024-03-24T15:00:00.000+00:00,feeder,2,N Current (RMS),A,19.9
537283,Old Alcan Site,2024-03-24T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
537283,Old Alcan Site,2024-03-24T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
537283,Old Alcan Site,2024-03-24T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
537283,Old Alcan Site,2024-03-24T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
537283,Old Alcan Site,2024-03-24T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
537283,Old Alcan Site,2024-03-24T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
537283,Old Alcan Site,2024-03-24T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.23
537283,Old Alcan Site,2024-03-24T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
537283,Old Alcan Site,2024-03-24T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.2
537283,Old Alcan Site,2024-03-24T15:00:00.000+00:00,feeder,1,N Current (RMS),A,27.2
537283,Old Alcan Site,2024-03-24T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
537283,Old Alcan Site,2024-03-24T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
537283,Old Alcan Site,2024-03-24T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
537283,Old Alcan Site,2024-03-24T15:00:00.000+00:00,transformer,,Temperature,C,23.1
537283,Old Alcan Site,2024-03-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537283,Old Alcan Site,2024-03-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
537283,Old Alcan Site,2024-03-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537283,Old Alcan Site,2024-03-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
537283,Old Alcan Site,2024-03-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537283,Old Alcan Site,2024-03-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
537283,Old Alcan Site,2024-03-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
537283,Old Alcan Site,2024-03-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
537283,Old Alcan Site,2024-03-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
537283,Old Alcan Site,2024-03-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.91
537283,Old Alcan Site,2024-03-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.91
537283,Old Alcan Site,2024-03-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.13
537283,Old Alcan Site,2024-03-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
537283,Old Alcan Site,2024-03-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
537283,Old Alcan Site,2024-03-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
537283,Old Alcan Site,2024-03-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
537283,Old Alcan Site,2024-03-24T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
537283,Old Alcan Site,2024-03-24T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
537283,Old Alcan Site,2024-03-24T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
537283,Old Alcan Site,2024-03-24T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.05
537283,Old Alcan Site,2024-03-24T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.95
537283,Old Alcan Site,2024-03-24T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.58
537283,Old Alcan Site,2024-03-24T14:50:00.000+00:00,feeder,4,N Current (RMS),A,54.5
537283,Old Alcan Site,2024-03-24T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.7
537283,Old Alcan Site,2024-03-24T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
537283,Old Alcan Site,2024-03-24T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.3
537283,Old Alcan Site,2024-03-24T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
537283,Old Alcan Site,2024-03-24T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.33
537283,Old Alcan Site,2024-03-24T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.68
537283,Old Alcan Site,2024-03-24T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.52
537283,Old Alcan Site,2024-03-24T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-13.84
537283,Old Alcan Site,2024-03-24T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.68
537283,Old Alcan Site,2024-03-24T14:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
537283,Old Alcan Site,2024-03-24T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
537283,Old Alcan Site,2024-03-24T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
537283,Old Alcan Site,2024-03-24T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
537283,Old Alcan Site,2024-03-24T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
537283,Old Alcan Site,2024-03-24T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
