Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537283,Old Alcan Site,2024-03-24T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
537283,Old Alcan Site,2024-03-24T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
537283,Old Alcan Site,2024-03-24T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.58
537283,Old Alcan Site,2024-03-24T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
537283,Old Alcan Site,2024-03-24T14:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
537283,Old Alcan Site,2024-03-24T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
537283,Old Alcan Site,2024-03-24T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
537283,Old Alcan Site,2024-03-24T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
537283,Old Alcan Site,2024-03-24T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
537283,Old Alcan Site,2024-03-24T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
537283,Old Alcan Site,2024-03-24T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
537283,Old Alcan Site,2024-03-24T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.25
537283,Old Alcan Site,2024-03-24T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
537283,Old Alcan Site,2024-03-24T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
537283,Old Alcan Site,2024-03-24T14:50:00.000+00:00,feeder,1,N Current (RMS),A,34.1
537283,Old Alcan Site,2024-03-24T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
537283,Old Alcan Site,2024-03-24T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
537283,Old Alcan Site,2024-03-24T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
537283,Old Alcan Site,2024-03-24T14:50:00.000+00:00,transformer,,Temperature,C,24.2
537283,Old Alcan Site,2024-03-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537283,Old Alcan Site,2024-03-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
537283,Old Alcan Site,2024-03-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
537283,Old Alcan Site,2024-03-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
537283,Old Alcan Site,2024-03-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537283,Old Alcan Site,2024-03-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
537283,Old Alcan Site,2024-03-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
537283,Old Alcan Site,2024-03-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
537283,Old Alcan Site,2024-03-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
537283,Old Alcan Site,2024-03-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,41.58
537283,Old Alcan Site,2024-03-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.98
537283,Old Alcan Site,2024-03-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.68
537283,Old Alcan Site,2024-03-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
537283,Old Alcan Site,2024-03-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
537283,Old Alcan Site,2024-03-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
537283,Old Alcan Site,2024-03-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
537283,Old Alcan Site,2024-03-24T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
537283,Old Alcan Site,2024-03-24T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
537283,Old Alcan Site,2024-03-24T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
537283,Old Alcan Site,2024-03-24T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.9
537283,Old Alcan Site,2024-03-24T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.18
537283,Old Alcan Site,2024-03-24T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.83
537283,Old Alcan Site,2024-03-24T14:40:00.000+00:00,feeder,4,N Current (RMS),A,58.8
537283,Old Alcan Site,2024-03-24T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
537283,Old Alcan Site,2024-03-24T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
537283,Old Alcan Site,2024-03-24T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.6
537283,Old Alcan Site,2024-03-24T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
537283,Old Alcan Site,2024-03-24T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.82
537283,Old Alcan Site,2024-03-24T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.02
537283,Old Alcan Site,2024-03-24T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.68
537283,Old Alcan Site,2024-03-24T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-11.83
537283,Old Alcan Site,2024-03-24T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
537283,Old Alcan Site,2024-03-24T14:40:00.000+00:00,feeder,3,N Current (RMS),A,29.2
537283,Old Alcan Site,2024-03-24T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
537283,Old Alcan Site,2024-03-24T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
537283,Old Alcan Site,2024-03-24T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
537283,Old Alcan Site,2024-03-24T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
537283,Old Alcan Site,2024-03-24T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
537283,Old Alcan Site,2024-03-24T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
537283,Old Alcan Site,2024-03-24T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
537283,Old Alcan Site,2024-03-24T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
537283,Old Alcan Site,2024-03-24T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
537283,Old Alcan Site,2024-03-24T14:40:00.000+00:00,feeder,2,N Current (RMS),A,24.4
537283,Old Alcan Site,2024-03-24T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
537283,Old Alcan Site,2024-03-24T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
537283,Old Alcan Site,2024-03-24T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
537283,Old Alcan Site,2024-03-24T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
537283,Old Alcan Site,2024-03-24T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
537283,Old Alcan Site,2024-03-24T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
537283,Old Alcan Site,2024-03-24T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.17
537283,Old Alcan Site,2024-03-24T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.03
537283,Old Alcan Site,2024-03-24T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
537283,Old Alcan Site,2024-03-24T14:40:00.000+00:00,feeder,1,N Current (RMS),A,40.2
537283,Old Alcan Site,2024-03-24T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
537283,Old Alcan Site,2024-03-24T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
537283,Old Alcan Site,2024-03-24T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
537283,Old Alcan Site,2024-03-24T14:40:00.000+00:00,transformer,,Temperature,C,23.0
537283,Old Alcan Site,2024-03-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537283,Old Alcan Site,2024-03-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
537283,Old Alcan Site,2024-03-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
537283,Old Alcan Site,2024-03-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
537283,Old Alcan Site,2024-03-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537283,Old Alcan Site,2024-03-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
537283,Old Alcan Site,2024-03-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
537283,Old Alcan Site,2024-03-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
537283,Old Alcan Site,2024-03-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
537283,Old Alcan Site,2024-03-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.78
537283,Old Alcan Site,2024-03-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.03
537283,Old Alcan Site,2024-03-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.85
537283,Old Alcan Site,2024-03-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
537283,Old Alcan Site,2024-03-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
537283,Old Alcan Site,2024-03-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
537283,Old Alcan Site,2024-03-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
537283,Old Alcan Site,2024-03-24T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
537283,Old Alcan Site,2024-03-24T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
537283,Old Alcan Site,2024-03-24T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
537283,Old Alcan Site,2024-03-24T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.9
537283,Old Alcan Site,2024-03-24T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.05
537283,Old Alcan Site,2024-03-24T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.47
537283,Old Alcan Site,2024-03-24T14:30:00.000+00:00,feeder,4,N Current (RMS),A,83.3
537283,Old Alcan Site,2024-03-24T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.1
537283,Old Alcan Site,2024-03-24T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
537283,Old Alcan Site,2024-03-24T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,112.4
537283,Old Alcan Site,2024-03-24T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
537283,Old Alcan Site,2024-03-24T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.09
537283,Old Alcan Site,2024-03-24T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.03
537283,Old Alcan Site,2024-03-24T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.42
537283,Old Alcan Site,2024-03-24T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-11.11
537283,Old Alcan Site,2024-03-24T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.98
537283,Old Alcan Site,2024-03-24T14:30:00.000+00:00,feeder,3,N Current (RMS),A,30.3
537283,Old Alcan Site,2024-03-24T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
537283,Old Alcan Site,2024-03-24T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
537283,Old Alcan Site,2024-03-24T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
537283,Old Alcan Site,2024-03-24T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
537283,Old Alcan Site,2024-03-24T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
537283,Old Alcan Site,2024-03-24T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
537283,Old Alcan Site,2024-03-24T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
537283,Old Alcan Site,2024-03-24T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.84
537283,Old Alcan Site,2024-03-24T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
537283,Old Alcan Site,2024-03-24T14:30:00.000+00:00,feeder,2,N Current (RMS),A,50.9
537283,Old Alcan Site,2024-03-24T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
537283,Old Alcan Site,2024-03-24T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
537283,Old Alcan Site,2024-03-24T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
537283,Old Alcan Site,2024-03-24T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
537283,Old Alcan Site,2024-03-24T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
537283,Old Alcan Site,2024-03-24T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
537283,Old Alcan Site,2024-03-24T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
537283,Old Alcan Site,2024-03-24T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.73
537283,Old Alcan Site,2024-03-24T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
537283,Old Alcan Site,2024-03-24T14:30:00.000+00:00,feeder,1,N Current (RMS),A,33.5
537283,Old Alcan Site,2024-03-24T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
537283,Old Alcan Site,2024-03-24T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
537283,Old Alcan Site,2024-03-24T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
537283,Old Alcan Site,2024-03-24T14:30:00.000+00:00,transformer,,Temperature,C,24.9
537283,Old Alcan Site,2024-03-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537283,Old Alcan Site,2024-03-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
537283,Old Alcan Site,2024-03-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537283,Old Alcan Site,2024-03-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
537283,Old Alcan Site,2024-03-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537283,Old Alcan Site,2024-03-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
537283,Old Alcan Site,2024-03-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
537283,Old Alcan Site,2024-03-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
537283,Old Alcan Site,2024-03-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
537283,Old Alcan Site,2024-03-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.3
537283,Old Alcan Site,2024-03-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.41
537283,Old Alcan Site,2024-03-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.26
537283,Old Alcan Site,2024-03-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,160.0
537283,Old Alcan Site,2024-03-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
537283,Old Alcan Site,2024-03-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
537283,Old Alcan Site,2024-03-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
537283,Old Alcan Site,2024-03-24T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
537283,Old Alcan Site,2024-03-24T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
537283,Old Alcan Site,2024-03-24T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
537283,Old Alcan Site,2024-03-24T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.85
537283,Old Alcan Site,2024-03-24T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.69
537283,Old Alcan Site,2024-03-24T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.45
537283,Old Alcan Site,2024-03-24T14:20:00.000+00:00,feeder,4,N Current (RMS),A,91.3
537283,Old Alcan Site,2024-03-24T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,119.9
537283,Old Alcan Site,2024-03-24T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
537283,Old Alcan Site,2024-03-24T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.4
537283,Old Alcan Site,2024-03-24T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
537283,Old Alcan Site,2024-03-24T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.45
537283,Old Alcan Site,2024-03-24T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.93
537283,Old Alcan Site,2024-03-24T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.51
537283,Old Alcan Site,2024-03-24T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.97
537283,Old Alcan Site,2024-03-24T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
537283,Old Alcan Site,2024-03-24T14:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
537283,Old Alcan Site,2024-03-24T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
537283,Old Alcan Site,2024-03-24T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
537283,Old Alcan Site,2024-03-24T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
537283,Old Alcan Site,2024-03-24T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
537283,Old Alcan Site,2024-03-24T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
537283,Old Alcan Site,2024-03-24T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
537283,Old Alcan Site,2024-03-24T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
537283,Old Alcan Site,2024-03-24T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.51
537283,Old Alcan Site,2024-03-24T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
537283,Old Alcan Site,2024-03-24T14:20:00.000+00:00,feeder,2,N Current (RMS),A,63.6
537283,Old Alcan Site,2024-03-24T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
537283,Old Alcan Site,2024-03-24T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
537283,Old Alcan Site,2024-03-24T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
537283,Old Alcan Site,2024-03-24T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
537283,Old Alcan Site,2024-03-24T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
537283,Old Alcan Site,2024-03-24T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
537283,Old Alcan Site,2024-03-24T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
537283,Old Alcan Site,2024-03-24T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.29
537283,Old Alcan Site,2024-03-24T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
537283,Old Alcan Site,2024-03-24T14:20:00.000+00:00,feeder,1,N Current (RMS),A,39.2
537283,Old Alcan Site,2024-03-24T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
537283,Old Alcan Site,2024-03-24T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
537283,Old Alcan Site,2024-03-24T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
537283,Old Alcan Site,2024-03-24T14:20:00.000+00:00,transformer,,Temperature,C,22.7
537283,Old Alcan Site,2024-03-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537283,Old Alcan Site,2024-03-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
537283,Old Alcan Site,2024-03-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
537283,Old Alcan Site,2024-03-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
537283,Old Alcan Site,2024-03-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
537283,Old Alcan Site,2024-03-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
537283,Old Alcan Site,2024-03-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
537283,Old Alcan Site,2024-03-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
537283,Old Alcan Site,2024-03-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
537283,Old Alcan Site,2024-03-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,49.87
537283,Old Alcan Site,2024-03-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.15
537283,Old Alcan Site,2024-03-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
537283,Old Alcan Site,2024-03-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,178.6
537283,Old Alcan Site,2024-03-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
537283,Old Alcan Site,2024-03-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
537283,Old Alcan Site,2024-03-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
537283,Old Alcan Site,2024-03-24T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
537283,Old Alcan Site,2024-03-24T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.99
537283,Old Alcan Site,2024-03-24T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
537283,Old Alcan Site,2024-03-24T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.79
537283,Old Alcan Site,2024-03-24T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.2
537283,Old Alcan Site,2024-03-24T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.62
537283,Old Alcan Site,2024-03-24T14:10:00.000+00:00,feeder,4,N Current (RMS),A,91.7
537283,Old Alcan Site,2024-03-24T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,99.0
537283,Old Alcan Site,2024-03-24T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
537283,Old Alcan Site,2024-03-24T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,106.6
537283,Old Alcan Site,2024-03-24T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
537283,Old Alcan Site,2024-03-24T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.34
537283,Old Alcan Site,2024-03-24T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.59
537283,Old Alcan Site,2024-03-24T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.3
537283,Old Alcan Site,2024-03-24T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-10.86
537283,Old Alcan Site,2024-03-24T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
537283,Old Alcan Site,2024-03-24T14:10:00.000+00:00,feeder,3,N Current (RMS),A,28.4
537283,Old Alcan Site,2024-03-24T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
537283,Old Alcan Site,2024-03-24T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
537283,Old Alcan Site,2024-03-24T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
537283,Old Alcan Site,2024-03-24T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
537283,Old Alcan Site,2024-03-24T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
537283,Old Alcan Site,2024-03-24T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
537283,Old Alcan Site,2024-03-24T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
537283,Old Alcan Site,2024-03-24T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.58
537283,Old Alcan Site,2024-03-24T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
537283,Old Alcan Site,2024-03-24T14:10:00.000+00:00,feeder,2,N Current (RMS),A,53.6
537283,Old Alcan Site,2024-03-24T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
537283,Old Alcan Site,2024-03-24T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
537283,Old Alcan Site,2024-03-24T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
537283,Old Alcan Site,2024-03-24T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
537283,Old Alcan Site,2024-03-24T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
537283,Old Alcan Site,2024-03-24T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
537283,Old Alcan Site,2024-03-24T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.52
537283,Old Alcan Site,2024-03-24T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.67
537283,Old Alcan Site,2024-03-24T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
537283,Old Alcan Site,2024-03-24T14:10:00.000+00:00,feeder,1,N Current (RMS),A,29.6
537283,Old Alcan Site,2024-03-24T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
537283,Old Alcan Site,2024-03-24T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
537283,Old Alcan Site,2024-03-24T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
537283,Old Alcan Site,2024-03-24T14:10:00.000+00:00,transformer,,Temperature,C,23.7
537283,Old Alcan Site,2024-03-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537283,Old Alcan Site,2024-03-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
537283,Old Alcan Site,2024-03-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
537283,Old Alcan Site,2024-03-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
537283,Old Alcan Site,2024-03-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537283,Old Alcan Site,2024-03-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
537283,Old Alcan Site,2024-03-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
537283,Old Alcan Site,2024-03-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
537283,Old Alcan Site,2024-03-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
537283,Old Alcan Site,2024-03-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,44.92
537283,Old Alcan Site,2024-03-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.18
537283,Old Alcan Site,2024-03-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,45.65
537283,Old Alcan Site,2024-03-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,161.2
537283,Old Alcan Site,2024-03-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
537283,Old Alcan Site,2024-03-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
537283,Old Alcan Site,2024-03-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
537283,Old Alcan Site,2024-03-24T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
537283,Old Alcan Site,2024-03-24T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.93
537283,Old Alcan Site,2024-03-24T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
537283,Old Alcan Site,2024-03-24T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.13
537283,Old Alcan Site,2024-03-24T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.35
537283,Old Alcan Site,2024-03-24T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.01
537283,Old Alcan Site,2024-03-24T14:00:00.000+00:00,feeder,4,N Current (RMS),A,60.4
537283,Old Alcan Site,2024-03-24T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
537283,Old Alcan Site,2024-03-24T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
537283,Old Alcan Site,2024-03-24T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.9
537283,Old Alcan Site,2024-03-24T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
537283,Old Alcan Site,2024-03-24T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.63
537283,Old Alcan Site,2024-03-24T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.28
537283,Old Alcan Site,2024-03-24T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.6
537283,Old Alcan Site,2024-03-24T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-11.66
537283,Old Alcan Site,2024-03-24T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.76
537283,Old Alcan Site,2024-03-24T14:00:00.000+00:00,feeder,3,N Current (RMS),A,28.2
537283,Old Alcan Site,2024-03-24T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
537283,Old Alcan Site,2024-03-24T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
537283,Old Alcan Site,2024-03-24T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
537283,Old Alcan Site,2024-03-24T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
537283,Old Alcan Site,2024-03-24T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
537283,Old Alcan Site,2024-03-24T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
537283,Old Alcan Site,2024-03-24T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
537283,Old Alcan Site,2024-03-24T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.26
537283,Old Alcan Site,2024-03-24T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
537283,Old Alcan Site,2024-03-24T14:00:00.000+00:00,feeder,2,N Current (RMS),A,36.1
537283,Old Alcan Site,2024-03-24T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
537283,Old Alcan Site,2024-03-24T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
537283,Old Alcan Site,2024-03-24T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
537283,Old Alcan Site,2024-03-24T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
537283,Old Alcan Site,2024-03-24T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
537283,Old Alcan Site,2024-03-24T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
537283,Old Alcan Site,2024-03-24T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
537283,Old Alcan Site,2024-03-24T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
537283,Old Alcan Site,2024-03-24T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
537283,Old Alcan Site,2024-03-24T14:00:00.000+00:00,feeder,1,N Current (RMS),A,27.2
537283,Old Alcan Site,2024-03-24T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
537283,Old Alcan Site,2024-03-24T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
537283,Old Alcan Site,2024-03-24T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
537283,Old Alcan Site,2024-03-24T14:00:00.000+00:00,transformer,,Temperature,C,22.6
537283,Old Alcan Site,2024-03-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537283,Old Alcan Site,2024-03-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
537283,Old Alcan Site,2024-03-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537283,Old Alcan Site,2024-03-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
537283,Old Alcan Site,2024-03-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537283,Old Alcan Site,2024-03-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
537283,Old Alcan Site,2024-03-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
537283,Old Alcan Site,2024-03-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
537283,Old Alcan Site,2024-03-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
537283,Old Alcan Site,2024-03-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.31
537283,Old Alcan Site,2024-03-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.19
537283,Old Alcan Site,2024-03-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.93
537283,Old Alcan Site,2024-03-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
537283,Old Alcan Site,2024-03-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
537283,Old Alcan Site,2024-03-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
537283,Old Alcan Site,2024-03-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
537283,Old Alcan Site,2024-03-24T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
537283,Old Alcan Site,2024-03-24T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.21
537283,Old Alcan Site,2024-03-24T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
537283,Old Alcan Site,2024-03-24T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.81
537283,Old Alcan Site,2024-03-24T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.02
537283,Old Alcan Site,2024-03-24T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.72
537283,Old Alcan Site,2024-03-24T13:50:00.000+00:00,feeder,4,N Current (RMS),A,50.8
537283,Old Alcan Site,2024-03-24T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.5
537283,Old Alcan Site,2024-03-24T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
537283,Old Alcan Site,2024-03-24T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
537283,Old Alcan Site,2024-03-24T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
537283,Old Alcan Site,2024-03-24T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.61
537283,Old Alcan Site,2024-03-24T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.55
537283,Old Alcan Site,2024-03-24T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.04
537283,Old Alcan Site,2024-03-24T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-14.51
537283,Old Alcan Site,2024-03-24T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.07
537283,Old Alcan Site,2024-03-24T13:50:00.000+00:00,feeder,3,N Current (RMS),A,36.9
537283,Old Alcan Site,2024-03-24T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
537283,Old Alcan Site,2024-03-24T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
537283,Old Alcan Site,2024-03-24T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
537283,Old Alcan Site,2024-03-24T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
537283,Old Alcan Site,2024-03-24T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
537283,Old Alcan Site,2024-03-24T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
537283,Old Alcan Site,2024-03-24T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
537283,Old Alcan Site,2024-03-24T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
537283,Old Alcan Site,2024-03-24T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
537283,Old Alcan Site,2024-03-24T13:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
537283,Old Alcan Site,2024-03-24T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
537283,Old Alcan Site,2024-03-24T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
537283,Old Alcan Site,2024-03-24T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
537283,Old Alcan Site,2024-03-24T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
537283,Old Alcan Site,2024-03-24T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
537283,Old Alcan Site,2024-03-24T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
537283,Old Alcan Site,2024-03-24T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.36
537283,Old Alcan Site,2024-03-24T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.18
537283,Old Alcan Site,2024-03-24T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
537283,Old Alcan Site,2024-03-24T13:50:00.000+00:00,feeder,1,N Current (RMS),A,36.6
537283,Old Alcan Site,2024-03-24T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
537283,Old Alcan Site,2024-03-24T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
537283,Old Alcan Site,2024-03-24T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
537283,Old Alcan Site,2024-03-24T13:50:00.000+00:00,transformer,,Temperature,C,23.5
537283,Old Alcan Site,2024-03-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537283,Old Alcan Site,2024-03-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
537283,Old Alcan Site,2024-03-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
537283,Old Alcan Site,2024-03-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
537283,Old Alcan Site,2024-03-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
537283,Old Alcan Site,2024-03-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
537283,Old Alcan Site,2024-03-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
537283,Old Alcan Site,2024-03-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
537283,Old Alcan Site,2024-03-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
537283,Old Alcan Site,2024-03-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.92
537283,Old Alcan Site,2024-03-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.17
537283,Old Alcan Site,2024-03-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.85
537283,Old Alcan Site,2024-03-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
537283,Old Alcan Site,2024-03-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
537283,Old Alcan Site,2024-03-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
537283,Old Alcan Site,2024-03-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
537283,Old Alcan Site,2024-03-24T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
537283,Old Alcan Site,2024-03-24T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.15
537283,Old Alcan Site,2024-03-24T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
537283,Old Alcan Site,2024-03-24T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.34
537283,Old Alcan Site,2024-03-24T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.92
537283,Old Alcan Site,2024-03-24T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.55
537283,Old Alcan Site,2024-03-24T13:40:00.000+00:00,feeder,4,N Current (RMS),A,49.0
537283,Old Alcan Site,2024-03-24T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
537283,Old Alcan Site,2024-03-24T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
537283,Old Alcan Site,2024-03-24T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
537283,Old Alcan Site,2024-03-24T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
537283,Old Alcan Site,2024-03-24T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.31
537283,Old Alcan Site,2024-03-24T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.53
537283,Old Alcan Site,2024-03-24T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.41
537283,Old Alcan Site,2024-03-24T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-15.81
537283,Old Alcan Site,2024-03-24T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.93
537283,Old Alcan Site,2024-03-24T13:40:00.000+00:00,feeder,3,N Current (RMS),A,33.4
537283,Old Alcan Site,2024-03-24T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
537283,Old Alcan Site,2024-03-24T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
537283,Old Alcan Site,2024-03-24T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
537283,Old Alcan Site,2024-03-24T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
537283,Old Alcan Site,2024-03-24T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
537283,Old Alcan Site,2024-03-24T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537283,Old Alcan Site,2024-03-24T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
537283,Old Alcan Site,2024-03-24T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
537283,Old Alcan Site,2024-03-24T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
537283,Old Alcan Site,2024-03-24T13:40:00.000+00:00,feeder,2,N Current (RMS),A,22.1
537283,Old Alcan Site,2024-03-24T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
537283,Old Alcan Site,2024-03-24T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
537283,Old Alcan Site,2024-03-24T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
537283,Old Alcan Site,2024-03-24T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
537283,Old Alcan Site,2024-03-24T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
537283,Old Alcan Site,2024-03-24T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
537283,Old Alcan Site,2024-03-24T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.3
537283,Old Alcan Site,2024-03-24T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.92
537283,Old Alcan Site,2024-03-24T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.42
537283,Old Alcan Site,2024-03-24T13:40:00.000+00:00,feeder,1,N Current (RMS),A,79.1
537283,Old Alcan Site,2024-03-24T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
537283,Old Alcan Site,2024-03-24T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.8
537283,Old Alcan Site,2024-03-24T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
537283,Old Alcan Site,2024-03-24T13:40:00.000+00:00,transformer,,Temperature,C,22.2
537283,Old Alcan Site,2024-03-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537283,Old Alcan Site,2024-03-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
537283,Old Alcan Site,2024-03-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537283,Old Alcan Site,2024-03-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
537283,Old Alcan Site,2024-03-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
537283,Old Alcan Site,2024-03-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
537283,Old Alcan Site,2024-03-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
537283,Old Alcan Site,2024-03-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
537283,Old Alcan Site,2024-03-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
537283,Old Alcan Site,2024-03-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.49
537283,Old Alcan Site,2024-03-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.57
537283,Old Alcan Site,2024-03-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.02
537283,Old Alcan Site,2024-03-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,147.3
537283,Old Alcan Site,2024-03-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
537283,Old Alcan Site,2024-03-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
537283,Old Alcan Site,2024-03-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
537283,Old Alcan Site,2024-03-24T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
537283,Old Alcan Site,2024-03-24T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.99
537283,Old Alcan Site,2024-03-24T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
537283,Old Alcan Site,2024-03-24T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.23
537283,Old Alcan Site,2024-03-24T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.46
537283,Old Alcan Site,2024-03-24T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.81
537283,Old Alcan Site,2024-03-24T13:30:00.000+00:00,feeder,4,N Current (RMS),A,68.3
537283,Old Alcan Site,2024-03-24T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
537283,Old Alcan Site,2024-03-24T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
537283,Old Alcan Site,2024-03-24T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.6
537283,Old Alcan Site,2024-03-24T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
537283,Old Alcan Site,2024-03-24T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.78
537283,Old Alcan Site,2024-03-24T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.1
537283,Old Alcan Site,2024-03-24T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.61
537283,Old Alcan Site,2024-03-24T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-11.88
537283,Old Alcan Site,2024-03-24T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
537283,Old Alcan Site,2024-03-24T13:30:00.000+00:00,feeder,3,N Current (RMS),A,29.3
537283,Old Alcan Site,2024-03-24T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
537283,Old Alcan Site,2024-03-24T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
537283,Old Alcan Site,2024-03-24T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
537283,Old Alcan Site,2024-03-24T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
537283,Old Alcan Site,2024-03-24T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
537283,Old Alcan Site,2024-03-24T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
537283,Old Alcan Site,2024-03-24T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
537283,Old Alcan Site,2024-03-24T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
537283,Old Alcan Site,2024-03-24T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
537283,Old Alcan Site,2024-03-24T13:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
537283,Old Alcan Site,2024-03-24T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
537283,Old Alcan Site,2024-03-24T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
537283,Old Alcan Site,2024-03-24T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
537283,Old Alcan Site,2024-03-24T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
537283,Old Alcan Site,2024-03-24T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
537283,Old Alcan Site,2024-03-24T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
537283,Old Alcan Site,2024-03-24T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.58
537283,Old Alcan Site,2024-03-24T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.94
537283,Old Alcan Site,2024-03-24T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
537283,Old Alcan Site,2024-03-24T13:30:00.000+00:00,feeder,1,N Current (RMS),A,27.9
537283,Old Alcan Site,2024-03-24T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
537283,Old Alcan Site,2024-03-24T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
537283,Old Alcan Site,2024-03-24T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
537283,Old Alcan Site,2024-03-24T13:30:00.000+00:00,transformer,,Temperature,C,23.1
537283,Old Alcan Site,2024-03-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
537283,Old Alcan Site,2024-03-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
537283,Old Alcan Site,2024-03-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
537283,Old Alcan Site,2024-03-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
537283,Old Alcan Site,2024-03-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537283,Old Alcan Site,2024-03-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
537283,Old Alcan Site,2024-03-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
537283,Old Alcan Site,2024-03-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
537283,Old Alcan Site,2024-03-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
537283,Old Alcan Site,2024-03-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.09
537283,Old Alcan Site,2024-03-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.36
537283,Old Alcan Site,2024-03-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
537283,Old Alcan Site,2024-03-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
537283,Old Alcan Site,2024-03-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
537283,Old Alcan Site,2024-03-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
537283,Old Alcan Site,2024-03-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
537283,Old Alcan Site,2024-03-24T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
537283,Old Alcan Site,2024-03-24T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
537283,Old Alcan Site,2024-03-24T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
537283,Old Alcan Site,2024-03-24T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.31
537283,Old Alcan Site,2024-03-24T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.96
537283,Old Alcan Site,2024-03-24T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.13
537283,Old Alcan Site,2024-03-24T13:20:00.000+00:00,feeder,4,N Current (RMS),A,57.3
537283,Old Alcan Site,2024-03-24T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
537283,Old Alcan Site,2024-03-24T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
537283,Old Alcan Site,2024-03-24T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.8
537283,Old Alcan Site,2024-03-24T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
537283,Old Alcan Site,2024-03-24T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.65
537283,Old Alcan Site,2024-03-24T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.09
537283,Old Alcan Site,2024-03-24T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.65
537283,Old Alcan Site,2024-03-24T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-11.44
537283,Old Alcan Site,2024-03-24T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.68
537283,Old Alcan Site,2024-03-24T13:20:00.000+00:00,feeder,3,N Current (RMS),A,37.8
537283,Old Alcan Site,2024-03-24T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.3
537283,Old Alcan Site,2024-03-24T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
537283,Old Alcan Site,2024-03-24T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
537283,Old Alcan Site,2024-03-24T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
537283,Old Alcan Site,2024-03-24T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
537283,Old Alcan Site,2024-03-24T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
537283,Old Alcan Site,2024-03-24T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
537283,Old Alcan Site,2024-03-24T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
537283,Old Alcan Site,2024-03-24T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
537283,Old Alcan Site,2024-03-24T13:20:00.000+00:00,feeder,2,N Current (RMS),A,15.7
537283,Old Alcan Site,2024-03-24T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
537283,Old Alcan Site,2024-03-24T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
537283,Old Alcan Site,2024-03-24T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
537283,Old Alcan Site,2024-03-24T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
537283,Old Alcan Site,2024-03-24T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
537283,Old Alcan Site,2024-03-24T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
537283,Old Alcan Site,2024-03-24T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.3
537283,Old Alcan Site,2024-03-24T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.4
537283,Old Alcan Site,2024-03-24T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
537283,Old Alcan Site,2024-03-24T13:20:00.000+00:00,feeder,1,N Current (RMS),A,23.7
537283,Old Alcan Site,2024-03-24T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
537283,Old Alcan Site,2024-03-24T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
537283,Old Alcan Site,2024-03-24T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
537283,Old Alcan Site,2024-03-24T13:20:00.000+00:00,transformer,,Temperature,C,23.0
537283,Old Alcan Site,2024-03-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
537283,Old Alcan Site,2024-03-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
537283,Old Alcan Site,2024-03-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
537283,Old Alcan Site,2024-03-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
537283,Old Alcan Site,2024-03-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537283,Old Alcan Site,2024-03-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
537283,Old Alcan Site,2024-03-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
537283,Old Alcan Site,2024-03-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
537283,Old Alcan Site,2024-03-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
537283,Old Alcan Site,2024-03-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,44.45
537283,Old Alcan Site,2024-03-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.63
537283,Old Alcan Site,2024-03-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.24
537283,Old Alcan Site,2024-03-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
537283,Old Alcan Site,2024-03-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
537283,Old Alcan Site,2024-03-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
537283,Old Alcan Site,2024-03-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
537283,Old Alcan Site,2024-03-24T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
537283,Old Alcan Site,2024-03-24T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.97
537283,Old Alcan Site,2024-03-24T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
537283,Old Alcan Site,2024-03-24T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.88
537283,Old Alcan Site,2024-03-24T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.6
537283,Old Alcan Site,2024-03-24T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.06
537283,Old Alcan Site,2024-03-24T13:10:00.000+00:00,feeder,4,N Current (RMS),A,79.8
537283,Old Alcan Site,2024-03-24T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,104.3
537283,Old Alcan Site,2024-03-24T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
537283,Old Alcan Site,2024-03-24T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
