Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537283,Old Alcan Site,2024-03-24T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
537283,Old Alcan Site,2024-03-24T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.27
537283,Old Alcan Site,2024-03-24T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.84
537283,Old Alcan Site,2024-03-24T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.95
537283,Old Alcan Site,2024-03-24T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-11.07
537283,Old Alcan Site,2024-03-24T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.33
537283,Old Alcan Site,2024-03-24T13:10:00.000+00:00,feeder,3,N Current (RMS),A,37.4
537283,Old Alcan Site,2024-03-24T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
537283,Old Alcan Site,2024-03-24T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
537283,Old Alcan Site,2024-03-24T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
537283,Old Alcan Site,2024-03-24T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
537283,Old Alcan Site,2024-03-24T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
537283,Old Alcan Site,2024-03-24T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
537283,Old Alcan Site,2024-03-24T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
537283,Old Alcan Site,2024-03-24T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
537283,Old Alcan Site,2024-03-24T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
537283,Old Alcan Site,2024-03-24T13:10:00.000+00:00,feeder,2,N Current (RMS),A,13.3
537283,Old Alcan Site,2024-03-24T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
537283,Old Alcan Site,2024-03-24T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
537283,Old Alcan Site,2024-03-24T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
537283,Old Alcan Site,2024-03-24T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
537283,Old Alcan Site,2024-03-24T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
537283,Old Alcan Site,2024-03-24T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
537283,Old Alcan Site,2024-03-24T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.29
537283,Old Alcan Site,2024-03-24T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
537283,Old Alcan Site,2024-03-24T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
537283,Old Alcan Site,2024-03-24T13:10:00.000+00:00,feeder,1,N Current (RMS),A,24.6
537283,Old Alcan Site,2024-03-24T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
537283,Old Alcan Site,2024-03-24T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
537283,Old Alcan Site,2024-03-24T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
537283,Old Alcan Site,2024-03-24T13:10:00.000+00:00,transformer,,Temperature,C,22.8
537283,Old Alcan Site,2024-03-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
537283,Old Alcan Site,2024-03-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
537283,Old Alcan Site,2024-03-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
537283,Old Alcan Site,2024-03-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
537283,Old Alcan Site,2024-03-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537283,Old Alcan Site,2024-03-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
537283,Old Alcan Site,2024-03-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
537283,Old Alcan Site,2024-03-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
537283,Old Alcan Site,2024-03-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
537283,Old Alcan Site,2024-03-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,54.67
537283,Old Alcan Site,2024-03-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.94
537283,Old Alcan Site,2024-03-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.48
537283,Old Alcan Site,2024-03-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
537283,Old Alcan Site,2024-03-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
537283,Old Alcan Site,2024-03-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
537283,Old Alcan Site,2024-03-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
537283,Old Alcan Site,2024-03-24T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
537283,Old Alcan Site,2024-03-24T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
537283,Old Alcan Site,2024-03-24T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
537283,Old Alcan Site,2024-03-24T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.86
537283,Old Alcan Site,2024-03-24T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.95
537283,Old Alcan Site,2024-03-24T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.38
537283,Old Alcan Site,2024-03-24T13:00:00.000+00:00,feeder,4,N Current (RMS),A,47.4
537283,Old Alcan Site,2024-03-24T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.2
537283,Old Alcan Site,2024-03-24T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
537283,Old Alcan Site,2024-03-24T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
537283,Old Alcan Site,2024-03-24T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
537283,Old Alcan Site,2024-03-24T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.47
537283,Old Alcan Site,2024-03-24T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.04
537283,Old Alcan Site,2024-03-24T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.99
537283,Old Alcan Site,2024-03-24T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-12.6
537283,Old Alcan Site,2024-03-24T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.34
537283,Old Alcan Site,2024-03-24T13:00:00.000+00:00,feeder,3,N Current (RMS),A,30.2
537283,Old Alcan Site,2024-03-24T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
537283,Old Alcan Site,2024-03-24T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
537283,Old Alcan Site,2024-03-24T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
537283,Old Alcan Site,2024-03-24T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
537283,Old Alcan Site,2024-03-24T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
537283,Old Alcan Site,2024-03-24T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
537283,Old Alcan Site,2024-03-24T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
537283,Old Alcan Site,2024-03-24T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
537283,Old Alcan Site,2024-03-24T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.49
537283,Old Alcan Site,2024-03-24T13:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
537283,Old Alcan Site,2024-03-24T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
537283,Old Alcan Site,2024-03-24T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
537283,Old Alcan Site,2024-03-24T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
537283,Old Alcan Site,2024-03-24T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
537283,Old Alcan Site,2024-03-24T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
537283,Old Alcan Site,2024-03-24T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.85
537283,Old Alcan Site,2024-03-24T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.81
537283,Old Alcan Site,2024-03-24T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.43
537283,Old Alcan Site,2024-03-24T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
537283,Old Alcan Site,2024-03-24T13:00:00.000+00:00,feeder,1,N Current (RMS),A,104.8
537283,Old Alcan Site,2024-03-24T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,121.6
537283,Old Alcan Site,2024-03-24T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
537283,Old Alcan Site,2024-03-24T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
537283,Old Alcan Site,2024-03-24T13:00:00.000+00:00,transformer,,Temperature,C,21.5
537283,Old Alcan Site,2024-03-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
537283,Old Alcan Site,2024-03-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
537283,Old Alcan Site,2024-03-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
537283,Old Alcan Site,2024-03-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
537283,Old Alcan Site,2024-03-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
537283,Old Alcan Site,2024-03-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
537283,Old Alcan Site,2024-03-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
537283,Old Alcan Site,2024-03-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
537283,Old Alcan Site,2024-03-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
537283,Old Alcan Site,2024-03-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,56.91
537283,Old Alcan Site,2024-03-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.22
537283,Old Alcan Site,2024-03-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.61
537283,Old Alcan Site,2024-03-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
537283,Old Alcan Site,2024-03-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
537283,Old Alcan Site,2024-03-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
537283,Old Alcan Site,2024-03-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
537283,Old Alcan Site,2024-03-24T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
537283,Old Alcan Site,2024-03-24T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
537283,Old Alcan Site,2024-03-24T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
537283,Old Alcan Site,2024-03-24T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.28
537283,Old Alcan Site,2024-03-24T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.47
537283,Old Alcan Site,2024-03-24T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.81
537283,Old Alcan Site,2024-03-24T12:50:00.000+00:00,feeder,4,N Current (RMS),A,36.4
537283,Old Alcan Site,2024-03-24T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
537283,Old Alcan Site,2024-03-24T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
537283,Old Alcan Site,2024-03-24T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
537283,Old Alcan Site,2024-03-24T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
537283,Old Alcan Site,2024-03-24T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.11
537283,Old Alcan Site,2024-03-24T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.7
537283,Old Alcan Site,2024-03-24T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.88
537283,Old Alcan Site,2024-03-24T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-11.23
537283,Old Alcan Site,2024-03-24T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.39
537283,Old Alcan Site,2024-03-24T12:50:00.000+00:00,feeder,3,N Current (RMS),A,33.5
537283,Old Alcan Site,2024-03-24T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
537283,Old Alcan Site,2024-03-24T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
537283,Old Alcan Site,2024-03-24T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
537283,Old Alcan Site,2024-03-24T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
537283,Old Alcan Site,2024-03-24T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
537283,Old Alcan Site,2024-03-24T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
537283,Old Alcan Site,2024-03-24T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
537283,Old Alcan Site,2024-03-24T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
537283,Old Alcan Site,2024-03-24T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.81
537283,Old Alcan Site,2024-03-24T12:50:00.000+00:00,feeder,2,N Current (RMS),A,30.8
537283,Old Alcan Site,2024-03-24T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
537283,Old Alcan Site,2024-03-24T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
537283,Old Alcan Site,2024-03-24T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
537283,Old Alcan Site,2024-03-24T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
537283,Old Alcan Site,2024-03-24T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
537283,Old Alcan Site,2024-03-24T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.43
537283,Old Alcan Site,2024-03-24T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.87
537283,Old Alcan Site,2024-03-24T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
537283,Old Alcan Site,2024-03-24T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
537283,Old Alcan Site,2024-03-24T12:50:00.000+00:00,feeder,1,N Current (RMS),A,59.7
537283,Old Alcan Site,2024-03-24T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.7
537283,Old Alcan Site,2024-03-24T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
537283,Old Alcan Site,2024-03-24T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
537283,Old Alcan Site,2024-03-24T12:50:00.000+00:00,transformer,,Temperature,C,23.5
537283,Old Alcan Site,2024-03-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
537283,Old Alcan Site,2024-03-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
537283,Old Alcan Site,2024-03-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
537283,Old Alcan Site,2024-03-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
537283,Old Alcan Site,2024-03-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537283,Old Alcan Site,2024-03-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
537283,Old Alcan Site,2024-03-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
537283,Old Alcan Site,2024-03-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
537283,Old Alcan Site,2024-03-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
537283,Old Alcan Site,2024-03-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,48.61
537283,Old Alcan Site,2024-03-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.15
537283,Old Alcan Site,2024-03-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.79
537283,Old Alcan Site,2024-03-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
537283,Old Alcan Site,2024-03-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
537283,Old Alcan Site,2024-03-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
537283,Old Alcan Site,2024-03-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
537283,Old Alcan Site,2024-03-24T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
537283,Old Alcan Site,2024-03-24T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
537283,Old Alcan Site,2024-03-24T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
537283,Old Alcan Site,2024-03-24T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.24
537283,Old Alcan Site,2024-03-24T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.72
537283,Old Alcan Site,2024-03-24T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.43
537283,Old Alcan Site,2024-03-24T12:40:00.000+00:00,feeder,4,N Current (RMS),A,48.6
537283,Old Alcan Site,2024-03-24T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.2
537283,Old Alcan Site,2024-03-24T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
537283,Old Alcan Site,2024-03-24T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
537283,Old Alcan Site,2024-03-24T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
537283,Old Alcan Site,2024-03-24T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.51
537283,Old Alcan Site,2024-03-24T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.94
537283,Old Alcan Site,2024-03-24T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.99
537283,Old Alcan Site,2024-03-24T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-16.02
537283,Old Alcan Site,2024-03-24T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.39
537283,Old Alcan Site,2024-03-24T12:40:00.000+00:00,feeder,3,N Current (RMS),A,36.9
537283,Old Alcan Site,2024-03-24T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
537283,Old Alcan Site,2024-03-24T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
537283,Old Alcan Site,2024-03-24T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
537283,Old Alcan Site,2024-03-24T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
537283,Old Alcan Site,2024-03-24T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
537283,Old Alcan Site,2024-03-24T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
537283,Old Alcan Site,2024-03-24T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
537283,Old Alcan Site,2024-03-24T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
537283,Old Alcan Site,2024-03-24T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
537283,Old Alcan Site,2024-03-24T12:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
537283,Old Alcan Site,2024-03-24T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
537283,Old Alcan Site,2024-03-24T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
537283,Old Alcan Site,2024-03-24T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
537283,Old Alcan Site,2024-03-24T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
537283,Old Alcan Site,2024-03-24T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
537283,Old Alcan Site,2024-03-24T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
537283,Old Alcan Site,2024-03-24T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.83
537283,Old Alcan Site,2024-03-24T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.65
537283,Old Alcan Site,2024-03-24T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
537283,Old Alcan Site,2024-03-24T12:40:00.000+00:00,feeder,1,N Current (RMS),A,52.5
537283,Old Alcan Site,2024-03-24T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
537283,Old Alcan Site,2024-03-24T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
537283,Old Alcan Site,2024-03-24T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
537283,Old Alcan Site,2024-03-24T12:40:00.000+00:00,transformer,,Temperature,C,21.2
537283,Old Alcan Site,2024-03-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
537283,Old Alcan Site,2024-03-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
537283,Old Alcan Site,2024-03-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
537283,Old Alcan Site,2024-03-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
537283,Old Alcan Site,2024-03-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537283,Old Alcan Site,2024-03-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
537283,Old Alcan Site,2024-03-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
537283,Old Alcan Site,2024-03-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
537283,Old Alcan Site,2024-03-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
537283,Old Alcan Site,2024-03-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,52.21
537283,Old Alcan Site,2024-03-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.73
537283,Old Alcan Site,2024-03-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.91
537283,Old Alcan Site,2024-03-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
537283,Old Alcan Site,2024-03-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
537283,Old Alcan Site,2024-03-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
537283,Old Alcan Site,2024-03-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
537283,Old Alcan Site,2024-03-24T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
537283,Old Alcan Site,2024-03-24T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
537283,Old Alcan Site,2024-03-24T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
537283,Old Alcan Site,2024-03-24T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.3
537283,Old Alcan Site,2024-03-24T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.6
537283,Old Alcan Site,2024-03-24T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.55
537283,Old Alcan Site,2024-03-24T12:30:00.000+00:00,feeder,4,N Current (RMS),A,34.9
537283,Old Alcan Site,2024-03-24T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
537283,Old Alcan Site,2024-03-24T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
537283,Old Alcan Site,2024-03-24T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
537283,Old Alcan Site,2024-03-24T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
537283,Old Alcan Site,2024-03-24T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.18
537283,Old Alcan Site,2024-03-24T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.23
537283,Old Alcan Site,2024-03-24T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.94
537283,Old Alcan Site,2024-03-24T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-21.33
537283,Old Alcan Site,2024-03-24T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.48
537283,Old Alcan Site,2024-03-24T12:30:00.000+00:00,feeder,3,N Current (RMS),A,39.5
537283,Old Alcan Site,2024-03-24T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.4
537283,Old Alcan Site,2024-03-24T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.8
537283,Old Alcan Site,2024-03-24T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
537283,Old Alcan Site,2024-03-24T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
537283,Old Alcan Site,2024-03-24T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
537283,Old Alcan Site,2024-03-24T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
537283,Old Alcan Site,2024-03-24T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
537283,Old Alcan Site,2024-03-24T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
537283,Old Alcan Site,2024-03-24T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
537283,Old Alcan Site,2024-03-24T12:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
537283,Old Alcan Site,2024-03-24T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
537283,Old Alcan Site,2024-03-24T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
537283,Old Alcan Site,2024-03-24T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
537283,Old Alcan Site,2024-03-24T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
537283,Old Alcan Site,2024-03-24T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
537283,Old Alcan Site,2024-03-24T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
537283,Old Alcan Site,2024-03-24T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.7
537283,Old Alcan Site,2024-03-24T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.83
537283,Old Alcan Site,2024-03-24T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
537283,Old Alcan Site,2024-03-24T12:30:00.000+00:00,feeder,1,N Current (RMS),A,51.5
537283,Old Alcan Site,2024-03-24T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
537283,Old Alcan Site,2024-03-24T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
537283,Old Alcan Site,2024-03-24T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
537283,Old Alcan Site,2024-03-24T12:30:00.000+00:00,transformer,,Temperature,C,22.0
537283,Old Alcan Site,2024-03-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537283,Old Alcan Site,2024-03-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
537283,Old Alcan Site,2024-03-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
537283,Old Alcan Site,2024-03-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
537283,Old Alcan Site,2024-03-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
537283,Old Alcan Site,2024-03-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
537283,Old Alcan Site,2024-03-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
537283,Old Alcan Site,2024-03-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
537283,Old Alcan Site,2024-03-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
537283,Old Alcan Site,2024-03-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,48.54
537283,Old Alcan Site,2024-03-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.04
537283,Old Alcan Site,2024-03-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.06
537283,Old Alcan Site,2024-03-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
537283,Old Alcan Site,2024-03-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
537283,Old Alcan Site,2024-03-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
537283,Old Alcan Site,2024-03-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
537283,Old Alcan Site,2024-03-24T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
537283,Old Alcan Site,2024-03-24T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
537283,Old Alcan Site,2024-03-24T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
537283,Old Alcan Site,2024-03-24T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.77
537283,Old Alcan Site,2024-03-24T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.08
537283,Old Alcan Site,2024-03-24T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.76
537283,Old Alcan Site,2024-03-24T12:20:00.000+00:00,feeder,4,N Current (RMS),A,37.2
537283,Old Alcan Site,2024-03-24T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
537283,Old Alcan Site,2024-03-24T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
537283,Old Alcan Site,2024-03-24T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
537283,Old Alcan Site,2024-03-24T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
537283,Old Alcan Site,2024-03-24T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.16
537283,Old Alcan Site,2024-03-24T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.69
537283,Old Alcan Site,2024-03-24T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.88
537283,Old Alcan Site,2024-03-24T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-21.65
537283,Old Alcan Site,2024-03-24T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.51
537283,Old Alcan Site,2024-03-24T12:20:00.000+00:00,feeder,3,N Current (RMS),A,36.6
537283,Old Alcan Site,2024-03-24T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.5
537283,Old Alcan Site,2024-03-24T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.5
537283,Old Alcan Site,2024-03-24T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
537283,Old Alcan Site,2024-03-24T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
537283,Old Alcan Site,2024-03-24T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
537283,Old Alcan Site,2024-03-24T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
537283,Old Alcan Site,2024-03-24T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
537283,Old Alcan Site,2024-03-24T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
537283,Old Alcan Site,2024-03-24T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
537283,Old Alcan Site,2024-03-24T12:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
537283,Old Alcan Site,2024-03-24T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
537283,Old Alcan Site,2024-03-24T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
537283,Old Alcan Site,2024-03-24T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
537283,Old Alcan Site,2024-03-24T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
537283,Old Alcan Site,2024-03-24T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
537283,Old Alcan Site,2024-03-24T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
537283,Old Alcan Site,2024-03-24T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
537283,Old Alcan Site,2024-03-24T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
537283,Old Alcan Site,2024-03-24T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
537283,Old Alcan Site,2024-03-24T12:20:00.000+00:00,feeder,1,N Current (RMS),A,21.2
537283,Old Alcan Site,2024-03-24T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
537283,Old Alcan Site,2024-03-24T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
537283,Old Alcan Site,2024-03-24T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
537283,Old Alcan Site,2024-03-24T12:20:00.000+00:00,transformer,,Temperature,C,20.7
537283,Old Alcan Site,2024-03-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
537283,Old Alcan Site,2024-03-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
537283,Old Alcan Site,2024-03-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
537283,Old Alcan Site,2024-03-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
537283,Old Alcan Site,2024-03-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
537283,Old Alcan Site,2024-03-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
537283,Old Alcan Site,2024-03-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
537283,Old Alcan Site,2024-03-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
537283,Old Alcan Site,2024-03-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
537283,Old Alcan Site,2024-03-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.28
537283,Old Alcan Site,2024-03-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.96
537283,Old Alcan Site,2024-03-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
537283,Old Alcan Site,2024-03-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
537283,Old Alcan Site,2024-03-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
537283,Old Alcan Site,2024-03-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
537283,Old Alcan Site,2024-03-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
537283,Old Alcan Site,2024-03-24T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
537283,Old Alcan Site,2024-03-24T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
537283,Old Alcan Site,2024-03-24T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
537283,Old Alcan Site,2024-03-24T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.15
537283,Old Alcan Site,2024-03-24T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.28
537283,Old Alcan Site,2024-03-24T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.93
537283,Old Alcan Site,2024-03-24T12:10:00.000+00:00,feeder,4,N Current (RMS),A,56.5
537283,Old Alcan Site,2024-03-24T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
537283,Old Alcan Site,2024-03-24T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
537283,Old Alcan Site,2024-03-24T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.5
537283,Old Alcan Site,2024-03-24T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
537283,Old Alcan Site,2024-03-24T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.86
537283,Old Alcan Site,2024-03-24T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.35
537283,Old Alcan Site,2024-03-24T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.27
537283,Old Alcan Site,2024-03-24T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-10.53
537283,Old Alcan Site,2024-03-24T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.18
537283,Old Alcan Site,2024-03-24T12:10:00.000+00:00,feeder,3,N Current (RMS),A,48.4
537283,Old Alcan Site,2024-03-24T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.5
537283,Old Alcan Site,2024-03-24T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
537283,Old Alcan Site,2024-03-24T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
537283,Old Alcan Site,2024-03-24T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
537283,Old Alcan Site,2024-03-24T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
537283,Old Alcan Site,2024-03-24T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
537283,Old Alcan Site,2024-03-24T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
537283,Old Alcan Site,2024-03-24T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
537283,Old Alcan Site,2024-03-24T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
537283,Old Alcan Site,2024-03-24T12:10:00.000+00:00,feeder,2,N Current (RMS),A,32.1
537283,Old Alcan Site,2024-03-24T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
537283,Old Alcan Site,2024-03-24T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
537283,Old Alcan Site,2024-03-24T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
537283,Old Alcan Site,2024-03-24T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
537283,Old Alcan Site,2024-03-24T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
537283,Old Alcan Site,2024-03-24T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
537283,Old Alcan Site,2024-03-24T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
537283,Old Alcan Site,2024-03-24T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.95
537283,Old Alcan Site,2024-03-24T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
537283,Old Alcan Site,2024-03-24T12:10:00.000+00:00,feeder,1,N Current (RMS),A,35.4
537283,Old Alcan Site,2024-03-24T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
537283,Old Alcan Site,2024-03-24T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
537283,Old Alcan Site,2024-03-24T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
537283,Old Alcan Site,2024-03-24T12:10:00.000+00:00,transformer,,Temperature,C,20.3
537283,Old Alcan Site,2024-03-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537283,Old Alcan Site,2024-03-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
537283,Old Alcan Site,2024-03-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
537283,Old Alcan Site,2024-03-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
537283,Old Alcan Site,2024-03-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
537283,Old Alcan Site,2024-03-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
537283,Old Alcan Site,2024-03-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
537283,Old Alcan Site,2024-03-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
537283,Old Alcan Site,2024-03-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
537283,Old Alcan Site,2024-03-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.55
537283,Old Alcan Site,2024-03-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.03
537283,Old Alcan Site,2024-03-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.43
537283,Old Alcan Site,2024-03-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
537283,Old Alcan Site,2024-03-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
537283,Old Alcan Site,2024-03-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
537283,Old Alcan Site,2024-03-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
537283,Old Alcan Site,2024-03-24T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
537283,Old Alcan Site,2024-03-24T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
537283,Old Alcan Site,2024-03-24T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
537283,Old Alcan Site,2024-03-24T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.75
537283,Old Alcan Site,2024-03-24T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.91
537283,Old Alcan Site,2024-03-24T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.19
537283,Old Alcan Site,2024-03-24T12:00:00.000+00:00,feeder,4,N Current (RMS),A,47.6
537283,Old Alcan Site,2024-03-24T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
537283,Old Alcan Site,2024-03-24T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
537283,Old Alcan Site,2024-03-24T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
537283,Old Alcan Site,2024-03-24T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
537283,Old Alcan Site,2024-03-24T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.66
537283,Old Alcan Site,2024-03-24T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.3
537283,Old Alcan Site,2024-03-24T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.61
537283,Old Alcan Site,2024-03-24T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-11.37
537283,Old Alcan Site,2024-03-24T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.53
537283,Old Alcan Site,2024-03-24T12:00:00.000+00:00,feeder,3,N Current (RMS),A,48.5
537283,Old Alcan Site,2024-03-24T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.4
537283,Old Alcan Site,2024-03-24T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
537283,Old Alcan Site,2024-03-24T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
537283,Old Alcan Site,2024-03-24T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
537283,Old Alcan Site,2024-03-24T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
537283,Old Alcan Site,2024-03-24T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
537283,Old Alcan Site,2024-03-24T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
537283,Old Alcan Site,2024-03-24T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
537283,Old Alcan Site,2024-03-24T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
537283,Old Alcan Site,2024-03-24T12:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
537283,Old Alcan Site,2024-03-24T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
537283,Old Alcan Site,2024-03-24T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
537283,Old Alcan Site,2024-03-24T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
537283,Old Alcan Site,2024-03-24T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
537283,Old Alcan Site,2024-03-24T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
537283,Old Alcan Site,2024-03-24T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
537283,Old Alcan Site,2024-03-24T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.64
537283,Old Alcan Site,2024-03-24T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.69
537283,Old Alcan Site,2024-03-24T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
537283,Old Alcan Site,2024-03-24T12:00:00.000+00:00,feeder,1,N Current (RMS),A,37.7
537283,Old Alcan Site,2024-03-24T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
537283,Old Alcan Site,2024-03-24T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
537283,Old Alcan Site,2024-03-24T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
537283,Old Alcan Site,2024-03-24T12:00:00.000+00:00,transformer,,Temperature,C,21.1
537283,Old Alcan Site,2024-03-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537283,Old Alcan Site,2024-03-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
537283,Old Alcan Site,2024-03-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
537283,Old Alcan Site,2024-03-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
537283,Old Alcan Site,2024-03-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
537283,Old Alcan Site,2024-03-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
537283,Old Alcan Site,2024-03-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
537283,Old Alcan Site,2024-03-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
537283,Old Alcan Site,2024-03-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
537283,Old Alcan Site,2024-03-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.95
537283,Old Alcan Site,2024-03-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.14
537283,Old Alcan Site,2024-03-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.69
537283,Old Alcan Site,2024-03-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
537283,Old Alcan Site,2024-03-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
537283,Old Alcan Site,2024-03-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
537283,Old Alcan Site,2024-03-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
537283,Old Alcan Site,2024-03-24T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
537283,Old Alcan Site,2024-03-24T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
537283,Old Alcan Site,2024-03-24T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
537283,Old Alcan Site,2024-03-24T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.1
537283,Old Alcan Site,2024-03-24T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-8.53
537283,Old Alcan Site,2024-03-24T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.78
537283,Old Alcan Site,2024-03-24T11:50:00.000+00:00,feeder,4,N Current (RMS),A,43.6
537283,Old Alcan Site,2024-03-24T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.3
537283,Old Alcan Site,2024-03-24T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
537283,Old Alcan Site,2024-03-24T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
537283,Old Alcan Site,2024-03-24T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
537283,Old Alcan Site,2024-03-24T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.98
537283,Old Alcan Site,2024-03-24T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.06
537283,Old Alcan Site,2024-03-24T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.61
537283,Old Alcan Site,2024-03-24T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-12.96
537283,Old Alcan Site,2024-03-24T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.35
537283,Old Alcan Site,2024-03-24T11:50:00.000+00:00,feeder,3,N Current (RMS),A,40.0
537283,Old Alcan Site,2024-03-24T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
537283,Old Alcan Site,2024-03-24T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
537283,Old Alcan Site,2024-03-24T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
537283,Old Alcan Site,2024-03-24T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
537283,Old Alcan Site,2024-03-24T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
537283,Old Alcan Site,2024-03-24T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
537283,Old Alcan Site,2024-03-24T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
537283,Old Alcan Site,2024-03-24T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
537283,Old Alcan Site,2024-03-24T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
537283,Old Alcan Site,2024-03-24T11:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
537283,Old Alcan Site,2024-03-24T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
537283,Old Alcan Site,2024-03-24T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
537283,Old Alcan Site,2024-03-24T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
537283,Old Alcan Site,2024-03-24T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
537283,Old Alcan Site,2024-03-24T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
537283,Old Alcan Site,2024-03-24T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
537283,Old Alcan Site,2024-03-24T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.29
537283,Old Alcan Site,2024-03-24T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.2
537283,Old Alcan Site,2024-03-24T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
537283,Old Alcan Site,2024-03-24T11:50:00.000+00:00,feeder,1,N Current (RMS),A,24.8
537283,Old Alcan Site,2024-03-24T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
537283,Old Alcan Site,2024-03-24T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
537283,Old Alcan Site,2024-03-24T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
537283,Old Alcan Site,2024-03-24T11:50:00.000+00:00,transformer,,Temperature,C,19.8
537283,Old Alcan Site,2024-03-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
537283,Old Alcan Site,2024-03-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
537283,Old Alcan Site,2024-03-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
537283,Old Alcan Site,2024-03-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
537283,Old Alcan Site,2024-03-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
537283,Old Alcan Site,2024-03-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
537283,Old Alcan Site,2024-03-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
537283,Old Alcan Site,2024-03-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
537283,Old Alcan Site,2024-03-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
537283,Old Alcan Site,2024-03-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.78
537283,Old Alcan Site,2024-03-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.79
537283,Old Alcan Site,2024-03-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.84
537283,Old Alcan Site,2024-03-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
537283,Old Alcan Site,2024-03-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
537283,Old Alcan Site,2024-03-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
537283,Old Alcan Site,2024-03-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
537283,Old Alcan Site,2024-03-24T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
537283,Old Alcan Site,2024-03-24T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
537283,Old Alcan Site,2024-03-24T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
537283,Old Alcan Site,2024-03-24T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.22
537283,Old Alcan Site,2024-03-24T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-9.47
537283,Old Alcan Site,2024-03-24T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.4
537283,Old Alcan Site,2024-03-24T11:40:00.000+00:00,feeder,4,N Current (RMS),A,32.3
537283,Old Alcan Site,2024-03-24T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
537283,Old Alcan Site,2024-03-24T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
537283,Old Alcan Site,2024-03-24T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
537283,Old Alcan Site,2024-03-24T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
537283,Old Alcan Site,2024-03-24T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.27
537283,Old Alcan Site,2024-03-24T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
537283,Old Alcan Site,2024-03-24T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.05
537283,Old Alcan Site,2024-03-24T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-17.14
537283,Old Alcan Site,2024-03-24T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.81
537283,Old Alcan Site,2024-03-24T11:40:00.000+00:00,feeder,3,N Current (RMS),A,43.9
537283,Old Alcan Site,2024-03-24T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
537283,Old Alcan Site,2024-03-24T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.8
537283,Old Alcan Site,2024-03-24T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.3
537283,Old Alcan Site,2024-03-24T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
537283,Old Alcan Site,2024-03-24T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
537283,Old Alcan Site,2024-03-24T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
537283,Old Alcan Site,2024-03-24T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
537283,Old Alcan Site,2024-03-24T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
537283,Old Alcan Site,2024-03-24T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
537283,Old Alcan Site,2024-03-24T11:40:00.000+00:00,feeder,2,N Current (RMS),A,14.3
537283,Old Alcan Site,2024-03-24T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
537283,Old Alcan Site,2024-03-24T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
537283,Old Alcan Site,2024-03-24T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
537283,Old Alcan Site,2024-03-24T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
537283,Old Alcan Site,2024-03-24T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
537283,Old Alcan Site,2024-03-24T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
537283,Old Alcan Site,2024-03-24T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
537283,Old Alcan Site,2024-03-24T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.2
537283,Old Alcan Site,2024-03-24T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.39
537283,Old Alcan Site,2024-03-24T11:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
537283,Old Alcan Site,2024-03-24T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
537283,Old Alcan Site,2024-03-24T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
537283,Old Alcan Site,2024-03-24T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
537283,Old Alcan Site,2024-03-24T11:40:00.000+00:00,transformer,,Temperature,C,20.8
537283,Old Alcan Site,2024-03-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537283,Old Alcan Site,2024-03-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
537283,Old Alcan Site,2024-03-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
537283,Old Alcan Site,2024-03-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
537283,Old Alcan Site,2024-03-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
537283,Old Alcan Site,2024-03-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
537283,Old Alcan Site,2024-03-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
537283,Old Alcan Site,2024-03-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
537283,Old Alcan Site,2024-03-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
537283,Old Alcan Site,2024-03-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.03
537283,Old Alcan Site,2024-03-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.44
537283,Old Alcan Site,2024-03-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.79
537283,Old Alcan Site,2024-03-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
