Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537283,Old Alcan Site,2024-03-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
537283,Old Alcan Site,2024-03-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
537283,Old Alcan Site,2024-03-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
537283,Old Alcan Site,2024-03-24T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
537283,Old Alcan Site,2024-03-24T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
537283,Old Alcan Site,2024-03-24T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
537283,Old Alcan Site,2024-03-24T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.84
537283,Old Alcan Site,2024-03-24T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-11.58
537283,Old Alcan Site,2024-03-24T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.32
537283,Old Alcan Site,2024-03-24T11:30:00.000+00:00,feeder,4,N Current (RMS),A,34.4
537283,Old Alcan Site,2024-03-24T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
537283,Old Alcan Site,2024-03-24T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
537283,Old Alcan Site,2024-03-24T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
537283,Old Alcan Site,2024-03-24T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
537283,Old Alcan Site,2024-03-24T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.12
537283,Old Alcan Site,2024-03-24T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.55
537283,Old Alcan Site,2024-03-24T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.67
537283,Old Alcan Site,2024-03-24T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-13.84
537283,Old Alcan Site,2024-03-24T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.56
537283,Old Alcan Site,2024-03-24T11:30:00.000+00:00,feeder,3,N Current (RMS),A,45.0
537283,Old Alcan Site,2024-03-24T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.9
537283,Old Alcan Site,2024-03-24T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
537283,Old Alcan Site,2024-03-24T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
537283,Old Alcan Site,2024-03-24T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
537283,Old Alcan Site,2024-03-24T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
537283,Old Alcan Site,2024-03-24T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
537283,Old Alcan Site,2024-03-24T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
537283,Old Alcan Site,2024-03-24T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
537283,Old Alcan Site,2024-03-24T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
537283,Old Alcan Site,2024-03-24T11:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
537283,Old Alcan Site,2024-03-24T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
537283,Old Alcan Site,2024-03-24T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
537283,Old Alcan Site,2024-03-24T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
537283,Old Alcan Site,2024-03-24T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
537283,Old Alcan Site,2024-03-24T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
537283,Old Alcan Site,2024-03-24T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
537283,Old Alcan Site,2024-03-24T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
537283,Old Alcan Site,2024-03-24T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.56
537283,Old Alcan Site,2024-03-24T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
537283,Old Alcan Site,2024-03-24T11:30:00.000+00:00,feeder,1,N Current (RMS),A,43.6
537283,Old Alcan Site,2024-03-24T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
537283,Old Alcan Site,2024-03-24T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
537283,Old Alcan Site,2024-03-24T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
537283,Old Alcan Site,2024-03-24T11:30:00.000+00:00,transformer,,Temperature,C,19.5
537283,Old Alcan Site,2024-03-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
537283,Old Alcan Site,2024-03-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
537283,Old Alcan Site,2024-03-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
537283,Old Alcan Site,2024-03-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
537283,Old Alcan Site,2024-03-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
537283,Old Alcan Site,2024-03-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
537283,Old Alcan Site,2024-03-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
537283,Old Alcan Site,2024-03-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
537283,Old Alcan Site,2024-03-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
537283,Old Alcan Site,2024-03-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.75
537283,Old Alcan Site,2024-03-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.99
537283,Old Alcan Site,2024-03-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.02
537283,Old Alcan Site,2024-03-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
537283,Old Alcan Site,2024-03-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
537283,Old Alcan Site,2024-03-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
537283,Old Alcan Site,2024-03-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
537283,Old Alcan Site,2024-03-24T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
537283,Old Alcan Site,2024-03-24T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
537283,Old Alcan Site,2024-03-24T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
537283,Old Alcan Site,2024-03-24T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.86
537283,Old Alcan Site,2024-03-24T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-7.01
537283,Old Alcan Site,2024-03-24T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.94
537283,Old Alcan Site,2024-03-24T11:20:00.000+00:00,feeder,4,N Current (RMS),A,28.6
537283,Old Alcan Site,2024-03-24T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
537283,Old Alcan Site,2024-03-24T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
537283,Old Alcan Site,2024-03-24T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
537283,Old Alcan Site,2024-03-24T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.36
537283,Old Alcan Site,2024-03-24T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.73
537283,Old Alcan Site,2024-03-24T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.19
537283,Old Alcan Site,2024-03-24T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.74
537283,Old Alcan Site,2024-03-24T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-11.79
537283,Old Alcan Site,2024-03-24T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.23
537283,Old Alcan Site,2024-03-24T11:20:00.000+00:00,feeder,3,N Current (RMS),A,67.5
537283,Old Alcan Site,2024-03-24T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.1
537283,Old Alcan Site,2024-03-24T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
537283,Old Alcan Site,2024-03-24T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.4
537283,Old Alcan Site,2024-03-24T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
537283,Old Alcan Site,2024-03-24T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
537283,Old Alcan Site,2024-03-24T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
537283,Old Alcan Site,2024-03-24T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
537283,Old Alcan Site,2024-03-24T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
537283,Old Alcan Site,2024-03-24T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
537283,Old Alcan Site,2024-03-24T11:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
537283,Old Alcan Site,2024-03-24T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
537283,Old Alcan Site,2024-03-24T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
537283,Old Alcan Site,2024-03-24T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
537283,Old Alcan Site,2024-03-24T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
537283,Old Alcan Site,2024-03-24T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
537283,Old Alcan Site,2024-03-24T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
537283,Old Alcan Site,2024-03-24T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
537283,Old Alcan Site,2024-03-24T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.71
537283,Old Alcan Site,2024-03-24T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
537283,Old Alcan Site,2024-03-24T11:20:00.000+00:00,feeder,1,N Current (RMS),A,48.0
537283,Old Alcan Site,2024-03-24T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
537283,Old Alcan Site,2024-03-24T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
537283,Old Alcan Site,2024-03-24T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
537283,Old Alcan Site,2024-03-24T11:20:00.000+00:00,transformer,,Temperature,C,20.3
537283,Old Alcan Site,2024-03-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
537283,Old Alcan Site,2024-03-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
537283,Old Alcan Site,2024-03-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
537283,Old Alcan Site,2024-03-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
537283,Old Alcan Site,2024-03-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
537283,Old Alcan Site,2024-03-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
537283,Old Alcan Site,2024-03-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
537283,Old Alcan Site,2024-03-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
537283,Old Alcan Site,2024-03-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
537283,Old Alcan Site,2024-03-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.95
537283,Old Alcan Site,2024-03-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.05
537283,Old Alcan Site,2024-03-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.46
537283,Old Alcan Site,2024-03-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
537283,Old Alcan Site,2024-03-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
537283,Old Alcan Site,2024-03-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
537283,Old Alcan Site,2024-03-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
537283,Old Alcan Site,2024-03-24T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
537283,Old Alcan Site,2024-03-24T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
537283,Old Alcan Site,2024-03-24T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
537283,Old Alcan Site,2024-03-24T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.07
537283,Old Alcan Site,2024-03-24T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.82
537283,Old Alcan Site,2024-03-24T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.45
537283,Old Alcan Site,2024-03-24T11:10:00.000+00:00,feeder,4,N Current (RMS),A,33.6
537283,Old Alcan Site,2024-03-24T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
537283,Old Alcan Site,2024-03-24T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
537283,Old Alcan Site,2024-03-24T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
537283,Old Alcan Site,2024-03-24T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
537283,Old Alcan Site,2024-03-24T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.06
537283,Old Alcan Site,2024-03-24T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.51
537283,Old Alcan Site,2024-03-24T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.33
537283,Old Alcan Site,2024-03-24T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-13.37
537283,Old Alcan Site,2024-03-24T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.57
537283,Old Alcan Site,2024-03-24T11:10:00.000+00:00,feeder,3,N Current (RMS),A,41.3
537283,Old Alcan Site,2024-03-24T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
537283,Old Alcan Site,2024-03-24T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
537283,Old Alcan Site,2024-03-24T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.3
537283,Old Alcan Site,2024-03-24T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
537283,Old Alcan Site,2024-03-24T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
537283,Old Alcan Site,2024-03-24T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
537283,Old Alcan Site,2024-03-24T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
537283,Old Alcan Site,2024-03-24T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
537283,Old Alcan Site,2024-03-24T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
537283,Old Alcan Site,2024-03-24T11:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
537283,Old Alcan Site,2024-03-24T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
537283,Old Alcan Site,2024-03-24T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
537283,Old Alcan Site,2024-03-24T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
537283,Old Alcan Site,2024-03-24T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
537283,Old Alcan Site,2024-03-24T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
537283,Old Alcan Site,2024-03-24T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
537283,Old Alcan Site,2024-03-24T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
537283,Old Alcan Site,2024-03-24T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
537283,Old Alcan Site,2024-03-24T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
537283,Old Alcan Site,2024-03-24T11:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
537283,Old Alcan Site,2024-03-24T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
537283,Old Alcan Site,2024-03-24T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
537283,Old Alcan Site,2024-03-24T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
537283,Old Alcan Site,2024-03-24T11:10:00.000+00:00,transformer,,Temperature,C,19.0
537283,Old Alcan Site,2024-03-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537283,Old Alcan Site,2024-03-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
537283,Old Alcan Site,2024-03-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
537283,Old Alcan Site,2024-03-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
537283,Old Alcan Site,2024-03-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537283,Old Alcan Site,2024-03-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
537283,Old Alcan Site,2024-03-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
537283,Old Alcan Site,2024-03-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
537283,Old Alcan Site,2024-03-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
537283,Old Alcan Site,2024-03-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.02
537283,Old Alcan Site,2024-03-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.38
537283,Old Alcan Site,2024-03-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.89
537283,Old Alcan Site,2024-03-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
537283,Old Alcan Site,2024-03-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
537283,Old Alcan Site,2024-03-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
537283,Old Alcan Site,2024-03-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
537283,Old Alcan Site,2024-03-24T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
537283,Old Alcan Site,2024-03-24T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
537283,Old Alcan Site,2024-03-24T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
537283,Old Alcan Site,2024-03-24T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.52
537283,Old Alcan Site,2024-03-24T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-8.34
537283,Old Alcan Site,2024-03-24T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.33
537283,Old Alcan Site,2024-03-24T11:00:00.000+00:00,feeder,4,N Current (RMS),A,36.0
537283,Old Alcan Site,2024-03-24T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
537283,Old Alcan Site,2024-03-24T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
537283,Old Alcan Site,2024-03-24T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
537283,Old Alcan Site,2024-03-24T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
537283,Old Alcan Site,2024-03-24T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.29
537283,Old Alcan Site,2024-03-24T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.72
537283,Old Alcan Site,2024-03-24T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.1
537283,Old Alcan Site,2024-03-24T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-13.98
537283,Old Alcan Site,2024-03-24T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.79
537283,Old Alcan Site,2024-03-24T11:00:00.000+00:00,feeder,3,N Current (RMS),A,40.8
537283,Old Alcan Site,2024-03-24T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.9
537283,Old Alcan Site,2024-03-24T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
537283,Old Alcan Site,2024-03-24T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.3
537283,Old Alcan Site,2024-03-24T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
537283,Old Alcan Site,2024-03-24T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
537283,Old Alcan Site,2024-03-24T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
537283,Old Alcan Site,2024-03-24T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
537283,Old Alcan Site,2024-03-24T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
537283,Old Alcan Site,2024-03-24T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
537283,Old Alcan Site,2024-03-24T11:00:00.000+00:00,feeder,2,N Current (RMS),A,18.3
537283,Old Alcan Site,2024-03-24T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
537283,Old Alcan Site,2024-03-24T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
537283,Old Alcan Site,2024-03-24T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
537283,Old Alcan Site,2024-03-24T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
537283,Old Alcan Site,2024-03-24T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
537283,Old Alcan Site,2024-03-24T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
537283,Old Alcan Site,2024-03-24T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
537283,Old Alcan Site,2024-03-24T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
537283,Old Alcan Site,2024-03-24T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
537283,Old Alcan Site,2024-03-24T11:00:00.000+00:00,feeder,1,N Current (RMS),A,28.3
537283,Old Alcan Site,2024-03-24T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
537283,Old Alcan Site,2024-03-24T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
537283,Old Alcan Site,2024-03-24T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
537283,Old Alcan Site,2024-03-24T11:00:00.000+00:00,transformer,,Temperature,C,18.9
537283,Old Alcan Site,2024-03-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
537283,Old Alcan Site,2024-03-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
537283,Old Alcan Site,2024-03-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
537283,Old Alcan Site,2024-03-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
537283,Old Alcan Site,2024-03-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537283,Old Alcan Site,2024-03-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
537283,Old Alcan Site,2024-03-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
537283,Old Alcan Site,2024-03-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
537283,Old Alcan Site,2024-03-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
537283,Old Alcan Site,2024-03-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.86
537283,Old Alcan Site,2024-03-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.13
537283,Old Alcan Site,2024-03-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.87
537283,Old Alcan Site,2024-03-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
537283,Old Alcan Site,2024-03-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
537283,Old Alcan Site,2024-03-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
537283,Old Alcan Site,2024-03-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
537283,Old Alcan Site,2024-03-24T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
537283,Old Alcan Site,2024-03-24T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
537283,Old Alcan Site,2024-03-24T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
537283,Old Alcan Site,2024-03-24T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.12
537283,Old Alcan Site,2024-03-24T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-17.71
537283,Old Alcan Site,2024-03-24T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.12
537283,Old Alcan Site,2024-03-24T10:50:00.000+00:00,feeder,4,N Current (RMS),A,35.2
537283,Old Alcan Site,2024-03-24T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
537283,Old Alcan Site,2024-03-24T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.8
537283,Old Alcan Site,2024-03-24T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.2
537283,Old Alcan Site,2024-03-24T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
537283,Old Alcan Site,2024-03-24T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.04
537283,Old Alcan Site,2024-03-24T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.11
537283,Old Alcan Site,2024-03-24T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.64
537283,Old Alcan Site,2024-03-24T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-14.02
537283,Old Alcan Site,2024-03-24T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.86
537283,Old Alcan Site,2024-03-24T10:50:00.000+00:00,feeder,3,N Current (RMS),A,34.5
537283,Old Alcan Site,2024-03-24T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
537283,Old Alcan Site,2024-03-24T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
537283,Old Alcan Site,2024-03-24T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
537283,Old Alcan Site,2024-03-24T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
537283,Old Alcan Site,2024-03-24T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
537283,Old Alcan Site,2024-03-24T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
537283,Old Alcan Site,2024-03-24T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
537283,Old Alcan Site,2024-03-24T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
537283,Old Alcan Site,2024-03-24T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
537283,Old Alcan Site,2024-03-24T10:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
537283,Old Alcan Site,2024-03-24T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
537283,Old Alcan Site,2024-03-24T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
537283,Old Alcan Site,2024-03-24T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
537283,Old Alcan Site,2024-03-24T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
537283,Old Alcan Site,2024-03-24T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
537283,Old Alcan Site,2024-03-24T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
537283,Old Alcan Site,2024-03-24T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
537283,Old Alcan Site,2024-03-24T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.76
537283,Old Alcan Site,2024-03-24T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
537283,Old Alcan Site,2024-03-24T10:50:00.000+00:00,feeder,1,N Current (RMS),A,31.5
537283,Old Alcan Site,2024-03-24T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
537283,Old Alcan Site,2024-03-24T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
537283,Old Alcan Site,2024-03-24T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
537283,Old Alcan Site,2024-03-24T10:50:00.000+00:00,transformer,,Temperature,C,18.8
537283,Old Alcan Site,2024-03-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
537283,Old Alcan Site,2024-03-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
537283,Old Alcan Site,2024-03-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
537283,Old Alcan Site,2024-03-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
537283,Old Alcan Site,2024-03-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
537283,Old Alcan Site,2024-03-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
537283,Old Alcan Site,2024-03-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
537283,Old Alcan Site,2024-03-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
537283,Old Alcan Site,2024-03-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
537283,Old Alcan Site,2024-03-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.48
537283,Old Alcan Site,2024-03-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.2
537283,Old Alcan Site,2024-03-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.48
537283,Old Alcan Site,2024-03-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
537283,Old Alcan Site,2024-03-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
537283,Old Alcan Site,2024-03-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
537283,Old Alcan Site,2024-03-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
537283,Old Alcan Site,2024-03-24T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
537283,Old Alcan Site,2024-03-24T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
537283,Old Alcan Site,2024-03-24T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
537283,Old Alcan Site,2024-03-24T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.98
537283,Old Alcan Site,2024-03-24T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-12.18
537283,Old Alcan Site,2024-03-24T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.18
537283,Old Alcan Site,2024-03-24T10:40:00.000+00:00,feeder,4,N Current (RMS),A,36.0
537283,Old Alcan Site,2024-03-24T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
537283,Old Alcan Site,2024-03-24T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
537283,Old Alcan Site,2024-03-24T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
537283,Old Alcan Site,2024-03-24T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
537283,Old Alcan Site,2024-03-24T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.47
537283,Old Alcan Site,2024-03-24T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.85
537283,Old Alcan Site,2024-03-24T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.74
537283,Old Alcan Site,2024-03-24T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-25.54
537283,Old Alcan Site,2024-03-24T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.45
537283,Old Alcan Site,2024-03-24T10:40:00.000+00:00,feeder,3,N Current (RMS),A,50.3
537283,Old Alcan Site,2024-03-24T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
537283,Old Alcan Site,2024-03-24T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,108.2
537283,Old Alcan Site,2024-03-24T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.8
537283,Old Alcan Site,2024-03-24T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
537283,Old Alcan Site,2024-03-24T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
537283,Old Alcan Site,2024-03-24T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
537283,Old Alcan Site,2024-03-24T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
537283,Old Alcan Site,2024-03-24T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
537283,Old Alcan Site,2024-03-24T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
537283,Old Alcan Site,2024-03-24T10:40:00.000+00:00,feeder,2,N Current (RMS),A,24.3
537283,Old Alcan Site,2024-03-24T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
537283,Old Alcan Site,2024-03-24T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
537283,Old Alcan Site,2024-03-24T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
537283,Old Alcan Site,2024-03-24T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
537283,Old Alcan Site,2024-03-24T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
537283,Old Alcan Site,2024-03-24T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
537283,Old Alcan Site,2024-03-24T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
537283,Old Alcan Site,2024-03-24T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.09
537283,Old Alcan Site,2024-03-24T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
537283,Old Alcan Site,2024-03-24T10:40:00.000+00:00,feeder,1,N Current (RMS),A,59.0
537283,Old Alcan Site,2024-03-24T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
537283,Old Alcan Site,2024-03-24T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
537283,Old Alcan Site,2024-03-24T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
537283,Old Alcan Site,2024-03-24T10:40:00.000+00:00,transformer,,Temperature,C,19.8
537283,Old Alcan Site,2024-03-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537283,Old Alcan Site,2024-03-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
537283,Old Alcan Site,2024-03-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
537283,Old Alcan Site,2024-03-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
537283,Old Alcan Site,2024-03-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
537283,Old Alcan Site,2024-03-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
537283,Old Alcan Site,2024-03-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
537283,Old Alcan Site,2024-03-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
537283,Old Alcan Site,2024-03-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
537283,Old Alcan Site,2024-03-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.25
537283,Old Alcan Site,2024-03-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.95
537283,Old Alcan Site,2024-03-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.36
537283,Old Alcan Site,2024-03-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
537283,Old Alcan Site,2024-03-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
537283,Old Alcan Site,2024-03-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
537283,Old Alcan Site,2024-03-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
537283,Old Alcan Site,2024-03-24T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
537283,Old Alcan Site,2024-03-24T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
537283,Old Alcan Site,2024-03-24T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
537283,Old Alcan Site,2024-03-24T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.53
537283,Old Alcan Site,2024-03-24T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-9.27
537283,Old Alcan Site,2024-03-24T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.25
537283,Old Alcan Site,2024-03-24T10:30:00.000+00:00,feeder,4,N Current (RMS),A,21.3
537283,Old Alcan Site,2024-03-24T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
537283,Old Alcan Site,2024-03-24T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
537283,Old Alcan Site,2024-03-24T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
537283,Old Alcan Site,2024-03-24T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
537283,Old Alcan Site,2024-03-24T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.95
537283,Old Alcan Site,2024-03-24T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.81
537283,Old Alcan Site,2024-03-24T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.08
537283,Old Alcan Site,2024-03-24T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-20.38
537283,Old Alcan Site,2024-03-24T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.06
537283,Old Alcan Site,2024-03-24T10:30:00.000+00:00,feeder,3,N Current (RMS),A,51.6
537283,Old Alcan Site,2024-03-24T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
537283,Old Alcan Site,2024-03-24T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.0
537283,Old Alcan Site,2024-03-24T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.2
537283,Old Alcan Site,2024-03-24T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
537283,Old Alcan Site,2024-03-24T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
537283,Old Alcan Site,2024-03-24T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
537283,Old Alcan Site,2024-03-24T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
537283,Old Alcan Site,2024-03-24T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
537283,Old Alcan Site,2024-03-24T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
537283,Old Alcan Site,2024-03-24T10:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
537283,Old Alcan Site,2024-03-24T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
537283,Old Alcan Site,2024-03-24T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
537283,Old Alcan Site,2024-03-24T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
537283,Old Alcan Site,2024-03-24T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
537283,Old Alcan Site,2024-03-24T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
537283,Old Alcan Site,2024-03-24T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
537283,Old Alcan Site,2024-03-24T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.95
537283,Old Alcan Site,2024-03-24T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.41
537283,Old Alcan Site,2024-03-24T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
537283,Old Alcan Site,2024-03-24T10:30:00.000+00:00,feeder,1,N Current (RMS),A,32.4
537283,Old Alcan Site,2024-03-24T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
537283,Old Alcan Site,2024-03-24T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
537283,Old Alcan Site,2024-03-24T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
537283,Old Alcan Site,2024-03-24T10:30:00.000+00:00,transformer,,Temperature,C,18.5
537283,Old Alcan Site,2024-03-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537283,Old Alcan Site,2024-03-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
537283,Old Alcan Site,2024-03-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
537283,Old Alcan Site,2024-03-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
537283,Old Alcan Site,2024-03-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537283,Old Alcan Site,2024-03-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
537283,Old Alcan Site,2024-03-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
537283,Old Alcan Site,2024-03-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
537283,Old Alcan Site,2024-03-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
537283,Old Alcan Site,2024-03-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.96
537283,Old Alcan Site,2024-03-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.89
537283,Old Alcan Site,2024-03-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.1
537283,Old Alcan Site,2024-03-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
537283,Old Alcan Site,2024-03-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
537283,Old Alcan Site,2024-03-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
537283,Old Alcan Site,2024-03-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
537283,Old Alcan Site,2024-03-24T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
537283,Old Alcan Site,2024-03-24T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
537283,Old Alcan Site,2024-03-24T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
537283,Old Alcan Site,2024-03-24T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.96
537283,Old Alcan Site,2024-03-24T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-9.92
537283,Old Alcan Site,2024-03-24T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.52
537283,Old Alcan Site,2024-03-24T10:20:00.000+00:00,feeder,4,N Current (RMS),A,32.4
537283,Old Alcan Site,2024-03-24T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
537283,Old Alcan Site,2024-03-24T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
537283,Old Alcan Site,2024-03-24T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
537283,Old Alcan Site,2024-03-24T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
537283,Old Alcan Site,2024-03-24T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.5
537283,Old Alcan Site,2024-03-24T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.07
537283,Old Alcan Site,2024-03-24T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.94
537283,Old Alcan Site,2024-03-24T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-21.05
537283,Old Alcan Site,2024-03-24T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.05
537283,Old Alcan Site,2024-03-24T10:20:00.000+00:00,feeder,3,N Current (RMS),A,41.5
537283,Old Alcan Site,2024-03-24T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.1
537283,Old Alcan Site,2024-03-24T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.4
537283,Old Alcan Site,2024-03-24T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
537283,Old Alcan Site,2024-03-24T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
537283,Old Alcan Site,2024-03-24T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
537283,Old Alcan Site,2024-03-24T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
537283,Old Alcan Site,2024-03-24T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
537283,Old Alcan Site,2024-03-24T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.43
537283,Old Alcan Site,2024-03-24T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
537283,Old Alcan Site,2024-03-24T10:20:00.000+00:00,feeder,2,N Current (RMS),A,53.5
537283,Old Alcan Site,2024-03-24T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
537283,Old Alcan Site,2024-03-24T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
537283,Old Alcan Site,2024-03-24T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
537283,Old Alcan Site,2024-03-24T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
537283,Old Alcan Site,2024-03-24T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
537283,Old Alcan Site,2024-03-24T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
537283,Old Alcan Site,2024-03-24T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
537283,Old Alcan Site,2024-03-24T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.18
537283,Old Alcan Site,2024-03-24T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.6
537283,Old Alcan Site,2024-03-24T10:20:00.000+00:00,feeder,1,N Current (RMS),A,30.8
537283,Old Alcan Site,2024-03-24T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
537283,Old Alcan Site,2024-03-24T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
537283,Old Alcan Site,2024-03-24T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
537283,Old Alcan Site,2024-03-24T10:20:00.000+00:00,transformer,,Temperature,C,19.4
537283,Old Alcan Site,2024-03-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537283,Old Alcan Site,2024-03-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
537283,Old Alcan Site,2024-03-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
537283,Old Alcan Site,2024-03-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
537283,Old Alcan Site,2024-03-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
537283,Old Alcan Site,2024-03-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
537283,Old Alcan Site,2024-03-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
537283,Old Alcan Site,2024-03-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
537283,Old Alcan Site,2024-03-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
537283,Old Alcan Site,2024-03-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.72
537283,Old Alcan Site,2024-03-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.35
537283,Old Alcan Site,2024-03-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.62
537283,Old Alcan Site,2024-03-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,110.9
537283,Old Alcan Site,2024-03-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
537283,Old Alcan Site,2024-03-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
537283,Old Alcan Site,2024-03-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
537283,Old Alcan Site,2024-03-24T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
537283,Old Alcan Site,2024-03-24T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
537283,Old Alcan Site,2024-03-24T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
537283,Old Alcan Site,2024-03-24T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.65
537283,Old Alcan Site,2024-03-24T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-9.24
537283,Old Alcan Site,2024-03-24T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.01
537283,Old Alcan Site,2024-03-24T10:10:00.000+00:00,feeder,4,N Current (RMS),A,28.9
537283,Old Alcan Site,2024-03-24T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
537283,Old Alcan Site,2024-03-24T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
537283,Old Alcan Site,2024-03-24T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
537283,Old Alcan Site,2024-03-24T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
537283,Old Alcan Site,2024-03-24T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.99
537283,Old Alcan Site,2024-03-24T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.34
537283,Old Alcan Site,2024-03-24T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.21
537283,Old Alcan Site,2024-03-24T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-19.55
537283,Old Alcan Site,2024-03-24T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.85
537283,Old Alcan Site,2024-03-24T10:10:00.000+00:00,feeder,3,N Current (RMS),A,39.7
537283,Old Alcan Site,2024-03-24T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
537283,Old Alcan Site,2024-03-24T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.2
537283,Old Alcan Site,2024-03-24T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
537283,Old Alcan Site,2024-03-24T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
537283,Old Alcan Site,2024-03-24T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
537283,Old Alcan Site,2024-03-24T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
537283,Old Alcan Site,2024-03-24T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
537283,Old Alcan Site,2024-03-24T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
537283,Old Alcan Site,2024-03-24T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
537283,Old Alcan Site,2024-03-24T10:10:00.000+00:00,feeder,2,N Current (RMS),A,26.4
537283,Old Alcan Site,2024-03-24T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
537283,Old Alcan Site,2024-03-24T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
537283,Old Alcan Site,2024-03-24T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
537283,Old Alcan Site,2024-03-24T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
537283,Old Alcan Site,2024-03-24T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
537283,Old Alcan Site,2024-03-24T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
537283,Old Alcan Site,2024-03-24T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
537283,Old Alcan Site,2024-03-24T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.16
537283,Old Alcan Site,2024-03-24T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.23
537283,Old Alcan Site,2024-03-24T10:10:00.000+00:00,feeder,1,N Current (RMS),A,28.6
537283,Old Alcan Site,2024-03-24T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
537283,Old Alcan Site,2024-03-24T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
537283,Old Alcan Site,2024-03-24T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
537283,Old Alcan Site,2024-03-24T10:10:00.000+00:00,transformer,,Temperature,C,18.2
537283,Old Alcan Site,2024-03-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537283,Old Alcan Site,2024-03-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
537283,Old Alcan Site,2024-03-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
537283,Old Alcan Site,2024-03-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
537283,Old Alcan Site,2024-03-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537283,Old Alcan Site,2024-03-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
537283,Old Alcan Site,2024-03-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
537283,Old Alcan Site,2024-03-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
537283,Old Alcan Site,2024-03-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
537283,Old Alcan Site,2024-03-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.9
537283,Old Alcan Site,2024-03-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.31
537283,Old Alcan Site,2024-03-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.91
537283,Old Alcan Site,2024-03-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
537283,Old Alcan Site,2024-03-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
537283,Old Alcan Site,2024-03-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
537283,Old Alcan Site,2024-03-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
537283,Old Alcan Site,2024-03-24T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
537283,Old Alcan Site,2024-03-24T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
537283,Old Alcan Site,2024-03-24T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
537283,Old Alcan Site,2024-03-24T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.28
537283,Old Alcan Site,2024-03-24T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-8.5
537283,Old Alcan Site,2024-03-24T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.54
537283,Old Alcan Site,2024-03-24T10:00:00.000+00:00,feeder,4,N Current (RMS),A,24.4
537283,Old Alcan Site,2024-03-24T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
537283,Old Alcan Site,2024-03-24T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
537283,Old Alcan Site,2024-03-24T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
537283,Old Alcan Site,2024-03-24T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
537283,Old Alcan Site,2024-03-24T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.05
537283,Old Alcan Site,2024-03-24T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.62
537283,Old Alcan Site,2024-03-24T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.6
537283,Old Alcan Site,2024-03-24T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-31.86
537283,Old Alcan Site,2024-03-24T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.75
537283,Old Alcan Site,2024-03-24T10:00:00.000+00:00,feeder,3,N Current (RMS),A,71.7
537283,Old Alcan Site,2024-03-24T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
537283,Old Alcan Site,2024-03-24T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,133.6
537283,Old Alcan Site,2024-03-24T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.3
537283,Old Alcan Site,2024-03-24T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
537283,Old Alcan Site,2024-03-24T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
537283,Old Alcan Site,2024-03-24T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
537283,Old Alcan Site,2024-03-24T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
537283,Old Alcan Site,2024-03-24T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
537283,Old Alcan Site,2024-03-24T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
537283,Old Alcan Site,2024-03-24T10:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
537283,Old Alcan Site,2024-03-24T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
537283,Old Alcan Site,2024-03-24T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
537283,Old Alcan Site,2024-03-24T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
537283,Old Alcan Site,2024-03-24T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
537283,Old Alcan Site,2024-03-24T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
537283,Old Alcan Site,2024-03-24T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
537283,Old Alcan Site,2024-03-24T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
537283,Old Alcan Site,2024-03-24T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.77
537283,Old Alcan Site,2024-03-24T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.43
537283,Old Alcan Site,2024-03-24T10:00:00.000+00:00,feeder,1,N Current (RMS),A,29.5
537283,Old Alcan Site,2024-03-24T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
537283,Old Alcan Site,2024-03-24T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
537283,Old Alcan Site,2024-03-24T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
537283,Old Alcan Site,2024-03-24T10:00:00.000+00:00,transformer,,Temperature,C,19.1
