Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537283,Old Alcan Site,2024-03-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537283,Old Alcan Site,2024-03-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
537283,Old Alcan Site,2024-03-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
537283,Old Alcan Site,2024-03-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
537283,Old Alcan Site,2024-03-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537283,Old Alcan Site,2024-03-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
537283,Old Alcan Site,2024-03-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
537283,Old Alcan Site,2024-03-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
537283,Old Alcan Site,2024-03-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
537283,Old Alcan Site,2024-03-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
537283,Old Alcan Site,2024-03-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.62
537283,Old Alcan Site,2024-03-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.33
537283,Old Alcan Site,2024-03-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
537283,Old Alcan Site,2024-03-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
537283,Old Alcan Site,2024-03-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
537283,Old Alcan Site,2024-03-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
537283,Old Alcan Site,2024-03-24T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
537283,Old Alcan Site,2024-03-24T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
537283,Old Alcan Site,2024-03-24T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
537283,Old Alcan Site,2024-03-24T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.31
537283,Old Alcan Site,2024-03-24T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.02
537283,Old Alcan Site,2024-03-24T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.75
537283,Old Alcan Site,2024-03-24T09:50:00.000+00:00,feeder,4,N Current (RMS),A,70.9
537283,Old Alcan Site,2024-03-24T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,92.9
537283,Old Alcan Site,2024-03-24T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
537283,Old Alcan Site,2024-03-24T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
537283,Old Alcan Site,2024-03-24T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
537283,Old Alcan Site,2024-03-24T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.49
537283,Old Alcan Site,2024-03-24T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.44
537283,Old Alcan Site,2024-03-24T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.79
537283,Old Alcan Site,2024-03-24T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-12.2
537283,Old Alcan Site,2024-03-24T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.11
537283,Old Alcan Site,2024-03-24T09:50:00.000+00:00,feeder,3,N Current (RMS),A,62.8
537283,Old Alcan Site,2024-03-24T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.6
537283,Old Alcan Site,2024-03-24T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
537283,Old Alcan Site,2024-03-24T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.6
537283,Old Alcan Site,2024-03-24T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
537283,Old Alcan Site,2024-03-24T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
537283,Old Alcan Site,2024-03-24T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
537283,Old Alcan Site,2024-03-24T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
537283,Old Alcan Site,2024-03-24T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
537283,Old Alcan Site,2024-03-24T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
537283,Old Alcan Site,2024-03-24T09:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
537283,Old Alcan Site,2024-03-24T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
537283,Old Alcan Site,2024-03-24T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
537283,Old Alcan Site,2024-03-24T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
537283,Old Alcan Site,2024-03-24T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
537283,Old Alcan Site,2024-03-24T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
537283,Old Alcan Site,2024-03-24T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
537283,Old Alcan Site,2024-03-24T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
537283,Old Alcan Site,2024-03-24T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.66
537283,Old Alcan Site,2024-03-24T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
537283,Old Alcan Site,2024-03-24T09:50:00.000+00:00,feeder,1,N Current (RMS),A,45.9
537283,Old Alcan Site,2024-03-24T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
537283,Old Alcan Site,2024-03-24T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
537283,Old Alcan Site,2024-03-24T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
537283,Old Alcan Site,2024-03-24T09:50:00.000+00:00,transformer,,Temperature,C,17.9
537283,Old Alcan Site,2024-03-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537283,Old Alcan Site,2024-03-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
537283,Old Alcan Site,2024-03-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
537283,Old Alcan Site,2024-03-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
537283,Old Alcan Site,2024-03-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537283,Old Alcan Site,2024-03-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
537283,Old Alcan Site,2024-03-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
537283,Old Alcan Site,2024-03-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
537283,Old Alcan Site,2024-03-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
537283,Old Alcan Site,2024-03-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,55.5
537283,Old Alcan Site,2024-03-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.51
537283,Old Alcan Site,2024-03-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.08
537283,Old Alcan Site,2024-03-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
537283,Old Alcan Site,2024-03-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
537283,Old Alcan Site,2024-03-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
537283,Old Alcan Site,2024-03-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
537283,Old Alcan Site,2024-03-24T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
537283,Old Alcan Site,2024-03-24T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
537283,Old Alcan Site,2024-03-24T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
537283,Old Alcan Site,2024-03-24T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.5
537283,Old Alcan Site,2024-03-24T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-7.02
537283,Old Alcan Site,2024-03-24T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.45
537283,Old Alcan Site,2024-03-24T09:40:00.000+00:00,feeder,4,N Current (RMS),A,87.3
537283,Old Alcan Site,2024-03-24T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,121.8
537283,Old Alcan Site,2024-03-24T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
537283,Old Alcan Site,2024-03-24T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
537283,Old Alcan Site,2024-03-24T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.77
537283,Old Alcan Site,2024-03-24T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.94
537283,Old Alcan Site,2024-03-24T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.36
537283,Old Alcan Site,2024-03-24T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.49
537283,Old Alcan Site,2024-03-24T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.56
537283,Old Alcan Site,2024-03-24T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.74
537283,Old Alcan Site,2024-03-24T09:40:00.000+00:00,feeder,3,N Current (RMS),A,52.2
537283,Old Alcan Site,2024-03-24T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
537283,Old Alcan Site,2024-03-24T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
537283,Old Alcan Site,2024-03-24T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.7
537283,Old Alcan Site,2024-03-24T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
537283,Old Alcan Site,2024-03-24T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
537283,Old Alcan Site,2024-03-24T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
537283,Old Alcan Site,2024-03-24T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
537283,Old Alcan Site,2024-03-24T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
537283,Old Alcan Site,2024-03-24T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
537283,Old Alcan Site,2024-03-24T09:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
537283,Old Alcan Site,2024-03-24T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
537283,Old Alcan Site,2024-03-24T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
537283,Old Alcan Site,2024-03-24T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
537283,Old Alcan Site,2024-03-24T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
537283,Old Alcan Site,2024-03-24T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
537283,Old Alcan Site,2024-03-24T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
537283,Old Alcan Site,2024-03-24T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
537283,Old Alcan Site,2024-03-24T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.19
537283,Old Alcan Site,2024-03-24T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
537283,Old Alcan Site,2024-03-24T09:40:00.000+00:00,feeder,1,N Current (RMS),A,30.9
537283,Old Alcan Site,2024-03-24T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
537283,Old Alcan Site,2024-03-24T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
537283,Old Alcan Site,2024-03-24T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
537283,Old Alcan Site,2024-03-24T09:40:00.000+00:00,transformer,,Temperature,C,17.7
537283,Old Alcan Site,2024-03-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537283,Old Alcan Site,2024-03-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
537283,Old Alcan Site,2024-03-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537283,Old Alcan Site,2024-03-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
537283,Old Alcan Site,2024-03-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537283,Old Alcan Site,2024-03-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
537283,Old Alcan Site,2024-03-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
537283,Old Alcan Site,2024-03-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
537283,Old Alcan Site,2024-03-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
537283,Old Alcan Site,2024-03-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,55.26
537283,Old Alcan Site,2024-03-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.32
537283,Old Alcan Site,2024-03-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,44.37
537283,Old Alcan Site,2024-03-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
537283,Old Alcan Site,2024-03-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
537283,Old Alcan Site,2024-03-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
537283,Old Alcan Site,2024-03-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
537283,Old Alcan Site,2024-03-24T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
537283,Old Alcan Site,2024-03-24T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
537283,Old Alcan Site,2024-03-24T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
537283,Old Alcan Site,2024-03-24T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.11
537283,Old Alcan Site,2024-03-24T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.93
537283,Old Alcan Site,2024-03-24T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.4
537283,Old Alcan Site,2024-03-24T09:30:00.000+00:00,feeder,4,N Current (RMS),A,73.4
537283,Old Alcan Site,2024-03-24T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.9
537283,Old Alcan Site,2024-03-24T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
537283,Old Alcan Site,2024-03-24T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,95.9
537283,Old Alcan Site,2024-03-24T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
537283,Old Alcan Site,2024-03-24T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.43
537283,Old Alcan Site,2024-03-24T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.41
537283,Old Alcan Site,2024-03-24T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.62
537283,Old Alcan Site,2024-03-24T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.29
537283,Old Alcan Site,2024-03-24T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.69
537283,Old Alcan Site,2024-03-24T09:30:00.000+00:00,feeder,3,N Current (RMS),A,43.0
537283,Old Alcan Site,2024-03-24T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
537283,Old Alcan Site,2024-03-24T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
537283,Old Alcan Site,2024-03-24T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
537283,Old Alcan Site,2024-03-24T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
537283,Old Alcan Site,2024-03-24T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
537283,Old Alcan Site,2024-03-24T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
537283,Old Alcan Site,2024-03-24T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.86
537283,Old Alcan Site,2024-03-24T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
537283,Old Alcan Site,2024-03-24T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
537283,Old Alcan Site,2024-03-24T09:30:00.000+00:00,feeder,2,N Current (RMS),A,25.0
537283,Old Alcan Site,2024-03-24T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
537283,Old Alcan Site,2024-03-24T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
537283,Old Alcan Site,2024-03-24T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
537283,Old Alcan Site,2024-03-24T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
537283,Old Alcan Site,2024-03-24T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
537283,Old Alcan Site,2024-03-24T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
537283,Old Alcan Site,2024-03-24T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
537283,Old Alcan Site,2024-03-24T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.76
537283,Old Alcan Site,2024-03-24T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
537283,Old Alcan Site,2024-03-24T09:30:00.000+00:00,feeder,1,N Current (RMS),A,35.1
537283,Old Alcan Site,2024-03-24T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
537283,Old Alcan Site,2024-03-24T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
537283,Old Alcan Site,2024-03-24T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
537283,Old Alcan Site,2024-03-24T09:30:00.000+00:00,transformer,,Temperature,C,18.7
537283,Old Alcan Site,2024-03-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
537283,Old Alcan Site,2024-03-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
537283,Old Alcan Site,2024-03-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
537283,Old Alcan Site,2024-03-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
537283,Old Alcan Site,2024-03-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
537283,Old Alcan Site,2024-03-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
537283,Old Alcan Site,2024-03-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
537283,Old Alcan Site,2024-03-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
537283,Old Alcan Site,2024-03-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
537283,Old Alcan Site,2024-03-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,48.34
537283,Old Alcan Site,2024-03-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.6
537283,Old Alcan Site,2024-03-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,52.51
537283,Old Alcan Site,2024-03-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
537283,Old Alcan Site,2024-03-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
537283,Old Alcan Site,2024-03-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
537283,Old Alcan Site,2024-03-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
537283,Old Alcan Site,2024-03-24T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
537283,Old Alcan Site,2024-03-24T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
537283,Old Alcan Site,2024-03-24T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
537283,Old Alcan Site,2024-03-24T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.8
537283,Old Alcan Site,2024-03-24T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.84
537283,Old Alcan Site,2024-03-24T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.92
537283,Old Alcan Site,2024-03-24T09:20:00.000+00:00,feeder,4,N Current (RMS),A,77.4
537283,Old Alcan Site,2024-03-24T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,96.9
537283,Old Alcan Site,2024-03-24T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
537283,Old Alcan Site,2024-03-24T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,93.8
537283,Old Alcan Site,2024-03-24T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
537283,Old Alcan Site,2024-03-24T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.67
537283,Old Alcan Site,2024-03-24T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.07
537283,Old Alcan Site,2024-03-24T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.26
537283,Old Alcan Site,2024-03-24T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-12.29
537283,Old Alcan Site,2024-03-24T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.26
537283,Old Alcan Site,2024-03-24T09:20:00.000+00:00,feeder,3,N Current (RMS),A,54.8
537283,Old Alcan Site,2024-03-24T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
537283,Old Alcan Site,2024-03-24T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
537283,Old Alcan Site,2024-03-24T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.2
537283,Old Alcan Site,2024-03-24T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
537283,Old Alcan Site,2024-03-24T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
537283,Old Alcan Site,2024-03-24T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
537283,Old Alcan Site,2024-03-24T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
537283,Old Alcan Site,2024-03-24T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
537283,Old Alcan Site,2024-03-24T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
537283,Old Alcan Site,2024-03-24T09:20:00.000+00:00,feeder,2,N Current (RMS),A,22.2
537283,Old Alcan Site,2024-03-24T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
537283,Old Alcan Site,2024-03-24T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
537283,Old Alcan Site,2024-03-24T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
537283,Old Alcan Site,2024-03-24T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
537283,Old Alcan Site,2024-03-24T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
537283,Old Alcan Site,2024-03-24T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.13
537283,Old Alcan Site,2024-03-24T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
537283,Old Alcan Site,2024-03-24T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.32
537283,Old Alcan Site,2024-03-24T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
537283,Old Alcan Site,2024-03-24T09:20:00.000+00:00,feeder,1,N Current (RMS),A,67.3
537283,Old Alcan Site,2024-03-24T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
537283,Old Alcan Site,2024-03-24T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.4
537283,Old Alcan Site,2024-03-24T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
537283,Old Alcan Site,2024-03-24T09:20:00.000+00:00,transformer,,Temperature,C,18.7
537283,Old Alcan Site,2024-03-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537283,Old Alcan Site,2024-03-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
537283,Old Alcan Site,2024-03-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
537283,Old Alcan Site,2024-03-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
537283,Old Alcan Site,2024-03-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
537283,Old Alcan Site,2024-03-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
537283,Old Alcan Site,2024-03-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
537283,Old Alcan Site,2024-03-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
537283,Old Alcan Site,2024-03-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
537283,Old Alcan Site,2024-03-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,45.84
537283,Old Alcan Site,2024-03-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.68
537283,Old Alcan Site,2024-03-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,53.88
537283,Old Alcan Site,2024-03-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,125.5
537283,Old Alcan Site,2024-03-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
537283,Old Alcan Site,2024-03-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
537283,Old Alcan Site,2024-03-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
537283,Old Alcan Site,2024-03-24T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
537283,Old Alcan Site,2024-03-24T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
537283,Old Alcan Site,2024-03-24T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
537283,Old Alcan Site,2024-03-24T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.86
537283,Old Alcan Site,2024-03-24T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.4
537283,Old Alcan Site,2024-03-24T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.83
537283,Old Alcan Site,2024-03-24T09:10:00.000+00:00,feeder,4,N Current (RMS),A,42.7
537283,Old Alcan Site,2024-03-24T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
537283,Old Alcan Site,2024-03-24T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
537283,Old Alcan Site,2024-03-24T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
537283,Old Alcan Site,2024-03-24T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
537283,Old Alcan Site,2024-03-24T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.63
537283,Old Alcan Site,2024-03-24T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.83
537283,Old Alcan Site,2024-03-24T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.55
537283,Old Alcan Site,2024-03-24T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-15.52
537283,Old Alcan Site,2024-03-24T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.36
537283,Old Alcan Site,2024-03-24T09:10:00.000+00:00,feeder,3,N Current (RMS),A,31.4
537283,Old Alcan Site,2024-03-24T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
537283,Old Alcan Site,2024-03-24T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
537283,Old Alcan Site,2024-03-24T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
537283,Old Alcan Site,2024-03-24T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
537283,Old Alcan Site,2024-03-24T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
537283,Old Alcan Site,2024-03-24T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
537283,Old Alcan Site,2024-03-24T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
537283,Old Alcan Site,2024-03-24T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
537283,Old Alcan Site,2024-03-24T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
537283,Old Alcan Site,2024-03-24T09:10:00.000+00:00,feeder,2,N Current (RMS),A,16.2
537283,Old Alcan Site,2024-03-24T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
537283,Old Alcan Site,2024-03-24T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
537283,Old Alcan Site,2024-03-24T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
537283,Old Alcan Site,2024-03-24T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
537283,Old Alcan Site,2024-03-24T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
537283,Old Alcan Site,2024-03-24T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
537283,Old Alcan Site,2024-03-24T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
537283,Old Alcan Site,2024-03-24T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
537283,Old Alcan Site,2024-03-24T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
537283,Old Alcan Site,2024-03-24T09:10:00.000+00:00,feeder,1,N Current (RMS),A,27.6
537283,Old Alcan Site,2024-03-24T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
537283,Old Alcan Site,2024-03-24T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
537283,Old Alcan Site,2024-03-24T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
537283,Old Alcan Site,2024-03-24T09:10:00.000+00:00,transformer,,Temperature,C,18.6
537283,Old Alcan Site,2024-03-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537283,Old Alcan Site,2024-03-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
537283,Old Alcan Site,2024-03-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
537283,Old Alcan Site,2024-03-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
537283,Old Alcan Site,2024-03-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
537283,Old Alcan Site,2024-03-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
537283,Old Alcan Site,2024-03-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
537283,Old Alcan Site,2024-03-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
537283,Old Alcan Site,2024-03-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
537283,Old Alcan Site,2024-03-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.36
537283,Old Alcan Site,2024-03-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.48
537283,Old Alcan Site,2024-03-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.98
537283,Old Alcan Site,2024-03-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
537283,Old Alcan Site,2024-03-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
537283,Old Alcan Site,2024-03-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
537283,Old Alcan Site,2024-03-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
537283,Old Alcan Site,2024-03-24T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
537283,Old Alcan Site,2024-03-24T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
537283,Old Alcan Site,2024-03-24T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
537283,Old Alcan Site,2024-03-24T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.62
537283,Old Alcan Site,2024-03-24T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-15.13
537283,Old Alcan Site,2024-03-24T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.42
537283,Old Alcan Site,2024-03-24T09:00:00.000+00:00,feeder,4,N Current (RMS),A,52.8
537283,Old Alcan Site,2024-03-24T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.0
537283,Old Alcan Site,2024-03-24T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
537283,Old Alcan Site,2024-03-24T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
537283,Old Alcan Site,2024-03-24T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
537283,Old Alcan Site,2024-03-24T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.77
537283,Old Alcan Site,2024-03-24T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.53
537283,Old Alcan Site,2024-03-24T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
537283,Old Alcan Site,2024-03-24T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-16.47
537283,Old Alcan Site,2024-03-24T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.29
537283,Old Alcan Site,2024-03-24T09:00:00.000+00:00,feeder,3,N Current (RMS),A,33.7
537283,Old Alcan Site,2024-03-24T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
537283,Old Alcan Site,2024-03-24T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
537283,Old Alcan Site,2024-03-24T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
537283,Old Alcan Site,2024-03-24T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
537283,Old Alcan Site,2024-03-24T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
537283,Old Alcan Site,2024-03-24T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
537283,Old Alcan Site,2024-03-24T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
537283,Old Alcan Site,2024-03-24T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
537283,Old Alcan Site,2024-03-24T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
537283,Old Alcan Site,2024-03-24T09:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
537283,Old Alcan Site,2024-03-24T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
537283,Old Alcan Site,2024-03-24T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
537283,Old Alcan Site,2024-03-24T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
537283,Old Alcan Site,2024-03-24T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
537283,Old Alcan Site,2024-03-24T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
537283,Old Alcan Site,2024-03-24T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.26
537283,Old Alcan Site,2024-03-24T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
537283,Old Alcan Site,2024-03-24T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
537283,Old Alcan Site,2024-03-24T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
537283,Old Alcan Site,2024-03-24T09:00:00.000+00:00,feeder,1,N Current (RMS),A,29.2
537283,Old Alcan Site,2024-03-24T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
537283,Old Alcan Site,2024-03-24T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
537283,Old Alcan Site,2024-03-24T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
537283,Old Alcan Site,2024-03-24T09:00:00.000+00:00,transformer,,Temperature,C,17.4
537283,Old Alcan Site,2024-03-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537283,Old Alcan Site,2024-03-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
537283,Old Alcan Site,2024-03-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
537283,Old Alcan Site,2024-03-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
537283,Old Alcan Site,2024-03-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537283,Old Alcan Site,2024-03-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
537283,Old Alcan Site,2024-03-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
537283,Old Alcan Site,2024-03-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
537283,Old Alcan Site,2024-03-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
537283,Old Alcan Site,2024-03-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.76
537283,Old Alcan Site,2024-03-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.56
537283,Old Alcan Site,2024-03-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.47
537283,Old Alcan Site,2024-03-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
537283,Old Alcan Site,2024-03-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
537283,Old Alcan Site,2024-03-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
537283,Old Alcan Site,2024-03-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
537283,Old Alcan Site,2024-03-24T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
537283,Old Alcan Site,2024-03-24T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.93
537283,Old Alcan Site,2024-03-24T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
537283,Old Alcan Site,2024-03-24T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.08
537283,Old Alcan Site,2024-03-24T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-16.55
537283,Old Alcan Site,2024-03-24T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.74
537283,Old Alcan Site,2024-03-24T08:50:00.000+00:00,feeder,4,N Current (RMS),A,48.0
537283,Old Alcan Site,2024-03-24T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.3
537283,Old Alcan Site,2024-03-24T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.6
537283,Old Alcan Site,2024-03-24T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,99.6
537283,Old Alcan Site,2024-03-24T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
537283,Old Alcan Site,2024-03-24T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.23
537283,Old Alcan Site,2024-03-24T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.38
537283,Old Alcan Site,2024-03-24T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.98
537283,Old Alcan Site,2024-03-24T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-11.78
537283,Old Alcan Site,2024-03-24T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.13
537283,Old Alcan Site,2024-03-24T08:50:00.000+00:00,feeder,3,N Current (RMS),A,27.9
537283,Old Alcan Site,2024-03-24T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
537283,Old Alcan Site,2024-03-24T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
537283,Old Alcan Site,2024-03-24T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
537283,Old Alcan Site,2024-03-24T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
537283,Old Alcan Site,2024-03-24T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
537283,Old Alcan Site,2024-03-24T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
537283,Old Alcan Site,2024-03-24T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
537283,Old Alcan Site,2024-03-24T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
537283,Old Alcan Site,2024-03-24T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
537283,Old Alcan Site,2024-03-24T08:50:00.000+00:00,feeder,2,N Current (RMS),A,26.8
537283,Old Alcan Site,2024-03-24T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
537283,Old Alcan Site,2024-03-24T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
537283,Old Alcan Site,2024-03-24T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
537283,Old Alcan Site,2024-03-24T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
537283,Old Alcan Site,2024-03-24T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
537283,Old Alcan Site,2024-03-24T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.26
537283,Old Alcan Site,2024-03-24T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
537283,Old Alcan Site,2024-03-24T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
537283,Old Alcan Site,2024-03-24T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
537283,Old Alcan Site,2024-03-24T08:50:00.000+00:00,feeder,1,N Current (RMS),A,26.1
537283,Old Alcan Site,2024-03-24T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
537283,Old Alcan Site,2024-03-24T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
537283,Old Alcan Site,2024-03-24T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
537283,Old Alcan Site,2024-03-24T08:50:00.000+00:00,transformer,,Temperature,C,18.5
537283,Old Alcan Site,2024-03-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537283,Old Alcan Site,2024-03-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
537283,Old Alcan Site,2024-03-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537283,Old Alcan Site,2024-03-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
537283,Old Alcan Site,2024-03-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
537283,Old Alcan Site,2024-03-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
537283,Old Alcan Site,2024-03-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
537283,Old Alcan Site,2024-03-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
537283,Old Alcan Site,2024-03-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
537283,Old Alcan Site,2024-03-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.31
537283,Old Alcan Site,2024-03-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.14
537283,Old Alcan Site,2024-03-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.18
537283,Old Alcan Site,2024-03-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
537283,Old Alcan Site,2024-03-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
537283,Old Alcan Site,2024-03-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
537283,Old Alcan Site,2024-03-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
537283,Old Alcan Site,2024-03-24T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
537283,Old Alcan Site,2024-03-24T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
537283,Old Alcan Site,2024-03-24T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
537283,Old Alcan Site,2024-03-24T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.12
537283,Old Alcan Site,2024-03-24T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-22.96
537283,Old Alcan Site,2024-03-24T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.91
537283,Old Alcan Site,2024-03-24T08:40:00.000+00:00,feeder,4,N Current (RMS),A,44.7
537283,Old Alcan Site,2024-03-24T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
537283,Old Alcan Site,2024-03-24T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,95.5
537283,Old Alcan Site,2024-03-24T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,97.6
537283,Old Alcan Site,2024-03-24T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
537283,Old Alcan Site,2024-03-24T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.68
537283,Old Alcan Site,2024-03-24T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.1
537283,Old Alcan Site,2024-03-24T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.24
537283,Old Alcan Site,2024-03-24T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,-14.38
537283,Old Alcan Site,2024-03-24T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.15
537283,Old Alcan Site,2024-03-24T08:40:00.000+00:00,feeder,3,N Current (RMS),A,51.2
537283,Old Alcan Site,2024-03-24T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
537283,Old Alcan Site,2024-03-24T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.2
537283,Old Alcan Site,2024-03-24T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.9
537283,Old Alcan Site,2024-03-24T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
537283,Old Alcan Site,2024-03-24T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
537283,Old Alcan Site,2024-03-24T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
537283,Old Alcan Site,2024-03-24T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
537283,Old Alcan Site,2024-03-24T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
537283,Old Alcan Site,2024-03-24T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
537283,Old Alcan Site,2024-03-24T08:40:00.000+00:00,feeder,2,N Current (RMS),A,34.0
537283,Old Alcan Site,2024-03-24T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
537283,Old Alcan Site,2024-03-24T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
537283,Old Alcan Site,2024-03-24T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
537283,Old Alcan Site,2024-03-24T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
537283,Old Alcan Site,2024-03-24T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
537283,Old Alcan Site,2024-03-24T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
537283,Old Alcan Site,2024-03-24T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
537283,Old Alcan Site,2024-03-24T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
537283,Old Alcan Site,2024-03-24T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
537283,Old Alcan Site,2024-03-24T08:40:00.000+00:00,feeder,1,N Current (RMS),A,22.2
537283,Old Alcan Site,2024-03-24T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
537283,Old Alcan Site,2024-03-24T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
537283,Old Alcan Site,2024-03-24T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
537283,Old Alcan Site,2024-03-24T08:40:00.000+00:00,transformer,,Temperature,C,17.3
537283,Old Alcan Site,2024-03-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537283,Old Alcan Site,2024-03-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
537283,Old Alcan Site,2024-03-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537283,Old Alcan Site,2024-03-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
537283,Old Alcan Site,2024-03-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
537283,Old Alcan Site,2024-03-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
537283,Old Alcan Site,2024-03-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
537283,Old Alcan Site,2024-03-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
537283,Old Alcan Site,2024-03-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
537283,Old Alcan Site,2024-03-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.21
537283,Old Alcan Site,2024-03-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.82
537283,Old Alcan Site,2024-03-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,49.02
537283,Old Alcan Site,2024-03-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
537283,Old Alcan Site,2024-03-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
537283,Old Alcan Site,2024-03-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
537283,Old Alcan Site,2024-03-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
537283,Old Alcan Site,2024-03-24T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
537283,Old Alcan Site,2024-03-24T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.06
537283,Old Alcan Site,2024-03-24T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
537283,Old Alcan Site,2024-03-24T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.8
537283,Old Alcan Site,2024-03-24T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-15.32
537283,Old Alcan Site,2024-03-24T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.23
537283,Old Alcan Site,2024-03-24T08:30:00.000+00:00,feeder,4,N Current (RMS),A,68.5
537283,Old Alcan Site,2024-03-24T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,118.2
537283,Old Alcan Site,2024-03-24T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.7
537283,Old Alcan Site,2024-03-24T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
537283,Old Alcan Site,2024-03-24T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
537283,Old Alcan Site,2024-03-24T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.31
537283,Old Alcan Site,2024-03-24T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.44
537283,Old Alcan Site,2024-03-24T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
537283,Old Alcan Site,2024-03-24T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-10.21
537283,Old Alcan Site,2024-03-24T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.13
537283,Old Alcan Site,2024-03-24T08:30:00.000+00:00,feeder,3,N Current (RMS),A,32.9
537283,Old Alcan Site,2024-03-24T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
537283,Old Alcan Site,2024-03-24T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
537283,Old Alcan Site,2024-03-24T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
537283,Old Alcan Site,2024-03-24T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
537283,Old Alcan Site,2024-03-24T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
537283,Old Alcan Site,2024-03-24T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
537283,Old Alcan Site,2024-03-24T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
537283,Old Alcan Site,2024-03-24T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
537283,Old Alcan Site,2024-03-24T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
537283,Old Alcan Site,2024-03-24T08:30:00.000+00:00,feeder,2,N Current (RMS),A,27.6
537283,Old Alcan Site,2024-03-24T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
537283,Old Alcan Site,2024-03-24T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
537283,Old Alcan Site,2024-03-24T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
537283,Old Alcan Site,2024-03-24T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
537283,Old Alcan Site,2024-03-24T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
537283,Old Alcan Site,2024-03-24T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
537283,Old Alcan Site,2024-03-24T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.54
537283,Old Alcan Site,2024-03-24T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
537283,Old Alcan Site,2024-03-24T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
537283,Old Alcan Site,2024-03-24T08:30:00.000+00:00,feeder,1,N Current (RMS),A,27.0
537283,Old Alcan Site,2024-03-24T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
537283,Old Alcan Site,2024-03-24T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
537283,Old Alcan Site,2024-03-24T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
537283,Old Alcan Site,2024-03-24T08:30:00.000+00:00,transformer,,Temperature,C,18.4
537283,Old Alcan Site,2024-03-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
537283,Old Alcan Site,2024-03-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
537283,Old Alcan Site,2024-03-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537283,Old Alcan Site,2024-03-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
537283,Old Alcan Site,2024-03-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
537283,Old Alcan Site,2024-03-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
537283,Old Alcan Site,2024-03-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
537283,Old Alcan Site,2024-03-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
537283,Old Alcan Site,2024-03-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
537283,Old Alcan Site,2024-03-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,47.87
537283,Old Alcan Site,2024-03-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.08
537283,Old Alcan Site,2024-03-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.26
537283,Old Alcan Site,2024-03-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
537283,Old Alcan Site,2024-03-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
537283,Old Alcan Site,2024-03-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
537283,Old Alcan Site,2024-03-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
537283,Old Alcan Site,2024-03-24T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
537283,Old Alcan Site,2024-03-24T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.98
537283,Old Alcan Site,2024-03-24T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
537283,Old Alcan Site,2024-03-24T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.59
537283,Old Alcan Site,2024-03-24T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-8.16
537283,Old Alcan Site,2024-03-24T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.28
537283,Old Alcan Site,2024-03-24T08:20:00.000+00:00,feeder,4,N Current (RMS),A,58.1
537283,Old Alcan Site,2024-03-24T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.6
537283,Old Alcan Site,2024-03-24T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
537283,Old Alcan Site,2024-03-24T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
537283,Old Alcan Site,2024-03-24T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
537283,Old Alcan Site,2024-03-24T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.02
537283,Old Alcan Site,2024-03-24T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.5
537283,Old Alcan Site,2024-03-24T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
537283,Old Alcan Site,2024-03-24T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-11.85
537283,Old Alcan Site,2024-03-24T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.23
537283,Old Alcan Site,2024-03-24T08:20:00.000+00:00,feeder,3,N Current (RMS),A,30.8
537283,Old Alcan Site,2024-03-24T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
537283,Old Alcan Site,2024-03-24T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
537283,Old Alcan Site,2024-03-24T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
537283,Old Alcan Site,2024-03-24T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
537283,Old Alcan Site,2024-03-24T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
537283,Old Alcan Site,2024-03-24T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
537283,Old Alcan Site,2024-03-24T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
537283,Old Alcan Site,2024-03-24T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
537283,Old Alcan Site,2024-03-24T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
537283,Old Alcan Site,2024-03-24T08:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
537283,Old Alcan Site,2024-03-24T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
