Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537283,Old Alcan Site,2024-03-24T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
537283,Old Alcan Site,2024-03-24T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
537283,Old Alcan Site,2024-03-24T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
537283,Old Alcan Site,2024-03-24T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
537283,Old Alcan Site,2024-03-24T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.31
537283,Old Alcan Site,2024-03-24T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.36
537283,Old Alcan Site,2024-03-24T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
537283,Old Alcan Site,2024-03-24T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
537283,Old Alcan Site,2024-03-24T08:20:00.000+00:00,feeder,1,N Current (RMS),A,30.7
537283,Old Alcan Site,2024-03-24T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
537283,Old Alcan Site,2024-03-24T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
537283,Old Alcan Site,2024-03-24T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
537283,Old Alcan Site,2024-03-24T08:20:00.000+00:00,transformer,,Temperature,C,18.4
537283,Old Alcan Site,2024-03-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
537283,Old Alcan Site,2024-03-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
537283,Old Alcan Site,2024-03-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537283,Old Alcan Site,2024-03-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
537283,Old Alcan Site,2024-03-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
537283,Old Alcan Site,2024-03-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
537283,Old Alcan Site,2024-03-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
537283,Old Alcan Site,2024-03-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
537283,Old Alcan Site,2024-03-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
537283,Old Alcan Site,2024-03-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.57
537283,Old Alcan Site,2024-03-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.62
537283,Old Alcan Site,2024-03-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.91
537283,Old Alcan Site,2024-03-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
537283,Old Alcan Site,2024-03-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
537283,Old Alcan Site,2024-03-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
537283,Old Alcan Site,2024-03-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
537283,Old Alcan Site,2024-03-24T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
537283,Old Alcan Site,2024-03-24T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.13
537283,Old Alcan Site,2024-03-24T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
537283,Old Alcan Site,2024-03-24T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.33
537283,Old Alcan Site,2024-03-24T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.96
537283,Old Alcan Site,2024-03-24T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.15
537283,Old Alcan Site,2024-03-24T08:10:00.000+00:00,feeder,4,N Current (RMS),A,87.4
537283,Old Alcan Site,2024-03-24T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,116.1
537283,Old Alcan Site,2024-03-24T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
537283,Old Alcan Site,2024-03-24T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
537283,Old Alcan Site,2024-03-24T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
537283,Old Alcan Site,2024-03-24T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.42
537283,Old Alcan Site,2024-03-24T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.48
537283,Old Alcan Site,2024-03-24T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.87
537283,Old Alcan Site,2024-03-24T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-18.54
537283,Old Alcan Site,2024-03-24T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.86
537283,Old Alcan Site,2024-03-24T08:10:00.000+00:00,feeder,3,N Current (RMS),A,43.0
537283,Old Alcan Site,2024-03-24T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
537283,Old Alcan Site,2024-03-24T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
537283,Old Alcan Site,2024-03-24T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
537283,Old Alcan Site,2024-03-24T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
537283,Old Alcan Site,2024-03-24T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
537283,Old Alcan Site,2024-03-24T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
537283,Old Alcan Site,2024-03-24T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
537283,Old Alcan Site,2024-03-24T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.99
537283,Old Alcan Site,2024-03-24T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
537283,Old Alcan Site,2024-03-24T08:10:00.000+00:00,feeder,2,N Current (RMS),A,40.1
537283,Old Alcan Site,2024-03-24T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
537283,Old Alcan Site,2024-03-24T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
537283,Old Alcan Site,2024-03-24T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
537283,Old Alcan Site,2024-03-24T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
537283,Old Alcan Site,2024-03-24T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
537283,Old Alcan Site,2024-03-24T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.34
537283,Old Alcan Site,2024-03-24T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
537283,Old Alcan Site,2024-03-24T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.32
537283,Old Alcan Site,2024-03-24T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
537283,Old Alcan Site,2024-03-24T08:10:00.000+00:00,feeder,1,N Current (RMS),A,25.9
537283,Old Alcan Site,2024-03-24T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
537283,Old Alcan Site,2024-03-24T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
537283,Old Alcan Site,2024-03-24T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
537283,Old Alcan Site,2024-03-24T08:10:00.000+00:00,transformer,,Temperature,C,18.3
537283,Old Alcan Site,2024-03-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
537283,Old Alcan Site,2024-03-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
537283,Old Alcan Site,2024-03-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
537283,Old Alcan Site,2024-03-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
537283,Old Alcan Site,2024-03-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
537283,Old Alcan Site,2024-03-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
537283,Old Alcan Site,2024-03-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
537283,Old Alcan Site,2024-03-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
537283,Old Alcan Site,2024-03-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
537283,Old Alcan Site,2024-03-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,49.03
537283,Old Alcan Site,2024-03-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.18
537283,Old Alcan Site,2024-03-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.61
537283,Old Alcan Site,2024-03-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,140.7
537283,Old Alcan Site,2024-03-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
537283,Old Alcan Site,2024-03-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
537283,Old Alcan Site,2024-03-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
537283,Old Alcan Site,2024-03-24T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
537283,Old Alcan Site,2024-03-24T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
537283,Old Alcan Site,2024-03-24T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
537283,Old Alcan Site,2024-03-24T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.71
537283,Old Alcan Site,2024-03-24T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.62
537283,Old Alcan Site,2024-03-24T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.22
537283,Old Alcan Site,2024-03-24T08:00:00.000+00:00,feeder,4,N Current (RMS),A,45.8
537283,Old Alcan Site,2024-03-24T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
537283,Old Alcan Site,2024-03-24T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
537283,Old Alcan Site,2024-03-24T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
537283,Old Alcan Site,2024-03-24T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
537283,Old Alcan Site,2024-03-24T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.35
537283,Old Alcan Site,2024-03-24T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.9
537283,Old Alcan Site,2024-03-24T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.15
537283,Old Alcan Site,2024-03-24T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-16.36
537283,Old Alcan Site,2024-03-24T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.95
537283,Old Alcan Site,2024-03-24T08:00:00.000+00:00,feeder,3,N Current (RMS),A,41.0
537283,Old Alcan Site,2024-03-24T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
537283,Old Alcan Site,2024-03-24T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.8
537283,Old Alcan Site,2024-03-24T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
537283,Old Alcan Site,2024-03-24T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
537283,Old Alcan Site,2024-03-24T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
537283,Old Alcan Site,2024-03-24T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
537283,Old Alcan Site,2024-03-24T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
537283,Old Alcan Site,2024-03-24T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
537283,Old Alcan Site,2024-03-24T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
537283,Old Alcan Site,2024-03-24T08:00:00.000+00:00,feeder,2,N Current (RMS),A,30.2
537283,Old Alcan Site,2024-03-24T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
537283,Old Alcan Site,2024-03-24T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
537283,Old Alcan Site,2024-03-24T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
537283,Old Alcan Site,2024-03-24T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
537283,Old Alcan Site,2024-03-24T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
537283,Old Alcan Site,2024-03-24T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
537283,Old Alcan Site,2024-03-24T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.88
537283,Old Alcan Site,2024-03-24T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
537283,Old Alcan Site,2024-03-24T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
537283,Old Alcan Site,2024-03-24T08:00:00.000+00:00,feeder,1,N Current (RMS),A,28.2
537283,Old Alcan Site,2024-03-24T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
537283,Old Alcan Site,2024-03-24T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
537283,Old Alcan Site,2024-03-24T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
537283,Old Alcan Site,2024-03-24T08:00:00.000+00:00,transformer,,Temperature,C,17.2
537283,Old Alcan Site,2024-03-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
537283,Old Alcan Site,2024-03-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
537283,Old Alcan Site,2024-03-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537283,Old Alcan Site,2024-03-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
537283,Old Alcan Site,2024-03-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
537283,Old Alcan Site,2024-03-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
537283,Old Alcan Site,2024-03-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
537283,Old Alcan Site,2024-03-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
537283,Old Alcan Site,2024-03-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
537283,Old Alcan Site,2024-03-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.07
537283,Old Alcan Site,2024-03-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.94
537283,Old Alcan Site,2024-03-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.66
537283,Old Alcan Site,2024-03-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
537283,Old Alcan Site,2024-03-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
537283,Old Alcan Site,2024-03-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
537283,Old Alcan Site,2024-03-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
537283,Old Alcan Site,2024-03-24T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
537283,Old Alcan Site,2024-03-24T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
537283,Old Alcan Site,2024-03-24T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
537283,Old Alcan Site,2024-03-24T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.47
537283,Old Alcan Site,2024-03-24T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.93
537283,Old Alcan Site,2024-03-24T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.74
537283,Old Alcan Site,2024-03-24T07:50:00.000+00:00,feeder,4,N Current (RMS),A,49.9
537283,Old Alcan Site,2024-03-24T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.1
537283,Old Alcan Site,2024-03-24T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
537283,Old Alcan Site,2024-03-24T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
537283,Old Alcan Site,2024-03-24T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
537283,Old Alcan Site,2024-03-24T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.98
537283,Old Alcan Site,2024-03-24T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.77
537283,Old Alcan Site,2024-03-24T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
537283,Old Alcan Site,2024-03-24T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-10.03
537283,Old Alcan Site,2024-03-24T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.38
537283,Old Alcan Site,2024-03-24T07:50:00.000+00:00,feeder,3,N Current (RMS),A,30.8
537283,Old Alcan Site,2024-03-24T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
537283,Old Alcan Site,2024-03-24T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
537283,Old Alcan Site,2024-03-24T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
537283,Old Alcan Site,2024-03-24T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
537283,Old Alcan Site,2024-03-24T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
537283,Old Alcan Site,2024-03-24T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
537283,Old Alcan Site,2024-03-24T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
537283,Old Alcan Site,2024-03-24T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
537283,Old Alcan Site,2024-03-24T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
537283,Old Alcan Site,2024-03-24T07:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
537283,Old Alcan Site,2024-03-24T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
537283,Old Alcan Site,2024-03-24T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
537283,Old Alcan Site,2024-03-24T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
537283,Old Alcan Site,2024-03-24T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
537283,Old Alcan Site,2024-03-24T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
537283,Old Alcan Site,2024-03-24T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.35
537283,Old Alcan Site,2024-03-24T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
537283,Old Alcan Site,2024-03-24T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
537283,Old Alcan Site,2024-03-24T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
537283,Old Alcan Site,2024-03-24T07:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
537283,Old Alcan Site,2024-03-24T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
537283,Old Alcan Site,2024-03-24T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
537283,Old Alcan Site,2024-03-24T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
537283,Old Alcan Site,2024-03-24T07:50:00.000+00:00,transformer,,Temperature,C,18.3
537283,Old Alcan Site,2024-03-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
537283,Old Alcan Site,2024-03-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
537283,Old Alcan Site,2024-03-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
537283,Old Alcan Site,2024-03-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
537283,Old Alcan Site,2024-03-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
537283,Old Alcan Site,2024-03-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
537283,Old Alcan Site,2024-03-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
537283,Old Alcan Site,2024-03-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
537283,Old Alcan Site,2024-03-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
537283,Old Alcan Site,2024-03-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.02
537283,Old Alcan Site,2024-03-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.36
537283,Old Alcan Site,2024-03-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.54
537283,Old Alcan Site,2024-03-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
537283,Old Alcan Site,2024-03-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
537283,Old Alcan Site,2024-03-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
537283,Old Alcan Site,2024-03-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
537283,Old Alcan Site,2024-03-24T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.77
537283,Old Alcan Site,2024-03-24T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
537283,Old Alcan Site,2024-03-24T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
537283,Old Alcan Site,2024-03-24T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.43
537283,Old Alcan Site,2024-03-24T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.2
537283,Old Alcan Site,2024-03-24T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.2
537283,Old Alcan Site,2024-03-24T07:40:00.000+00:00,feeder,4,N Current (RMS),A,28.4
537283,Old Alcan Site,2024-03-24T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
537283,Old Alcan Site,2024-03-24T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
537283,Old Alcan Site,2024-03-24T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
537283,Old Alcan Site,2024-03-24T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
537283,Old Alcan Site,2024-03-24T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.42
537283,Old Alcan Site,2024-03-24T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.68
537283,Old Alcan Site,2024-03-24T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.77
537283,Old Alcan Site,2024-03-24T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-11.96
537283,Old Alcan Site,2024-03-24T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.25
537283,Old Alcan Site,2024-03-24T07:40:00.000+00:00,feeder,3,N Current (RMS),A,31.2
537283,Old Alcan Site,2024-03-24T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
537283,Old Alcan Site,2024-03-24T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
537283,Old Alcan Site,2024-03-24T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
537283,Old Alcan Site,2024-03-24T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
537283,Old Alcan Site,2024-03-24T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
537283,Old Alcan Site,2024-03-24T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
537283,Old Alcan Site,2024-03-24T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.9
537283,Old Alcan Site,2024-03-24T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
537283,Old Alcan Site,2024-03-24T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
537283,Old Alcan Site,2024-03-24T07:40:00.000+00:00,feeder,2,N Current (RMS),A,29.3
537283,Old Alcan Site,2024-03-24T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
537283,Old Alcan Site,2024-03-24T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
537283,Old Alcan Site,2024-03-24T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
537283,Old Alcan Site,2024-03-24T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
537283,Old Alcan Site,2024-03-24T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
537283,Old Alcan Site,2024-03-24T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.2
537283,Old Alcan Site,2024-03-24T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.11
537283,Old Alcan Site,2024-03-24T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
537283,Old Alcan Site,2024-03-24T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
537283,Old Alcan Site,2024-03-24T07:40:00.000+00:00,feeder,1,N Current (RMS),A,24.8
537283,Old Alcan Site,2024-03-24T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
537283,Old Alcan Site,2024-03-24T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
537283,Old Alcan Site,2024-03-24T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
537283,Old Alcan Site,2024-03-24T07:40:00.000+00:00,transformer,,Temperature,C,17.2
537283,Old Alcan Site,2024-03-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
537283,Old Alcan Site,2024-03-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
537283,Old Alcan Site,2024-03-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
537283,Old Alcan Site,2024-03-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
537283,Old Alcan Site,2024-03-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
537283,Old Alcan Site,2024-03-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
537283,Old Alcan Site,2024-03-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
537283,Old Alcan Site,2024-03-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
537283,Old Alcan Site,2024-03-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
537283,Old Alcan Site,2024-03-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.21
537283,Old Alcan Site,2024-03-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.63
537283,Old Alcan Site,2024-03-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.69
537283,Old Alcan Site,2024-03-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
537283,Old Alcan Site,2024-03-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
537283,Old Alcan Site,2024-03-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
537283,Old Alcan Site,2024-03-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
537283,Old Alcan Site,2024-03-24T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
537283,Old Alcan Site,2024-03-24T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
537283,Old Alcan Site,2024-03-24T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
537283,Old Alcan Site,2024-03-24T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.44
537283,Old Alcan Site,2024-03-24T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.91
537283,Old Alcan Site,2024-03-24T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.64
537283,Old Alcan Site,2024-03-24T07:30:00.000+00:00,feeder,4,N Current (RMS),A,37.9
537283,Old Alcan Site,2024-03-24T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
537283,Old Alcan Site,2024-03-24T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
537283,Old Alcan Site,2024-03-24T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
537283,Old Alcan Site,2024-03-24T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
537283,Old Alcan Site,2024-03-24T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.56
537283,Old Alcan Site,2024-03-24T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.61
537283,Old Alcan Site,2024-03-24T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.42
537283,Old Alcan Site,2024-03-24T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.89
537283,Old Alcan Site,2024-03-24T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.54
537283,Old Alcan Site,2024-03-24T07:30:00.000+00:00,feeder,3,N Current (RMS),A,25.9
537283,Old Alcan Site,2024-03-24T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
537283,Old Alcan Site,2024-03-24T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
537283,Old Alcan Site,2024-03-24T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
537283,Old Alcan Site,2024-03-24T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
537283,Old Alcan Site,2024-03-24T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
537283,Old Alcan Site,2024-03-24T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
537283,Old Alcan Site,2024-03-24T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
537283,Old Alcan Site,2024-03-24T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
537283,Old Alcan Site,2024-03-24T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
537283,Old Alcan Site,2024-03-24T07:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
537283,Old Alcan Site,2024-03-24T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
537283,Old Alcan Site,2024-03-24T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
537283,Old Alcan Site,2024-03-24T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
537283,Old Alcan Site,2024-03-24T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
537283,Old Alcan Site,2024-03-24T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
537283,Old Alcan Site,2024-03-24T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
537283,Old Alcan Site,2024-03-24T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
537283,Old Alcan Site,2024-03-24T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
537283,Old Alcan Site,2024-03-24T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
537283,Old Alcan Site,2024-03-24T07:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
537283,Old Alcan Site,2024-03-24T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
537283,Old Alcan Site,2024-03-24T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
537283,Old Alcan Site,2024-03-24T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
537283,Old Alcan Site,2024-03-24T07:30:00.000+00:00,transformer,,Temperature,C,18.4
537283,Old Alcan Site,2024-03-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
537283,Old Alcan Site,2024-03-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
537283,Old Alcan Site,2024-03-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
537283,Old Alcan Site,2024-03-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
537283,Old Alcan Site,2024-03-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
537283,Old Alcan Site,2024-03-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
537283,Old Alcan Site,2024-03-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
537283,Old Alcan Site,2024-03-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
537283,Old Alcan Site,2024-03-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
537283,Old Alcan Site,2024-03-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.98
537283,Old Alcan Site,2024-03-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.46
537283,Old Alcan Site,2024-03-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.61
537283,Old Alcan Site,2024-03-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
537283,Old Alcan Site,2024-03-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
537283,Old Alcan Site,2024-03-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
537283,Old Alcan Site,2024-03-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
537283,Old Alcan Site,2024-03-24T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.85
537283,Old Alcan Site,2024-03-24T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.97
537283,Old Alcan Site,2024-03-24T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
537283,Old Alcan Site,2024-03-24T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.27
537283,Old Alcan Site,2024-03-24T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.61
537283,Old Alcan Site,2024-03-24T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
537283,Old Alcan Site,2024-03-24T07:20:00.000+00:00,feeder,4,N Current (RMS),A,25.7
537283,Old Alcan Site,2024-03-24T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
537283,Old Alcan Site,2024-03-24T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
537283,Old Alcan Site,2024-03-24T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
537283,Old Alcan Site,2024-03-24T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.77
537283,Old Alcan Site,2024-03-24T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.48
537283,Old Alcan Site,2024-03-24T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.22
537283,Old Alcan Site,2024-03-24T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
537283,Old Alcan Site,2024-03-24T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.65
537283,Old Alcan Site,2024-03-24T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.16
537283,Old Alcan Site,2024-03-24T07:20:00.000+00:00,feeder,3,N Current (RMS),A,34.5
537283,Old Alcan Site,2024-03-24T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
537283,Old Alcan Site,2024-03-24T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
537283,Old Alcan Site,2024-03-24T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
537283,Old Alcan Site,2024-03-24T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
537283,Old Alcan Site,2024-03-24T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
537283,Old Alcan Site,2024-03-24T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
537283,Old Alcan Site,2024-03-24T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
537283,Old Alcan Site,2024-03-24T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
537283,Old Alcan Site,2024-03-24T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
537283,Old Alcan Site,2024-03-24T07:20:00.000+00:00,feeder,2,N Current (RMS),A,33.3
537283,Old Alcan Site,2024-03-24T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
537283,Old Alcan Site,2024-03-24T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
537283,Old Alcan Site,2024-03-24T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
537283,Old Alcan Site,2024-03-24T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
537283,Old Alcan Site,2024-03-24T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
537283,Old Alcan Site,2024-03-24T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
537283,Old Alcan Site,2024-03-24T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
537283,Old Alcan Site,2024-03-24T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
537283,Old Alcan Site,2024-03-24T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
537283,Old Alcan Site,2024-03-24T07:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
537283,Old Alcan Site,2024-03-24T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
537283,Old Alcan Site,2024-03-24T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
537283,Old Alcan Site,2024-03-24T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
537283,Old Alcan Site,2024-03-24T07:20:00.000+00:00,transformer,,Temperature,C,18.5
537283,Old Alcan Site,2024-03-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
537283,Old Alcan Site,2024-03-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
537283,Old Alcan Site,2024-03-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
537283,Old Alcan Site,2024-03-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
537283,Old Alcan Site,2024-03-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
537283,Old Alcan Site,2024-03-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
537283,Old Alcan Site,2024-03-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
537283,Old Alcan Site,2024-03-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
537283,Old Alcan Site,2024-03-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
537283,Old Alcan Site,2024-03-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.76
537283,Old Alcan Site,2024-03-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,3.93
537283,Old Alcan Site,2024-03-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.56
537283,Old Alcan Site,2024-03-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
537283,Old Alcan Site,2024-03-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
537283,Old Alcan Site,2024-03-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
537283,Old Alcan Site,2024-03-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
537283,Old Alcan Site,2024-03-24T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.84
537283,Old Alcan Site,2024-03-24T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.86
537283,Old Alcan Site,2024-03-24T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
537283,Old Alcan Site,2024-03-24T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.29
537283,Old Alcan Site,2024-03-24T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.77
537283,Old Alcan Site,2024-03-24T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
537283,Old Alcan Site,2024-03-24T07:10:00.000+00:00,feeder,4,N Current (RMS),A,22.4
537283,Old Alcan Site,2024-03-24T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
537283,Old Alcan Site,2024-03-24T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
537283,Old Alcan Site,2024-03-24T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
537283,Old Alcan Site,2024-03-24T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.77
537283,Old Alcan Site,2024-03-24T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.94
537283,Old Alcan Site,2024-03-24T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.32
537283,Old Alcan Site,2024-03-24T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
537283,Old Alcan Site,2024-03-24T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.64
537283,Old Alcan Site,2024-03-24T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.21
537283,Old Alcan Site,2024-03-24T07:10:00.000+00:00,feeder,3,N Current (RMS),A,40.9
537283,Old Alcan Site,2024-03-24T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
537283,Old Alcan Site,2024-03-24T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
537283,Old Alcan Site,2024-03-24T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
537283,Old Alcan Site,2024-03-24T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
537283,Old Alcan Site,2024-03-24T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
537283,Old Alcan Site,2024-03-24T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
537283,Old Alcan Site,2024-03-24T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
537283,Old Alcan Site,2024-03-24T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.19
537283,Old Alcan Site,2024-03-24T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
537283,Old Alcan Site,2024-03-24T07:10:00.000+00:00,feeder,2,N Current (RMS),A,44.0
537283,Old Alcan Site,2024-03-24T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
537283,Old Alcan Site,2024-03-24T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
537283,Old Alcan Site,2024-03-24T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
537283,Old Alcan Site,2024-03-24T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
537283,Old Alcan Site,2024-03-24T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
537283,Old Alcan Site,2024-03-24T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
537283,Old Alcan Site,2024-03-24T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
537283,Old Alcan Site,2024-03-24T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
537283,Old Alcan Site,2024-03-24T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
537283,Old Alcan Site,2024-03-24T07:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
537283,Old Alcan Site,2024-03-24T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
537283,Old Alcan Site,2024-03-24T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
537283,Old Alcan Site,2024-03-24T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
537283,Old Alcan Site,2024-03-24T07:10:00.000+00:00,transformer,,Temperature,C,18.4
537283,Old Alcan Site,2024-03-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
537283,Old Alcan Site,2024-03-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
537283,Old Alcan Site,2024-03-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
537283,Old Alcan Site,2024-03-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
537283,Old Alcan Site,2024-03-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
537283,Old Alcan Site,2024-03-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
537283,Old Alcan Site,2024-03-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
537283,Old Alcan Site,2024-03-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
537283,Old Alcan Site,2024-03-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
537283,Old Alcan Site,2024-03-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.36
537283,Old Alcan Site,2024-03-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.98
537283,Old Alcan Site,2024-03-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.81
537283,Old Alcan Site,2024-03-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
537283,Old Alcan Site,2024-03-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
537283,Old Alcan Site,2024-03-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
537283,Old Alcan Site,2024-03-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
537283,Old Alcan Site,2024-03-24T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
537283,Old Alcan Site,2024-03-24T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
537283,Old Alcan Site,2024-03-24T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
537283,Old Alcan Site,2024-03-24T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
537283,Old Alcan Site,2024-03-24T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.19
537283,Old Alcan Site,2024-03-24T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.52
537283,Old Alcan Site,2024-03-24T07:00:00.000+00:00,feeder,4,N Current (RMS),A,33.6
537283,Old Alcan Site,2024-03-24T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
537283,Old Alcan Site,2024-03-24T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
537283,Old Alcan Site,2024-03-24T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
537283,Old Alcan Site,2024-03-24T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.05
537283,Old Alcan Site,2024-03-24T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.07
537283,Old Alcan Site,2024-03-24T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.22
537283,Old Alcan Site,2024-03-24T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
537283,Old Alcan Site,2024-03-24T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.69
537283,Old Alcan Site,2024-03-24T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.01
537283,Old Alcan Site,2024-03-24T07:00:00.000+00:00,feeder,3,N Current (RMS),A,33.0
537283,Old Alcan Site,2024-03-24T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
537283,Old Alcan Site,2024-03-24T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
537283,Old Alcan Site,2024-03-24T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
537283,Old Alcan Site,2024-03-24T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
537283,Old Alcan Site,2024-03-24T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
537283,Old Alcan Site,2024-03-24T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
537283,Old Alcan Site,2024-03-24T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
537283,Old Alcan Site,2024-03-24T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.57
537283,Old Alcan Site,2024-03-24T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
537283,Old Alcan Site,2024-03-24T07:00:00.000+00:00,feeder,2,N Current (RMS),A,46.0
537283,Old Alcan Site,2024-03-24T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
537283,Old Alcan Site,2024-03-24T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
537283,Old Alcan Site,2024-03-24T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
537283,Old Alcan Site,2024-03-24T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
537283,Old Alcan Site,2024-03-24T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
537283,Old Alcan Site,2024-03-24T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
537283,Old Alcan Site,2024-03-24T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
537283,Old Alcan Site,2024-03-24T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.14
537283,Old Alcan Site,2024-03-24T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
537283,Old Alcan Site,2024-03-24T07:00:00.000+00:00,feeder,1,N Current (RMS),A,29.6
537283,Old Alcan Site,2024-03-24T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
537283,Old Alcan Site,2024-03-24T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
537283,Old Alcan Site,2024-03-24T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
537283,Old Alcan Site,2024-03-24T07:00:00.000+00:00,transformer,,Temperature,C,17.3
537283,Old Alcan Site,2024-03-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
537283,Old Alcan Site,2024-03-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
537283,Old Alcan Site,2024-03-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
537283,Old Alcan Site,2024-03-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
537283,Old Alcan Site,2024-03-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
537283,Old Alcan Site,2024-03-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
537283,Old Alcan Site,2024-03-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
537283,Old Alcan Site,2024-03-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
537283,Old Alcan Site,2024-03-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
537283,Old Alcan Site,2024-03-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.3
537283,Old Alcan Site,2024-03-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.83
537283,Old Alcan Site,2024-03-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.8
537283,Old Alcan Site,2024-03-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
537283,Old Alcan Site,2024-03-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
537283,Old Alcan Site,2024-03-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
537283,Old Alcan Site,2024-03-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
537283,Old Alcan Site,2024-03-24T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.76
537283,Old Alcan Site,2024-03-24T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
537283,Old Alcan Site,2024-03-24T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
537283,Old Alcan Site,2024-03-24T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.03
537283,Old Alcan Site,2024-03-24T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.61
537283,Old Alcan Site,2024-03-24T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
537283,Old Alcan Site,2024-03-24T06:50:00.000+00:00,feeder,4,N Current (RMS),A,19.5
537283,Old Alcan Site,2024-03-24T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
537283,Old Alcan Site,2024-03-24T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
537283,Old Alcan Site,2024-03-24T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
537283,Old Alcan Site,2024-03-24T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
537283,Old Alcan Site,2024-03-24T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.08
537283,Old Alcan Site,2024-03-24T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.89
537283,Old Alcan Site,2024-03-24T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
537283,Old Alcan Site,2024-03-24T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.03
537283,Old Alcan Site,2024-03-24T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
537283,Old Alcan Site,2024-03-24T06:50:00.000+00:00,feeder,3,N Current (RMS),A,27.4
537283,Old Alcan Site,2024-03-24T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
537283,Old Alcan Site,2024-03-24T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
537283,Old Alcan Site,2024-03-24T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
537283,Old Alcan Site,2024-03-24T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
537283,Old Alcan Site,2024-03-24T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
537283,Old Alcan Site,2024-03-24T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
537283,Old Alcan Site,2024-03-24T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
537283,Old Alcan Site,2024-03-24T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
537283,Old Alcan Site,2024-03-24T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
537283,Old Alcan Site,2024-03-24T06:50:00.000+00:00,feeder,2,N Current (RMS),A,44.4
537283,Old Alcan Site,2024-03-24T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
537283,Old Alcan Site,2024-03-24T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
537283,Old Alcan Site,2024-03-24T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
537283,Old Alcan Site,2024-03-24T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
537283,Old Alcan Site,2024-03-24T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
537283,Old Alcan Site,2024-03-24T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
537283,Old Alcan Site,2024-03-24T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
537283,Old Alcan Site,2024-03-24T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
537283,Old Alcan Site,2024-03-24T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
537283,Old Alcan Site,2024-03-24T06:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
537283,Old Alcan Site,2024-03-24T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
537283,Old Alcan Site,2024-03-24T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
537283,Old Alcan Site,2024-03-24T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
537283,Old Alcan Site,2024-03-24T06:50:00.000+00:00,transformer,,Temperature,C,17.3
537283,Old Alcan Site,2024-03-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
537283,Old Alcan Site,2024-03-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
537283,Old Alcan Site,2024-03-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
537283,Old Alcan Site,2024-03-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
537283,Old Alcan Site,2024-03-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
537283,Old Alcan Site,2024-03-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
537283,Old Alcan Site,2024-03-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
537283,Old Alcan Site,2024-03-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
537283,Old Alcan Site,2024-03-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
537283,Old Alcan Site,2024-03-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.68
537283,Old Alcan Site,2024-03-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.05
537283,Old Alcan Site,2024-03-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.87
537283,Old Alcan Site,2024-03-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
537283,Old Alcan Site,2024-03-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
537283,Old Alcan Site,2024-03-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
537283,Old Alcan Site,2024-03-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
537283,Old Alcan Site,2024-03-24T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.79
537283,Old Alcan Site,2024-03-24T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
537283,Old Alcan Site,2024-03-24T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
537283,Old Alcan Site,2024-03-24T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
537283,Old Alcan Site,2024-03-24T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.25
537283,Old Alcan Site,2024-03-24T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
537283,Old Alcan Site,2024-03-24T06:40:00.000+00:00,feeder,4,N Current (RMS),A,21.1
537283,Old Alcan Site,2024-03-24T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
537283,Old Alcan Site,2024-03-24T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
537283,Old Alcan Site,2024-03-24T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
537283,Old Alcan Site,2024-03-24T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.92
537283,Old Alcan Site,2024-03-24T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.65
537283,Old Alcan Site,2024-03-24T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.99
537283,Old Alcan Site,2024-03-24T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
537283,Old Alcan Site,2024-03-24T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.87
537283,Old Alcan Site,2024-03-24T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
