Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537283,Old Alcan Site,2024-03-24T06:40:00.000+00:00,feeder,3,N Current (RMS),A,31.8
537283,Old Alcan Site,2024-03-24T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
537283,Old Alcan Site,2024-03-24T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
537283,Old Alcan Site,2024-03-24T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
537283,Old Alcan Site,2024-03-24T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
537283,Old Alcan Site,2024-03-24T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
537283,Old Alcan Site,2024-03-24T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
537283,Old Alcan Site,2024-03-24T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
537283,Old Alcan Site,2024-03-24T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.35
537283,Old Alcan Site,2024-03-24T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
537283,Old Alcan Site,2024-03-24T06:40:00.000+00:00,feeder,2,N Current (RMS),A,48.0
537283,Old Alcan Site,2024-03-24T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
537283,Old Alcan Site,2024-03-24T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
537283,Old Alcan Site,2024-03-24T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
537283,Old Alcan Site,2024-03-24T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
537283,Old Alcan Site,2024-03-24T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
537283,Old Alcan Site,2024-03-24T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
537283,Old Alcan Site,2024-03-24T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
537283,Old Alcan Site,2024-03-24T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
537283,Old Alcan Site,2024-03-24T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
537283,Old Alcan Site,2024-03-24T06:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
537283,Old Alcan Site,2024-03-24T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
537283,Old Alcan Site,2024-03-24T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
537283,Old Alcan Site,2024-03-24T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
537283,Old Alcan Site,2024-03-24T06:40:00.000+00:00,transformer,,Temperature,C,18.4
537283,Old Alcan Site,2024-03-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
537283,Old Alcan Site,2024-03-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
537283,Old Alcan Site,2024-03-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
537283,Old Alcan Site,2024-03-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
537283,Old Alcan Site,2024-03-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
537283,Old Alcan Site,2024-03-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
537283,Old Alcan Site,2024-03-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
537283,Old Alcan Site,2024-03-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
537283,Old Alcan Site,2024-03-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
537283,Old Alcan Site,2024-03-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.57
537283,Old Alcan Site,2024-03-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.39
537283,Old Alcan Site,2024-03-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.42
537283,Old Alcan Site,2024-03-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
537283,Old Alcan Site,2024-03-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
537283,Old Alcan Site,2024-03-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
537283,Old Alcan Site,2024-03-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
537283,Old Alcan Site,2024-03-24T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
537283,Old Alcan Site,2024-03-24T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.99
537283,Old Alcan Site,2024-03-24T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
537283,Old Alcan Site,2024-03-24T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.78
537283,Old Alcan Site,2024-03-24T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.22
537283,Old Alcan Site,2024-03-24T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
537283,Old Alcan Site,2024-03-24T06:30:00.000+00:00,feeder,4,N Current (RMS),A,27.3
537283,Old Alcan Site,2024-03-24T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
537283,Old Alcan Site,2024-03-24T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
537283,Old Alcan Site,2024-03-24T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
537283,Old Alcan Site,2024-03-24T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
537283,Old Alcan Site,2024-03-24T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.96
537283,Old Alcan Site,2024-03-24T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.39
537283,Old Alcan Site,2024-03-24T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
537283,Old Alcan Site,2024-03-24T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,-5.18
537283,Old Alcan Site,2024-03-24T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.37
537283,Old Alcan Site,2024-03-24T06:30:00.000+00:00,feeder,3,N Current (RMS),A,28.3
537283,Old Alcan Site,2024-03-24T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
537283,Old Alcan Site,2024-03-24T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
537283,Old Alcan Site,2024-03-24T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
537283,Old Alcan Site,2024-03-24T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
537283,Old Alcan Site,2024-03-24T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
537283,Old Alcan Site,2024-03-24T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
537283,Old Alcan Site,2024-03-24T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
537283,Old Alcan Site,2024-03-24T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.66
537283,Old Alcan Site,2024-03-24T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
537283,Old Alcan Site,2024-03-24T06:30:00.000+00:00,feeder,2,N Current (RMS),A,49.0
537283,Old Alcan Site,2024-03-24T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
537283,Old Alcan Site,2024-03-24T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
537283,Old Alcan Site,2024-03-24T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
537283,Old Alcan Site,2024-03-24T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
537283,Old Alcan Site,2024-03-24T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
537283,Old Alcan Site,2024-03-24T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
537283,Old Alcan Site,2024-03-24T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
537283,Old Alcan Site,2024-03-24T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
537283,Old Alcan Site,2024-03-24T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
537283,Old Alcan Site,2024-03-24T06:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
537283,Old Alcan Site,2024-03-24T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
537283,Old Alcan Site,2024-03-24T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
537283,Old Alcan Site,2024-03-24T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
537283,Old Alcan Site,2024-03-24T06:30:00.000+00:00,transformer,,Temperature,C,17.3
537283,Old Alcan Site,2024-03-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
537283,Old Alcan Site,2024-03-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
537283,Old Alcan Site,2024-03-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
537283,Old Alcan Site,2024-03-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
537283,Old Alcan Site,2024-03-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
537283,Old Alcan Site,2024-03-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
537283,Old Alcan Site,2024-03-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
537283,Old Alcan Site,2024-03-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
537283,Old Alcan Site,2024-03-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
537283,Old Alcan Site,2024-03-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.37
537283,Old Alcan Site,2024-03-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.68
537283,Old Alcan Site,2024-03-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.23
537283,Old Alcan Site,2024-03-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
537283,Old Alcan Site,2024-03-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
537283,Old Alcan Site,2024-03-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
537283,Old Alcan Site,2024-03-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
537283,Old Alcan Site,2024-03-24T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.8
537283,Old Alcan Site,2024-03-24T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
537283,Old Alcan Site,2024-03-24T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
537283,Old Alcan Site,2024-03-24T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
537283,Old Alcan Site,2024-03-24T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.01
537283,Old Alcan Site,2024-03-24T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.92
537283,Old Alcan Site,2024-03-24T06:20:00.000+00:00,feeder,4,N Current (RMS),A,18.7
537283,Old Alcan Site,2024-03-24T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
537283,Old Alcan Site,2024-03-24T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
537283,Old Alcan Site,2024-03-24T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
537283,Old Alcan Site,2024-03-24T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.04
537283,Old Alcan Site,2024-03-24T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.86
537283,Old Alcan Site,2024-03-24T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.89
537283,Old Alcan Site,2024-03-24T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
537283,Old Alcan Site,2024-03-24T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.04
537283,Old Alcan Site,2024-03-24T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
537283,Old Alcan Site,2024-03-24T06:20:00.000+00:00,feeder,3,N Current (RMS),A,22.6
537283,Old Alcan Site,2024-03-24T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
537283,Old Alcan Site,2024-03-24T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
537283,Old Alcan Site,2024-03-24T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
537283,Old Alcan Site,2024-03-24T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
537283,Old Alcan Site,2024-03-24T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
537283,Old Alcan Site,2024-03-24T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
537283,Old Alcan Site,2024-03-24T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
537283,Old Alcan Site,2024-03-24T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
537283,Old Alcan Site,2024-03-24T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
537283,Old Alcan Site,2024-03-24T06:20:00.000+00:00,feeder,2,N Current (RMS),A,38.8
537283,Old Alcan Site,2024-03-24T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
537283,Old Alcan Site,2024-03-24T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
537283,Old Alcan Site,2024-03-24T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
537283,Old Alcan Site,2024-03-24T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
537283,Old Alcan Site,2024-03-24T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
537283,Old Alcan Site,2024-03-24T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
537283,Old Alcan Site,2024-03-24T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
537283,Old Alcan Site,2024-03-24T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
537283,Old Alcan Site,2024-03-24T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
537283,Old Alcan Site,2024-03-24T06:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
537283,Old Alcan Site,2024-03-24T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
537283,Old Alcan Site,2024-03-24T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
537283,Old Alcan Site,2024-03-24T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
537283,Old Alcan Site,2024-03-24T06:20:00.000+00:00,transformer,,Temperature,C,18.5
537283,Old Alcan Site,2024-03-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
537283,Old Alcan Site,2024-03-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
537283,Old Alcan Site,2024-03-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
537283,Old Alcan Site,2024-03-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
537283,Old Alcan Site,2024-03-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
537283,Old Alcan Site,2024-03-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
537283,Old Alcan Site,2024-03-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
537283,Old Alcan Site,2024-03-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
537283,Old Alcan Site,2024-03-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
537283,Old Alcan Site,2024-03-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.23
537283,Old Alcan Site,2024-03-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.44
537283,Old Alcan Site,2024-03-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
537283,Old Alcan Site,2024-03-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
537283,Old Alcan Site,2024-03-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
537283,Old Alcan Site,2024-03-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
537283,Old Alcan Site,2024-03-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
537283,Old Alcan Site,2024-03-24T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.01
537283,Old Alcan Site,2024-03-24T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
537283,Old Alcan Site,2024-03-24T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
537283,Old Alcan Site,2024-03-24T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
537283,Old Alcan Site,2024-03-24T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.23
537283,Old Alcan Site,2024-03-24T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.48
537283,Old Alcan Site,2024-03-24T06:10:00.000+00:00,feeder,4,N Current (RMS),A,19.1
537283,Old Alcan Site,2024-03-24T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
537283,Old Alcan Site,2024-03-24T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
537283,Old Alcan Site,2024-03-24T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
537283,Old Alcan Site,2024-03-24T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.02
537283,Old Alcan Site,2024-03-24T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.14
537283,Old Alcan Site,2024-03-24T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.05
537283,Old Alcan Site,2024-03-24T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
537283,Old Alcan Site,2024-03-24T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-4.9
537283,Old Alcan Site,2024-03-24T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.6
537283,Old Alcan Site,2024-03-24T06:10:00.000+00:00,feeder,3,N Current (RMS),A,25.3
537283,Old Alcan Site,2024-03-24T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
537283,Old Alcan Site,2024-03-24T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
537283,Old Alcan Site,2024-03-24T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
537283,Old Alcan Site,2024-03-24T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
537283,Old Alcan Site,2024-03-24T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
537283,Old Alcan Site,2024-03-24T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
537283,Old Alcan Site,2024-03-24T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
537283,Old Alcan Site,2024-03-24T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.73
537283,Old Alcan Site,2024-03-24T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
537283,Old Alcan Site,2024-03-24T06:10:00.000+00:00,feeder,2,N Current (RMS),A,39.9
537283,Old Alcan Site,2024-03-24T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
537283,Old Alcan Site,2024-03-24T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
537283,Old Alcan Site,2024-03-24T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
537283,Old Alcan Site,2024-03-24T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
537283,Old Alcan Site,2024-03-24T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
537283,Old Alcan Site,2024-03-24T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
537283,Old Alcan Site,2024-03-24T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
537283,Old Alcan Site,2024-03-24T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
537283,Old Alcan Site,2024-03-24T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
537283,Old Alcan Site,2024-03-24T06:10:00.000+00:00,feeder,1,N Current (RMS),A,19.7
537283,Old Alcan Site,2024-03-24T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
537283,Old Alcan Site,2024-03-24T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
537283,Old Alcan Site,2024-03-24T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
537283,Old Alcan Site,2024-03-24T06:10:00.000+00:00,transformer,,Temperature,C,17.4
537283,Old Alcan Site,2024-03-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
537283,Old Alcan Site,2024-03-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
537283,Old Alcan Site,2024-03-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
537283,Old Alcan Site,2024-03-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
537283,Old Alcan Site,2024-03-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
537283,Old Alcan Site,2024-03-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
537283,Old Alcan Site,2024-03-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
537283,Old Alcan Site,2024-03-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
537283,Old Alcan Site,2024-03-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
537283,Old Alcan Site,2024-03-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.5
537283,Old Alcan Site,2024-03-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.62
537283,Old Alcan Site,2024-03-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.13
537283,Old Alcan Site,2024-03-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
537283,Old Alcan Site,2024-03-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
537283,Old Alcan Site,2024-03-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
537283,Old Alcan Site,2024-03-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
537283,Old Alcan Site,2024-03-24T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.91
537283,Old Alcan Site,2024-03-24T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
537283,Old Alcan Site,2024-03-24T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
537283,Old Alcan Site,2024-03-24T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.17
537283,Old Alcan Site,2024-03-24T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.09
537283,Old Alcan Site,2024-03-24T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.7
537283,Old Alcan Site,2024-03-24T06:00:00.000+00:00,feeder,4,N Current (RMS),A,22.2
537283,Old Alcan Site,2024-03-24T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
537283,Old Alcan Site,2024-03-24T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
537283,Old Alcan Site,2024-03-24T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
537283,Old Alcan Site,2024-03-24T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
537283,Old Alcan Site,2024-03-24T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.97
537283,Old Alcan Site,2024-03-24T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.14
537283,Old Alcan Site,2024-03-24T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
537283,Old Alcan Site,2024-03-24T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-4.16
537283,Old Alcan Site,2024-03-24T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
537283,Old Alcan Site,2024-03-24T06:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
537283,Old Alcan Site,2024-03-24T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
537283,Old Alcan Site,2024-03-24T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
537283,Old Alcan Site,2024-03-24T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
537283,Old Alcan Site,2024-03-24T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
537283,Old Alcan Site,2024-03-24T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
537283,Old Alcan Site,2024-03-24T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
537283,Old Alcan Site,2024-03-24T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
537283,Old Alcan Site,2024-03-24T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.35
537283,Old Alcan Site,2024-03-24T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
537283,Old Alcan Site,2024-03-24T06:00:00.000+00:00,feeder,2,N Current (RMS),A,37.2
537283,Old Alcan Site,2024-03-24T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
537283,Old Alcan Site,2024-03-24T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
537283,Old Alcan Site,2024-03-24T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
537283,Old Alcan Site,2024-03-24T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
537283,Old Alcan Site,2024-03-24T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
537283,Old Alcan Site,2024-03-24T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
537283,Old Alcan Site,2024-03-24T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
537283,Old Alcan Site,2024-03-24T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.05
537283,Old Alcan Site,2024-03-24T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
537283,Old Alcan Site,2024-03-24T06:00:00.000+00:00,feeder,1,N Current (RMS),A,19.5
537283,Old Alcan Site,2024-03-24T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
537283,Old Alcan Site,2024-03-24T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
537283,Old Alcan Site,2024-03-24T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
537283,Old Alcan Site,2024-03-24T06:00:00.000+00:00,transformer,,Temperature,C,18.6
537283,Old Alcan Site,2024-03-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
537283,Old Alcan Site,2024-03-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
537283,Old Alcan Site,2024-03-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
537283,Old Alcan Site,2024-03-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
537283,Old Alcan Site,2024-03-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
537283,Old Alcan Site,2024-03-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
537283,Old Alcan Site,2024-03-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
537283,Old Alcan Site,2024-03-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
537283,Old Alcan Site,2024-03-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
537283,Old Alcan Site,2024-03-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.83
537283,Old Alcan Site,2024-03-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.15
537283,Old Alcan Site,2024-03-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.45
537283,Old Alcan Site,2024-03-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
537283,Old Alcan Site,2024-03-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
537283,Old Alcan Site,2024-03-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
537283,Old Alcan Site,2024-03-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
537283,Old Alcan Site,2024-03-24T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.77
537283,Old Alcan Site,2024-03-24T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.83
537283,Old Alcan Site,2024-03-24T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
537283,Old Alcan Site,2024-03-24T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.44
537283,Old Alcan Site,2024-03-24T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.28
537283,Old Alcan Site,2024-03-24T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
537283,Old Alcan Site,2024-03-24T05:50:00.000+00:00,feeder,4,N Current (RMS),A,33.9
537283,Old Alcan Site,2024-03-24T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
537283,Old Alcan Site,2024-03-24T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
537283,Old Alcan Site,2024-03-24T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
537283,Old Alcan Site,2024-03-24T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.5
537283,Old Alcan Site,2024-03-24T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.91
537283,Old Alcan Site,2024-03-24T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.25
537283,Old Alcan Site,2024-03-24T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
537283,Old Alcan Site,2024-03-24T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-3.83
537283,Old Alcan Site,2024-03-24T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
537283,Old Alcan Site,2024-03-24T05:50:00.000+00:00,feeder,3,N Current (RMS),A,19.7
537283,Old Alcan Site,2024-03-24T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
537283,Old Alcan Site,2024-03-24T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
537283,Old Alcan Site,2024-03-24T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
537283,Old Alcan Site,2024-03-24T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
537283,Old Alcan Site,2024-03-24T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
537283,Old Alcan Site,2024-03-24T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
537283,Old Alcan Site,2024-03-24T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
537283,Old Alcan Site,2024-03-24T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
537283,Old Alcan Site,2024-03-24T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
537283,Old Alcan Site,2024-03-24T05:50:00.000+00:00,feeder,2,N Current (RMS),A,37.8
537283,Old Alcan Site,2024-03-24T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
537283,Old Alcan Site,2024-03-24T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
537283,Old Alcan Site,2024-03-24T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
537283,Old Alcan Site,2024-03-24T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
537283,Old Alcan Site,2024-03-24T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
537283,Old Alcan Site,2024-03-24T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
537283,Old Alcan Site,2024-03-24T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
537283,Old Alcan Site,2024-03-24T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
537283,Old Alcan Site,2024-03-24T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
537283,Old Alcan Site,2024-03-24T05:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
537283,Old Alcan Site,2024-03-24T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
537283,Old Alcan Site,2024-03-24T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
537283,Old Alcan Site,2024-03-24T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
537283,Old Alcan Site,2024-03-24T05:50:00.000+00:00,transformer,,Temperature,C,17.5
537283,Old Alcan Site,2024-03-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
537283,Old Alcan Site,2024-03-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
537283,Old Alcan Site,2024-03-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
537283,Old Alcan Site,2024-03-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
537283,Old Alcan Site,2024-03-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
537283,Old Alcan Site,2024-03-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
537283,Old Alcan Site,2024-03-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
537283,Old Alcan Site,2024-03-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
537283,Old Alcan Site,2024-03-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
537283,Old Alcan Site,2024-03-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.4
537283,Old Alcan Site,2024-03-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.23
537283,Old Alcan Site,2024-03-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.07
537283,Old Alcan Site,2024-03-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
537283,Old Alcan Site,2024-03-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
537283,Old Alcan Site,2024-03-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
537283,Old Alcan Site,2024-03-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
537283,Old Alcan Site,2024-03-24T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.96
537283,Old Alcan Site,2024-03-24T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
537283,Old Alcan Site,2024-03-24T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
537283,Old Alcan Site,2024-03-24T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
537283,Old Alcan Site,2024-03-24T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.45
537283,Old Alcan Site,2024-03-24T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
537283,Old Alcan Site,2024-03-24T05:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
537283,Old Alcan Site,2024-03-24T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
537283,Old Alcan Site,2024-03-24T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
537283,Old Alcan Site,2024-03-24T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
537283,Old Alcan Site,2024-03-24T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.4
537283,Old Alcan Site,2024-03-24T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.31
537283,Old Alcan Site,2024-03-24T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.21
537283,Old Alcan Site,2024-03-24T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
537283,Old Alcan Site,2024-03-24T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-4.17
537283,Old Alcan Site,2024-03-24T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
537283,Old Alcan Site,2024-03-24T05:40:00.000+00:00,feeder,3,N Current (RMS),A,22.4
537283,Old Alcan Site,2024-03-24T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
537283,Old Alcan Site,2024-03-24T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
537283,Old Alcan Site,2024-03-24T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
537283,Old Alcan Site,2024-03-24T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
537283,Old Alcan Site,2024-03-24T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
537283,Old Alcan Site,2024-03-24T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
537283,Old Alcan Site,2024-03-24T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
537283,Old Alcan Site,2024-03-24T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.83
537283,Old Alcan Site,2024-03-24T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
537283,Old Alcan Site,2024-03-24T05:40:00.000+00:00,feeder,2,N Current (RMS),A,40.8
537283,Old Alcan Site,2024-03-24T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
537283,Old Alcan Site,2024-03-24T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
537283,Old Alcan Site,2024-03-24T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
537283,Old Alcan Site,2024-03-24T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
537283,Old Alcan Site,2024-03-24T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
537283,Old Alcan Site,2024-03-24T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.02
537283,Old Alcan Site,2024-03-24T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
537283,Old Alcan Site,2024-03-24T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
537283,Old Alcan Site,2024-03-24T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
537283,Old Alcan Site,2024-03-24T05:40:00.000+00:00,feeder,1,N Current (RMS),A,19.3
537283,Old Alcan Site,2024-03-24T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
537283,Old Alcan Site,2024-03-24T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
537283,Old Alcan Site,2024-03-24T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
537283,Old Alcan Site,2024-03-24T05:40:00.000+00:00,transformer,,Temperature,C,18.7
537283,Old Alcan Site,2024-03-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
537283,Old Alcan Site,2024-03-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
537283,Old Alcan Site,2024-03-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
537283,Old Alcan Site,2024-03-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
537283,Old Alcan Site,2024-03-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
537283,Old Alcan Site,2024-03-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
537283,Old Alcan Site,2024-03-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
537283,Old Alcan Site,2024-03-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
537283,Old Alcan Site,2024-03-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
537283,Old Alcan Site,2024-03-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.86
537283,Old Alcan Site,2024-03-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.95
537283,Old Alcan Site,2024-03-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.15
537283,Old Alcan Site,2024-03-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
537283,Old Alcan Site,2024-03-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
537283,Old Alcan Site,2024-03-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
537283,Old Alcan Site,2024-03-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
537283,Old Alcan Site,2024-03-24T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.3
537283,Old Alcan Site,2024-03-24T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
537283,Old Alcan Site,2024-03-24T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
537283,Old Alcan Site,2024-03-24T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
537283,Old Alcan Site,2024-03-24T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.52
537283,Old Alcan Site,2024-03-24T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
537283,Old Alcan Site,2024-03-24T05:30:00.000+00:00,feeder,4,N Current (RMS),A,23.6
537283,Old Alcan Site,2024-03-24T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
537283,Old Alcan Site,2024-03-24T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
537283,Old Alcan Site,2024-03-24T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
537283,Old Alcan Site,2024-03-24T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.43
537283,Old Alcan Site,2024-03-24T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.19
537283,Old Alcan Site,2024-03-24T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.9
537283,Old Alcan Site,2024-03-24T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
537283,Old Alcan Site,2024-03-24T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-3.68
537283,Old Alcan Site,2024-03-24T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
537283,Old Alcan Site,2024-03-24T05:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
537283,Old Alcan Site,2024-03-24T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
537283,Old Alcan Site,2024-03-24T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
537283,Old Alcan Site,2024-03-24T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
537283,Old Alcan Site,2024-03-24T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
537283,Old Alcan Site,2024-03-24T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
537283,Old Alcan Site,2024-03-24T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
537283,Old Alcan Site,2024-03-24T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
537283,Old Alcan Site,2024-03-24T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
537283,Old Alcan Site,2024-03-24T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
537283,Old Alcan Site,2024-03-24T05:30:00.000+00:00,feeder,2,N Current (RMS),A,39.7
537283,Old Alcan Site,2024-03-24T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
537283,Old Alcan Site,2024-03-24T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
537283,Old Alcan Site,2024-03-24T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
537283,Old Alcan Site,2024-03-24T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
537283,Old Alcan Site,2024-03-24T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
537283,Old Alcan Site,2024-03-24T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
537283,Old Alcan Site,2024-03-24T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
537283,Old Alcan Site,2024-03-24T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
537283,Old Alcan Site,2024-03-24T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
537283,Old Alcan Site,2024-03-24T05:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
537283,Old Alcan Site,2024-03-24T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
537283,Old Alcan Site,2024-03-24T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
537283,Old Alcan Site,2024-03-24T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
537283,Old Alcan Site,2024-03-24T05:30:00.000+00:00,transformer,,Temperature,C,17.6
537283,Old Alcan Site,2024-03-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
537283,Old Alcan Site,2024-03-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
537283,Old Alcan Site,2024-03-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
537283,Old Alcan Site,2024-03-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
537283,Old Alcan Site,2024-03-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
537283,Old Alcan Site,2024-03-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
537283,Old Alcan Site,2024-03-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
537283,Old Alcan Site,2024-03-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
537283,Old Alcan Site,2024-03-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
537283,Old Alcan Site,2024-03-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.61
537283,Old Alcan Site,2024-03-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.87
537283,Old Alcan Site,2024-03-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.3
537283,Old Alcan Site,2024-03-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
537283,Old Alcan Site,2024-03-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
537283,Old Alcan Site,2024-03-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
537283,Old Alcan Site,2024-03-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
537283,Old Alcan Site,2024-03-24T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.3
537283,Old Alcan Site,2024-03-24T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
537283,Old Alcan Site,2024-03-24T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
537283,Old Alcan Site,2024-03-24T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
537283,Old Alcan Site,2024-03-24T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.18
537283,Old Alcan Site,2024-03-24T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.63
537283,Old Alcan Site,2024-03-24T05:20:00.000+00:00,feeder,4,N Current (RMS),A,14.7
537283,Old Alcan Site,2024-03-24T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
537283,Old Alcan Site,2024-03-24T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
537283,Old Alcan Site,2024-03-24T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
537283,Old Alcan Site,2024-03-24T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.5
537283,Old Alcan Site,2024-03-24T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.73
537283,Old Alcan Site,2024-03-24T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.53
537283,Old Alcan Site,2024-03-24T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
537283,Old Alcan Site,2024-03-24T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-3.84
537283,Old Alcan Site,2024-03-24T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
537283,Old Alcan Site,2024-03-24T05:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
537283,Old Alcan Site,2024-03-24T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
537283,Old Alcan Site,2024-03-24T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
537283,Old Alcan Site,2024-03-24T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
537283,Old Alcan Site,2024-03-24T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
537283,Old Alcan Site,2024-03-24T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
537283,Old Alcan Site,2024-03-24T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
537283,Old Alcan Site,2024-03-24T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
537283,Old Alcan Site,2024-03-24T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
537283,Old Alcan Site,2024-03-24T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
537283,Old Alcan Site,2024-03-24T05:20:00.000+00:00,feeder,2,N Current (RMS),A,38.9
537283,Old Alcan Site,2024-03-24T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
537283,Old Alcan Site,2024-03-24T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
537283,Old Alcan Site,2024-03-24T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
537283,Old Alcan Site,2024-03-24T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
537283,Old Alcan Site,2024-03-24T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
537283,Old Alcan Site,2024-03-24T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
537283,Old Alcan Site,2024-03-24T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
537283,Old Alcan Site,2024-03-24T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
537283,Old Alcan Site,2024-03-24T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
537283,Old Alcan Site,2024-03-24T05:20:00.000+00:00,feeder,1,N Current (RMS),A,43.4
537283,Old Alcan Site,2024-03-24T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
537283,Old Alcan Site,2024-03-24T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
537283,Old Alcan Site,2024-03-24T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
537283,Old Alcan Site,2024-03-24T05:20:00.000+00:00,transformer,,Temperature,C,18.8
537283,Old Alcan Site,2024-03-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
537283,Old Alcan Site,2024-03-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
537283,Old Alcan Site,2024-03-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
537283,Old Alcan Site,2024-03-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
537283,Old Alcan Site,2024-03-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
537283,Old Alcan Site,2024-03-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
537283,Old Alcan Site,2024-03-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
537283,Old Alcan Site,2024-03-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
537283,Old Alcan Site,2024-03-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
537283,Old Alcan Site,2024-03-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.59
537283,Old Alcan Site,2024-03-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.79
537283,Old Alcan Site,2024-03-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.42
537283,Old Alcan Site,2024-03-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
537283,Old Alcan Site,2024-03-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
537283,Old Alcan Site,2024-03-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
537283,Old Alcan Site,2024-03-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
537283,Old Alcan Site,2024-03-24T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.07
537283,Old Alcan Site,2024-03-24T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.14
537283,Old Alcan Site,2024-03-24T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
537283,Old Alcan Site,2024-03-24T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
537283,Old Alcan Site,2024-03-24T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.57
537283,Old Alcan Site,2024-03-24T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.59
537283,Old Alcan Site,2024-03-24T05:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
537283,Old Alcan Site,2024-03-24T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
537283,Old Alcan Site,2024-03-24T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
537283,Old Alcan Site,2024-03-24T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
537283,Old Alcan Site,2024-03-24T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.34
537283,Old Alcan Site,2024-03-24T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.62
537283,Old Alcan Site,2024-03-24T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.75
537283,Old Alcan Site,2024-03-24T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
537283,Old Alcan Site,2024-03-24T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-4.13
537283,Old Alcan Site,2024-03-24T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.17
537283,Old Alcan Site,2024-03-24T05:10:00.000+00:00,feeder,3,N Current (RMS),A,18.1
537283,Old Alcan Site,2024-03-24T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
537283,Old Alcan Site,2024-03-24T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
537283,Old Alcan Site,2024-03-24T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
537283,Old Alcan Site,2024-03-24T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
537283,Old Alcan Site,2024-03-24T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
537283,Old Alcan Site,2024-03-24T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
537283,Old Alcan Site,2024-03-24T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
537283,Old Alcan Site,2024-03-24T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.39
537283,Old Alcan Site,2024-03-24T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
537283,Old Alcan Site,2024-03-24T05:10:00.000+00:00,feeder,2,N Current (RMS),A,38.2
537283,Old Alcan Site,2024-03-24T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
537283,Old Alcan Site,2024-03-24T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
537283,Old Alcan Site,2024-03-24T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
537283,Old Alcan Site,2024-03-24T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
537283,Old Alcan Site,2024-03-24T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
537283,Old Alcan Site,2024-03-24T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
537283,Old Alcan Site,2024-03-24T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
537283,Old Alcan Site,2024-03-24T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
537283,Old Alcan Site,2024-03-24T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.37
537283,Old Alcan Site,2024-03-24T05:10:00.000+00:00,feeder,1,N Current (RMS),A,39.7
537283,Old Alcan Site,2024-03-24T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
537283,Old Alcan Site,2024-03-24T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
537283,Old Alcan Site,2024-03-24T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
537283,Old Alcan Site,2024-03-24T05:10:00.000+00:00,transformer,,Temperature,C,17.8
537283,Old Alcan Site,2024-03-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
537283,Old Alcan Site,2024-03-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
537283,Old Alcan Site,2024-03-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
537283,Old Alcan Site,2024-03-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
537283,Old Alcan Site,2024-03-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
537283,Old Alcan Site,2024-03-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
537283,Old Alcan Site,2024-03-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
537283,Old Alcan Site,2024-03-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
537283,Old Alcan Site,2024-03-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
537283,Old Alcan Site,2024-03-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.96
537283,Old Alcan Site,2024-03-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.96
537283,Old Alcan Site,2024-03-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.43
537283,Old Alcan Site,2024-03-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
537283,Old Alcan Site,2024-03-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
537283,Old Alcan Site,2024-03-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
537283,Old Alcan Site,2024-03-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
537283,Old Alcan Site,2024-03-24T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.42
537283,Old Alcan Site,2024-03-24T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.19
537283,Old Alcan Site,2024-03-24T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
537283,Old Alcan Site,2024-03-24T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.2
537283,Old Alcan Site,2024-03-24T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.43
