Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537283,Old Alcan Site,2024-03-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.73
537283,Old Alcan Site,2024-03-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.39
537283,Old Alcan Site,2024-03-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.75
537283,Old Alcan Site,2024-03-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
537283,Old Alcan Site,2024-03-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
537283,Old Alcan Site,2024-03-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
537283,Old Alcan Site,2024-03-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
537283,Old Alcan Site,2024-03-24T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.4
537283,Old Alcan Site,2024-03-24T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.97
537283,Old Alcan Site,2024-03-24T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
537283,Old Alcan Site,2024-03-24T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.36
537283,Old Alcan Site,2024-03-24T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.21
537283,Old Alcan Site,2024-03-24T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
537283,Old Alcan Site,2024-03-24T03:20:00.000+00:00,feeder,4,N Current (RMS),A,48.4
537283,Old Alcan Site,2024-03-24T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.3
537283,Old Alcan Site,2024-03-24T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
537283,Old Alcan Site,2024-03-24T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
537283,Old Alcan Site,2024-03-24T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
537283,Old Alcan Site,2024-03-24T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.97
537283,Old Alcan Site,2024-03-24T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.12
537283,Old Alcan Site,2024-03-24T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
537283,Old Alcan Site,2024-03-24T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-3.78
537283,Old Alcan Site,2024-03-24T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
537283,Old Alcan Site,2024-03-24T03:20:00.000+00:00,feeder,3,N Current (RMS),A,28.1
537283,Old Alcan Site,2024-03-24T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
537283,Old Alcan Site,2024-03-24T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
537283,Old Alcan Site,2024-03-24T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
537283,Old Alcan Site,2024-03-24T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
537283,Old Alcan Site,2024-03-24T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
537283,Old Alcan Site,2024-03-24T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
537283,Old Alcan Site,2024-03-24T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
537283,Old Alcan Site,2024-03-24T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.54
537283,Old Alcan Site,2024-03-24T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
537283,Old Alcan Site,2024-03-24T03:20:00.000+00:00,feeder,2,N Current (RMS),A,36.6
537283,Old Alcan Site,2024-03-24T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
537283,Old Alcan Site,2024-03-24T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
537283,Old Alcan Site,2024-03-24T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
537283,Old Alcan Site,2024-03-24T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
537283,Old Alcan Site,2024-03-24T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
537283,Old Alcan Site,2024-03-24T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
537283,Old Alcan Site,2024-03-24T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
537283,Old Alcan Site,2024-03-24T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
537283,Old Alcan Site,2024-03-24T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
537283,Old Alcan Site,2024-03-24T03:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
537283,Old Alcan Site,2024-03-24T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
537283,Old Alcan Site,2024-03-24T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
537283,Old Alcan Site,2024-03-24T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
537283,Old Alcan Site,2024-03-24T03:20:00.000+00:00,transformer,,Temperature,C,18.3
537283,Old Alcan Site,2024-03-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
537283,Old Alcan Site,2024-03-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
537283,Old Alcan Site,2024-03-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
537283,Old Alcan Site,2024-03-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
537283,Old Alcan Site,2024-03-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
537283,Old Alcan Site,2024-03-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
537283,Old Alcan Site,2024-03-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
537283,Old Alcan Site,2024-03-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
537283,Old Alcan Site,2024-03-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
537283,Old Alcan Site,2024-03-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.5
537283,Old Alcan Site,2024-03-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.96
537283,Old Alcan Site,2024-03-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.79
537283,Old Alcan Site,2024-03-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
537283,Old Alcan Site,2024-03-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
537283,Old Alcan Site,2024-03-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
537283,Old Alcan Site,2024-03-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
537283,Old Alcan Site,2024-03-24T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.14
537283,Old Alcan Site,2024-03-24T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.06
537283,Old Alcan Site,2024-03-24T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
537283,Old Alcan Site,2024-03-24T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.4
537283,Old Alcan Site,2024-03-24T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.16
537283,Old Alcan Site,2024-03-24T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
537283,Old Alcan Site,2024-03-24T03:10:00.000+00:00,feeder,4,N Current (RMS),A,49.3
537283,Old Alcan Site,2024-03-24T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
537283,Old Alcan Site,2024-03-24T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
537283,Old Alcan Site,2024-03-24T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
537283,Old Alcan Site,2024-03-24T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
537283,Old Alcan Site,2024-03-24T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.8
537283,Old Alcan Site,2024-03-24T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.45
537283,Old Alcan Site,2024-03-24T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
537283,Old Alcan Site,2024-03-24T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-3.71
537283,Old Alcan Site,2024-03-24T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
537283,Old Alcan Site,2024-03-24T03:10:00.000+00:00,feeder,3,N Current (RMS),A,29.0
537283,Old Alcan Site,2024-03-24T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
537283,Old Alcan Site,2024-03-24T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
537283,Old Alcan Site,2024-03-24T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
537283,Old Alcan Site,2024-03-24T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
537283,Old Alcan Site,2024-03-24T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
537283,Old Alcan Site,2024-03-24T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
537283,Old Alcan Site,2024-03-24T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
537283,Old Alcan Site,2024-03-24T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.48
537283,Old Alcan Site,2024-03-24T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
537283,Old Alcan Site,2024-03-24T03:10:00.000+00:00,feeder,2,N Current (RMS),A,37.8
537283,Old Alcan Site,2024-03-24T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
537283,Old Alcan Site,2024-03-24T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
537283,Old Alcan Site,2024-03-24T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
537283,Old Alcan Site,2024-03-24T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
537283,Old Alcan Site,2024-03-24T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
537283,Old Alcan Site,2024-03-24T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.95
537283,Old Alcan Site,2024-03-24T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
537283,Old Alcan Site,2024-03-24T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
537283,Old Alcan Site,2024-03-24T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
537283,Old Alcan Site,2024-03-24T03:10:00.000+00:00,feeder,1,N Current (RMS),A,19.2
537283,Old Alcan Site,2024-03-24T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
537283,Old Alcan Site,2024-03-24T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
537283,Old Alcan Site,2024-03-24T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
537283,Old Alcan Site,2024-03-24T03:10:00.000+00:00,transformer,,Temperature,C,19.5
537283,Old Alcan Site,2024-03-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
537283,Old Alcan Site,2024-03-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
537283,Old Alcan Site,2024-03-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
537283,Old Alcan Site,2024-03-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
537283,Old Alcan Site,2024-03-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
537283,Old Alcan Site,2024-03-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
537283,Old Alcan Site,2024-03-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
537283,Old Alcan Site,2024-03-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
537283,Old Alcan Site,2024-03-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
537283,Old Alcan Site,2024-03-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.51
537283,Old Alcan Site,2024-03-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.83
537283,Old Alcan Site,2024-03-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.75
537283,Old Alcan Site,2024-03-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
537283,Old Alcan Site,2024-03-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
537283,Old Alcan Site,2024-03-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
537283,Old Alcan Site,2024-03-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
537283,Old Alcan Site,2024-03-24T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.11
537283,Old Alcan Site,2024-03-24T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.08
537283,Old Alcan Site,2024-03-24T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
537283,Old Alcan Site,2024-03-24T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.46
537283,Old Alcan Site,2024-03-24T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.49
537283,Old Alcan Site,2024-03-24T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
537283,Old Alcan Site,2024-03-24T03:00:00.000+00:00,feeder,4,N Current (RMS),A,49.6
537283,Old Alcan Site,2024-03-24T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
537283,Old Alcan Site,2024-03-24T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
537283,Old Alcan Site,2024-03-24T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
537283,Old Alcan Site,2024-03-24T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.45
537283,Old Alcan Site,2024-03-24T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.94
537283,Old Alcan Site,2024-03-24T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.36
537283,Old Alcan Site,2024-03-24T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
537283,Old Alcan Site,2024-03-24T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-3.66
537283,Old Alcan Site,2024-03-24T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.4
537283,Old Alcan Site,2024-03-24T03:00:00.000+00:00,feeder,3,N Current (RMS),A,30.4
537283,Old Alcan Site,2024-03-24T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
537283,Old Alcan Site,2024-03-24T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
537283,Old Alcan Site,2024-03-24T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
537283,Old Alcan Site,2024-03-24T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
537283,Old Alcan Site,2024-03-24T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
537283,Old Alcan Site,2024-03-24T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
537283,Old Alcan Site,2024-03-24T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
537283,Old Alcan Site,2024-03-24T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.57
537283,Old Alcan Site,2024-03-24T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
537283,Old Alcan Site,2024-03-24T03:00:00.000+00:00,feeder,2,N Current (RMS),A,37.8
537283,Old Alcan Site,2024-03-24T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
537283,Old Alcan Site,2024-03-24T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
537283,Old Alcan Site,2024-03-24T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
537283,Old Alcan Site,2024-03-24T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
537283,Old Alcan Site,2024-03-24T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
537283,Old Alcan Site,2024-03-24T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
537283,Old Alcan Site,2024-03-24T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
537283,Old Alcan Site,2024-03-24T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
537283,Old Alcan Site,2024-03-24T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
537283,Old Alcan Site,2024-03-24T03:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
537283,Old Alcan Site,2024-03-24T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
537283,Old Alcan Site,2024-03-24T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
537283,Old Alcan Site,2024-03-24T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
537283,Old Alcan Site,2024-03-24T03:00:00.000+00:00,transformer,,Temperature,C,18.5
537283,Old Alcan Site,2024-03-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
537283,Old Alcan Site,2024-03-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
537283,Old Alcan Site,2024-03-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537283,Old Alcan Site,2024-03-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
537283,Old Alcan Site,2024-03-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
537283,Old Alcan Site,2024-03-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
537283,Old Alcan Site,2024-03-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
537283,Old Alcan Site,2024-03-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
537283,Old Alcan Site,2024-03-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
537283,Old Alcan Site,2024-03-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.08
537283,Old Alcan Site,2024-03-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.93
537283,Old Alcan Site,2024-03-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.66
537283,Old Alcan Site,2024-03-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
537283,Old Alcan Site,2024-03-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
537283,Old Alcan Site,2024-03-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
537283,Old Alcan Site,2024-03-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
537283,Old Alcan Site,2024-03-24T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.38
537283,Old Alcan Site,2024-03-24T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.19
537283,Old Alcan Site,2024-03-24T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
537283,Old Alcan Site,2024-03-24T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.14
537283,Old Alcan Site,2024-03-24T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.45
537283,Old Alcan Site,2024-03-24T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.63
537283,Old Alcan Site,2024-03-24T02:50:00.000+00:00,feeder,4,N Current (RMS),A,47.6
537283,Old Alcan Site,2024-03-24T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
537283,Old Alcan Site,2024-03-24T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
537283,Old Alcan Site,2024-03-24T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
537283,Old Alcan Site,2024-03-24T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.4
537283,Old Alcan Site,2024-03-24T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.98
537283,Old Alcan Site,2024-03-24T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.23
537283,Old Alcan Site,2024-03-24T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
537283,Old Alcan Site,2024-03-24T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-3.69
537283,Old Alcan Site,2024-03-24T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.83
537283,Old Alcan Site,2024-03-24T02:50:00.000+00:00,feeder,3,N Current (RMS),A,31.4
537283,Old Alcan Site,2024-03-24T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
537283,Old Alcan Site,2024-03-24T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
537283,Old Alcan Site,2024-03-24T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
537283,Old Alcan Site,2024-03-24T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
537283,Old Alcan Site,2024-03-24T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
537283,Old Alcan Site,2024-03-24T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
537283,Old Alcan Site,2024-03-24T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
537283,Old Alcan Site,2024-03-24T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.58
537283,Old Alcan Site,2024-03-24T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
537283,Old Alcan Site,2024-03-24T02:50:00.000+00:00,feeder,2,N Current (RMS),A,37.1
537283,Old Alcan Site,2024-03-24T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
537283,Old Alcan Site,2024-03-24T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
537283,Old Alcan Site,2024-03-24T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
537283,Old Alcan Site,2024-03-24T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
537283,Old Alcan Site,2024-03-24T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
537283,Old Alcan Site,2024-03-24T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.06
537283,Old Alcan Site,2024-03-24T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
537283,Old Alcan Site,2024-03-24T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
537283,Old Alcan Site,2024-03-24T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
537283,Old Alcan Site,2024-03-24T02:50:00.000+00:00,feeder,1,N Current (RMS),A,20.0
537283,Old Alcan Site,2024-03-24T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
537283,Old Alcan Site,2024-03-24T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
537283,Old Alcan Site,2024-03-24T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
537283,Old Alcan Site,2024-03-24T02:50:00.000+00:00,transformer,,Temperature,C,19.7
537283,Old Alcan Site,2024-03-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
537283,Old Alcan Site,2024-03-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
537283,Old Alcan Site,2024-03-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
537283,Old Alcan Site,2024-03-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
537283,Old Alcan Site,2024-03-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
537283,Old Alcan Site,2024-03-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
537283,Old Alcan Site,2024-03-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
537283,Old Alcan Site,2024-03-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
537283,Old Alcan Site,2024-03-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
537283,Old Alcan Site,2024-03-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.35
537283,Old Alcan Site,2024-03-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.73
537283,Old Alcan Site,2024-03-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.07
537283,Old Alcan Site,2024-03-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
537283,Old Alcan Site,2024-03-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
537283,Old Alcan Site,2024-03-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
537283,Old Alcan Site,2024-03-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
537283,Old Alcan Site,2024-03-24T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.51
537283,Old Alcan Site,2024-03-24T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.17
537283,Old Alcan Site,2024-03-24T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
537283,Old Alcan Site,2024-03-24T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.22
537283,Old Alcan Site,2024-03-24T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.59
537283,Old Alcan Site,2024-03-24T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.57
537283,Old Alcan Site,2024-03-24T02:40:00.000+00:00,feeder,4,N Current (RMS),A,48.7
537283,Old Alcan Site,2024-03-24T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.9
537283,Old Alcan Site,2024-03-24T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
537283,Old Alcan Site,2024-03-24T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
537283,Old Alcan Site,2024-03-24T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.29
537283,Old Alcan Site,2024-03-24T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.86
537283,Old Alcan Site,2024-03-24T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.21
537283,Old Alcan Site,2024-03-24T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
537283,Old Alcan Site,2024-03-24T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-4.09
537283,Old Alcan Site,2024-03-24T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.95
537283,Old Alcan Site,2024-03-24T02:40:00.000+00:00,feeder,3,N Current (RMS),A,30.7
537283,Old Alcan Site,2024-03-24T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
537283,Old Alcan Site,2024-03-24T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
537283,Old Alcan Site,2024-03-24T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
537283,Old Alcan Site,2024-03-24T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
537283,Old Alcan Site,2024-03-24T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
537283,Old Alcan Site,2024-03-24T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
537283,Old Alcan Site,2024-03-24T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
537283,Old Alcan Site,2024-03-24T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.53
537283,Old Alcan Site,2024-03-24T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
537283,Old Alcan Site,2024-03-24T02:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
537283,Old Alcan Site,2024-03-24T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
537283,Old Alcan Site,2024-03-24T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
537283,Old Alcan Site,2024-03-24T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
537283,Old Alcan Site,2024-03-24T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
537283,Old Alcan Site,2024-03-24T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
537283,Old Alcan Site,2024-03-24T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.21
537283,Old Alcan Site,2024-03-24T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
537283,Old Alcan Site,2024-03-24T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
537283,Old Alcan Site,2024-03-24T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
537283,Old Alcan Site,2024-03-24T02:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
537283,Old Alcan Site,2024-03-24T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
537283,Old Alcan Site,2024-03-24T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
537283,Old Alcan Site,2024-03-24T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
537283,Old Alcan Site,2024-03-24T02:40:00.000+00:00,transformer,,Temperature,C,18.7
537283,Old Alcan Site,2024-03-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
537283,Old Alcan Site,2024-03-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
537283,Old Alcan Site,2024-03-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
537283,Old Alcan Site,2024-03-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
537283,Old Alcan Site,2024-03-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
537283,Old Alcan Site,2024-03-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
537283,Old Alcan Site,2024-03-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
537283,Old Alcan Site,2024-03-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
537283,Old Alcan Site,2024-03-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.52
537283,Old Alcan Site,2024-03-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.71
537283,Old Alcan Site,2024-03-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.13
537283,Old Alcan Site,2024-03-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.14
537283,Old Alcan Site,2024-03-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
537283,Old Alcan Site,2024-03-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
537283,Old Alcan Site,2024-03-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
537283,Old Alcan Site,2024-03-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
537283,Old Alcan Site,2024-03-24T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.63
537283,Old Alcan Site,2024-03-24T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.51
537283,Old Alcan Site,2024-03-24T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
537283,Old Alcan Site,2024-03-24T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.2
537283,Old Alcan Site,2024-03-24T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.77
537283,Old Alcan Site,2024-03-24T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.94
537283,Old Alcan Site,2024-03-24T02:30:00.000+00:00,feeder,4,N Current (RMS),A,45.7
537283,Old Alcan Site,2024-03-24T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.9
537283,Old Alcan Site,2024-03-24T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
537283,Old Alcan Site,2024-03-24T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
537283,Old Alcan Site,2024-03-24T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.71
537283,Old Alcan Site,2024-03-24T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.07
537283,Old Alcan Site,2024-03-24T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.15
537283,Old Alcan Site,2024-03-24T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
537283,Old Alcan Site,2024-03-24T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-3.68
537283,Old Alcan Site,2024-03-24T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.37
537283,Old Alcan Site,2024-03-24T02:30:00.000+00:00,feeder,3,N Current (RMS),A,28.7
537283,Old Alcan Site,2024-03-24T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
537283,Old Alcan Site,2024-03-24T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
537283,Old Alcan Site,2024-03-24T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
537283,Old Alcan Site,2024-03-24T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
537283,Old Alcan Site,2024-03-24T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
537283,Old Alcan Site,2024-03-24T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
537283,Old Alcan Site,2024-03-24T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
537283,Old Alcan Site,2024-03-24T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.55
537283,Old Alcan Site,2024-03-24T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
537283,Old Alcan Site,2024-03-24T02:30:00.000+00:00,feeder,2,N Current (RMS),A,36.5
537283,Old Alcan Site,2024-03-24T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
537283,Old Alcan Site,2024-03-24T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
537283,Old Alcan Site,2024-03-24T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
537283,Old Alcan Site,2024-03-24T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
537283,Old Alcan Site,2024-03-24T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
537283,Old Alcan Site,2024-03-24T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.13
537283,Old Alcan Site,2024-03-24T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
537283,Old Alcan Site,2024-03-24T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
537283,Old Alcan Site,2024-03-24T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
537283,Old Alcan Site,2024-03-24T02:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
537283,Old Alcan Site,2024-03-24T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
537283,Old Alcan Site,2024-03-24T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
537283,Old Alcan Site,2024-03-24T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
537283,Old Alcan Site,2024-03-24T02:30:00.000+00:00,transformer,,Temperature,C,19.8
537283,Old Alcan Site,2024-03-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
537283,Old Alcan Site,2024-03-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
537283,Old Alcan Site,2024-03-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
537283,Old Alcan Site,2024-03-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
537283,Old Alcan Site,2024-03-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
537283,Old Alcan Site,2024-03-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
537283,Old Alcan Site,2024-03-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
537283,Old Alcan Site,2024-03-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
537283,Old Alcan Site,2024-03-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
537283,Old Alcan Site,2024-03-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.17
537283,Old Alcan Site,2024-03-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.4
537283,Old Alcan Site,2024-03-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.04
537283,Old Alcan Site,2024-03-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
537283,Old Alcan Site,2024-03-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
537283,Old Alcan Site,2024-03-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
537283,Old Alcan Site,2024-03-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
537283,Old Alcan Site,2024-03-24T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.85
537283,Old Alcan Site,2024-03-24T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.45
537283,Old Alcan Site,2024-03-24T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
537283,Old Alcan Site,2024-03-24T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.92
537283,Old Alcan Site,2024-03-24T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.28
537283,Old Alcan Site,2024-03-24T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.11
537283,Old Alcan Site,2024-03-24T02:20:00.000+00:00,feeder,4,N Current (RMS),A,45.8
537283,Old Alcan Site,2024-03-24T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
537283,Old Alcan Site,2024-03-24T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
537283,Old Alcan Site,2024-03-24T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
537283,Old Alcan Site,2024-03-24T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.76
537283,Old Alcan Site,2024-03-24T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.11
537283,Old Alcan Site,2024-03-24T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.8
537283,Old Alcan Site,2024-03-24T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
537283,Old Alcan Site,2024-03-24T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-4.01
537283,Old Alcan Site,2024-03-24T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.47
537283,Old Alcan Site,2024-03-24T02:20:00.000+00:00,feeder,3,N Current (RMS),A,28.4
537283,Old Alcan Site,2024-03-24T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
537283,Old Alcan Site,2024-03-24T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
537283,Old Alcan Site,2024-03-24T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
537283,Old Alcan Site,2024-03-24T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
537283,Old Alcan Site,2024-03-24T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
537283,Old Alcan Site,2024-03-24T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
537283,Old Alcan Site,2024-03-24T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
537283,Old Alcan Site,2024-03-24T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.87
537283,Old Alcan Site,2024-03-24T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
537283,Old Alcan Site,2024-03-24T02:20:00.000+00:00,feeder,2,N Current (RMS),A,40.2
537283,Old Alcan Site,2024-03-24T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
537283,Old Alcan Site,2024-03-24T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
537283,Old Alcan Site,2024-03-24T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
537283,Old Alcan Site,2024-03-24T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
537283,Old Alcan Site,2024-03-24T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
537283,Old Alcan Site,2024-03-24T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
537283,Old Alcan Site,2024-03-24T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
537283,Old Alcan Site,2024-03-24T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
537283,Old Alcan Site,2024-03-24T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
537283,Old Alcan Site,2024-03-24T02:20:00.000+00:00,feeder,1,N Current (RMS),A,18.5
537283,Old Alcan Site,2024-03-24T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
537283,Old Alcan Site,2024-03-24T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
537283,Old Alcan Site,2024-03-24T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
537283,Old Alcan Site,2024-03-24T02:20:00.000+00:00,transformer,,Temperature,C,18.8
537283,Old Alcan Site,2024-03-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
537283,Old Alcan Site,2024-03-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
537283,Old Alcan Site,2024-03-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
537283,Old Alcan Site,2024-03-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
537283,Old Alcan Site,2024-03-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
537283,Old Alcan Site,2024-03-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
537283,Old Alcan Site,2024-03-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
537283,Old Alcan Site,2024-03-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
537283,Old Alcan Site,2024-03-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
537283,Old Alcan Site,2024-03-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.14
537283,Old Alcan Site,2024-03-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.91
537283,Old Alcan Site,2024-03-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.48
537283,Old Alcan Site,2024-03-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
537283,Old Alcan Site,2024-03-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
537283,Old Alcan Site,2024-03-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
537283,Old Alcan Site,2024-03-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
537283,Old Alcan Site,2024-03-24T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.58
537283,Old Alcan Site,2024-03-24T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.25
537283,Old Alcan Site,2024-03-24T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
537283,Old Alcan Site,2024-03-24T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.86
537283,Old Alcan Site,2024-03-24T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.55
537283,Old Alcan Site,2024-03-24T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.47
537283,Old Alcan Site,2024-03-24T02:10:00.000+00:00,feeder,4,N Current (RMS),A,45.0
537283,Old Alcan Site,2024-03-24T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
537283,Old Alcan Site,2024-03-24T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
537283,Old Alcan Site,2024-03-24T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
537283,Old Alcan Site,2024-03-24T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.71
537283,Old Alcan Site,2024-03-24T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.9
537283,Old Alcan Site,2024-03-24T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.68
537283,Old Alcan Site,2024-03-24T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
537283,Old Alcan Site,2024-03-24T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-4.08
537283,Old Alcan Site,2024-03-24T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.86
537283,Old Alcan Site,2024-03-24T02:10:00.000+00:00,feeder,3,N Current (RMS),A,29.1
537283,Old Alcan Site,2024-03-24T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
537283,Old Alcan Site,2024-03-24T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
537283,Old Alcan Site,2024-03-24T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
537283,Old Alcan Site,2024-03-24T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
537283,Old Alcan Site,2024-03-24T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
537283,Old Alcan Site,2024-03-24T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
537283,Old Alcan Site,2024-03-24T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
537283,Old Alcan Site,2024-03-24T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.88
537283,Old Alcan Site,2024-03-24T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
537283,Old Alcan Site,2024-03-24T02:10:00.000+00:00,feeder,2,N Current (RMS),A,40.2
537283,Old Alcan Site,2024-03-24T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
537283,Old Alcan Site,2024-03-24T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
537283,Old Alcan Site,2024-03-24T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
537283,Old Alcan Site,2024-03-24T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
537283,Old Alcan Site,2024-03-24T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
537283,Old Alcan Site,2024-03-24T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
537283,Old Alcan Site,2024-03-24T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
537283,Old Alcan Site,2024-03-24T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
537283,Old Alcan Site,2024-03-24T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
537283,Old Alcan Site,2024-03-24T02:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
537283,Old Alcan Site,2024-03-24T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
537283,Old Alcan Site,2024-03-24T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
537283,Old Alcan Site,2024-03-24T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
537283,Old Alcan Site,2024-03-24T02:10:00.000+00:00,transformer,,Temperature,C,20.0
537283,Old Alcan Site,2024-03-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
537283,Old Alcan Site,2024-03-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
537283,Old Alcan Site,2024-03-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
537283,Old Alcan Site,2024-03-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
537283,Old Alcan Site,2024-03-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
537283,Old Alcan Site,2024-03-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
537283,Old Alcan Site,2024-03-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
537283,Old Alcan Site,2024-03-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
537283,Old Alcan Site,2024-03-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
537283,Old Alcan Site,2024-03-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.03
537283,Old Alcan Site,2024-03-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.63
537283,Old Alcan Site,2024-03-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.47
537283,Old Alcan Site,2024-03-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
537283,Old Alcan Site,2024-03-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
537283,Old Alcan Site,2024-03-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
537283,Old Alcan Site,2024-03-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
537283,Old Alcan Site,2024-03-24T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.03
537283,Old Alcan Site,2024-03-24T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.16
537283,Old Alcan Site,2024-03-24T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
537283,Old Alcan Site,2024-03-24T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.01
537283,Old Alcan Site,2024-03-24T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.43
537283,Old Alcan Site,2024-03-24T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
537283,Old Alcan Site,2024-03-24T02:00:00.000+00:00,feeder,4,N Current (RMS),A,36.2
537283,Old Alcan Site,2024-03-24T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
537283,Old Alcan Site,2024-03-24T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
537283,Old Alcan Site,2024-03-24T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
537283,Old Alcan Site,2024-03-24T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.57
537283,Old Alcan Site,2024-03-24T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.95
537283,Old Alcan Site,2024-03-24T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
537283,Old Alcan Site,2024-03-24T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
537283,Old Alcan Site,2024-03-24T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-4.42
537283,Old Alcan Site,2024-03-24T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
537283,Old Alcan Site,2024-03-24T02:00:00.000+00:00,feeder,3,N Current (RMS),A,27.4
537283,Old Alcan Site,2024-03-24T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
537283,Old Alcan Site,2024-03-24T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
537283,Old Alcan Site,2024-03-24T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
537283,Old Alcan Site,2024-03-24T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
537283,Old Alcan Site,2024-03-24T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
537283,Old Alcan Site,2024-03-24T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
537283,Old Alcan Site,2024-03-24T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
537283,Old Alcan Site,2024-03-24T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.82
537283,Old Alcan Site,2024-03-24T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
537283,Old Alcan Site,2024-03-24T02:00:00.000+00:00,feeder,2,N Current (RMS),A,39.6
537283,Old Alcan Site,2024-03-24T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
537283,Old Alcan Site,2024-03-24T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
537283,Old Alcan Site,2024-03-24T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
537283,Old Alcan Site,2024-03-24T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
537283,Old Alcan Site,2024-03-24T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
537283,Old Alcan Site,2024-03-24T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.02
537283,Old Alcan Site,2024-03-24T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
537283,Old Alcan Site,2024-03-24T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
537283,Old Alcan Site,2024-03-24T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
537283,Old Alcan Site,2024-03-24T02:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
537283,Old Alcan Site,2024-03-24T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
537283,Old Alcan Site,2024-03-24T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
537283,Old Alcan Site,2024-03-24T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
537283,Old Alcan Site,2024-03-24T02:00:00.000+00:00,transformer,,Temperature,C,19.0
537283,Old Alcan Site,2024-03-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
537283,Old Alcan Site,2024-03-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
537283,Old Alcan Site,2024-03-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
537283,Old Alcan Site,2024-03-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
537283,Old Alcan Site,2024-03-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
537283,Old Alcan Site,2024-03-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
537283,Old Alcan Site,2024-03-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
537283,Old Alcan Site,2024-03-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
537283,Old Alcan Site,2024-03-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
537283,Old Alcan Site,2024-03-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.12
537283,Old Alcan Site,2024-03-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.55
537283,Old Alcan Site,2024-03-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.82
537283,Old Alcan Site,2024-03-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
537283,Old Alcan Site,2024-03-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
537283,Old Alcan Site,2024-03-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
537283,Old Alcan Site,2024-03-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
537283,Old Alcan Site,2024-03-24T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.95
537283,Old Alcan Site,2024-03-24T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.99
537283,Old Alcan Site,2024-03-24T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
537283,Old Alcan Site,2024-03-24T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
537283,Old Alcan Site,2024-03-24T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.54
537283,Old Alcan Site,2024-03-24T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.25
537283,Old Alcan Site,2024-03-24T01:50:00.000+00:00,feeder,4,N Current (RMS),A,16.4
537283,Old Alcan Site,2024-03-24T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
537283,Old Alcan Site,2024-03-24T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
537283,Old Alcan Site,2024-03-24T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
537283,Old Alcan Site,2024-03-24T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.34
537283,Old Alcan Site,2024-03-24T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.08
537283,Old Alcan Site,2024-03-24T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.14
537283,Old Alcan Site,2024-03-24T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
537283,Old Alcan Site,2024-03-24T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.4
537283,Old Alcan Site,2024-03-24T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
537283,Old Alcan Site,2024-03-24T01:50:00.000+00:00,feeder,3,N Current (RMS),A,28.4
537283,Old Alcan Site,2024-03-24T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
537283,Old Alcan Site,2024-03-24T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
537283,Old Alcan Site,2024-03-24T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
537283,Old Alcan Site,2024-03-24T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
537283,Old Alcan Site,2024-03-24T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
537283,Old Alcan Site,2024-03-24T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
537283,Old Alcan Site,2024-03-24T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
537283,Old Alcan Site,2024-03-24T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.86
537283,Old Alcan Site,2024-03-24T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
537283,Old Alcan Site,2024-03-24T01:50:00.000+00:00,feeder,2,N Current (RMS),A,40.1
537283,Old Alcan Site,2024-03-24T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
537283,Old Alcan Site,2024-03-24T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
537283,Old Alcan Site,2024-03-24T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
537283,Old Alcan Site,2024-03-24T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
537283,Old Alcan Site,2024-03-24T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
537283,Old Alcan Site,2024-03-24T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
537283,Old Alcan Site,2024-03-24T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
537283,Old Alcan Site,2024-03-24T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
537283,Old Alcan Site,2024-03-24T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
537283,Old Alcan Site,2024-03-24T01:50:00.000+00:00,feeder,1,N Current (RMS),A,21.3
537283,Old Alcan Site,2024-03-24T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
