Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537283,Old Alcan Site,2024-03-24T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
537283,Old Alcan Site,2024-03-24T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
537283,Old Alcan Site,2024-03-24T01:50:00.000+00:00,transformer,,Temperature,C,21.4
537283,Old Alcan Site,2024-03-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
537283,Old Alcan Site,2024-03-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
537283,Old Alcan Site,2024-03-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
537283,Old Alcan Site,2024-03-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
537283,Old Alcan Site,2024-03-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
537283,Old Alcan Site,2024-03-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
537283,Old Alcan Site,2024-03-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
537283,Old Alcan Site,2024-03-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
537283,Old Alcan Site,2024-03-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
537283,Old Alcan Site,2024-03-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.77
537283,Old Alcan Site,2024-03-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.93
537283,Old Alcan Site,2024-03-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.38
537283,Old Alcan Site,2024-03-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
537283,Old Alcan Site,2024-03-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
537283,Old Alcan Site,2024-03-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
537283,Old Alcan Site,2024-03-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
537283,Old Alcan Site,2024-03-24T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.77
537283,Old Alcan Site,2024-03-24T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
537283,Old Alcan Site,2024-03-24T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
537283,Old Alcan Site,2024-03-24T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
537283,Old Alcan Site,2024-03-24T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.78
537283,Old Alcan Site,2024-03-24T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.39
537283,Old Alcan Site,2024-03-24T01:40:00.000+00:00,feeder,4,N Current (RMS),A,16.3
537283,Old Alcan Site,2024-03-24T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
537283,Old Alcan Site,2024-03-24T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
537283,Old Alcan Site,2024-03-24T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
537283,Old Alcan Site,2024-03-24T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.31
537283,Old Alcan Site,2024-03-24T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.92
537283,Old Alcan Site,2024-03-24T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.41
537283,Old Alcan Site,2024-03-24T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
537283,Old Alcan Site,2024-03-24T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-4.61
537283,Old Alcan Site,2024-03-24T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
537283,Old Alcan Site,2024-03-24T01:40:00.000+00:00,feeder,3,N Current (RMS),A,27.6
537283,Old Alcan Site,2024-03-24T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
537283,Old Alcan Site,2024-03-24T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
537283,Old Alcan Site,2024-03-24T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
537283,Old Alcan Site,2024-03-24T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
537283,Old Alcan Site,2024-03-24T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
537283,Old Alcan Site,2024-03-24T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
537283,Old Alcan Site,2024-03-24T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
537283,Old Alcan Site,2024-03-24T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
537283,Old Alcan Site,2024-03-24T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
537283,Old Alcan Site,2024-03-24T01:40:00.000+00:00,feeder,2,N Current (RMS),A,40.1
537283,Old Alcan Site,2024-03-24T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
537283,Old Alcan Site,2024-03-24T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
537283,Old Alcan Site,2024-03-24T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
537283,Old Alcan Site,2024-03-24T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
537283,Old Alcan Site,2024-03-24T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
537283,Old Alcan Site,2024-03-24T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.22
537283,Old Alcan Site,2024-03-24T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
537283,Old Alcan Site,2024-03-24T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
537283,Old Alcan Site,2024-03-24T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
537283,Old Alcan Site,2024-03-24T01:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
537283,Old Alcan Site,2024-03-24T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
537283,Old Alcan Site,2024-03-24T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
537283,Old Alcan Site,2024-03-24T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
537283,Old Alcan Site,2024-03-24T01:40:00.000+00:00,transformer,,Temperature,C,19.3
537283,Old Alcan Site,2024-03-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
537283,Old Alcan Site,2024-03-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
537283,Old Alcan Site,2024-03-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
537283,Old Alcan Site,2024-03-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
537283,Old Alcan Site,2024-03-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
537283,Old Alcan Site,2024-03-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
537283,Old Alcan Site,2024-03-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
537283,Old Alcan Site,2024-03-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
537283,Old Alcan Site,2024-03-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.85
537283,Old Alcan Site,2024-03-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.71
537283,Old Alcan Site,2024-03-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.05
537283,Old Alcan Site,2024-03-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.99
537283,Old Alcan Site,2024-03-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
537283,Old Alcan Site,2024-03-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
537283,Old Alcan Site,2024-03-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
537283,Old Alcan Site,2024-03-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
537283,Old Alcan Site,2024-03-24T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.88
537283,Old Alcan Site,2024-03-24T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
537283,Old Alcan Site,2024-03-24T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
537283,Old Alcan Site,2024-03-24T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.13
537283,Old Alcan Site,2024-03-24T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.92
537283,Old Alcan Site,2024-03-24T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
537283,Old Alcan Site,2024-03-24T01:30:00.000+00:00,feeder,4,N Current (RMS),A,16.8
537283,Old Alcan Site,2024-03-24T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
537283,Old Alcan Site,2024-03-24T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
537283,Old Alcan Site,2024-03-24T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
537283,Old Alcan Site,2024-03-24T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.45
537283,Old Alcan Site,2024-03-24T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.78
537283,Old Alcan Site,2024-03-24T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.37
537283,Old Alcan Site,2024-03-24T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
537283,Old Alcan Site,2024-03-24T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-4.18
537283,Old Alcan Site,2024-03-24T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.77
537283,Old Alcan Site,2024-03-24T01:30:00.000+00:00,feeder,3,N Current (RMS),A,30.3
537283,Old Alcan Site,2024-03-24T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
537283,Old Alcan Site,2024-03-24T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
537283,Old Alcan Site,2024-03-24T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
537283,Old Alcan Site,2024-03-24T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
537283,Old Alcan Site,2024-03-24T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
537283,Old Alcan Site,2024-03-24T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
537283,Old Alcan Site,2024-03-24T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
537283,Old Alcan Site,2024-03-24T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.87
537283,Old Alcan Site,2024-03-24T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
537283,Old Alcan Site,2024-03-24T01:30:00.000+00:00,feeder,2,N Current (RMS),A,39.4
537283,Old Alcan Site,2024-03-24T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
537283,Old Alcan Site,2024-03-24T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
537283,Old Alcan Site,2024-03-24T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
537283,Old Alcan Site,2024-03-24T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
537283,Old Alcan Site,2024-03-24T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
537283,Old Alcan Site,2024-03-24T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.06
537283,Old Alcan Site,2024-03-24T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
537283,Old Alcan Site,2024-03-24T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
537283,Old Alcan Site,2024-03-24T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
537283,Old Alcan Site,2024-03-24T01:30:00.000+00:00,feeder,1,N Current (RMS),A,21.0
537283,Old Alcan Site,2024-03-24T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
537283,Old Alcan Site,2024-03-24T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
537283,Old Alcan Site,2024-03-24T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
537283,Old Alcan Site,2024-03-24T01:30:00.000+00:00,transformer,,Temperature,C,19.4
537283,Old Alcan Site,2024-03-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
537283,Old Alcan Site,2024-03-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
537283,Old Alcan Site,2024-03-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
537283,Old Alcan Site,2024-03-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
537283,Old Alcan Site,2024-03-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
537283,Old Alcan Site,2024-03-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
537283,Old Alcan Site,2024-03-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
537283,Old Alcan Site,2024-03-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
537283,Old Alcan Site,2024-03-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.81
537283,Old Alcan Site,2024-03-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.21
537283,Old Alcan Site,2024-03-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.32
537283,Old Alcan Site,2024-03-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.87
537283,Old Alcan Site,2024-03-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
537283,Old Alcan Site,2024-03-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
537283,Old Alcan Site,2024-03-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
537283,Old Alcan Site,2024-03-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
537283,Old Alcan Site,2024-03-24T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
537283,Old Alcan Site,2024-03-24T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
537283,Old Alcan Site,2024-03-24T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
537283,Old Alcan Site,2024-03-24T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.67
537283,Old Alcan Site,2024-03-24T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.72
537283,Old Alcan Site,2024-03-24T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.48
537283,Old Alcan Site,2024-03-24T01:20:00.000+00:00,feeder,4,N Current (RMS),A,17.3
537283,Old Alcan Site,2024-03-24T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
537283,Old Alcan Site,2024-03-24T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
537283,Old Alcan Site,2024-03-24T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
537283,Old Alcan Site,2024-03-24T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.34
537283,Old Alcan Site,2024-03-24T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.72
537283,Old Alcan Site,2024-03-24T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.33
537283,Old Alcan Site,2024-03-24T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
537283,Old Alcan Site,2024-03-24T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-4.32
537283,Old Alcan Site,2024-03-24T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.83
537283,Old Alcan Site,2024-03-24T01:20:00.000+00:00,feeder,3,N Current (RMS),A,27.1
537283,Old Alcan Site,2024-03-24T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
537283,Old Alcan Site,2024-03-24T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
537283,Old Alcan Site,2024-03-24T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
537283,Old Alcan Site,2024-03-24T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
537283,Old Alcan Site,2024-03-24T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
537283,Old Alcan Site,2024-03-24T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
537283,Old Alcan Site,2024-03-24T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
537283,Old Alcan Site,2024-03-24T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
537283,Old Alcan Site,2024-03-24T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
537283,Old Alcan Site,2024-03-24T01:20:00.000+00:00,feeder,2,N Current (RMS),A,35.1
537283,Old Alcan Site,2024-03-24T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
537283,Old Alcan Site,2024-03-24T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
537283,Old Alcan Site,2024-03-24T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
537283,Old Alcan Site,2024-03-24T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
537283,Old Alcan Site,2024-03-24T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
537283,Old Alcan Site,2024-03-24T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
537283,Old Alcan Site,2024-03-24T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
537283,Old Alcan Site,2024-03-24T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
537283,Old Alcan Site,2024-03-24T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
537283,Old Alcan Site,2024-03-24T01:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
537283,Old Alcan Site,2024-03-24T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
537283,Old Alcan Site,2024-03-24T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
537283,Old Alcan Site,2024-03-24T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
537283,Old Alcan Site,2024-03-24T01:20:00.000+00:00,transformer,,Temperature,C,20.5
537283,Old Alcan Site,2024-03-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
537283,Old Alcan Site,2024-03-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
537283,Old Alcan Site,2024-03-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
537283,Old Alcan Site,2024-03-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
537283,Old Alcan Site,2024-03-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
537283,Old Alcan Site,2024-03-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
537283,Old Alcan Site,2024-03-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
537283,Old Alcan Site,2024-03-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
537283,Old Alcan Site,2024-03-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
537283,Old Alcan Site,2024-03-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.07
537283,Old Alcan Site,2024-03-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.35
537283,Old Alcan Site,2024-03-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
537283,Old Alcan Site,2024-03-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
537283,Old Alcan Site,2024-03-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
537283,Old Alcan Site,2024-03-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
537283,Old Alcan Site,2024-03-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
537283,Old Alcan Site,2024-03-24T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
537283,Old Alcan Site,2024-03-24T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.06
537283,Old Alcan Site,2024-03-24T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
537283,Old Alcan Site,2024-03-24T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
537283,Old Alcan Site,2024-03-24T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.43
537283,Old Alcan Site,2024-03-24T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.57
537283,Old Alcan Site,2024-03-24T01:10:00.000+00:00,feeder,4,N Current (RMS),A,18.2
537283,Old Alcan Site,2024-03-24T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
537283,Old Alcan Site,2024-03-24T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
537283,Old Alcan Site,2024-03-24T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
537283,Old Alcan Site,2024-03-24T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.59
537283,Old Alcan Site,2024-03-24T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.78
537283,Old Alcan Site,2024-03-24T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.51
537283,Old Alcan Site,2024-03-24T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
537283,Old Alcan Site,2024-03-24T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-4.23
537283,Old Alcan Site,2024-03-24T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.37
537283,Old Alcan Site,2024-03-24T01:10:00.000+00:00,feeder,3,N Current (RMS),A,35.2
537283,Old Alcan Site,2024-03-24T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
537283,Old Alcan Site,2024-03-24T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
537283,Old Alcan Site,2024-03-24T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
537283,Old Alcan Site,2024-03-24T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
537283,Old Alcan Site,2024-03-24T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
537283,Old Alcan Site,2024-03-24T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
537283,Old Alcan Site,2024-03-24T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
537283,Old Alcan Site,2024-03-24T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
537283,Old Alcan Site,2024-03-24T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
537283,Old Alcan Site,2024-03-24T01:10:00.000+00:00,feeder,2,N Current (RMS),A,12.8
537283,Old Alcan Site,2024-03-24T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
537283,Old Alcan Site,2024-03-24T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
537283,Old Alcan Site,2024-03-24T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
537283,Old Alcan Site,2024-03-24T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
537283,Old Alcan Site,2024-03-24T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
537283,Old Alcan Site,2024-03-24T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.29
537283,Old Alcan Site,2024-03-24T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
537283,Old Alcan Site,2024-03-24T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
537283,Old Alcan Site,2024-03-24T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
537283,Old Alcan Site,2024-03-24T01:10:00.000+00:00,feeder,1,N Current (RMS),A,42.1
537283,Old Alcan Site,2024-03-24T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
537283,Old Alcan Site,2024-03-24T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
537283,Old Alcan Site,2024-03-24T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
537283,Old Alcan Site,2024-03-24T01:10:00.000+00:00,transformer,,Temperature,C,20.6
537283,Old Alcan Site,2024-03-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
537283,Old Alcan Site,2024-03-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
537283,Old Alcan Site,2024-03-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
537283,Old Alcan Site,2024-03-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
537283,Old Alcan Site,2024-03-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
537283,Old Alcan Site,2024-03-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
537283,Old Alcan Site,2024-03-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
537283,Old Alcan Site,2024-03-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
537283,Old Alcan Site,2024-03-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.11
537283,Old Alcan Site,2024-03-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.7
537283,Old Alcan Site,2024-03-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.83
537283,Old Alcan Site,2024-03-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.1
537283,Old Alcan Site,2024-03-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
537283,Old Alcan Site,2024-03-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
537283,Old Alcan Site,2024-03-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
537283,Old Alcan Site,2024-03-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
537283,Old Alcan Site,2024-03-24T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
537283,Old Alcan Site,2024-03-24T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
537283,Old Alcan Site,2024-03-24T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
537283,Old Alcan Site,2024-03-24T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.06
537283,Old Alcan Site,2024-03-24T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.59
537283,Old Alcan Site,2024-03-24T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.93
537283,Old Alcan Site,2024-03-24T01:00:00.000+00:00,feeder,4,N Current (RMS),A,19.5
537283,Old Alcan Site,2024-03-24T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
537283,Old Alcan Site,2024-03-24T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
537283,Old Alcan Site,2024-03-24T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
537283,Old Alcan Site,2024-03-24T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.39
537283,Old Alcan Site,2024-03-24T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
537283,Old Alcan Site,2024-03-24T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.24
537283,Old Alcan Site,2024-03-24T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
537283,Old Alcan Site,2024-03-24T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-4.11
537283,Old Alcan Site,2024-03-24T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.99
537283,Old Alcan Site,2024-03-24T01:00:00.000+00:00,feeder,3,N Current (RMS),A,34.6
537283,Old Alcan Site,2024-03-24T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
537283,Old Alcan Site,2024-03-24T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
537283,Old Alcan Site,2024-03-24T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
537283,Old Alcan Site,2024-03-24T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
537283,Old Alcan Site,2024-03-24T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
537283,Old Alcan Site,2024-03-24T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
537283,Old Alcan Site,2024-03-24T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
537283,Old Alcan Site,2024-03-24T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
537283,Old Alcan Site,2024-03-24T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
537283,Old Alcan Site,2024-03-24T01:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
537283,Old Alcan Site,2024-03-24T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
537283,Old Alcan Site,2024-03-24T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
537283,Old Alcan Site,2024-03-24T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
537283,Old Alcan Site,2024-03-24T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
537283,Old Alcan Site,2024-03-24T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
537283,Old Alcan Site,2024-03-24T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.51
537283,Old Alcan Site,2024-03-24T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
537283,Old Alcan Site,2024-03-24T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.42
537283,Old Alcan Site,2024-03-24T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
537283,Old Alcan Site,2024-03-24T01:00:00.000+00:00,feeder,1,N Current (RMS),A,60.9
537283,Old Alcan Site,2024-03-24T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
537283,Old Alcan Site,2024-03-24T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.9
537283,Old Alcan Site,2024-03-24T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
537283,Old Alcan Site,2024-03-24T01:00:00.000+00:00,transformer,,Temperature,C,20.7
537283,Old Alcan Site,2024-03-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
537283,Old Alcan Site,2024-03-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
537283,Old Alcan Site,2024-03-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
537283,Old Alcan Site,2024-03-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
537283,Old Alcan Site,2024-03-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
537283,Old Alcan Site,2024-03-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
537283,Old Alcan Site,2024-03-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
537283,Old Alcan Site,2024-03-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
537283,Old Alcan Site,2024-03-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.76
537283,Old Alcan Site,2024-03-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.61
537283,Old Alcan Site,2024-03-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.9
537283,Old Alcan Site,2024-03-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.22
537283,Old Alcan Site,2024-03-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
537283,Old Alcan Site,2024-03-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
537283,Old Alcan Site,2024-03-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
537283,Old Alcan Site,2024-03-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
537283,Old Alcan Site,2024-03-24T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.74
537283,Old Alcan Site,2024-03-24T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.86
537283,Old Alcan Site,2024-03-24T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
537283,Old Alcan Site,2024-03-24T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.35
537283,Old Alcan Site,2024-03-24T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.66
537283,Old Alcan Site,2024-03-24T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
537283,Old Alcan Site,2024-03-24T00:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
537283,Old Alcan Site,2024-03-24T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
537283,Old Alcan Site,2024-03-24T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
537283,Old Alcan Site,2024-03-24T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
537283,Old Alcan Site,2024-03-24T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.34
537283,Old Alcan Site,2024-03-24T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
537283,Old Alcan Site,2024-03-24T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.23
537283,Old Alcan Site,2024-03-24T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
537283,Old Alcan Site,2024-03-24T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.19
537283,Old Alcan Site,2024-03-24T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.61
537283,Old Alcan Site,2024-03-24T00:50:00.000+00:00,feeder,3,N Current (RMS),A,30.8
537283,Old Alcan Site,2024-03-24T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
537283,Old Alcan Site,2024-03-24T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
537283,Old Alcan Site,2024-03-24T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
537283,Old Alcan Site,2024-03-24T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
537283,Old Alcan Site,2024-03-24T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
537283,Old Alcan Site,2024-03-24T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
537283,Old Alcan Site,2024-03-24T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
537283,Old Alcan Site,2024-03-24T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
537283,Old Alcan Site,2024-03-24T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
537283,Old Alcan Site,2024-03-24T00:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
537283,Old Alcan Site,2024-03-24T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
537283,Old Alcan Site,2024-03-24T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
537283,Old Alcan Site,2024-03-24T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
537283,Old Alcan Site,2024-03-24T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
537283,Old Alcan Site,2024-03-24T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
537283,Old Alcan Site,2024-03-24T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
537283,Old Alcan Site,2024-03-24T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
537283,Old Alcan Site,2024-03-24T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
537283,Old Alcan Site,2024-03-24T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
537283,Old Alcan Site,2024-03-24T00:50:00.000+00:00,feeder,1,N Current (RMS),A,26.2
537283,Old Alcan Site,2024-03-24T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
537283,Old Alcan Site,2024-03-24T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
537283,Old Alcan Site,2024-03-24T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
537283,Old Alcan Site,2024-03-24T00:50:00.000+00:00,transformer,,Temperature,C,19.6
537283,Old Alcan Site,2024-03-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
537283,Old Alcan Site,2024-03-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
537283,Old Alcan Site,2024-03-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
537283,Old Alcan Site,2024-03-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
537283,Old Alcan Site,2024-03-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
537283,Old Alcan Site,2024-03-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
537283,Old Alcan Site,2024-03-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
537283,Old Alcan Site,2024-03-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
537283,Old Alcan Site,2024-03-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
537283,Old Alcan Site,2024-03-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.91
537283,Old Alcan Site,2024-03-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.01
537283,Old Alcan Site,2024-03-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.14
537283,Old Alcan Site,2024-03-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
537283,Old Alcan Site,2024-03-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
537283,Old Alcan Site,2024-03-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
537283,Old Alcan Site,2024-03-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
537283,Old Alcan Site,2024-03-24T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
537283,Old Alcan Site,2024-03-24T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.02
537283,Old Alcan Site,2024-03-24T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
537283,Old Alcan Site,2024-03-24T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
537283,Old Alcan Site,2024-03-24T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.42
537283,Old Alcan Site,2024-03-24T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.29
537283,Old Alcan Site,2024-03-24T00:40:00.000+00:00,feeder,4,N Current (RMS),A,19.9
537283,Old Alcan Site,2024-03-24T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
537283,Old Alcan Site,2024-03-24T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
537283,Old Alcan Site,2024-03-24T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
537283,Old Alcan Site,2024-03-24T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.17
537283,Old Alcan Site,2024-03-24T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.68
537283,Old Alcan Site,2024-03-24T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.88
537283,Old Alcan Site,2024-03-24T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
537283,Old Alcan Site,2024-03-24T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-4.29
537283,Old Alcan Site,2024-03-24T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.32
537283,Old Alcan Site,2024-03-24T00:40:00.000+00:00,feeder,3,N Current (RMS),A,32.0
537283,Old Alcan Site,2024-03-24T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
537283,Old Alcan Site,2024-03-24T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
537283,Old Alcan Site,2024-03-24T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
537283,Old Alcan Site,2024-03-24T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
537283,Old Alcan Site,2024-03-24T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
537283,Old Alcan Site,2024-03-24T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
537283,Old Alcan Site,2024-03-24T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
537283,Old Alcan Site,2024-03-24T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
537283,Old Alcan Site,2024-03-24T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
537283,Old Alcan Site,2024-03-24T00:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
537283,Old Alcan Site,2024-03-24T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
537283,Old Alcan Site,2024-03-24T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
537283,Old Alcan Site,2024-03-24T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
537283,Old Alcan Site,2024-03-24T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
537283,Old Alcan Site,2024-03-24T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
537283,Old Alcan Site,2024-03-24T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
537283,Old Alcan Site,2024-03-24T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
537283,Old Alcan Site,2024-03-24T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
537283,Old Alcan Site,2024-03-24T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
537283,Old Alcan Site,2024-03-24T00:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
537283,Old Alcan Site,2024-03-24T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
537283,Old Alcan Site,2024-03-24T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
537283,Old Alcan Site,2024-03-24T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
537283,Old Alcan Site,2024-03-24T00:40:00.000+00:00,transformer,,Temperature,C,20.8
537283,Old Alcan Site,2024-03-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
537283,Old Alcan Site,2024-03-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
537283,Old Alcan Site,2024-03-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
537283,Old Alcan Site,2024-03-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
537283,Old Alcan Site,2024-03-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
537283,Old Alcan Site,2024-03-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
537283,Old Alcan Site,2024-03-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
537283,Old Alcan Site,2024-03-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
537283,Old Alcan Site,2024-03-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
537283,Old Alcan Site,2024-03-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.49
537283,Old Alcan Site,2024-03-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.88
537283,Old Alcan Site,2024-03-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.67
537283,Old Alcan Site,2024-03-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
537283,Old Alcan Site,2024-03-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
537283,Old Alcan Site,2024-03-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
537283,Old Alcan Site,2024-03-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
537283,Old Alcan Site,2024-03-24T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
537283,Old Alcan Site,2024-03-24T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
537283,Old Alcan Site,2024-03-24T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
537283,Old Alcan Site,2024-03-24T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
537283,Old Alcan Site,2024-03-24T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.58
537283,Old Alcan Site,2024-03-24T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.8
537283,Old Alcan Site,2024-03-24T00:30:00.000+00:00,feeder,4,N Current (RMS),A,35.6
537283,Old Alcan Site,2024-03-24T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
537283,Old Alcan Site,2024-03-24T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
537283,Old Alcan Site,2024-03-24T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
537283,Old Alcan Site,2024-03-24T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.97
537283,Old Alcan Site,2024-03-24T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.64
537283,Old Alcan Site,2024-03-24T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.97
537283,Old Alcan Site,2024-03-24T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
537283,Old Alcan Site,2024-03-24T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-4.35
537283,Old Alcan Site,2024-03-24T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.05
537283,Old Alcan Site,2024-03-24T00:30:00.000+00:00,feeder,3,N Current (RMS),A,29.0
537283,Old Alcan Site,2024-03-24T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
537283,Old Alcan Site,2024-03-24T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
537283,Old Alcan Site,2024-03-24T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
537283,Old Alcan Site,2024-03-24T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
537283,Old Alcan Site,2024-03-24T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
537283,Old Alcan Site,2024-03-24T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
537283,Old Alcan Site,2024-03-24T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
537283,Old Alcan Site,2024-03-24T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
537283,Old Alcan Site,2024-03-24T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
537283,Old Alcan Site,2024-03-24T00:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
537283,Old Alcan Site,2024-03-24T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
537283,Old Alcan Site,2024-03-24T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
537283,Old Alcan Site,2024-03-24T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
537283,Old Alcan Site,2024-03-24T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
537283,Old Alcan Site,2024-03-24T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
537283,Old Alcan Site,2024-03-24T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
537283,Old Alcan Site,2024-03-24T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
537283,Old Alcan Site,2024-03-24T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
537283,Old Alcan Site,2024-03-24T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
537283,Old Alcan Site,2024-03-24T00:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
537283,Old Alcan Site,2024-03-24T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
537283,Old Alcan Site,2024-03-24T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
537283,Old Alcan Site,2024-03-24T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
537283,Old Alcan Site,2024-03-24T00:30:00.000+00:00,transformer,,Temperature,C,19.7
537283,Old Alcan Site,2024-03-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
537283,Old Alcan Site,2024-03-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
537283,Old Alcan Site,2024-03-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
537283,Old Alcan Site,2024-03-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
537283,Old Alcan Site,2024-03-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
537283,Old Alcan Site,2024-03-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
537283,Old Alcan Site,2024-03-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
537283,Old Alcan Site,2024-03-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
537283,Old Alcan Site,2024-03-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
537283,Old Alcan Site,2024-03-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
537283,Old Alcan Site,2024-03-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.41
537283,Old Alcan Site,2024-03-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.51
537283,Old Alcan Site,2024-03-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
537283,Old Alcan Site,2024-03-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
537283,Old Alcan Site,2024-03-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
537283,Old Alcan Site,2024-03-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
537283,Old Alcan Site,2024-03-24T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.24
537283,Old Alcan Site,2024-03-24T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.05
537283,Old Alcan Site,2024-03-24T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
537283,Old Alcan Site,2024-03-24T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.44
537283,Old Alcan Site,2024-03-24T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.21
537283,Old Alcan Site,2024-03-24T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.98
537283,Old Alcan Site,2024-03-24T00:20:00.000+00:00,feeder,4,N Current (RMS),A,25.6
537283,Old Alcan Site,2024-03-24T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
537283,Old Alcan Site,2024-03-24T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
537283,Old Alcan Site,2024-03-24T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
537283,Old Alcan Site,2024-03-24T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.22
537283,Old Alcan Site,2024-03-24T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.74
537283,Old Alcan Site,2024-03-24T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.83
537283,Old Alcan Site,2024-03-24T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
537283,Old Alcan Site,2024-03-24T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.56
537283,Old Alcan Site,2024-03-24T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.53
537283,Old Alcan Site,2024-03-24T00:20:00.000+00:00,feeder,3,N Current (RMS),A,32.0
537283,Old Alcan Site,2024-03-24T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
537283,Old Alcan Site,2024-03-24T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
537283,Old Alcan Site,2024-03-24T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
537283,Old Alcan Site,2024-03-24T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
537283,Old Alcan Site,2024-03-24T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
537283,Old Alcan Site,2024-03-24T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
537283,Old Alcan Site,2024-03-24T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
537283,Old Alcan Site,2024-03-24T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
537283,Old Alcan Site,2024-03-24T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
537283,Old Alcan Site,2024-03-24T00:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
537283,Old Alcan Site,2024-03-24T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
537283,Old Alcan Site,2024-03-24T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
537283,Old Alcan Site,2024-03-24T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
537283,Old Alcan Site,2024-03-24T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
537283,Old Alcan Site,2024-03-24T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
537283,Old Alcan Site,2024-03-24T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
537283,Old Alcan Site,2024-03-24T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
537283,Old Alcan Site,2024-03-24T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
537283,Old Alcan Site,2024-03-24T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
537283,Old Alcan Site,2024-03-24T00:20:00.000+00:00,feeder,1,N Current (RMS),A,29.5
537283,Old Alcan Site,2024-03-24T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
537283,Old Alcan Site,2024-03-24T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
537283,Old Alcan Site,2024-03-24T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
537283,Old Alcan Site,2024-03-24T00:20:00.000+00:00,transformer,,Temperature,C,20.9
537283,Old Alcan Site,2024-03-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
537283,Old Alcan Site,2024-03-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
537283,Old Alcan Site,2024-03-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
537283,Old Alcan Site,2024-03-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
537283,Old Alcan Site,2024-03-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
537283,Old Alcan Site,2024-03-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
537283,Old Alcan Site,2024-03-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
537283,Old Alcan Site,2024-03-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
537283,Old Alcan Site,2024-03-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
537283,Old Alcan Site,2024-03-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.8
537283,Old Alcan Site,2024-03-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.06
537283,Old Alcan Site,2024-03-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.79
537283,Old Alcan Site,2024-03-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
537283,Old Alcan Site,2024-03-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
537283,Old Alcan Site,2024-03-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
537283,Old Alcan Site,2024-03-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
537283,Old Alcan Site,2024-03-24T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.03
537283,Old Alcan Site,2024-03-24T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
537283,Old Alcan Site,2024-03-24T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
537283,Old Alcan Site,2024-03-24T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.73
537283,Old Alcan Site,2024-03-24T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.42
537283,Old Alcan Site,2024-03-24T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.42
537283,Old Alcan Site,2024-03-24T00:10:00.000+00:00,feeder,4,N Current (RMS),A,25.2
537283,Old Alcan Site,2024-03-24T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
537283,Old Alcan Site,2024-03-24T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
537283,Old Alcan Site,2024-03-24T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
537283,Old Alcan Site,2024-03-24T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.17
537283,Old Alcan Site,2024-03-24T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.88
537283,Old Alcan Site,2024-03-24T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.2
537283,Old Alcan Site,2024-03-24T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
537283,Old Alcan Site,2024-03-24T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-4.51
537283,Old Alcan Site,2024-03-24T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.44
537283,Old Alcan Site,2024-03-24T00:10:00.000+00:00,feeder,3,N Current (RMS),A,33.5
537283,Old Alcan Site,2024-03-24T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
537283,Old Alcan Site,2024-03-24T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
537283,Old Alcan Site,2024-03-24T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
537283,Old Alcan Site,2024-03-24T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
537283,Old Alcan Site,2024-03-24T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
537283,Old Alcan Site,2024-03-24T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
537283,Old Alcan Site,2024-03-24T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
537283,Old Alcan Site,2024-03-24T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
537283,Old Alcan Site,2024-03-24T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
