Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537283,Old Alcan Site,2024-03-24T00:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
537283,Old Alcan Site,2024-03-24T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
537283,Old Alcan Site,2024-03-24T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
537283,Old Alcan Site,2024-03-24T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
537283,Old Alcan Site,2024-03-24T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
537283,Old Alcan Site,2024-03-24T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
537283,Old Alcan Site,2024-03-24T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
537283,Old Alcan Site,2024-03-24T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
537283,Old Alcan Site,2024-03-24T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
537283,Old Alcan Site,2024-03-24T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
537283,Old Alcan Site,2024-03-24T00:10:00.000+00:00,feeder,1,N Current (RMS),A,25.0
537283,Old Alcan Site,2024-03-24T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
537283,Old Alcan Site,2024-03-24T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
537283,Old Alcan Site,2024-03-24T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
537283,Old Alcan Site,2024-03-24T00:10:00.000+00:00,transformer,,Temperature,C,19.9
537283,Old Alcan Site,2024-03-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
537283,Old Alcan Site,2024-03-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
537283,Old Alcan Site,2024-03-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
537283,Old Alcan Site,2024-03-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
537283,Old Alcan Site,2024-03-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
537283,Old Alcan Site,2024-03-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
537283,Old Alcan Site,2024-03-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
537283,Old Alcan Site,2024-03-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
537283,Old Alcan Site,2024-03-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
537283,Old Alcan Site,2024-03-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.86
537283,Old Alcan Site,2024-03-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.37
537283,Old Alcan Site,2024-03-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.03
537283,Old Alcan Site,2024-03-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
537283,Old Alcan Site,2024-03-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
537283,Old Alcan Site,2024-03-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
537283,Old Alcan Site,2024-03-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
537283,Old Alcan Site,2024-03-24T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.98
537283,Old Alcan Site,2024-03-24T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.08
537283,Old Alcan Site,2024-03-24T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
537283,Old Alcan Site,2024-03-24T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.92
537283,Old Alcan Site,2024-03-24T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.53
537283,Old Alcan Site,2024-03-24T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.36
537283,Old Alcan Site,2024-03-24T00:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
537283,Old Alcan Site,2024-03-24T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
537283,Old Alcan Site,2024-03-24T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
537283,Old Alcan Site,2024-03-24T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
537283,Old Alcan Site,2024-03-24T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.9
537283,Old Alcan Site,2024-03-24T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.21
537283,Old Alcan Site,2024-03-24T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.34
537283,Old Alcan Site,2024-03-24T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
537283,Old Alcan Site,2024-03-24T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-4.96
537283,Old Alcan Site,2024-03-24T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.92
537283,Old Alcan Site,2024-03-24T00:00:00.000+00:00,feeder,3,N Current (RMS),A,35.8
537283,Old Alcan Site,2024-03-24T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
537283,Old Alcan Site,2024-03-24T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
537283,Old Alcan Site,2024-03-24T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
537283,Old Alcan Site,2024-03-24T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
537283,Old Alcan Site,2024-03-24T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
537283,Old Alcan Site,2024-03-24T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
537283,Old Alcan Site,2024-03-24T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
537283,Old Alcan Site,2024-03-24T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
537283,Old Alcan Site,2024-03-24T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
537283,Old Alcan Site,2024-03-24T00:00:00.000+00:00,feeder,2,N Current (RMS),A,9.8
537283,Old Alcan Site,2024-03-24T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
537283,Old Alcan Site,2024-03-24T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
537283,Old Alcan Site,2024-03-24T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
537283,Old Alcan Site,2024-03-24T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
537283,Old Alcan Site,2024-03-24T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
537283,Old Alcan Site,2024-03-24T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
537283,Old Alcan Site,2024-03-24T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
537283,Old Alcan Site,2024-03-24T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
537283,Old Alcan Site,2024-03-24T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
537283,Old Alcan Site,2024-03-24T00:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
537283,Old Alcan Site,2024-03-24T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
537283,Old Alcan Site,2024-03-24T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
537283,Old Alcan Site,2024-03-24T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
537283,Old Alcan Site,2024-03-24T00:00:00.000+00:00,transformer,,Temperature,C,21.1
537283,Old Alcan Site,2024-03-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
537283,Old Alcan Site,2024-03-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
537283,Old Alcan Site,2024-03-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
537283,Old Alcan Site,2024-03-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
537283,Old Alcan Site,2024-03-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
537283,Old Alcan Site,2024-03-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
537283,Old Alcan Site,2024-03-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
537283,Old Alcan Site,2024-03-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
537283,Old Alcan Site,2024-03-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
537283,Old Alcan Site,2024-03-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.26
537283,Old Alcan Site,2024-03-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.49
537283,Old Alcan Site,2024-03-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.43
537283,Old Alcan Site,2024-03-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
537283,Old Alcan Site,2024-03-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
537283,Old Alcan Site,2024-03-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
537283,Old Alcan Site,2024-03-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
537283,Old Alcan Site,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.19
537283,Old Alcan Site,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.1
537283,Old Alcan Site,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
537283,Old Alcan Site,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
537283,Old Alcan Site,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.03
537283,Old Alcan Site,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.33
537283,Old Alcan Site,2024-03-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,19.8
537283,Old Alcan Site,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
537283,Old Alcan Site,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
537283,Old Alcan Site,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
537283,Old Alcan Site,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.92
537283,Old Alcan Site,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.65
537283,Old Alcan Site,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.9
537283,Old Alcan Site,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
537283,Old Alcan Site,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.48
537283,Old Alcan Site,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.77
537283,Old Alcan Site,2024-03-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,56.5
537283,Old Alcan Site,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
537283,Old Alcan Site,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
537283,Old Alcan Site,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.2
537283,Old Alcan Site,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
537283,Old Alcan Site,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
537283,Old Alcan Site,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
537283,Old Alcan Site,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.19
537283,Old Alcan Site,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
537283,Old Alcan Site,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
537283,Old Alcan Site,2024-03-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,29.4
537283,Old Alcan Site,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
537283,Old Alcan Site,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
537283,Old Alcan Site,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
537283,Old Alcan Site,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
537283,Old Alcan Site,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
537283,Old Alcan Site,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.17
537283,Old Alcan Site,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
537283,Old Alcan Site,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
537283,Old Alcan Site,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
537283,Old Alcan Site,2024-03-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
537283,Old Alcan Site,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
537283,Old Alcan Site,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
537283,Old Alcan Site,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
537283,Old Alcan Site,2024-03-25T23:50:00.000+00:00,transformer,,Temperature,C,20.1
537283,Old Alcan Site,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
537283,Old Alcan Site,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
537283,Old Alcan Site,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
537283,Old Alcan Site,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
537283,Old Alcan Site,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
537283,Old Alcan Site,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
537283,Old Alcan Site,2024-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
537283,Old Alcan Site,2024-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
537283,Old Alcan Site,2024-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
537283,Old Alcan Site,2024-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.94
537283,Old Alcan Site,2024-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.14
537283,Old Alcan Site,2024-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.75
537283,Old Alcan Site,2024-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
537283,Old Alcan Site,2024-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
537283,Old Alcan Site,2024-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
537283,Old Alcan Site,2024-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
537283,Old Alcan Site,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.01
537283,Old Alcan Site,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.21
537283,Old Alcan Site,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
537283,Old Alcan Site,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
537283,Old Alcan Site,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.96
537283,Old Alcan Site,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.08
537283,Old Alcan Site,2024-03-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,20.6
537283,Old Alcan Site,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
537283,Old Alcan Site,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
537283,Old Alcan Site,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
537283,Old Alcan Site,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.06
537283,Old Alcan Site,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.69
537283,Old Alcan Site,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.92
537283,Old Alcan Site,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
537283,Old Alcan Site,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-5.63
537283,Old Alcan Site,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.01
537283,Old Alcan Site,2024-03-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,64.5
537283,Old Alcan Site,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
537283,Old Alcan Site,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
537283,Old Alcan Site,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.6
537283,Old Alcan Site,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
537283,Old Alcan Site,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
537283,Old Alcan Site,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
537283,Old Alcan Site,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.93
537283,Old Alcan Site,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
537283,Old Alcan Site,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
537283,Old Alcan Site,2024-03-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,28.4
537283,Old Alcan Site,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
537283,Old Alcan Site,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
537283,Old Alcan Site,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
537283,Old Alcan Site,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
537283,Old Alcan Site,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
537283,Old Alcan Site,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.3
537283,Old Alcan Site,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
537283,Old Alcan Site,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
537283,Old Alcan Site,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
537283,Old Alcan Site,2024-03-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
537283,Old Alcan Site,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
537283,Old Alcan Site,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
537283,Old Alcan Site,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
537283,Old Alcan Site,2024-03-25T23:40:00.000+00:00,transformer,,Temperature,C,21.2
537283,Old Alcan Site,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
537283,Old Alcan Site,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
537283,Old Alcan Site,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
537283,Old Alcan Site,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
537283,Old Alcan Site,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
537283,Old Alcan Site,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
537283,Old Alcan Site,2024-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
537283,Old Alcan Site,2024-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
537283,Old Alcan Site,2024-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
537283,Old Alcan Site,2024-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.98
537283,Old Alcan Site,2024-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.66
537283,Old Alcan Site,2024-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.41
537283,Old Alcan Site,2024-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
537283,Old Alcan Site,2024-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
537283,Old Alcan Site,2024-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
537283,Old Alcan Site,2024-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
537283,Old Alcan Site,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.38
537283,Old Alcan Site,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.02
537283,Old Alcan Site,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
537283,Old Alcan Site,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.87
537283,Old Alcan Site,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.88
537283,Old Alcan Site,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.33
537283,Old Alcan Site,2024-03-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,23.3
537283,Old Alcan Site,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
537283,Old Alcan Site,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
537283,Old Alcan Site,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
537283,Old Alcan Site,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.81
537283,Old Alcan Site,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.1
537283,Old Alcan Site,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.75
537283,Old Alcan Site,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
537283,Old Alcan Site,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.65
537283,Old Alcan Site,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.76
537283,Old Alcan Site,2024-03-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,33.6
537283,Old Alcan Site,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
537283,Old Alcan Site,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
537283,Old Alcan Site,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
537283,Old Alcan Site,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
537283,Old Alcan Site,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
537283,Old Alcan Site,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
537283,Old Alcan Site,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.55
537283,Old Alcan Site,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
537283,Old Alcan Site,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
537283,Old Alcan Site,2024-03-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,28.1
537283,Old Alcan Site,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
537283,Old Alcan Site,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
537283,Old Alcan Site,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
537283,Old Alcan Site,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
537283,Old Alcan Site,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
537283,Old Alcan Site,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.39
537283,Old Alcan Site,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
537283,Old Alcan Site,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
537283,Old Alcan Site,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
537283,Old Alcan Site,2024-03-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
537283,Old Alcan Site,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
537283,Old Alcan Site,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
537283,Old Alcan Site,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
537283,Old Alcan Site,2024-03-25T23:30:00.000+00:00,transformer,,Temperature,C,20.2
537283,Old Alcan Site,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
537283,Old Alcan Site,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
537283,Old Alcan Site,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
537283,Old Alcan Site,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
537283,Old Alcan Site,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
537283,Old Alcan Site,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
537283,Old Alcan Site,2024-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
537283,Old Alcan Site,2024-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
537283,Old Alcan Site,2024-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.34
537283,Old Alcan Site,2024-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.48
537283,Old Alcan Site,2024-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.97
537283,Old Alcan Site,2024-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.36
537283,Old Alcan Site,2024-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
537283,Old Alcan Site,2024-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
537283,Old Alcan Site,2024-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
537283,Old Alcan Site,2024-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
537283,Old Alcan Site,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.05
537283,Old Alcan Site,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.03
537283,Old Alcan Site,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
537283,Old Alcan Site,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
537283,Old Alcan Site,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.97
537283,Old Alcan Site,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.71
537283,Old Alcan Site,2024-03-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
537283,Old Alcan Site,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
537283,Old Alcan Site,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
537283,Old Alcan Site,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
537283,Old Alcan Site,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.93
537283,Old Alcan Site,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.99
537283,Old Alcan Site,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.79
537283,Old Alcan Site,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
537283,Old Alcan Site,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.74
537283,Old Alcan Site,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
537283,Old Alcan Site,2024-03-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,23.8
537283,Old Alcan Site,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
537283,Old Alcan Site,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
537283,Old Alcan Site,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
537283,Old Alcan Site,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
537283,Old Alcan Site,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
537283,Old Alcan Site,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
537283,Old Alcan Site,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
537283,Old Alcan Site,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
537283,Old Alcan Site,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
537283,Old Alcan Site,2024-03-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,12.7
537283,Old Alcan Site,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
537283,Old Alcan Site,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
537283,Old Alcan Site,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
537283,Old Alcan Site,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
537283,Old Alcan Site,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
537283,Old Alcan Site,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.38
537283,Old Alcan Site,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
537283,Old Alcan Site,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
537283,Old Alcan Site,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
537283,Old Alcan Site,2024-03-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
537283,Old Alcan Site,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
537283,Old Alcan Site,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
537283,Old Alcan Site,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
537283,Old Alcan Site,2024-03-25T23:20:00.000+00:00,transformer,,Temperature,C,20.2
537283,Old Alcan Site,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
537283,Old Alcan Site,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
537283,Old Alcan Site,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
537283,Old Alcan Site,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
537283,Old Alcan Site,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
537283,Old Alcan Site,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
537283,Old Alcan Site,2024-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
537283,Old Alcan Site,2024-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
537283,Old Alcan Site,2024-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.23
537283,Old Alcan Site,2024-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.35
537283,Old Alcan Site,2024-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,1.9
537283,Old Alcan Site,2024-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.07
537283,Old Alcan Site,2024-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
537283,Old Alcan Site,2024-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
537283,Old Alcan Site,2024-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
537283,Old Alcan Site,2024-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
537283,Old Alcan Site,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.78
537283,Old Alcan Site,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.16
537283,Old Alcan Site,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
537283,Old Alcan Site,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.94
537283,Old Alcan Site,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.87
537283,Old Alcan Site,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.49
537283,Old Alcan Site,2024-03-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,22.6
537283,Old Alcan Site,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
537283,Old Alcan Site,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
537283,Old Alcan Site,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
537283,Old Alcan Site,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.05
537283,Old Alcan Site,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.04
537283,Old Alcan Site,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.01
537283,Old Alcan Site,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
537283,Old Alcan Site,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-6.23
537283,Old Alcan Site,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.74
537283,Old Alcan Site,2024-03-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,40.4
537283,Old Alcan Site,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
537283,Old Alcan Site,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
537283,Old Alcan Site,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
537283,Old Alcan Site,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
537283,Old Alcan Site,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
537283,Old Alcan Site,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
537283,Old Alcan Site,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
537283,Old Alcan Site,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
537283,Old Alcan Site,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
537283,Old Alcan Site,2024-03-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
537283,Old Alcan Site,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
537283,Old Alcan Site,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
537283,Old Alcan Site,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
537283,Old Alcan Site,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
537283,Old Alcan Site,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
537283,Old Alcan Site,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.47
537283,Old Alcan Site,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
537283,Old Alcan Site,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
537283,Old Alcan Site,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
537283,Old Alcan Site,2024-03-25T23:10:00.000+00:00,feeder,1,N Current (RMS),A,25.6
537283,Old Alcan Site,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
537283,Old Alcan Site,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
537283,Old Alcan Site,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
537283,Old Alcan Site,2024-03-25T23:10:00.000+00:00,transformer,,Temperature,C,20.3
537283,Old Alcan Site,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
537283,Old Alcan Site,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
537283,Old Alcan Site,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
537283,Old Alcan Site,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
537283,Old Alcan Site,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
537283,Old Alcan Site,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
537283,Old Alcan Site,2024-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
537283,Old Alcan Site,2024-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
537283,Old Alcan Site,2024-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.74
537283,Old Alcan Site,2024-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.63
537283,Old Alcan Site,2024-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,2.65
537283,Old Alcan Site,2024-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.99
537283,Old Alcan Site,2024-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
537283,Old Alcan Site,2024-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
537283,Old Alcan Site,2024-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
537283,Old Alcan Site,2024-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
537283,Old Alcan Site,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.92
537283,Old Alcan Site,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.09
537283,Old Alcan Site,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
537283,Old Alcan Site,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.15
537283,Old Alcan Site,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.22
537283,Old Alcan Site,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
537283,Old Alcan Site,2024-03-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,25.1
537283,Old Alcan Site,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
537283,Old Alcan Site,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
537283,Old Alcan Site,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
537283,Old Alcan Site,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.88
537283,Old Alcan Site,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.95
537283,Old Alcan Site,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.12
537283,Old Alcan Site,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
537283,Old Alcan Site,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.26
537283,Old Alcan Site,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.55
537283,Old Alcan Site,2024-03-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,45.6
537283,Old Alcan Site,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
537283,Old Alcan Site,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
537283,Old Alcan Site,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
537283,Old Alcan Site,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
537283,Old Alcan Site,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
537283,Old Alcan Site,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
537283,Old Alcan Site,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
537283,Old Alcan Site,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
537283,Old Alcan Site,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
537283,Old Alcan Site,2024-03-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,14.1
537283,Old Alcan Site,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
537283,Old Alcan Site,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
537283,Old Alcan Site,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
537283,Old Alcan Site,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
537283,Old Alcan Site,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
537283,Old Alcan Site,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.69
537283,Old Alcan Site,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
537283,Old Alcan Site,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.34
537283,Old Alcan Site,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
537283,Old Alcan Site,2024-03-25T23:00:00.000+00:00,feeder,1,N Current (RMS),A,64.4
537283,Old Alcan Site,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
537283,Old Alcan Site,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.1
537283,Old Alcan Site,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
537283,Old Alcan Site,2024-03-25T23:00:00.000+00:00,transformer,,Temperature,C,20.3
537283,Old Alcan Site,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
537283,Old Alcan Site,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
537283,Old Alcan Site,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
537283,Old Alcan Site,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
537283,Old Alcan Site,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
537283,Old Alcan Site,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
537283,Old Alcan Site,2024-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
537283,Old Alcan Site,2024-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
537283,Old Alcan Site,2024-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.7
537283,Old Alcan Site,2024-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.61
537283,Old Alcan Site,2024-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.96
537283,Old Alcan Site,2024-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.22
537283,Old Alcan Site,2024-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
537283,Old Alcan Site,2024-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
537283,Old Alcan Site,2024-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
537283,Old Alcan Site,2024-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
537283,Old Alcan Site,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.65
537283,Old Alcan Site,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.92
537283,Old Alcan Site,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
537283,Old Alcan Site,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.79
537283,Old Alcan Site,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.39
537283,Old Alcan Site,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.14
537283,Old Alcan Site,2024-03-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,22.6
537283,Old Alcan Site,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
537283,Old Alcan Site,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
537283,Old Alcan Site,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
537283,Old Alcan Site,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.72
537283,Old Alcan Site,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.05
537283,Old Alcan Site,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.25
537283,Old Alcan Site,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
537283,Old Alcan Site,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-6.2
537283,Old Alcan Site,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
537283,Old Alcan Site,2024-03-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,23.2
537283,Old Alcan Site,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
537283,Old Alcan Site,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
537283,Old Alcan Site,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
537283,Old Alcan Site,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
537283,Old Alcan Site,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
537283,Old Alcan Site,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
537283,Old Alcan Site,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
537283,Old Alcan Site,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
537283,Old Alcan Site,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
537283,Old Alcan Site,2024-03-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
537283,Old Alcan Site,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
537283,Old Alcan Site,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
537283,Old Alcan Site,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
537283,Old Alcan Site,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
537283,Old Alcan Site,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
537283,Old Alcan Site,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.03
537283,Old Alcan Site,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
537283,Old Alcan Site,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.25
537283,Old Alcan Site,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
537283,Old Alcan Site,2024-03-25T22:50:00.000+00:00,feeder,1,N Current (RMS),A,46.8
537283,Old Alcan Site,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
537283,Old Alcan Site,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
537283,Old Alcan Site,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
537283,Old Alcan Site,2024-03-25T22:50:00.000+00:00,transformer,,Temperature,C,21.4
537283,Old Alcan Site,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
537283,Old Alcan Site,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
537283,Old Alcan Site,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
537283,Old Alcan Site,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
537283,Old Alcan Site,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
537283,Old Alcan Site,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
537283,Old Alcan Site,2024-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
537283,Old Alcan Site,2024-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
537283,Old Alcan Site,2024-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
537283,Old Alcan Site,2024-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.37
537283,Old Alcan Site,2024-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.69
537283,Old Alcan Site,2024-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.47
537283,Old Alcan Site,2024-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
537283,Old Alcan Site,2024-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
537283,Old Alcan Site,2024-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
537283,Old Alcan Site,2024-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
537283,Old Alcan Site,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
537283,Old Alcan Site,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
537283,Old Alcan Site,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
537283,Old Alcan Site,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.43
537283,Old Alcan Site,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-14.06
537283,Old Alcan Site,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.1
537283,Old Alcan Site,2024-03-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,43.6
537283,Old Alcan Site,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
537283,Old Alcan Site,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.2
537283,Old Alcan Site,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
537283,Old Alcan Site,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.44
537283,Old Alcan Site,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.83
537283,Old Alcan Site,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.28
537283,Old Alcan Site,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
537283,Old Alcan Site,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.04
537283,Old Alcan Site,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
537283,Old Alcan Site,2024-03-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,23.9
537283,Old Alcan Site,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
537283,Old Alcan Site,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
537283,Old Alcan Site,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
537283,Old Alcan Site,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
537283,Old Alcan Site,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
537283,Old Alcan Site,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
537283,Old Alcan Site,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
537283,Old Alcan Site,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
537283,Old Alcan Site,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
537283,Old Alcan Site,2024-03-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
537283,Old Alcan Site,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
537283,Old Alcan Site,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
537283,Old Alcan Site,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
537283,Old Alcan Site,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
537283,Old Alcan Site,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
537283,Old Alcan Site,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
537283,Old Alcan Site,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
537283,Old Alcan Site,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
537283,Old Alcan Site,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
537283,Old Alcan Site,2024-03-25T22:40:00.000+00:00,feeder,1,N Current (RMS),A,20.3
537283,Old Alcan Site,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
537283,Old Alcan Site,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
537283,Old Alcan Site,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
537283,Old Alcan Site,2024-03-25T22:40:00.000+00:00,transformer,,Temperature,C,21.4
537283,Old Alcan Site,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
537283,Old Alcan Site,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
537283,Old Alcan Site,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
537283,Old Alcan Site,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
537283,Old Alcan Site,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
537283,Old Alcan Site,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
537283,Old Alcan Site,2024-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
537283,Old Alcan Site,2024-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
537283,Old Alcan Site,2024-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
537283,Old Alcan Site,2024-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.09
537283,Old Alcan Site,2024-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.18
537283,Old Alcan Site,2024-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.58
537283,Old Alcan Site,2024-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
537283,Old Alcan Site,2024-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
537283,Old Alcan Site,2024-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
537283,Old Alcan Site,2024-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
537283,Old Alcan Site,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
537283,Old Alcan Site,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
537283,Old Alcan Site,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
537283,Old Alcan Site,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.92
537283,Old Alcan Site,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.65
537283,Old Alcan Site,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.58
537283,Old Alcan Site,2024-03-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,27.4
537283,Old Alcan Site,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
537283,Old Alcan Site,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
537283,Old Alcan Site,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
537283,Old Alcan Site,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
537283,Old Alcan Site,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.18
537283,Old Alcan Site,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.77
537283,Old Alcan Site,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.28
