Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537283,Old Alcan Site,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.63
537283,Old Alcan Site,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
537283,Old Alcan Site,2024-03-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,31.9
537283,Old Alcan Site,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
537283,Old Alcan Site,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
537283,Old Alcan Site,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
537283,Old Alcan Site,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
537283,Old Alcan Site,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
537283,Old Alcan Site,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
537283,Old Alcan Site,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
537283,Old Alcan Site,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
537283,Old Alcan Site,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
537283,Old Alcan Site,2024-03-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,15.6
537283,Old Alcan Site,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
537283,Old Alcan Site,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
537283,Old Alcan Site,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
537283,Old Alcan Site,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
537283,Old Alcan Site,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
537283,Old Alcan Site,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
537283,Old Alcan Site,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
537283,Old Alcan Site,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
537283,Old Alcan Site,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
537283,Old Alcan Site,2024-03-25T22:30:00.000+00:00,feeder,1,N Current (RMS),A,32.8
537283,Old Alcan Site,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
537283,Old Alcan Site,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
537283,Old Alcan Site,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
537283,Old Alcan Site,2024-03-25T22:30:00.000+00:00,transformer,,Temperature,C,21.5
537283,Old Alcan Site,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
537283,Old Alcan Site,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
537283,Old Alcan Site,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
537283,Old Alcan Site,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
537283,Old Alcan Site,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
537283,Old Alcan Site,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
537283,Old Alcan Site,2024-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
537283,Old Alcan Site,2024-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
537283,Old Alcan Site,2024-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
537283,Old Alcan Site,2024-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.74
537283,Old Alcan Site,2024-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,0.49
537283,Old Alcan Site,2024-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.93
537283,Old Alcan Site,2024-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
537283,Old Alcan Site,2024-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
537283,Old Alcan Site,2024-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
537283,Old Alcan Site,2024-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
537283,Old Alcan Site,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.71
537283,Old Alcan Site,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
537283,Old Alcan Site,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
537283,Old Alcan Site,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
537283,Old Alcan Site,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.98
537283,Old Alcan Site,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.33
537283,Old Alcan Site,2024-03-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,23.8
537283,Old Alcan Site,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
537283,Old Alcan Site,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
537283,Old Alcan Site,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
537283,Old Alcan Site,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
537283,Old Alcan Site,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.38
537283,Old Alcan Site,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.78
537283,Old Alcan Site,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.27
537283,Old Alcan Site,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.31
537283,Old Alcan Site,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.49
537283,Old Alcan Site,2024-03-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,27.4
537283,Old Alcan Site,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
537283,Old Alcan Site,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
537283,Old Alcan Site,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
537283,Old Alcan Site,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
537283,Old Alcan Site,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
537283,Old Alcan Site,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
537283,Old Alcan Site,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
537283,Old Alcan Site,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
537283,Old Alcan Site,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
537283,Old Alcan Site,2024-03-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
537283,Old Alcan Site,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
537283,Old Alcan Site,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
537283,Old Alcan Site,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
537283,Old Alcan Site,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
537283,Old Alcan Site,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
537283,Old Alcan Site,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.45
537283,Old Alcan Site,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
537283,Old Alcan Site,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.35
537283,Old Alcan Site,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
537283,Old Alcan Site,2024-03-25T22:20:00.000+00:00,feeder,1,N Current (RMS),A,61.1
537283,Old Alcan Site,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
537283,Old Alcan Site,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.3
537283,Old Alcan Site,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
537283,Old Alcan Site,2024-03-25T22:20:00.000+00:00,transformer,,Temperature,C,20.4
537283,Old Alcan Site,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
537283,Old Alcan Site,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
537283,Old Alcan Site,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
537283,Old Alcan Site,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
537283,Old Alcan Site,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
537283,Old Alcan Site,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
537283,Old Alcan Site,2024-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
537283,Old Alcan Site,2024-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
537283,Old Alcan Site,2024-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
537283,Old Alcan Site,2024-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.8
537283,Old Alcan Site,2024-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.89
537283,Old Alcan Site,2024-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.74
537283,Old Alcan Site,2024-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
537283,Old Alcan Site,2024-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
537283,Old Alcan Site,2024-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
537283,Old Alcan Site,2024-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
537283,Old Alcan Site,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.77
537283,Old Alcan Site,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
537283,Old Alcan Site,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
537283,Old Alcan Site,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.72
537283,Old Alcan Site,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-6.63
537283,Old Alcan Site,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
537283,Old Alcan Site,2024-03-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,26.4
537283,Old Alcan Site,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
537283,Old Alcan Site,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
537283,Old Alcan Site,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
537283,Old Alcan Site,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
537283,Old Alcan Site,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.42
537283,Old Alcan Site,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.24
537283,Old Alcan Site,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.72
537283,Old Alcan Site,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.67
537283,Old Alcan Site,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
537283,Old Alcan Site,2024-03-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
537283,Old Alcan Site,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
537283,Old Alcan Site,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
537283,Old Alcan Site,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
537283,Old Alcan Site,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
537283,Old Alcan Site,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
537283,Old Alcan Site,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
537283,Old Alcan Site,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
537283,Old Alcan Site,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
537283,Old Alcan Site,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
537283,Old Alcan Site,2024-03-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
537283,Old Alcan Site,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
537283,Old Alcan Site,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
537283,Old Alcan Site,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
537283,Old Alcan Site,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
537283,Old Alcan Site,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
537283,Old Alcan Site,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.29
537283,Old Alcan Site,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
537283,Old Alcan Site,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.85
537283,Old Alcan Site,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
537283,Old Alcan Site,2024-03-25T22:10:00.000+00:00,feeder,1,N Current (RMS),A,48.0
537283,Old Alcan Site,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
537283,Old Alcan Site,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
537283,Old Alcan Site,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
537283,Old Alcan Site,2024-03-25T22:10:00.000+00:00,transformer,,Temperature,C,21.5
537283,Old Alcan Site,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
537283,Old Alcan Site,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
537283,Old Alcan Site,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
537283,Old Alcan Site,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
537283,Old Alcan Site,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
537283,Old Alcan Site,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
537283,Old Alcan Site,2024-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
537283,Old Alcan Site,2024-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
537283,Old Alcan Site,2024-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.42
537283,Old Alcan Site,2024-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.19
537283,Old Alcan Site,2024-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,3.07
537283,Old Alcan Site,2024-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.72
537283,Old Alcan Site,2024-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
537283,Old Alcan Site,2024-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
537283,Old Alcan Site,2024-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
537283,Old Alcan Site,2024-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
537283,Old Alcan Site,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.71
537283,Old Alcan Site,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.99
537283,Old Alcan Site,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
537283,Old Alcan Site,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.04
537283,Old Alcan Site,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.2
537283,Old Alcan Site,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.14
537283,Old Alcan Site,2024-03-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,30.3
537283,Old Alcan Site,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
537283,Old Alcan Site,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
537283,Old Alcan Site,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
537283,Old Alcan Site,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
537283,Old Alcan Site,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.32
537283,Old Alcan Site,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.2
537283,Old Alcan Site,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.43
537283,Old Alcan Site,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-10.19
537283,Old Alcan Site,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.21
537283,Old Alcan Site,2024-03-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,28.8
537283,Old Alcan Site,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
537283,Old Alcan Site,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
537283,Old Alcan Site,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
537283,Old Alcan Site,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
537283,Old Alcan Site,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
537283,Old Alcan Site,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
537283,Old Alcan Site,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
537283,Old Alcan Site,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
537283,Old Alcan Site,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
537283,Old Alcan Site,2024-03-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
537283,Old Alcan Site,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
537283,Old Alcan Site,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
537283,Old Alcan Site,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
537283,Old Alcan Site,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
537283,Old Alcan Site,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
537283,Old Alcan Site,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
537283,Old Alcan Site,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
537283,Old Alcan Site,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.12
537283,Old Alcan Site,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
537283,Old Alcan Site,2024-03-25T22:00:00.000+00:00,feeder,1,N Current (RMS),A,31.1
537283,Old Alcan Site,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
537283,Old Alcan Site,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
537283,Old Alcan Site,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
537283,Old Alcan Site,2024-03-25T22:00:00.000+00:00,transformer,,Temperature,C,20.5
537283,Old Alcan Site,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
537283,Old Alcan Site,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
537283,Old Alcan Site,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
537283,Old Alcan Site,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
537283,Old Alcan Site,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
537283,Old Alcan Site,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
537283,Old Alcan Site,2024-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
537283,Old Alcan Site,2024-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
537283,Old Alcan Site,2024-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
537283,Old Alcan Site,2024-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.74
537283,Old Alcan Site,2024-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.91
537283,Old Alcan Site,2024-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.26
537283,Old Alcan Site,2024-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
537283,Old Alcan Site,2024-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
537283,Old Alcan Site,2024-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
537283,Old Alcan Site,2024-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
537283,Old Alcan Site,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.27
537283,Old Alcan Site,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.36
537283,Old Alcan Site,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.74
537283,Old Alcan Site,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.86
537283,Old Alcan Site,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.51
537283,Old Alcan Site,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.4
537283,Old Alcan Site,2024-03-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,27.1
537283,Old Alcan Site,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
537283,Old Alcan Site,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
537283,Old Alcan Site,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
537283,Old Alcan Site,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.49
537283,Old Alcan Site,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.16
537283,Old Alcan Site,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.52
537283,Old Alcan Site,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.32
537283,Old Alcan Site,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-10.51
537283,Old Alcan Site,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.48
537283,Old Alcan Site,2024-03-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,50.7
537283,Old Alcan Site,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
537283,Old Alcan Site,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
537283,Old Alcan Site,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.2
537283,Old Alcan Site,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
537283,Old Alcan Site,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
537283,Old Alcan Site,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
537283,Old Alcan Site,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
537283,Old Alcan Site,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
537283,Old Alcan Site,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
537283,Old Alcan Site,2024-03-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
537283,Old Alcan Site,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
537283,Old Alcan Site,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
537283,Old Alcan Site,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
537283,Old Alcan Site,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
537283,Old Alcan Site,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
537283,Old Alcan Site,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.28
537283,Old Alcan Site,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
537283,Old Alcan Site,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.98
537283,Old Alcan Site,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.87
537283,Old Alcan Site,2024-03-25T21:50:00.000+00:00,feeder,1,N Current (RMS),A,51.7
537283,Old Alcan Site,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
537283,Old Alcan Site,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
537283,Old Alcan Site,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
537283,Old Alcan Site,2024-03-25T21:50:00.000+00:00,transformer,,Temperature,C,21.6
537283,Old Alcan Site,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
537283,Old Alcan Site,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
537283,Old Alcan Site,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
537283,Old Alcan Site,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
537283,Old Alcan Site,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
537283,Old Alcan Site,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
537283,Old Alcan Site,2024-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
537283,Old Alcan Site,2024-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
537283,Old Alcan Site,2024-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
537283,Old Alcan Site,2024-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.58
537283,Old Alcan Site,2024-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.64
537283,Old Alcan Site,2024-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.83
537283,Old Alcan Site,2024-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
537283,Old Alcan Site,2024-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
537283,Old Alcan Site,2024-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
537283,Old Alcan Site,2024-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
537283,Old Alcan Site,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.43
537283,Old Alcan Site,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.45
537283,Old Alcan Site,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
537283,Old Alcan Site,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.67
537283,Old Alcan Site,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
537283,Old Alcan Site,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.81
537283,Old Alcan Site,2024-03-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,30.7
537283,Old Alcan Site,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
537283,Old Alcan Site,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
537283,Old Alcan Site,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
537283,Old Alcan Site,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.62
537283,Old Alcan Site,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.25
537283,Old Alcan Site,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.63
537283,Old Alcan Site,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.97
537283,Old Alcan Site,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.92
537283,Old Alcan Site,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.48
537283,Old Alcan Site,2024-03-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,34.7
537283,Old Alcan Site,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
537283,Old Alcan Site,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
537283,Old Alcan Site,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
537283,Old Alcan Site,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
537283,Old Alcan Site,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
537283,Old Alcan Site,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
537283,Old Alcan Site,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
537283,Old Alcan Site,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
537283,Old Alcan Site,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
537283,Old Alcan Site,2024-03-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
537283,Old Alcan Site,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
537283,Old Alcan Site,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
537283,Old Alcan Site,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
537283,Old Alcan Site,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
537283,Old Alcan Site,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
537283,Old Alcan Site,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
537283,Old Alcan Site,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
537283,Old Alcan Site,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.41
537283,Old Alcan Site,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
537283,Old Alcan Site,2024-03-25T21:40:00.000+00:00,feeder,1,N Current (RMS),A,31.1
537283,Old Alcan Site,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
537283,Old Alcan Site,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
537283,Old Alcan Site,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
537283,Old Alcan Site,2024-03-25T21:40:00.000+00:00,transformer,,Temperature,C,20.5
537283,Old Alcan Site,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
537283,Old Alcan Site,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
537283,Old Alcan Site,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
537283,Old Alcan Site,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
537283,Old Alcan Site,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
537283,Old Alcan Site,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
537283,Old Alcan Site,2024-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
537283,Old Alcan Site,2024-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
537283,Old Alcan Site,2024-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
537283,Old Alcan Site,2024-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.53
537283,Old Alcan Site,2024-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,2.19
537283,Old Alcan Site,2024-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.93
537283,Old Alcan Site,2024-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
537283,Old Alcan Site,2024-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
537283,Old Alcan Site,2024-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
537283,Old Alcan Site,2024-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
537283,Old Alcan Site,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
537283,Old Alcan Site,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.35
537283,Old Alcan Site,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
537283,Old Alcan Site,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.86
537283,Old Alcan Site,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.06
537283,Old Alcan Site,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.67
537283,Old Alcan Site,2024-03-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,44.8
537283,Old Alcan Site,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
537283,Old Alcan Site,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
537283,Old Alcan Site,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
537283,Old Alcan Site,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.7
537283,Old Alcan Site,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.48
537283,Old Alcan Site,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.86
537283,Old Alcan Site,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
537283,Old Alcan Site,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.97
537283,Old Alcan Site,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
537283,Old Alcan Site,2024-03-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,37.7
537283,Old Alcan Site,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
537283,Old Alcan Site,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
537283,Old Alcan Site,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
537283,Old Alcan Site,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
537283,Old Alcan Site,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
537283,Old Alcan Site,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
537283,Old Alcan Site,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
537283,Old Alcan Site,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
537283,Old Alcan Site,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
537283,Old Alcan Site,2024-03-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
537283,Old Alcan Site,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
537283,Old Alcan Site,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
537283,Old Alcan Site,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
537283,Old Alcan Site,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
537283,Old Alcan Site,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
537283,Old Alcan Site,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.24
537283,Old Alcan Site,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
537283,Old Alcan Site,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.9
537283,Old Alcan Site,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
537283,Old Alcan Site,2024-03-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,34.3
537283,Old Alcan Site,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
537283,Old Alcan Site,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
537283,Old Alcan Site,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
537283,Old Alcan Site,2024-03-25T21:30:00.000+00:00,transformer,,Temperature,C,21.6
537283,Old Alcan Site,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
537283,Old Alcan Site,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
537283,Old Alcan Site,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
537283,Old Alcan Site,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
537283,Old Alcan Site,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
537283,Old Alcan Site,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
537283,Old Alcan Site,2024-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
537283,Old Alcan Site,2024-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
537283,Old Alcan Site,2024-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
537283,Old Alcan Site,2024-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.14
537283,Old Alcan Site,2024-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.25
537283,Old Alcan Site,2024-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.24
537283,Old Alcan Site,2024-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
537283,Old Alcan Site,2024-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
537283,Old Alcan Site,2024-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
537283,Old Alcan Site,2024-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
537283,Old Alcan Site,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.15
537283,Old Alcan Site,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.26
537283,Old Alcan Site,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
537283,Old Alcan Site,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.78
537283,Old Alcan Site,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-8.96
537283,Old Alcan Site,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.15
537283,Old Alcan Site,2024-03-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,42.9
537283,Old Alcan Site,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
537283,Old Alcan Site,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
537283,Old Alcan Site,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
537283,Old Alcan Site,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.73
537283,Old Alcan Site,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.53
537283,Old Alcan Site,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.87
537283,Old Alcan Site,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
537283,Old Alcan Site,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.37
537283,Old Alcan Site,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.95
537283,Old Alcan Site,2024-03-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,48.4
537283,Old Alcan Site,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
537283,Old Alcan Site,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
537283,Old Alcan Site,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
537283,Old Alcan Site,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
537283,Old Alcan Site,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
537283,Old Alcan Site,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
537283,Old Alcan Site,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
537283,Old Alcan Site,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
537283,Old Alcan Site,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
537283,Old Alcan Site,2024-03-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,28.6
537283,Old Alcan Site,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
537283,Old Alcan Site,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
537283,Old Alcan Site,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
537283,Old Alcan Site,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
537283,Old Alcan Site,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
537283,Old Alcan Site,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
537283,Old Alcan Site,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.47
537283,Old Alcan Site,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.14
537283,Old Alcan Site,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
537283,Old Alcan Site,2024-03-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,53.2
537283,Old Alcan Site,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
537283,Old Alcan Site,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.1
537283,Old Alcan Site,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
537283,Old Alcan Site,2024-03-25T21:20:00.000+00:00,transformer,,Temperature,C,20.6
537283,Old Alcan Site,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
537283,Old Alcan Site,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
537283,Old Alcan Site,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
537283,Old Alcan Site,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
537283,Old Alcan Site,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
537283,Old Alcan Site,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
537283,Old Alcan Site,2024-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
537283,Old Alcan Site,2024-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
537283,Old Alcan Site,2024-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
537283,Old Alcan Site,2024-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.61
537283,Old Alcan Site,2024-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.35
537283,Old Alcan Site,2024-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.63
537283,Old Alcan Site,2024-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
537283,Old Alcan Site,2024-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
537283,Old Alcan Site,2024-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
537283,Old Alcan Site,2024-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
537283,Old Alcan Site,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.06
537283,Old Alcan Site,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.23
537283,Old Alcan Site,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
537283,Old Alcan Site,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.08
537283,Old Alcan Site,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-6.82
537283,Old Alcan Site,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.62
537283,Old Alcan Site,2024-03-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,57.8
537283,Old Alcan Site,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.5
537283,Old Alcan Site,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
537283,Old Alcan Site,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
537283,Old Alcan Site,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.73
537283,Old Alcan Site,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.68
537283,Old Alcan Site,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.72
537283,Old Alcan Site,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
537283,Old Alcan Site,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.34
537283,Old Alcan Site,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.51
537283,Old Alcan Site,2024-03-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,40.4
537283,Old Alcan Site,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
537283,Old Alcan Site,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
537283,Old Alcan Site,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
537283,Old Alcan Site,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
537283,Old Alcan Site,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
537283,Old Alcan Site,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
537283,Old Alcan Site,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
537283,Old Alcan Site,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.92
537283,Old Alcan Site,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
537283,Old Alcan Site,2024-03-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,29.3
537283,Old Alcan Site,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
537283,Old Alcan Site,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
537283,Old Alcan Site,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
537283,Old Alcan Site,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
537283,Old Alcan Site,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
537283,Old Alcan Site,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
537283,Old Alcan Site,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
537283,Old Alcan Site,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.25
537283,Old Alcan Site,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
537283,Old Alcan Site,2024-03-25T21:10:00.000+00:00,feeder,1,N Current (RMS),A,29.8
537283,Old Alcan Site,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
537283,Old Alcan Site,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
537283,Old Alcan Site,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
537283,Old Alcan Site,2024-03-25T21:10:00.000+00:00,transformer,,Temperature,C,21.6
537283,Old Alcan Site,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
537283,Old Alcan Site,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
537283,Old Alcan Site,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
537283,Old Alcan Site,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
537283,Old Alcan Site,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
537283,Old Alcan Site,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
537283,Old Alcan Site,2024-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
537283,Old Alcan Site,2024-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
537283,Old Alcan Site,2024-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
537283,Old Alcan Site,2024-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.64
537283,Old Alcan Site,2024-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,2.01
537283,Old Alcan Site,2024-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.11
537283,Old Alcan Site,2024-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
537283,Old Alcan Site,2024-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
537283,Old Alcan Site,2024-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
537283,Old Alcan Site,2024-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
537283,Old Alcan Site,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
537283,Old Alcan Site,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.96
537283,Old Alcan Site,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
537283,Old Alcan Site,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.32
537283,Old Alcan Site,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-9.66
537283,Old Alcan Site,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.53
537283,Old Alcan Site,2024-03-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,65.3
537283,Old Alcan Site,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,92.5
537283,Old Alcan Site,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
537283,Old Alcan Site,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
537283,Old Alcan Site,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.47
537283,Old Alcan Site,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.51
537283,Old Alcan Site,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.63
537283,Old Alcan Site,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.39
537283,Old Alcan Site,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.72
537283,Old Alcan Site,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.28
537283,Old Alcan Site,2024-03-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,33.8
537283,Old Alcan Site,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
537283,Old Alcan Site,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
537283,Old Alcan Site,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
537283,Old Alcan Site,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
537283,Old Alcan Site,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
537283,Old Alcan Site,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
537283,Old Alcan Site,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
537283,Old Alcan Site,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.19
537283,Old Alcan Site,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
537283,Old Alcan Site,2024-03-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,30.2
537283,Old Alcan Site,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
537283,Old Alcan Site,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
537283,Old Alcan Site,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
537283,Old Alcan Site,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
537283,Old Alcan Site,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
537283,Old Alcan Site,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
537283,Old Alcan Site,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
537283,Old Alcan Site,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
537283,Old Alcan Site,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
537283,Old Alcan Site,2024-03-25T21:00:00.000+00:00,feeder,1,N Current (RMS),A,26.1
537283,Old Alcan Site,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
537283,Old Alcan Site,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
537283,Old Alcan Site,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
537283,Old Alcan Site,2024-03-25T21:00:00.000+00:00,transformer,,Temperature,C,20.6
537283,Old Alcan Site,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
537283,Old Alcan Site,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
537283,Old Alcan Site,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
537283,Old Alcan Site,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
537283,Old Alcan Site,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
537283,Old Alcan Site,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
537283,Old Alcan Site,2024-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
537283,Old Alcan Site,2024-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
537283,Old Alcan Site,2024-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
537283,Old Alcan Site,2024-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.05
537283,Old Alcan Site,2024-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.07
537283,Old Alcan Site,2024-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.34
537283,Old Alcan Site,2024-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
537283,Old Alcan Site,2024-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
537283,Old Alcan Site,2024-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
537283,Old Alcan Site,2024-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
537283,Old Alcan Site,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.94
537283,Old Alcan Site,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
