Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537283,Old Alcan Site,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
537283,Old Alcan Site,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
537283,Old Alcan Site,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-10.44
537283,Old Alcan Site,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.72
537283,Old Alcan Site,2024-03-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,26.6
537283,Old Alcan Site,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
537283,Old Alcan Site,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
537283,Old Alcan Site,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
537283,Old Alcan Site,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.48
537283,Old Alcan Site,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.48
537283,Old Alcan Site,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.09
537283,Old Alcan Site,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.87
537283,Old Alcan Site,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-9.26
537283,Old Alcan Site,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.41
537283,Old Alcan Site,2024-03-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,35.0
537283,Old Alcan Site,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
537283,Old Alcan Site,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
537283,Old Alcan Site,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
537283,Old Alcan Site,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
537283,Old Alcan Site,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
537283,Old Alcan Site,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
537283,Old Alcan Site,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
537283,Old Alcan Site,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.43
537283,Old Alcan Site,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
537283,Old Alcan Site,2024-03-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,30.7
537283,Old Alcan Site,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
537283,Old Alcan Site,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
537283,Old Alcan Site,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
537283,Old Alcan Site,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.11
537283,Old Alcan Site,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
537283,Old Alcan Site,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
537283,Old Alcan Site,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
537283,Old Alcan Site,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.16
537283,Old Alcan Site,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.33
537283,Old Alcan Site,2024-03-25T20:50:00.000+00:00,feeder,1,N Current (RMS),A,35.2
537283,Old Alcan Site,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
537283,Old Alcan Site,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
537283,Old Alcan Site,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
537283,Old Alcan Site,2024-03-25T20:50:00.000+00:00,transformer,,Temperature,C,21.6
537283,Old Alcan Site,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
537283,Old Alcan Site,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
537283,Old Alcan Site,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
537283,Old Alcan Site,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
537283,Old Alcan Site,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
537283,Old Alcan Site,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
537283,Old Alcan Site,2024-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
537283,Old Alcan Site,2024-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
537283,Old Alcan Site,2024-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
537283,Old Alcan Site,2024-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.24
537283,Old Alcan Site,2024-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.11
537283,Old Alcan Site,2024-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.99
537283,Old Alcan Site,2024-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
537283,Old Alcan Site,2024-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
537283,Old Alcan Site,2024-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
537283,Old Alcan Site,2024-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
537283,Old Alcan Site,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.87
537283,Old Alcan Site,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
537283,Old Alcan Site,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
537283,Old Alcan Site,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.85
537283,Old Alcan Site,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-19.1
537283,Old Alcan Site,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.72
537283,Old Alcan Site,2024-03-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,56.7
537283,Old Alcan Site,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
537283,Old Alcan Site,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.9
537283,Old Alcan Site,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
537283,Old Alcan Site,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.31
537283,Old Alcan Site,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.95
537283,Old Alcan Site,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.23
537283,Old Alcan Site,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.56
537283,Old Alcan Site,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-11.14
537283,Old Alcan Site,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
537283,Old Alcan Site,2024-03-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,46.8
537283,Old Alcan Site,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.7
537283,Old Alcan Site,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
537283,Old Alcan Site,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
537283,Old Alcan Site,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
537283,Old Alcan Site,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
537283,Old Alcan Site,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
537283,Old Alcan Site,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
537283,Old Alcan Site,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
537283,Old Alcan Site,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
537283,Old Alcan Site,2024-03-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
537283,Old Alcan Site,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
537283,Old Alcan Site,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
537283,Old Alcan Site,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
537283,Old Alcan Site,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
537283,Old Alcan Site,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.35
537283,Old Alcan Site,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
537283,Old Alcan Site,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
537283,Old Alcan Site,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
537283,Old Alcan Site,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.64
537283,Old Alcan Site,2024-03-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
537283,Old Alcan Site,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
537283,Old Alcan Site,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
537283,Old Alcan Site,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
537283,Old Alcan Site,2024-03-25T20:40:00.000+00:00,transformer,,Temperature,C,21.6
537283,Old Alcan Site,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
537283,Old Alcan Site,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
537283,Old Alcan Site,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
537283,Old Alcan Site,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
537283,Old Alcan Site,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
537283,Old Alcan Site,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
537283,Old Alcan Site,2024-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
537283,Old Alcan Site,2024-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
537283,Old Alcan Site,2024-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.72
537283,Old Alcan Site,2024-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.11
537283,Old Alcan Site,2024-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.26
537283,Old Alcan Site,2024-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.79
537283,Old Alcan Site,2024-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
537283,Old Alcan Site,2024-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
537283,Old Alcan Site,2024-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
537283,Old Alcan Site,2024-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
537283,Old Alcan Site,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.65
537283,Old Alcan Site,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
537283,Old Alcan Site,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
537283,Old Alcan Site,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.16
537283,Old Alcan Site,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-9.69
537283,Old Alcan Site,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.88
537283,Old Alcan Site,2024-03-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,32.8
537283,Old Alcan Site,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
537283,Old Alcan Site,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
537283,Old Alcan Site,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.8
537283,Old Alcan Site,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.51
537283,Old Alcan Site,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.98
537283,Old Alcan Site,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.11
537283,Old Alcan Site,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.12
537283,Old Alcan Site,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-10.52
537283,Old Alcan Site,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.33
537283,Old Alcan Site,2024-03-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,35.9
537283,Old Alcan Site,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
537283,Old Alcan Site,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
537283,Old Alcan Site,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
537283,Old Alcan Site,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
537283,Old Alcan Site,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
537283,Old Alcan Site,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
537283,Old Alcan Site,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
537283,Old Alcan Site,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.58
537283,Old Alcan Site,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
537283,Old Alcan Site,2024-03-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
537283,Old Alcan Site,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
537283,Old Alcan Site,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
537283,Old Alcan Site,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
537283,Old Alcan Site,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
537283,Old Alcan Site,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
537283,Old Alcan Site,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
537283,Old Alcan Site,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
537283,Old Alcan Site,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.52
537283,Old Alcan Site,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
537283,Old Alcan Site,2024-03-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,34.9
537283,Old Alcan Site,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
537283,Old Alcan Site,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
537283,Old Alcan Site,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
537283,Old Alcan Site,2024-03-25T20:30:00.000+00:00,transformer,,Temperature,C,21.6
537283,Old Alcan Site,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
537283,Old Alcan Site,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
537283,Old Alcan Site,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
537283,Old Alcan Site,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
537283,Old Alcan Site,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
537283,Old Alcan Site,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
537283,Old Alcan Site,2024-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
537283,Old Alcan Site,2024-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
537283,Old Alcan Site,2024-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
537283,Old Alcan Site,2024-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.69
537283,Old Alcan Site,2024-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.1
537283,Old Alcan Site,2024-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.73
537283,Old Alcan Site,2024-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
537283,Old Alcan Site,2024-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
537283,Old Alcan Site,2024-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
537283,Old Alcan Site,2024-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
537283,Old Alcan Site,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
537283,Old Alcan Site,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
537283,Old Alcan Site,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
537283,Old Alcan Site,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.2
537283,Old Alcan Site,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-8.46
537283,Old Alcan Site,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.3
537283,Old Alcan Site,2024-03-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,44.5
537283,Old Alcan Site,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
537283,Old Alcan Site,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
537283,Old Alcan Site,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.6
537283,Old Alcan Site,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.56
537283,Old Alcan Site,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.01
537283,Old Alcan Site,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.81
537283,Old Alcan Site,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.88
537283,Old Alcan Site,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-11.11
537283,Old Alcan Site,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.45
537283,Old Alcan Site,2024-03-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,44.1
537283,Old Alcan Site,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
537283,Old Alcan Site,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
537283,Old Alcan Site,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
537283,Old Alcan Site,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
537283,Old Alcan Site,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
537283,Old Alcan Site,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
537283,Old Alcan Site,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
537283,Old Alcan Site,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
537283,Old Alcan Site,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
537283,Old Alcan Site,2024-03-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
537283,Old Alcan Site,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
537283,Old Alcan Site,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
537283,Old Alcan Site,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
537283,Old Alcan Site,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
537283,Old Alcan Site,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
537283,Old Alcan Site,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
537283,Old Alcan Site,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
537283,Old Alcan Site,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.64
537283,Old Alcan Site,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
537283,Old Alcan Site,2024-03-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,38.3
537283,Old Alcan Site,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
537283,Old Alcan Site,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
537283,Old Alcan Site,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
537283,Old Alcan Site,2024-03-25T20:20:00.000+00:00,transformer,,Temperature,C,20.5
537283,Old Alcan Site,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
537283,Old Alcan Site,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
537283,Old Alcan Site,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537283,Old Alcan Site,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
537283,Old Alcan Site,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
537283,Old Alcan Site,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
537283,Old Alcan Site,2024-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
537283,Old Alcan Site,2024-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
537283,Old Alcan Site,2024-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
537283,Old Alcan Site,2024-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
537283,Old Alcan Site,2024-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.78
537283,Old Alcan Site,2024-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.72
537283,Old Alcan Site,2024-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
537283,Old Alcan Site,2024-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
537283,Old Alcan Site,2024-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
537283,Old Alcan Site,2024-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
537283,Old Alcan Site,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.9
537283,Old Alcan Site,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
537283,Old Alcan Site,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
537283,Old Alcan Site,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.84
537283,Old Alcan Site,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-9.66
537283,Old Alcan Site,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.79
537283,Old Alcan Site,2024-03-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,32.2
537283,Old Alcan Site,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
537283,Old Alcan Site,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
537283,Old Alcan Site,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
537283,Old Alcan Site,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.66
537283,Old Alcan Site,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.08
537283,Old Alcan Site,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.74
537283,Old Alcan Site,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.13
537283,Old Alcan Site,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-11.46
537283,Old Alcan Site,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.04
537283,Old Alcan Site,2024-03-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,44.4
537283,Old Alcan Site,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.8
537283,Old Alcan Site,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
537283,Old Alcan Site,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
537283,Old Alcan Site,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
537283,Old Alcan Site,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
537283,Old Alcan Site,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
537283,Old Alcan Site,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
537283,Old Alcan Site,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
537283,Old Alcan Site,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
537283,Old Alcan Site,2024-03-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,23.9
537283,Old Alcan Site,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
537283,Old Alcan Site,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
537283,Old Alcan Site,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
537283,Old Alcan Site,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
537283,Old Alcan Site,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
537283,Old Alcan Site,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
537283,Old Alcan Site,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.73
537283,Old Alcan Site,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.04
537283,Old Alcan Site,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.12
537283,Old Alcan Site,2024-03-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,48.0
537283,Old Alcan Site,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
537283,Old Alcan Site,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
537283,Old Alcan Site,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
537283,Old Alcan Site,2024-03-25T20:10:00.000+00:00,transformer,,Temperature,C,20.5
537283,Old Alcan Site,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
537283,Old Alcan Site,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
537283,Old Alcan Site,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537283,Old Alcan Site,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
537283,Old Alcan Site,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
537283,Old Alcan Site,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
537283,Old Alcan Site,2024-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
537283,Old Alcan Site,2024-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
537283,Old Alcan Site,2024-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
537283,Old Alcan Site,2024-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.41
537283,Old Alcan Site,2024-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,0.75
537283,Old Alcan Site,2024-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.18
537283,Old Alcan Site,2024-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
537283,Old Alcan Site,2024-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
537283,Old Alcan Site,2024-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
537283,Old Alcan Site,2024-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
537283,Old Alcan Site,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.97
537283,Old Alcan Site,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
537283,Old Alcan Site,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
537283,Old Alcan Site,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.76
537283,Old Alcan Site,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-8.11
537283,Old Alcan Site,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.14
537283,Old Alcan Site,2024-03-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,35.7
537283,Old Alcan Site,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
537283,Old Alcan Site,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
537283,Old Alcan Site,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
537283,Old Alcan Site,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.84
537283,Old Alcan Site,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.55
537283,Old Alcan Site,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.88
537283,Old Alcan Site,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.28
537283,Old Alcan Site,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.61
537283,Old Alcan Site,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.57
537283,Old Alcan Site,2024-03-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,34.2
537283,Old Alcan Site,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
537283,Old Alcan Site,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
537283,Old Alcan Site,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
537283,Old Alcan Site,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
537283,Old Alcan Site,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
537283,Old Alcan Site,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
537283,Old Alcan Site,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.95
537283,Old Alcan Site,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
537283,Old Alcan Site,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
537283,Old Alcan Site,2024-03-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,24.9
537283,Old Alcan Site,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
537283,Old Alcan Site,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
537283,Old Alcan Site,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
537283,Old Alcan Site,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
537283,Old Alcan Site,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
537283,Old Alcan Site,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.68
537283,Old Alcan Site,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.11
537283,Old Alcan Site,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.2
537283,Old Alcan Site,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.41
537283,Old Alcan Site,2024-03-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,56.5
537283,Old Alcan Site,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
537283,Old Alcan Site,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
537283,Old Alcan Site,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
537283,Old Alcan Site,2024-03-25T20:00:00.000+00:00,transformer,,Temperature,C,22.7
537283,Old Alcan Site,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
537283,Old Alcan Site,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
537283,Old Alcan Site,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537283,Old Alcan Site,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
537283,Old Alcan Site,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
537283,Old Alcan Site,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
537283,Old Alcan Site,2024-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
537283,Old Alcan Site,2024-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
537283,Old Alcan Site,2024-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
537283,Old Alcan Site,2024-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.1
537283,Old Alcan Site,2024-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.24
537283,Old Alcan Site,2024-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.02
537283,Old Alcan Site,2024-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
537283,Old Alcan Site,2024-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
537283,Old Alcan Site,2024-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
537283,Old Alcan Site,2024-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
537283,Old Alcan Site,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.79
537283,Old Alcan Site,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
537283,Old Alcan Site,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
537283,Old Alcan Site,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.43
537283,Old Alcan Site,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-10.13
537283,Old Alcan Site,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
537283,Old Alcan Site,2024-03-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,40.5
537283,Old Alcan Site,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.4
537283,Old Alcan Site,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
537283,Old Alcan Site,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
537283,Old Alcan Site,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
537283,Old Alcan Site,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.4
537283,Old Alcan Site,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.02
537283,Old Alcan Site,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.09
537283,Old Alcan Site,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-10.56
537283,Old Alcan Site,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.35
537283,Old Alcan Site,2024-03-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,33.0
537283,Old Alcan Site,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
537283,Old Alcan Site,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
537283,Old Alcan Site,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
537283,Old Alcan Site,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
537283,Old Alcan Site,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
537283,Old Alcan Site,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
537283,Old Alcan Site,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
537283,Old Alcan Site,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
537283,Old Alcan Site,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
537283,Old Alcan Site,2024-03-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
537283,Old Alcan Site,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
537283,Old Alcan Site,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
537283,Old Alcan Site,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
537283,Old Alcan Site,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
537283,Old Alcan Site,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.46
537283,Old Alcan Site,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.46
537283,Old Alcan Site,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.48
537283,Old Alcan Site,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
537283,Old Alcan Site,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
537283,Old Alcan Site,2024-03-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,31.2
537283,Old Alcan Site,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
537283,Old Alcan Site,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
537283,Old Alcan Site,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
537283,Old Alcan Site,2024-03-25T19:50:00.000+00:00,transformer,,Temperature,C,20.5
537283,Old Alcan Site,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
537283,Old Alcan Site,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
537283,Old Alcan Site,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537283,Old Alcan Site,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
537283,Old Alcan Site,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
537283,Old Alcan Site,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
537283,Old Alcan Site,2024-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
537283,Old Alcan Site,2024-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
537283,Old Alcan Site,2024-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
537283,Old Alcan Site,2024-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.47
537283,Old Alcan Site,2024-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.3
537283,Old Alcan Site,2024-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.05
537283,Old Alcan Site,2024-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
537283,Old Alcan Site,2024-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
537283,Old Alcan Site,2024-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
537283,Old Alcan Site,2024-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
537283,Old Alcan Site,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
537283,Old Alcan Site,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
537283,Old Alcan Site,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
537283,Old Alcan Site,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.72
537283,Old Alcan Site,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-9.01
537283,Old Alcan Site,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.39
537283,Old Alcan Site,2024-03-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,38.4
537283,Old Alcan Site,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
537283,Old Alcan Site,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
537283,Old Alcan Site,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.4
537283,Old Alcan Site,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
537283,Old Alcan Site,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.97
537283,Old Alcan Site,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.5
537283,Old Alcan Site,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.25
537283,Old Alcan Site,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-11.93
537283,Old Alcan Site,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.63
537283,Old Alcan Site,2024-03-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,48.8
537283,Old Alcan Site,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.6
537283,Old Alcan Site,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
537283,Old Alcan Site,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.3
537283,Old Alcan Site,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
537283,Old Alcan Site,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
537283,Old Alcan Site,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
537283,Old Alcan Site,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
537283,Old Alcan Site,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.61
537283,Old Alcan Site,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
537283,Old Alcan Site,2024-03-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,27.8
537283,Old Alcan Site,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
537283,Old Alcan Site,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
537283,Old Alcan Site,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
537283,Old Alcan Site,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
537283,Old Alcan Site,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
537283,Old Alcan Site,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
537283,Old Alcan Site,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.41
537283,Old Alcan Site,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.69
537283,Old Alcan Site,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.69
537283,Old Alcan Site,2024-03-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,31.7
537283,Old Alcan Site,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
537283,Old Alcan Site,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
537283,Old Alcan Site,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
537283,Old Alcan Site,2024-03-25T19:40:00.000+00:00,transformer,,Temperature,C,21.5
537283,Old Alcan Site,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
537283,Old Alcan Site,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
537283,Old Alcan Site,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537283,Old Alcan Site,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
537283,Old Alcan Site,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
537283,Old Alcan Site,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
537283,Old Alcan Site,2024-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
537283,Old Alcan Site,2024-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
537283,Old Alcan Site,2024-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
537283,Old Alcan Site,2024-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.05
537283,Old Alcan Site,2024-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.64
537283,Old Alcan Site,2024-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.66
537283,Old Alcan Site,2024-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
537283,Old Alcan Site,2024-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
537283,Old Alcan Site,2024-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
537283,Old Alcan Site,2024-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
537283,Old Alcan Site,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
537283,Old Alcan Site,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
537283,Old Alcan Site,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
537283,Old Alcan Site,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.93
537283,Old Alcan Site,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-15.74
537283,Old Alcan Site,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.69
537283,Old Alcan Site,2024-03-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,45.6
537283,Old Alcan Site,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.1
537283,Old Alcan Site,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.8
537283,Old Alcan Site,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
537283,Old Alcan Site,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
537283,Old Alcan Site,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.62
537283,Old Alcan Site,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.72
537283,Old Alcan Site,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.9
537283,Old Alcan Site,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-18.77
537283,Old Alcan Site,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.56
537283,Old Alcan Site,2024-03-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,37.4
537283,Old Alcan Site,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
537283,Old Alcan Site,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.8
537283,Old Alcan Site,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
537283,Old Alcan Site,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
537283,Old Alcan Site,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
537283,Old Alcan Site,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
537283,Old Alcan Site,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
537283,Old Alcan Site,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.29
537283,Old Alcan Site,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
537283,Old Alcan Site,2024-03-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,25.9
537283,Old Alcan Site,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
537283,Old Alcan Site,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
537283,Old Alcan Site,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
537283,Old Alcan Site,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
537283,Old Alcan Site,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
537283,Old Alcan Site,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
537283,Old Alcan Site,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.38
537283,Old Alcan Site,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.8
537283,Old Alcan Site,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.76
537283,Old Alcan Site,2024-03-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,36.2
537283,Old Alcan Site,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
537283,Old Alcan Site,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
537283,Old Alcan Site,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
537283,Old Alcan Site,2024-03-25T19:30:00.000+00:00,transformer,,Temperature,C,20.5
537283,Old Alcan Site,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537283,Old Alcan Site,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
537283,Old Alcan Site,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
537283,Old Alcan Site,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
537283,Old Alcan Site,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
537283,Old Alcan Site,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
537283,Old Alcan Site,2024-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
537283,Old Alcan Site,2024-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
537283,Old Alcan Site,2024-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
537283,Old Alcan Site,2024-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.81
537283,Old Alcan Site,2024-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.42
537283,Old Alcan Site,2024-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.2
537283,Old Alcan Site,2024-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
537283,Old Alcan Site,2024-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
537283,Old Alcan Site,2024-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
537283,Old Alcan Site,2024-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
537283,Old Alcan Site,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
537283,Old Alcan Site,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
537283,Old Alcan Site,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
537283,Old Alcan Site,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.2
537283,Old Alcan Site,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-18.68
537283,Old Alcan Site,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.76
537283,Old Alcan Site,2024-03-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,42.4
537283,Old Alcan Site,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
537283,Old Alcan Site,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.9
537283,Old Alcan Site,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
537283,Old Alcan Site,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
537283,Old Alcan Site,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.82
537283,Old Alcan Site,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.23
537283,Old Alcan Site,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.18
537283,Old Alcan Site,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-14.79
537283,Old Alcan Site,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.97
537283,Old Alcan Site,2024-03-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,35.6
537283,Old Alcan Site,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
537283,Old Alcan Site,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
537283,Old Alcan Site,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
537283,Old Alcan Site,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
537283,Old Alcan Site,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
537283,Old Alcan Site,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
537283,Old Alcan Site,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
537283,Old Alcan Site,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
537283,Old Alcan Site,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
537283,Old Alcan Site,2024-03-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
537283,Old Alcan Site,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
537283,Old Alcan Site,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
537283,Old Alcan Site,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
537283,Old Alcan Site,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
537283,Old Alcan Site,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
537283,Old Alcan Site,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
537283,Old Alcan Site,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.37
537283,Old Alcan Site,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.54
537283,Old Alcan Site,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.6
537283,Old Alcan Site,2024-03-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,35.0
537283,Old Alcan Site,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
537283,Old Alcan Site,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
537283,Old Alcan Site,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
537283,Old Alcan Site,2024-03-25T19:20:00.000+00:00,transformer,,Temperature,C,21.5
537283,Old Alcan Site,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537283,Old Alcan Site,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
537283,Old Alcan Site,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
537283,Old Alcan Site,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
537283,Old Alcan Site,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
