Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537283,Old Alcan Site,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
537283,Old Alcan Site,2024-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
537283,Old Alcan Site,2024-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
537283,Old Alcan Site,2024-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
537283,Old Alcan Site,2024-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.98
537283,Old Alcan Site,2024-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.78
537283,Old Alcan Site,2024-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.42
537283,Old Alcan Site,2024-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
537283,Old Alcan Site,2024-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
537283,Old Alcan Site,2024-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
537283,Old Alcan Site,2024-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
537283,Old Alcan Site,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
537283,Old Alcan Site,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
537283,Old Alcan Site,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
537283,Old Alcan Site,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.46
537283,Old Alcan Site,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-10.85
537283,Old Alcan Site,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.21
537283,Old Alcan Site,2024-03-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,32.6
537283,Old Alcan Site,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
537283,Old Alcan Site,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
537283,Old Alcan Site,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
537283,Old Alcan Site,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
537283,Old Alcan Site,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.92
537283,Old Alcan Site,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.07
537283,Old Alcan Site,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.62
537283,Old Alcan Site,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-13.26
537283,Old Alcan Site,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.63
537283,Old Alcan Site,2024-03-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,39.8
537283,Old Alcan Site,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
537283,Old Alcan Site,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
537283,Old Alcan Site,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.3
537283,Old Alcan Site,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
537283,Old Alcan Site,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
537283,Old Alcan Site,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
537283,Old Alcan Site,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.74
537283,Old Alcan Site,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.39
537283,Old Alcan Site,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
537283,Old Alcan Site,2024-03-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,29.5
537283,Old Alcan Site,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
537283,Old Alcan Site,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
537283,Old Alcan Site,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
537283,Old Alcan Site,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
537283,Old Alcan Site,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
537283,Old Alcan Site,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.95
537283,Old Alcan Site,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
537283,Old Alcan Site,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.3
537283,Old Alcan Site,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.33
537283,Old Alcan Site,2024-03-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,35.8
537283,Old Alcan Site,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
537283,Old Alcan Site,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
537283,Old Alcan Site,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
537283,Old Alcan Site,2024-03-25T19:10:00.000+00:00,transformer,,Temperature,C,20.4
537283,Old Alcan Site,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537283,Old Alcan Site,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
537283,Old Alcan Site,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
537283,Old Alcan Site,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
537283,Old Alcan Site,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
537283,Old Alcan Site,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
537283,Old Alcan Site,2024-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
537283,Old Alcan Site,2024-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
537283,Old Alcan Site,2024-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
537283,Old Alcan Site,2024-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.16
537283,Old Alcan Site,2024-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.41
537283,Old Alcan Site,2024-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.39
537283,Old Alcan Site,2024-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
537283,Old Alcan Site,2024-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
537283,Old Alcan Site,2024-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
537283,Old Alcan Site,2024-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
537283,Old Alcan Site,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
537283,Old Alcan Site,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
537283,Old Alcan Site,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
537283,Old Alcan Site,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.43
537283,Old Alcan Site,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-11.07
537283,Old Alcan Site,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.29
537283,Old Alcan Site,2024-03-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,42.6
537283,Old Alcan Site,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
537283,Old Alcan Site,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
537283,Old Alcan Site,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.4
537283,Old Alcan Site,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
537283,Old Alcan Site,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.34
537283,Old Alcan Site,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.03
537283,Old Alcan Site,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.16
537283,Old Alcan Site,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-18.43
537283,Old Alcan Site,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.28
537283,Old Alcan Site,2024-03-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,49.9
537283,Old Alcan Site,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.4
537283,Old Alcan Site,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.1
537283,Old Alcan Site,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
537283,Old Alcan Site,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
537283,Old Alcan Site,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
537283,Old Alcan Site,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
537283,Old Alcan Site,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.25
537283,Old Alcan Site,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
537283,Old Alcan Site,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
537283,Old Alcan Site,2024-03-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,35.7
537283,Old Alcan Site,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
537283,Old Alcan Site,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
537283,Old Alcan Site,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
537283,Old Alcan Site,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
537283,Old Alcan Site,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
537283,Old Alcan Site,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.14
537283,Old Alcan Site,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
537283,Old Alcan Site,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.2
537283,Old Alcan Site,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
537283,Old Alcan Site,2024-03-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,47.8
537283,Old Alcan Site,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
537283,Old Alcan Site,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
537283,Old Alcan Site,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
537283,Old Alcan Site,2024-03-25T19:00:00.000+00:00,transformer,,Temperature,C,21.5
537283,Old Alcan Site,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537283,Old Alcan Site,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
537283,Old Alcan Site,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
537283,Old Alcan Site,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
537283,Old Alcan Site,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
537283,Old Alcan Site,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
537283,Old Alcan Site,2024-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
537283,Old Alcan Site,2024-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
537283,Old Alcan Site,2024-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
537283,Old Alcan Site,2024-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.49
537283,Old Alcan Site,2024-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.15
537283,Old Alcan Site,2024-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.38
537283,Old Alcan Site,2024-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
537283,Old Alcan Site,2024-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
537283,Old Alcan Site,2024-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
537283,Old Alcan Site,2024-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
537283,Old Alcan Site,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
537283,Old Alcan Site,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
537283,Old Alcan Site,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
537283,Old Alcan Site,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.51
537283,Old Alcan Site,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-19.71
537283,Old Alcan Site,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.16
537283,Old Alcan Site,2024-03-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,39.9
537283,Old Alcan Site,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
537283,Old Alcan Site,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.6
537283,Old Alcan Site,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.4
537283,Old Alcan Site,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
537283,Old Alcan Site,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.73
537283,Old Alcan Site,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.15
537283,Old Alcan Site,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.03
537283,Old Alcan Site,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-15.03
537283,Old Alcan Site,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.51
537283,Old Alcan Site,2024-03-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,42.8
537283,Old Alcan Site,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.6
537283,Old Alcan Site,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
537283,Old Alcan Site,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
537283,Old Alcan Site,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
537283,Old Alcan Site,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
537283,Old Alcan Site,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
537283,Old Alcan Site,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
537283,Old Alcan Site,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.84
537283,Old Alcan Site,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
537283,Old Alcan Site,2024-03-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,33.2
537283,Old Alcan Site,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
537283,Old Alcan Site,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
537283,Old Alcan Site,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
537283,Old Alcan Site,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
537283,Old Alcan Site,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
537283,Old Alcan Site,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.4
537283,Old Alcan Site,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.08
537283,Old Alcan Site,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.04
537283,Old Alcan Site,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
537283,Old Alcan Site,2024-03-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,46.7
537283,Old Alcan Site,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
537283,Old Alcan Site,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
537283,Old Alcan Site,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
537283,Old Alcan Site,2024-03-25T18:50:00.000+00:00,transformer,,Temperature,C,21.5
537283,Old Alcan Site,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537283,Old Alcan Site,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
537283,Old Alcan Site,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
537283,Old Alcan Site,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
537283,Old Alcan Site,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
537283,Old Alcan Site,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
537283,Old Alcan Site,2024-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
537283,Old Alcan Site,2024-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
537283,Old Alcan Site,2024-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
537283,Old Alcan Site,2024-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.72
537283,Old Alcan Site,2024-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.87
537283,Old Alcan Site,2024-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.51
537283,Old Alcan Site,2024-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
537283,Old Alcan Site,2024-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
537283,Old Alcan Site,2024-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
537283,Old Alcan Site,2024-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
537283,Old Alcan Site,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
537283,Old Alcan Site,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
537283,Old Alcan Site,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
537283,Old Alcan Site,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.9
537283,Old Alcan Site,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-18.33
537283,Old Alcan Site,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.09
537283,Old Alcan Site,2024-03-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,34.8
537283,Old Alcan Site,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
537283,Old Alcan Site,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.8
537283,Old Alcan Site,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.3
537283,Old Alcan Site,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
537283,Old Alcan Site,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.25
537283,Old Alcan Site,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.06
537283,Old Alcan Site,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.55
537283,Old Alcan Site,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-12.73
537283,Old Alcan Site,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.62
537283,Old Alcan Site,2024-03-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,43.2
537283,Old Alcan Site,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.3
537283,Old Alcan Site,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
537283,Old Alcan Site,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.9
537283,Old Alcan Site,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
537283,Old Alcan Site,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
537283,Old Alcan Site,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
537283,Old Alcan Site,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
537283,Old Alcan Site,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.7
537283,Old Alcan Site,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
537283,Old Alcan Site,2024-03-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,42.0
537283,Old Alcan Site,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
537283,Old Alcan Site,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
537283,Old Alcan Site,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
537283,Old Alcan Site,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
537283,Old Alcan Site,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
537283,Old Alcan Site,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.23
537283,Old Alcan Site,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.81
537283,Old Alcan Site,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.16
537283,Old Alcan Site,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.56
537283,Old Alcan Site,2024-03-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,44.6
537283,Old Alcan Site,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
537283,Old Alcan Site,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
537283,Old Alcan Site,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
537283,Old Alcan Site,2024-03-25T18:40:00.000+00:00,transformer,,Temperature,C,21.5
537283,Old Alcan Site,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537283,Old Alcan Site,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
537283,Old Alcan Site,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537283,Old Alcan Site,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
537283,Old Alcan Site,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
537283,Old Alcan Site,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
537283,Old Alcan Site,2024-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
537283,Old Alcan Site,2024-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
537283,Old Alcan Site,2024-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
537283,Old Alcan Site,2024-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.38
537283,Old Alcan Site,2024-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.2
537283,Old Alcan Site,2024-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.85
537283,Old Alcan Site,2024-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
537283,Old Alcan Site,2024-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
537283,Old Alcan Site,2024-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
537283,Old Alcan Site,2024-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
537283,Old Alcan Site,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
537283,Old Alcan Site,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
537283,Old Alcan Site,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
537283,Old Alcan Site,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.12
537283,Old Alcan Site,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-8.54
537283,Old Alcan Site,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.29
537283,Old Alcan Site,2024-03-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,38.6
537283,Old Alcan Site,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
537283,Old Alcan Site,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
537283,Old Alcan Site,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.4
537283,Old Alcan Site,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
537283,Old Alcan Site,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.06
537283,Old Alcan Site,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.01
537283,Old Alcan Site,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.96
537283,Old Alcan Site,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-11.34
537283,Old Alcan Site,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.9
537283,Old Alcan Site,2024-03-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,64.1
537283,Old Alcan Site,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
537283,Old Alcan Site,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
537283,Old Alcan Site,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
537283,Old Alcan Site,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
537283,Old Alcan Site,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
537283,Old Alcan Site,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
537283,Old Alcan Site,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
537283,Old Alcan Site,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.22
537283,Old Alcan Site,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
537283,Old Alcan Site,2024-03-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,51.0
537283,Old Alcan Site,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
537283,Old Alcan Site,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
537283,Old Alcan Site,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
537283,Old Alcan Site,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
537283,Old Alcan Site,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
537283,Old Alcan Site,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
537283,Old Alcan Site,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.37
537283,Old Alcan Site,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.88
537283,Old Alcan Site,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
537283,Old Alcan Site,2024-03-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,40.9
537283,Old Alcan Site,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
537283,Old Alcan Site,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
537283,Old Alcan Site,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
537283,Old Alcan Site,2024-03-25T18:30:00.000+00:00,transformer,,Temperature,C,20.3
537283,Old Alcan Site,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537283,Old Alcan Site,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
537283,Old Alcan Site,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
537283,Old Alcan Site,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
537283,Old Alcan Site,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
537283,Old Alcan Site,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
537283,Old Alcan Site,2024-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
537283,Old Alcan Site,2024-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
537283,Old Alcan Site,2024-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
537283,Old Alcan Site,2024-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.97
537283,Old Alcan Site,2024-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.22
537283,Old Alcan Site,2024-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.65
537283,Old Alcan Site,2024-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
537283,Old Alcan Site,2024-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
537283,Old Alcan Site,2024-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
537283,Old Alcan Site,2024-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
537283,Old Alcan Site,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
537283,Old Alcan Site,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
537283,Old Alcan Site,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
537283,Old Alcan Site,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.64
537283,Old Alcan Site,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.95
537283,Old Alcan Site,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.05
537283,Old Alcan Site,2024-03-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,60.4
537283,Old Alcan Site,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
537283,Old Alcan Site,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
537283,Old Alcan Site,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,96.2
537283,Old Alcan Site,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
537283,Old Alcan Site,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.69
537283,Old Alcan Site,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.76
537283,Old Alcan Site,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.73
537283,Old Alcan Site,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-11.66
537283,Old Alcan Site,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.24
537283,Old Alcan Site,2024-03-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,60.5
537283,Old Alcan Site,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.6
537283,Old Alcan Site,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
537283,Old Alcan Site,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
537283,Old Alcan Site,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
537283,Old Alcan Site,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
537283,Old Alcan Site,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
537283,Old Alcan Site,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
537283,Old Alcan Site,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.5
537283,Old Alcan Site,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
537283,Old Alcan Site,2024-03-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,43.4
537283,Old Alcan Site,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
537283,Old Alcan Site,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
537283,Old Alcan Site,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
537283,Old Alcan Site,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
537283,Old Alcan Site,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
537283,Old Alcan Site,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
537283,Old Alcan Site,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
537283,Old Alcan Site,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.66
537283,Old Alcan Site,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.43
537283,Old Alcan Site,2024-03-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,34.2
537283,Old Alcan Site,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
537283,Old Alcan Site,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
537283,Old Alcan Site,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
537283,Old Alcan Site,2024-03-25T18:20:00.000+00:00,transformer,,Temperature,C,22.4
537283,Old Alcan Site,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537283,Old Alcan Site,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
537283,Old Alcan Site,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
537283,Old Alcan Site,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
537283,Old Alcan Site,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
537283,Old Alcan Site,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
537283,Old Alcan Site,2024-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
537283,Old Alcan Site,2024-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
537283,Old Alcan Site,2024-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
537283,Old Alcan Site,2024-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.27
537283,Old Alcan Site,2024-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,7.55
537283,Old Alcan Site,2024-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.71
537283,Old Alcan Site,2024-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
537283,Old Alcan Site,2024-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
537283,Old Alcan Site,2024-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
537283,Old Alcan Site,2024-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
537283,Old Alcan Site,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
537283,Old Alcan Site,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
537283,Old Alcan Site,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
537283,Old Alcan Site,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.72
537283,Old Alcan Site,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-7.31
537283,Old Alcan Site,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.09
537283,Old Alcan Site,2024-03-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,49.5
537283,Old Alcan Site,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
537283,Old Alcan Site,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
537283,Old Alcan Site,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.3
537283,Old Alcan Site,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
537283,Old Alcan Site,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.02
537283,Old Alcan Site,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.08
537283,Old Alcan Site,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.68
537283,Old Alcan Site,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-14.78
537283,Old Alcan Site,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.86
537283,Old Alcan Site,2024-03-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,44.3
537283,Old Alcan Site,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.2
537283,Old Alcan Site,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
537283,Old Alcan Site,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
537283,Old Alcan Site,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
537283,Old Alcan Site,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
537283,Old Alcan Site,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
537283,Old Alcan Site,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
537283,Old Alcan Site,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
537283,Old Alcan Site,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
537283,Old Alcan Site,2024-03-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,33.7
537283,Old Alcan Site,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
537283,Old Alcan Site,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
537283,Old Alcan Site,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
537283,Old Alcan Site,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
537283,Old Alcan Site,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
537283,Old Alcan Site,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
537283,Old Alcan Site,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
537283,Old Alcan Site,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.51
537283,Old Alcan Site,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.13
537283,Old Alcan Site,2024-03-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,35.4
537283,Old Alcan Site,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
537283,Old Alcan Site,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
537283,Old Alcan Site,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
537283,Old Alcan Site,2024-03-25T18:10:00.000+00:00,transformer,,Temperature,C,20.3
537283,Old Alcan Site,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537283,Old Alcan Site,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
537283,Old Alcan Site,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
537283,Old Alcan Site,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
537283,Old Alcan Site,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
537283,Old Alcan Site,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
537283,Old Alcan Site,2024-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
537283,Old Alcan Site,2024-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
537283,Old Alcan Site,2024-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
537283,Old Alcan Site,2024-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.99
537283,Old Alcan Site,2024-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,0.11
537283,Old Alcan Site,2024-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.07
537283,Old Alcan Site,2024-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
537283,Old Alcan Site,2024-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
537283,Old Alcan Site,2024-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
537283,Old Alcan Site,2024-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
537283,Old Alcan Site,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
537283,Old Alcan Site,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
537283,Old Alcan Site,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
537283,Old Alcan Site,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.28
537283,Old Alcan Site,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-8.25
537283,Old Alcan Site,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.54
537283,Old Alcan Site,2024-03-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,46.1
537283,Old Alcan Site,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.4
537283,Old Alcan Site,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
537283,Old Alcan Site,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
537283,Old Alcan Site,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
537283,Old Alcan Site,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.39
537283,Old Alcan Site,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.22
537283,Old Alcan Site,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.5
537283,Old Alcan Site,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-14.25
537283,Old Alcan Site,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.69
537283,Old Alcan Site,2024-03-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,41.0
537283,Old Alcan Site,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
537283,Old Alcan Site,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
537283,Old Alcan Site,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
537283,Old Alcan Site,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
537283,Old Alcan Site,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
537283,Old Alcan Site,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
537283,Old Alcan Site,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
537283,Old Alcan Site,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
537283,Old Alcan Site,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
537283,Old Alcan Site,2024-03-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,30.2
537283,Old Alcan Site,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
537283,Old Alcan Site,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
537283,Old Alcan Site,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
537283,Old Alcan Site,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
537283,Old Alcan Site,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
537283,Old Alcan Site,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
537283,Old Alcan Site,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.89
537283,Old Alcan Site,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.99
537283,Old Alcan Site,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.71
537283,Old Alcan Site,2024-03-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,54.0
537283,Old Alcan Site,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
537283,Old Alcan Site,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
537283,Old Alcan Site,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.1
537283,Old Alcan Site,2024-03-25T18:00:00.000+00:00,transformer,,Temperature,C,21.3
537283,Old Alcan Site,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
537283,Old Alcan Site,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
537283,Old Alcan Site,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537283,Old Alcan Site,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
537283,Old Alcan Site,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
537283,Old Alcan Site,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
537283,Old Alcan Site,2024-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
537283,Old Alcan Site,2024-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
537283,Old Alcan Site,2024-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
537283,Old Alcan Site,2024-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.15
537283,Old Alcan Site,2024-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,0.33
537283,Old Alcan Site,2024-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.35
537283,Old Alcan Site,2024-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
537283,Old Alcan Site,2024-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
537283,Old Alcan Site,2024-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
537283,Old Alcan Site,2024-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
537283,Old Alcan Site,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
537283,Old Alcan Site,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
537283,Old Alcan Site,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
537283,Old Alcan Site,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.74
537283,Old Alcan Site,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-10.15
537283,Old Alcan Site,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.06
537283,Old Alcan Site,2024-03-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,32.2
537283,Old Alcan Site,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
537283,Old Alcan Site,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
537283,Old Alcan Site,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
537283,Old Alcan Site,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
537283,Old Alcan Site,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.41
537283,Old Alcan Site,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.1
537283,Old Alcan Site,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.58
537283,Old Alcan Site,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-13.14
537283,Old Alcan Site,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.18
537283,Old Alcan Site,2024-03-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,49.1
537283,Old Alcan Site,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
537283,Old Alcan Site,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
537283,Old Alcan Site,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.8
537283,Old Alcan Site,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
537283,Old Alcan Site,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
537283,Old Alcan Site,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
537283,Old Alcan Site,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
537283,Old Alcan Site,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
537283,Old Alcan Site,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
537283,Old Alcan Site,2024-03-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
537283,Old Alcan Site,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
537283,Old Alcan Site,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
537283,Old Alcan Site,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
537283,Old Alcan Site,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
537283,Old Alcan Site,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
537283,Old Alcan Site,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
537283,Old Alcan Site,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.15
537283,Old Alcan Site,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.04
537283,Old Alcan Site,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
537283,Old Alcan Site,2024-03-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,51.9
537283,Old Alcan Site,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.1
537283,Old Alcan Site,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
537283,Old Alcan Site,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
537283,Old Alcan Site,2024-03-25T17:50:00.000+00:00,transformer,,Temperature,C,20.3
537283,Old Alcan Site,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537283,Old Alcan Site,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
537283,Old Alcan Site,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
537283,Old Alcan Site,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
537283,Old Alcan Site,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
537283,Old Alcan Site,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
537283,Old Alcan Site,2024-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
537283,Old Alcan Site,2024-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
537283,Old Alcan Site,2024-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
537283,Old Alcan Site,2024-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.07
537283,Old Alcan Site,2024-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.48
537283,Old Alcan Site,2024-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.49
537283,Old Alcan Site,2024-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
537283,Old Alcan Site,2024-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
537283,Old Alcan Site,2024-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
537283,Old Alcan Site,2024-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
537283,Old Alcan Site,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
537283,Old Alcan Site,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
537283,Old Alcan Site,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
537283,Old Alcan Site,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.65
537283,Old Alcan Site,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-9.74
537283,Old Alcan Site,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.03
537283,Old Alcan Site,2024-03-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,55.7
537283,Old Alcan Site,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,92.6
537283,Old Alcan Site,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
537283,Old Alcan Site,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
537283,Old Alcan Site,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
537283,Old Alcan Site,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.2
537283,Old Alcan Site,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.95
537283,Old Alcan Site,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.87
537283,Old Alcan Site,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-15.74
537283,Old Alcan Site,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.97
537283,Old Alcan Site,2024-03-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,45.1
537283,Old Alcan Site,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.2
537283,Old Alcan Site,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.6
537283,Old Alcan Site,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.1
537283,Old Alcan Site,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
537283,Old Alcan Site,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
537283,Old Alcan Site,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
537283,Old Alcan Site,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
537283,Old Alcan Site,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
537283,Old Alcan Site,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
537283,Old Alcan Site,2024-03-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
537283,Old Alcan Site,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
537283,Old Alcan Site,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
537283,Old Alcan Site,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
537283,Old Alcan Site,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
537283,Old Alcan Site,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
537283,Old Alcan Site,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.93
