Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537283,Old Alcan Site,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.65
537283,Old Alcan Site,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.2
537283,Old Alcan Site,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
537283,Old Alcan Site,2024-03-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,58.8
537283,Old Alcan Site,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
537283,Old Alcan Site,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.9
537283,Old Alcan Site,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
537283,Old Alcan Site,2024-03-25T17:40:00.000+00:00,transformer,,Temperature,C,20.2
537283,Old Alcan Site,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
537283,Old Alcan Site,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
537283,Old Alcan Site,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537283,Old Alcan Site,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
537283,Old Alcan Site,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
537283,Old Alcan Site,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
537283,Old Alcan Site,2024-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
537283,Old Alcan Site,2024-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
537283,Old Alcan Site,2024-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
537283,Old Alcan Site,2024-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.39
537283,Old Alcan Site,2024-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.23
537283,Old Alcan Site,2024-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.97
537283,Old Alcan Site,2024-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
537283,Old Alcan Site,2024-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
537283,Old Alcan Site,2024-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
537283,Old Alcan Site,2024-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
537283,Old Alcan Site,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
537283,Old Alcan Site,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
537283,Old Alcan Site,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
537283,Old Alcan Site,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.21
537283,Old Alcan Site,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-10.99
537283,Old Alcan Site,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.77
537283,Old Alcan Site,2024-03-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,66.5
537283,Old Alcan Site,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,112.5
537283,Old Alcan Site,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
537283,Old Alcan Site,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.1
537283,Old Alcan Site,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
537283,Old Alcan Site,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.57
537283,Old Alcan Site,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.24
537283,Old Alcan Site,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.13
537283,Old Alcan Site,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-19.45
537283,Old Alcan Site,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
537283,Old Alcan Site,2024-03-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,44.7
537283,Old Alcan Site,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
537283,Old Alcan Site,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.7
537283,Old Alcan Site,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
537283,Old Alcan Site,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
537283,Old Alcan Site,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
537283,Old Alcan Site,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
537283,Old Alcan Site,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
537283,Old Alcan Site,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
537283,Old Alcan Site,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
537283,Old Alcan Site,2024-03-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
537283,Old Alcan Site,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
537283,Old Alcan Site,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
537283,Old Alcan Site,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
537283,Old Alcan Site,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
537283,Old Alcan Site,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
537283,Old Alcan Site,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.55
537283,Old Alcan Site,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.63
537283,Old Alcan Site,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.71
537283,Old Alcan Site,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
537283,Old Alcan Site,2024-03-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,64.8
537283,Old Alcan Site,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
537283,Old Alcan Site,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.1
537283,Old Alcan Site,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
537283,Old Alcan Site,2024-03-25T17:30:00.000+00:00,transformer,,Temperature,C,21.3
537283,Old Alcan Site,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
537283,Old Alcan Site,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
537283,Old Alcan Site,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537283,Old Alcan Site,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
537283,Old Alcan Site,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
537283,Old Alcan Site,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
537283,Old Alcan Site,2024-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
537283,Old Alcan Site,2024-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
537283,Old Alcan Site,2024-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
537283,Old Alcan Site,2024-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.19
537283,Old Alcan Site,2024-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.37
537283,Old Alcan Site,2024-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.85
537283,Old Alcan Site,2024-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,145.2
537283,Old Alcan Site,2024-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
537283,Old Alcan Site,2024-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
537283,Old Alcan Site,2024-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
537283,Old Alcan Site,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
537283,Old Alcan Site,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.83
537283,Old Alcan Site,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
537283,Old Alcan Site,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.2
537283,Old Alcan Site,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-9.38
537283,Old Alcan Site,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.99
537283,Old Alcan Site,2024-03-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,37.2
537283,Old Alcan Site,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
537283,Old Alcan Site,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
537283,Old Alcan Site,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
537283,Old Alcan Site,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
537283,Old Alcan Site,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.67
537283,Old Alcan Site,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.36
537283,Old Alcan Site,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.36
537283,Old Alcan Site,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-13.36
537283,Old Alcan Site,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.12
537283,Old Alcan Site,2024-03-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,33.4
537283,Old Alcan Site,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
537283,Old Alcan Site,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
537283,Old Alcan Site,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
537283,Old Alcan Site,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
537283,Old Alcan Site,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
537283,Old Alcan Site,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
537283,Old Alcan Site,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
537283,Old Alcan Site,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
537283,Old Alcan Site,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
537283,Old Alcan Site,2024-03-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
537283,Old Alcan Site,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
537283,Old Alcan Site,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
537283,Old Alcan Site,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
537283,Old Alcan Site,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
537283,Old Alcan Site,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
537283,Old Alcan Site,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.42
537283,Old Alcan Site,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.29
537283,Old Alcan Site,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.68
537283,Old Alcan Site,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
537283,Old Alcan Site,2024-03-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,42.2
537283,Old Alcan Site,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
537283,Old Alcan Site,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
537283,Old Alcan Site,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
537283,Old Alcan Site,2024-03-25T17:20:00.000+00:00,transformer,,Temperature,C,20.2
537283,Old Alcan Site,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
537283,Old Alcan Site,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
537283,Old Alcan Site,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537283,Old Alcan Site,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
537283,Old Alcan Site,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
537283,Old Alcan Site,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
537283,Old Alcan Site,2024-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
537283,Old Alcan Site,2024-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
537283,Old Alcan Site,2024-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
537283,Old Alcan Site,2024-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.54
537283,Old Alcan Site,2024-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.93
537283,Old Alcan Site,2024-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.2
537283,Old Alcan Site,2024-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
537283,Old Alcan Site,2024-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
537283,Old Alcan Site,2024-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
537283,Old Alcan Site,2024-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
537283,Old Alcan Site,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
537283,Old Alcan Site,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
537283,Old Alcan Site,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
537283,Old Alcan Site,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.25
537283,Old Alcan Site,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-9.91
537283,Old Alcan Site,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.97
537283,Old Alcan Site,2024-03-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,31.7
537283,Old Alcan Site,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
537283,Old Alcan Site,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
537283,Old Alcan Site,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
537283,Old Alcan Site,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
537283,Old Alcan Site,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.68
537283,Old Alcan Site,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.53
537283,Old Alcan Site,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.21
537283,Old Alcan Site,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-14.36
537283,Old Alcan Site,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.12
537283,Old Alcan Site,2024-03-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,31.9
537283,Old Alcan Site,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
537283,Old Alcan Site,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.2
537283,Old Alcan Site,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
537283,Old Alcan Site,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
537283,Old Alcan Site,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
537283,Old Alcan Site,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
537283,Old Alcan Site,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
537283,Old Alcan Site,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
537283,Old Alcan Site,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
537283,Old Alcan Site,2024-03-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
537283,Old Alcan Site,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
537283,Old Alcan Site,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
537283,Old Alcan Site,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
537283,Old Alcan Site,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
537283,Old Alcan Site,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
537283,Old Alcan Site,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
537283,Old Alcan Site,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.86
537283,Old Alcan Site,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.42
537283,Old Alcan Site,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
537283,Old Alcan Site,2024-03-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,26.3
537283,Old Alcan Site,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
537283,Old Alcan Site,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
537283,Old Alcan Site,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
537283,Old Alcan Site,2024-03-25T17:10:00.000+00:00,transformer,,Temperature,C,20.2
537283,Old Alcan Site,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
537283,Old Alcan Site,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
537283,Old Alcan Site,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537283,Old Alcan Site,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
537283,Old Alcan Site,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
537283,Old Alcan Site,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
537283,Old Alcan Site,2024-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
537283,Old Alcan Site,2024-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
537283,Old Alcan Site,2024-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
537283,Old Alcan Site,2024-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.22
537283,Old Alcan Site,2024-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.26
537283,Old Alcan Site,2024-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.68
537283,Old Alcan Site,2024-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
537283,Old Alcan Site,2024-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
537283,Old Alcan Site,2024-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
537283,Old Alcan Site,2024-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
537283,Old Alcan Site,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
537283,Old Alcan Site,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.1
537283,Old Alcan Site,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
537283,Old Alcan Site,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.7
537283,Old Alcan Site,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-8.99
537283,Old Alcan Site,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.57
537283,Old Alcan Site,2024-03-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,40.6
537283,Old Alcan Site,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
537283,Old Alcan Site,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
537283,Old Alcan Site,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
537283,Old Alcan Site,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
537283,Old Alcan Site,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.55
537283,Old Alcan Site,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.07
537283,Old Alcan Site,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.63
537283,Old Alcan Site,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-13.81
537283,Old Alcan Site,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.57
537283,Old Alcan Site,2024-03-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,32.5
537283,Old Alcan Site,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
537283,Old Alcan Site,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
537283,Old Alcan Site,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
537283,Old Alcan Site,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
537283,Old Alcan Site,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
537283,Old Alcan Site,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
537283,Old Alcan Site,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
537283,Old Alcan Site,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.72
537283,Old Alcan Site,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
537283,Old Alcan Site,2024-03-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
537283,Old Alcan Site,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
537283,Old Alcan Site,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
537283,Old Alcan Site,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
537283,Old Alcan Site,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
537283,Old Alcan Site,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
537283,Old Alcan Site,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
537283,Old Alcan Site,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
537283,Old Alcan Site,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
537283,Old Alcan Site,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
537283,Old Alcan Site,2024-03-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
537283,Old Alcan Site,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
537283,Old Alcan Site,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
537283,Old Alcan Site,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
537283,Old Alcan Site,2024-03-25T17:00:00.000+00:00,transformer,,Temperature,C,20.2
537283,Old Alcan Site,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537283,Old Alcan Site,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
537283,Old Alcan Site,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537283,Old Alcan Site,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
537283,Old Alcan Site,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
537283,Old Alcan Site,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
537283,Old Alcan Site,2024-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
537283,Old Alcan Site,2024-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
537283,Old Alcan Site,2024-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
537283,Old Alcan Site,2024-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.12
537283,Old Alcan Site,2024-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.3
537283,Old Alcan Site,2024-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
537283,Old Alcan Site,2024-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
537283,Old Alcan Site,2024-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
537283,Old Alcan Site,2024-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
537283,Old Alcan Site,2024-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
537283,Old Alcan Site,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
537283,Old Alcan Site,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.06
537283,Old Alcan Site,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
537283,Old Alcan Site,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.13
537283,Old Alcan Site,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.74
537283,Old Alcan Site,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.18
537283,Old Alcan Site,2024-03-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,55.6
537283,Old Alcan Site,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.0
537283,Old Alcan Site,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
537283,Old Alcan Site,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
537283,Old Alcan Site,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
537283,Old Alcan Site,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.32
537283,Old Alcan Site,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.21
537283,Old Alcan Site,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.58
537283,Old Alcan Site,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-12.89
537283,Old Alcan Site,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.35
537283,Old Alcan Site,2024-03-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,30.3
537283,Old Alcan Site,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
537283,Old Alcan Site,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
537283,Old Alcan Site,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
537283,Old Alcan Site,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
537283,Old Alcan Site,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
537283,Old Alcan Site,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
537283,Old Alcan Site,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
537283,Old Alcan Site,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
537283,Old Alcan Site,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
537283,Old Alcan Site,2024-03-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
537283,Old Alcan Site,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
537283,Old Alcan Site,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
537283,Old Alcan Site,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
537283,Old Alcan Site,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
537283,Old Alcan Site,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
537283,Old Alcan Site,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
537283,Old Alcan Site,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
537283,Old Alcan Site,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.18
537283,Old Alcan Site,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
537283,Old Alcan Site,2024-03-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
537283,Old Alcan Site,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
537283,Old Alcan Site,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
537283,Old Alcan Site,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
537283,Old Alcan Site,2024-03-25T16:50:00.000+00:00,transformer,,Temperature,C,21.3
537283,Old Alcan Site,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537283,Old Alcan Site,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
537283,Old Alcan Site,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537283,Old Alcan Site,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
537283,Old Alcan Site,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
537283,Old Alcan Site,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
537283,Old Alcan Site,2024-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
537283,Old Alcan Site,2024-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
537283,Old Alcan Site,2024-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
537283,Old Alcan Site,2024-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.35
537283,Old Alcan Site,2024-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.48
537283,Old Alcan Site,2024-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.64
537283,Old Alcan Site,2024-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
537283,Old Alcan Site,2024-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
537283,Old Alcan Site,2024-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
537283,Old Alcan Site,2024-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
537283,Old Alcan Site,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
537283,Old Alcan Site,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
537283,Old Alcan Site,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
537283,Old Alcan Site,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.19
537283,Old Alcan Site,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-10.78
537283,Old Alcan Site,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.63
537283,Old Alcan Site,2024-03-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,51.0
537283,Old Alcan Site,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.7
537283,Old Alcan Site,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
537283,Old Alcan Site,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
537283,Old Alcan Site,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
537283,Old Alcan Site,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.63
537283,Old Alcan Site,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.91
537283,Old Alcan Site,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
537283,Old Alcan Site,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-12.61
537283,Old Alcan Site,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.29
537283,Old Alcan Site,2024-03-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,32.2
537283,Old Alcan Site,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
537283,Old Alcan Site,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
537283,Old Alcan Site,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
537283,Old Alcan Site,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
537283,Old Alcan Site,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
537283,Old Alcan Site,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
537283,Old Alcan Site,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
537283,Old Alcan Site,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
537283,Old Alcan Site,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
537283,Old Alcan Site,2024-03-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
537283,Old Alcan Site,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
537283,Old Alcan Site,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
537283,Old Alcan Site,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
537283,Old Alcan Site,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
537283,Old Alcan Site,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
537283,Old Alcan Site,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
537283,Old Alcan Site,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.61
537283,Old Alcan Site,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.94
537283,Old Alcan Site,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
537283,Old Alcan Site,2024-03-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,30.3
537283,Old Alcan Site,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
537283,Old Alcan Site,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
537283,Old Alcan Site,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
537283,Old Alcan Site,2024-03-25T16:40:00.000+00:00,transformer,,Temperature,C,20.1
537283,Old Alcan Site,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537283,Old Alcan Site,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
537283,Old Alcan Site,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537283,Old Alcan Site,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
537283,Old Alcan Site,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
537283,Old Alcan Site,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
537283,Old Alcan Site,2024-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
537283,Old Alcan Site,2024-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
537283,Old Alcan Site,2024-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
537283,Old Alcan Site,2024-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.73
537283,Old Alcan Site,2024-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.1
537283,Old Alcan Site,2024-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.09
537283,Old Alcan Site,2024-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
537283,Old Alcan Site,2024-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
537283,Old Alcan Site,2024-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
537283,Old Alcan Site,2024-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
537283,Old Alcan Site,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
537283,Old Alcan Site,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
537283,Old Alcan Site,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
537283,Old Alcan Site,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.25
537283,Old Alcan Site,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-12.58
537283,Old Alcan Site,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.15
537283,Old Alcan Site,2024-03-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,40.0
537283,Old Alcan Site,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.4
537283,Old Alcan Site,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
537283,Old Alcan Site,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
537283,Old Alcan Site,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
537283,Old Alcan Site,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.05
537283,Old Alcan Site,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.14
537283,Old Alcan Site,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.53
537283,Old Alcan Site,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-15.58
537283,Old Alcan Site,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.97
537283,Old Alcan Site,2024-03-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,32.2
537283,Old Alcan Site,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
537283,Old Alcan Site,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.9
537283,Old Alcan Site,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
537283,Old Alcan Site,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
537283,Old Alcan Site,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
537283,Old Alcan Site,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
537283,Old Alcan Site,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
537283,Old Alcan Site,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
537283,Old Alcan Site,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
537283,Old Alcan Site,2024-03-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
537283,Old Alcan Site,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
537283,Old Alcan Site,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
537283,Old Alcan Site,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
537283,Old Alcan Site,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
537283,Old Alcan Site,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
537283,Old Alcan Site,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
537283,Old Alcan Site,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
537283,Old Alcan Site,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.97
537283,Old Alcan Site,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
537283,Old Alcan Site,2024-03-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,40.7
537283,Old Alcan Site,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
537283,Old Alcan Site,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
537283,Old Alcan Site,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
537283,Old Alcan Site,2024-03-25T16:30:00.000+00:00,transformer,,Temperature,C,21.2
537283,Old Alcan Site,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
537283,Old Alcan Site,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
537283,Old Alcan Site,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
537283,Old Alcan Site,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
537283,Old Alcan Site,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
537283,Old Alcan Site,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
537283,Old Alcan Site,2024-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
537283,Old Alcan Site,2024-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
537283,Old Alcan Site,2024-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
537283,Old Alcan Site,2024-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.33
537283,Old Alcan Site,2024-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.5
537283,Old Alcan Site,2024-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.5
537283,Old Alcan Site,2024-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
537283,Old Alcan Site,2024-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
537283,Old Alcan Site,2024-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
537283,Old Alcan Site,2024-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
537283,Old Alcan Site,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
537283,Old Alcan Site,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.27
537283,Old Alcan Site,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
537283,Old Alcan Site,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.76
537283,Old Alcan Site,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.96
537283,Old Alcan Site,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.77
537283,Old Alcan Site,2024-03-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,53.0
537283,Old Alcan Site,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.3
537283,Old Alcan Site,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
537283,Old Alcan Site,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
537283,Old Alcan Site,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
537283,Old Alcan Site,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.36
537283,Old Alcan Site,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.95
537283,Old Alcan Site,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.27
537283,Old Alcan Site,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-13.9
537283,Old Alcan Site,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.91
537283,Old Alcan Site,2024-03-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,30.4
537283,Old Alcan Site,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
537283,Old Alcan Site,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
537283,Old Alcan Site,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
537283,Old Alcan Site,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
537283,Old Alcan Site,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
537283,Old Alcan Site,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
537283,Old Alcan Site,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
537283,Old Alcan Site,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
537283,Old Alcan Site,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
537283,Old Alcan Site,2024-03-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
537283,Old Alcan Site,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
537283,Old Alcan Site,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
537283,Old Alcan Site,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
537283,Old Alcan Site,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
537283,Old Alcan Site,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
537283,Old Alcan Site,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
537283,Old Alcan Site,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
537283,Old Alcan Site,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
537283,Old Alcan Site,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
537283,Old Alcan Site,2024-03-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
537283,Old Alcan Site,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
537283,Old Alcan Site,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
537283,Old Alcan Site,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
537283,Old Alcan Site,2024-03-25T16:20:00.000+00:00,transformer,,Temperature,C,20.1
537283,Old Alcan Site,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
537283,Old Alcan Site,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
537283,Old Alcan Site,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537283,Old Alcan Site,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
537283,Old Alcan Site,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
537283,Old Alcan Site,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
537283,Old Alcan Site,2024-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
537283,Old Alcan Site,2024-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
537283,Old Alcan Site,2024-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
537283,Old Alcan Site,2024-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.36
537283,Old Alcan Site,2024-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.77
537283,Old Alcan Site,2024-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.62
537283,Old Alcan Site,2024-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
537283,Old Alcan Site,2024-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
537283,Old Alcan Site,2024-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
537283,Old Alcan Site,2024-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
537283,Old Alcan Site,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
537283,Old Alcan Site,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.27
537283,Old Alcan Site,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
537283,Old Alcan Site,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.26
537283,Old Alcan Site,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.98
537283,Old Alcan Site,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
537283,Old Alcan Site,2024-03-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,44.8
537283,Old Alcan Site,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
537283,Old Alcan Site,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
537283,Old Alcan Site,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
537283,Old Alcan Site,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
537283,Old Alcan Site,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.54
537283,Old Alcan Site,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.34
537283,Old Alcan Site,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
537283,Old Alcan Site,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-13.7
537283,Old Alcan Site,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.39
537283,Old Alcan Site,2024-03-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,54.9
537283,Old Alcan Site,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
537283,Old Alcan Site,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.7
537283,Old Alcan Site,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.9
537283,Old Alcan Site,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
537283,Old Alcan Site,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
537283,Old Alcan Site,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
537283,Old Alcan Site,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
537283,Old Alcan Site,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
537283,Old Alcan Site,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
537283,Old Alcan Site,2024-03-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
537283,Old Alcan Site,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
537283,Old Alcan Site,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
537283,Old Alcan Site,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
537283,Old Alcan Site,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
537283,Old Alcan Site,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
537283,Old Alcan Site,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
537283,Old Alcan Site,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
537283,Old Alcan Site,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
537283,Old Alcan Site,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
537283,Old Alcan Site,2024-03-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,25.0
537283,Old Alcan Site,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
537283,Old Alcan Site,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
537283,Old Alcan Site,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
537283,Old Alcan Site,2024-03-25T16:10:00.000+00:00,transformer,,Temperature,C,21.2
537283,Old Alcan Site,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
537283,Old Alcan Site,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
537283,Old Alcan Site,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537283,Old Alcan Site,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
537283,Old Alcan Site,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
537283,Old Alcan Site,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
537283,Old Alcan Site,2024-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
537283,Old Alcan Site,2024-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
537283,Old Alcan Site,2024-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
537283,Old Alcan Site,2024-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.99
537283,Old Alcan Site,2024-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.09
537283,Old Alcan Site,2024-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.5
537283,Old Alcan Site,2024-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
537283,Old Alcan Site,2024-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
537283,Old Alcan Site,2024-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
537283,Old Alcan Site,2024-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
537283,Old Alcan Site,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
537283,Old Alcan Site,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.13
537283,Old Alcan Site,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
537283,Old Alcan Site,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.63
537283,Old Alcan Site,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.17
537283,Old Alcan Site,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.4
537283,Old Alcan Site,2024-03-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,48.2
537283,Old Alcan Site,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
537283,Old Alcan Site,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
537283,Old Alcan Site,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
537283,Old Alcan Site,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
537283,Old Alcan Site,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.95
537283,Old Alcan Site,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.34
537283,Old Alcan Site,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.94
537283,Old Alcan Site,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-10.67
537283,Old Alcan Site,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.74
537283,Old Alcan Site,2024-03-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,34.6
537283,Old Alcan Site,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
537283,Old Alcan Site,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
537283,Old Alcan Site,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
537283,Old Alcan Site,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
