Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537283,Old Alcan Site,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
537283,Old Alcan Site,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
537283,Old Alcan Site,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
537283,Old Alcan Site,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
537283,Old Alcan Site,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
537283,Old Alcan Site,2024-03-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
537283,Old Alcan Site,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
537283,Old Alcan Site,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
537283,Old Alcan Site,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
537283,Old Alcan Site,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
537283,Old Alcan Site,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
537283,Old Alcan Site,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.95
537283,Old Alcan Site,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
537283,Old Alcan Site,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
537283,Old Alcan Site,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
537283,Old Alcan Site,2024-03-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,23.8
537283,Old Alcan Site,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
537283,Old Alcan Site,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
537283,Old Alcan Site,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
537283,Old Alcan Site,2024-03-25T16:00:00.000+00:00,transformer,,Temperature,C,20.1
537283,Old Alcan Site,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537283,Old Alcan Site,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
537283,Old Alcan Site,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537283,Old Alcan Site,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
537283,Old Alcan Site,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
537283,Old Alcan Site,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
537283,Old Alcan Site,2024-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
537283,Old Alcan Site,2024-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
537283,Old Alcan Site,2024-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
537283,Old Alcan Site,2024-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.27
537283,Old Alcan Site,2024-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.77
537283,Old Alcan Site,2024-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.55
537283,Old Alcan Site,2024-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
537283,Old Alcan Site,2024-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
537283,Old Alcan Site,2024-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
537283,Old Alcan Site,2024-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
537283,Old Alcan Site,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
537283,Old Alcan Site,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.18
537283,Old Alcan Site,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
537283,Old Alcan Site,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.3
537283,Old Alcan Site,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.17
537283,Old Alcan Site,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
537283,Old Alcan Site,2024-03-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,42.7
537283,Old Alcan Site,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
537283,Old Alcan Site,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
537283,Old Alcan Site,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
537283,Old Alcan Site,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
537283,Old Alcan Site,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.13
537283,Old Alcan Site,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.38
537283,Old Alcan Site,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.67
537283,Old Alcan Site,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-13.59
537283,Old Alcan Site,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.06
537283,Old Alcan Site,2024-03-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,29.4
537283,Old Alcan Site,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
537283,Old Alcan Site,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
537283,Old Alcan Site,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
537283,Old Alcan Site,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
537283,Old Alcan Site,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
537283,Old Alcan Site,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
537283,Old Alcan Site,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
537283,Old Alcan Site,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
537283,Old Alcan Site,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
537283,Old Alcan Site,2024-03-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
537283,Old Alcan Site,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
537283,Old Alcan Site,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
537283,Old Alcan Site,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
537283,Old Alcan Site,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
537283,Old Alcan Site,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
537283,Old Alcan Site,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
537283,Old Alcan Site,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.57
537283,Old Alcan Site,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
537283,Old Alcan Site,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
537283,Old Alcan Site,2024-03-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
537283,Old Alcan Site,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
537283,Old Alcan Site,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
537283,Old Alcan Site,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
537283,Old Alcan Site,2024-03-25T15:50:00.000+00:00,transformer,,Temperature,C,21.2
537283,Old Alcan Site,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537283,Old Alcan Site,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
537283,Old Alcan Site,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537283,Old Alcan Site,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
537283,Old Alcan Site,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
537283,Old Alcan Site,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
537283,Old Alcan Site,2024-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
537283,Old Alcan Site,2024-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
537283,Old Alcan Site,2024-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
537283,Old Alcan Site,2024-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.22
537283,Old Alcan Site,2024-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
537283,Old Alcan Site,2024-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.52
537283,Old Alcan Site,2024-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
537283,Old Alcan Site,2024-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
537283,Old Alcan Site,2024-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
537283,Old Alcan Site,2024-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
537283,Old Alcan Site,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
537283,Old Alcan Site,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.06
537283,Old Alcan Site,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
537283,Old Alcan Site,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.34
537283,Old Alcan Site,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.35
537283,Old Alcan Site,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.57
537283,Old Alcan Site,2024-03-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,33.6
537283,Old Alcan Site,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
537283,Old Alcan Site,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
537283,Old Alcan Site,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
537283,Old Alcan Site,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
537283,Old Alcan Site,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.74
537283,Old Alcan Site,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.34
537283,Old Alcan Site,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.99
537283,Old Alcan Site,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-12.05
537283,Old Alcan Site,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.77
537283,Old Alcan Site,2024-03-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,29.7
537283,Old Alcan Site,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
537283,Old Alcan Site,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
537283,Old Alcan Site,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
537283,Old Alcan Site,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
537283,Old Alcan Site,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
537283,Old Alcan Site,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
537283,Old Alcan Site,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
537283,Old Alcan Site,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
537283,Old Alcan Site,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
537283,Old Alcan Site,2024-03-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
537283,Old Alcan Site,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
537283,Old Alcan Site,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
537283,Old Alcan Site,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
537283,Old Alcan Site,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
537283,Old Alcan Site,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
537283,Old Alcan Site,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
537283,Old Alcan Site,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
537283,Old Alcan Site,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
537283,Old Alcan Site,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
537283,Old Alcan Site,2024-03-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
537283,Old Alcan Site,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
537283,Old Alcan Site,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
537283,Old Alcan Site,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
537283,Old Alcan Site,2024-03-25T15:40:00.000+00:00,transformer,,Temperature,C,20.0
537283,Old Alcan Site,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537283,Old Alcan Site,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
537283,Old Alcan Site,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537283,Old Alcan Site,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
537283,Old Alcan Site,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
537283,Old Alcan Site,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
537283,Old Alcan Site,2024-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
537283,Old Alcan Site,2024-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
537283,Old Alcan Site,2024-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
537283,Old Alcan Site,2024-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.34
537283,Old Alcan Site,2024-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.46
537283,Old Alcan Site,2024-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.71
537283,Old Alcan Site,2024-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
537283,Old Alcan Site,2024-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
537283,Old Alcan Site,2024-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
537283,Old Alcan Site,2024-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
537283,Old Alcan Site,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
537283,Old Alcan Site,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.87
537283,Old Alcan Site,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
537283,Old Alcan Site,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.19
537283,Old Alcan Site,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.73
537283,Old Alcan Site,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
537283,Old Alcan Site,2024-03-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,28.8
537283,Old Alcan Site,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
537283,Old Alcan Site,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
537283,Old Alcan Site,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
537283,Old Alcan Site,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
537283,Old Alcan Site,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.1
537283,Old Alcan Site,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.81
537283,Old Alcan Site,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.76
537283,Old Alcan Site,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-11.53
537283,Old Alcan Site,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.64
537283,Old Alcan Site,2024-03-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,30.8
537283,Old Alcan Site,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
537283,Old Alcan Site,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
537283,Old Alcan Site,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
537283,Old Alcan Site,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
537283,Old Alcan Site,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
537283,Old Alcan Site,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
537283,Old Alcan Site,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
537283,Old Alcan Site,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
537283,Old Alcan Site,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
537283,Old Alcan Site,2024-03-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,13.9
537283,Old Alcan Site,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
537283,Old Alcan Site,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
537283,Old Alcan Site,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
537283,Old Alcan Site,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
537283,Old Alcan Site,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
537283,Old Alcan Site,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
537283,Old Alcan Site,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
537283,Old Alcan Site,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
537283,Old Alcan Site,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
537283,Old Alcan Site,2024-03-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,25.3
537283,Old Alcan Site,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
537283,Old Alcan Site,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
537283,Old Alcan Site,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
537283,Old Alcan Site,2024-03-25T15:30:00.000+00:00,transformer,,Temperature,C,21.1
537283,Old Alcan Site,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537283,Old Alcan Site,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
537283,Old Alcan Site,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
537283,Old Alcan Site,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
537283,Old Alcan Site,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
537283,Old Alcan Site,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
537283,Old Alcan Site,2024-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
537283,Old Alcan Site,2024-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
537283,Old Alcan Site,2024-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
537283,Old Alcan Site,2024-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.42
537283,Old Alcan Site,2024-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.77
537283,Old Alcan Site,2024-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.57
537283,Old Alcan Site,2024-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
537283,Old Alcan Site,2024-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
537283,Old Alcan Site,2024-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
537283,Old Alcan Site,2024-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
537283,Old Alcan Site,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
537283,Old Alcan Site,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
537283,Old Alcan Site,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
537283,Old Alcan Site,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.28
537283,Old Alcan Site,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.38
537283,Old Alcan Site,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.98
537283,Old Alcan Site,2024-03-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,30.4
537283,Old Alcan Site,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
537283,Old Alcan Site,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
537283,Old Alcan Site,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
537283,Old Alcan Site,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
537283,Old Alcan Site,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.48
537283,Old Alcan Site,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.82
537283,Old Alcan Site,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.6
537283,Old Alcan Site,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-11.16
537283,Old Alcan Site,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.93
537283,Old Alcan Site,2024-03-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,29.5
537283,Old Alcan Site,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
537283,Old Alcan Site,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
537283,Old Alcan Site,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
537283,Old Alcan Site,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
537283,Old Alcan Site,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
537283,Old Alcan Site,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
537283,Old Alcan Site,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
537283,Old Alcan Site,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
537283,Old Alcan Site,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
537283,Old Alcan Site,2024-03-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
537283,Old Alcan Site,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
537283,Old Alcan Site,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
537283,Old Alcan Site,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
537283,Old Alcan Site,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
537283,Old Alcan Site,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
537283,Old Alcan Site,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
537283,Old Alcan Site,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
537283,Old Alcan Site,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
537283,Old Alcan Site,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
537283,Old Alcan Site,2024-03-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
537283,Old Alcan Site,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
537283,Old Alcan Site,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
537283,Old Alcan Site,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
537283,Old Alcan Site,2024-03-25T15:20:00.000+00:00,transformer,,Temperature,C,20.0
537283,Old Alcan Site,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537283,Old Alcan Site,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
537283,Old Alcan Site,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537283,Old Alcan Site,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
537283,Old Alcan Site,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
537283,Old Alcan Site,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
537283,Old Alcan Site,2024-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
537283,Old Alcan Site,2024-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
537283,Old Alcan Site,2024-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
537283,Old Alcan Site,2024-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.71
537283,Old Alcan Site,2024-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.05
537283,Old Alcan Site,2024-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.07
537283,Old Alcan Site,2024-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
537283,Old Alcan Site,2024-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
537283,Old Alcan Site,2024-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
537283,Old Alcan Site,2024-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
537283,Old Alcan Site,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
537283,Old Alcan Site,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.12
537283,Old Alcan Site,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.83
537283,Old Alcan Site,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.57
537283,Old Alcan Site,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-6.26
537283,Old Alcan Site,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
537283,Old Alcan Site,2024-03-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,32.1
537283,Old Alcan Site,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
537283,Old Alcan Site,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
537283,Old Alcan Site,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
537283,Old Alcan Site,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
537283,Old Alcan Site,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.17
537283,Old Alcan Site,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.86
537283,Old Alcan Site,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.78
537283,Old Alcan Site,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-14.62
537283,Old Alcan Site,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.71
537283,Old Alcan Site,2024-03-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,31.4
537283,Old Alcan Site,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
537283,Old Alcan Site,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
537283,Old Alcan Site,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
537283,Old Alcan Site,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
537283,Old Alcan Site,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
537283,Old Alcan Site,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
537283,Old Alcan Site,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
537283,Old Alcan Site,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
537283,Old Alcan Site,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
537283,Old Alcan Site,2024-03-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
537283,Old Alcan Site,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
537283,Old Alcan Site,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
537283,Old Alcan Site,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
537283,Old Alcan Site,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
537283,Old Alcan Site,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
537283,Old Alcan Site,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
537283,Old Alcan Site,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.36
537283,Old Alcan Site,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
537283,Old Alcan Site,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
537283,Old Alcan Site,2024-03-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
537283,Old Alcan Site,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
537283,Old Alcan Site,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
537283,Old Alcan Site,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
537283,Old Alcan Site,2024-03-25T15:10:00.000+00:00,transformer,,Temperature,C,21.0
537283,Old Alcan Site,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537283,Old Alcan Site,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
537283,Old Alcan Site,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
537283,Old Alcan Site,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
537283,Old Alcan Site,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
537283,Old Alcan Site,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
537283,Old Alcan Site,2024-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
537283,Old Alcan Site,2024-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
537283,Old Alcan Site,2024-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
537283,Old Alcan Site,2024-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.68
537283,Old Alcan Site,2024-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.33
537283,Old Alcan Site,2024-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.48
537283,Old Alcan Site,2024-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
537283,Old Alcan Site,2024-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
537283,Old Alcan Site,2024-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
537283,Old Alcan Site,2024-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
537283,Old Alcan Site,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
537283,Old Alcan Site,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.98
537283,Old Alcan Site,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
537283,Old Alcan Site,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.29
537283,Old Alcan Site,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.42
537283,Old Alcan Site,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.28
537283,Old Alcan Site,2024-03-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,37.4
537283,Old Alcan Site,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
537283,Old Alcan Site,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
537283,Old Alcan Site,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
537283,Old Alcan Site,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
537283,Old Alcan Site,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.17
537283,Old Alcan Site,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.78
537283,Old Alcan Site,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.83
537283,Old Alcan Site,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-14.04
537283,Old Alcan Site,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
537283,Old Alcan Site,2024-03-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,30.0
537283,Old Alcan Site,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
537283,Old Alcan Site,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
537283,Old Alcan Site,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
537283,Old Alcan Site,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
537283,Old Alcan Site,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
537283,Old Alcan Site,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
537283,Old Alcan Site,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
537283,Old Alcan Site,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
537283,Old Alcan Site,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
537283,Old Alcan Site,2024-03-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
537283,Old Alcan Site,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
537283,Old Alcan Site,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
537283,Old Alcan Site,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
537283,Old Alcan Site,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
537283,Old Alcan Site,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
537283,Old Alcan Site,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
537283,Old Alcan Site,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
537283,Old Alcan Site,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.76
537283,Old Alcan Site,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
537283,Old Alcan Site,2024-03-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,24.5
537283,Old Alcan Site,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
537283,Old Alcan Site,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
537283,Old Alcan Site,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
537283,Old Alcan Site,2024-03-25T15:00:00.000+00:00,transformer,,Temperature,C,19.9
537283,Old Alcan Site,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537283,Old Alcan Site,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
537283,Old Alcan Site,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537283,Old Alcan Site,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
537283,Old Alcan Site,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
537283,Old Alcan Site,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
537283,Old Alcan Site,2024-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
537283,Old Alcan Site,2024-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
537283,Old Alcan Site,2024-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
537283,Old Alcan Site,2024-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.76
537283,Old Alcan Site,2024-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.12
537283,Old Alcan Site,2024-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
537283,Old Alcan Site,2024-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
537283,Old Alcan Site,2024-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
537283,Old Alcan Site,2024-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
537283,Old Alcan Site,2024-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
537283,Old Alcan Site,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
537283,Old Alcan Site,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.97
537283,Old Alcan Site,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
537283,Old Alcan Site,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.19
537283,Old Alcan Site,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.16
537283,Old Alcan Site,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.38
537283,Old Alcan Site,2024-03-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,34.7
537283,Old Alcan Site,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
537283,Old Alcan Site,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
537283,Old Alcan Site,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
537283,Old Alcan Site,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
537283,Old Alcan Site,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.65
537283,Old Alcan Site,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.52
537283,Old Alcan Site,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.44
537283,Old Alcan Site,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-11.39
537283,Old Alcan Site,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.29
537283,Old Alcan Site,2024-03-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,28.9
537283,Old Alcan Site,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
537283,Old Alcan Site,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
537283,Old Alcan Site,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
537283,Old Alcan Site,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
537283,Old Alcan Site,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
537283,Old Alcan Site,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
537283,Old Alcan Site,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
537283,Old Alcan Site,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.68
537283,Old Alcan Site,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
537283,Old Alcan Site,2024-03-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,30.4
537283,Old Alcan Site,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
537283,Old Alcan Site,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
537283,Old Alcan Site,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
537283,Old Alcan Site,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
537283,Old Alcan Site,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
537283,Old Alcan Site,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
537283,Old Alcan Site,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
537283,Old Alcan Site,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
537283,Old Alcan Site,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
537283,Old Alcan Site,2024-03-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,27.0
537283,Old Alcan Site,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
537283,Old Alcan Site,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
537283,Old Alcan Site,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
537283,Old Alcan Site,2024-03-25T14:50:00.000+00:00,transformer,,Temperature,C,19.9
537283,Old Alcan Site,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537283,Old Alcan Site,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
537283,Old Alcan Site,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537283,Old Alcan Site,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
537283,Old Alcan Site,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
537283,Old Alcan Site,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
537283,Old Alcan Site,2024-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
537283,Old Alcan Site,2024-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
537283,Old Alcan Site,2024-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
537283,Old Alcan Site,2024-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.83
537283,Old Alcan Site,2024-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.78
537283,Old Alcan Site,2024-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.73
537283,Old Alcan Site,2024-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
537283,Old Alcan Site,2024-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
537283,Old Alcan Site,2024-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
537283,Old Alcan Site,2024-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
537283,Old Alcan Site,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
537283,Old Alcan Site,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.98
537283,Old Alcan Site,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
537283,Old Alcan Site,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.53
537283,Old Alcan Site,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-7.03
537283,Old Alcan Site,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.83
537283,Old Alcan Site,2024-03-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,30.5
537283,Old Alcan Site,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
537283,Old Alcan Site,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
537283,Old Alcan Site,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
537283,Old Alcan Site,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
537283,Old Alcan Site,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.8
537283,Old Alcan Site,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.51
537283,Old Alcan Site,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.81
537283,Old Alcan Site,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-11.63
537283,Old Alcan Site,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.93
537283,Old Alcan Site,2024-03-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,31.8
537283,Old Alcan Site,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
537283,Old Alcan Site,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
537283,Old Alcan Site,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
537283,Old Alcan Site,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
537283,Old Alcan Site,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
537283,Old Alcan Site,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
537283,Old Alcan Site,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
537283,Old Alcan Site,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
537283,Old Alcan Site,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
537283,Old Alcan Site,2024-03-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,21.7
537283,Old Alcan Site,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
537283,Old Alcan Site,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
537283,Old Alcan Site,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
537283,Old Alcan Site,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
537283,Old Alcan Site,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
537283,Old Alcan Site,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
537283,Old Alcan Site,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
537283,Old Alcan Site,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.53
537283,Old Alcan Site,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.17
537283,Old Alcan Site,2024-03-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,29.1
537283,Old Alcan Site,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
537283,Old Alcan Site,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
537283,Old Alcan Site,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
537283,Old Alcan Site,2024-03-25T14:40:00.000+00:00,transformer,,Temperature,C,22.1
537283,Old Alcan Site,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537283,Old Alcan Site,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
537283,Old Alcan Site,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537283,Old Alcan Site,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
537283,Old Alcan Site,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
537283,Old Alcan Site,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
537283,Old Alcan Site,2024-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
537283,Old Alcan Site,2024-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
537283,Old Alcan Site,2024-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
537283,Old Alcan Site,2024-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.99
537283,Old Alcan Site,2024-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.07
537283,Old Alcan Site,2024-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.68
537283,Old Alcan Site,2024-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
537283,Old Alcan Site,2024-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
537283,Old Alcan Site,2024-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
537283,Old Alcan Site,2024-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
537283,Old Alcan Site,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
537283,Old Alcan Site,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.07
537283,Old Alcan Site,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
537283,Old Alcan Site,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.01
537283,Old Alcan Site,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.17
537283,Old Alcan Site,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.02
537283,Old Alcan Site,2024-03-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,32.1
537283,Old Alcan Site,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
537283,Old Alcan Site,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
537283,Old Alcan Site,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
537283,Old Alcan Site,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
537283,Old Alcan Site,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.15
537283,Old Alcan Site,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.34
537283,Old Alcan Site,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
537283,Old Alcan Site,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-11.58
537283,Old Alcan Site,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.05
537283,Old Alcan Site,2024-03-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,41.5
537283,Old Alcan Site,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
537283,Old Alcan Site,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
537283,Old Alcan Site,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
537283,Old Alcan Site,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
537283,Old Alcan Site,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
537283,Old Alcan Site,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
537283,Old Alcan Site,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
537283,Old Alcan Site,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.05
537283,Old Alcan Site,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
537283,Old Alcan Site,2024-03-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,42.1
537283,Old Alcan Site,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
537283,Old Alcan Site,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
537283,Old Alcan Site,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
537283,Old Alcan Site,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
537283,Old Alcan Site,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
537283,Old Alcan Site,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
537283,Old Alcan Site,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
537283,Old Alcan Site,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.3
537283,Old Alcan Site,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
537283,Old Alcan Site,2024-03-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,37.1
537283,Old Alcan Site,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
537283,Old Alcan Site,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
537283,Old Alcan Site,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
537283,Old Alcan Site,2024-03-25T14:30:00.000+00:00,transformer,,Temperature,C,19.9
537283,Old Alcan Site,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537283,Old Alcan Site,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
537283,Old Alcan Site,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
537283,Old Alcan Site,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
537283,Old Alcan Site,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
537283,Old Alcan Site,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
537283,Old Alcan Site,2024-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
537283,Old Alcan Site,2024-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
537283,Old Alcan Site,2024-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
537283,Old Alcan Site,2024-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.99
537283,Old Alcan Site,2024-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.6
537283,Old Alcan Site,2024-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.93
537283,Old Alcan Site,2024-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
537283,Old Alcan Site,2024-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
537283,Old Alcan Site,2024-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
537283,Old Alcan Site,2024-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
537283,Old Alcan Site,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.79
537283,Old Alcan Site,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.99
537283,Old Alcan Site,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
537283,Old Alcan Site,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.06
537283,Old Alcan Site,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-6.4
537283,Old Alcan Site,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.49
537283,Old Alcan Site,2024-03-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,32.7
537283,Old Alcan Site,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
537283,Old Alcan Site,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
