Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537283,Old Alcan Site,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
537283,Old Alcan Site,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
537283,Old Alcan Site,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.97
537283,Old Alcan Site,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.59
537283,Old Alcan Site,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.22
537283,Old Alcan Site,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-12.83
537283,Old Alcan Site,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.05
537283,Old Alcan Site,2024-03-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,31.7
537283,Old Alcan Site,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
537283,Old Alcan Site,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
537283,Old Alcan Site,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
537283,Old Alcan Site,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
537283,Old Alcan Site,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
537283,Old Alcan Site,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
537283,Old Alcan Site,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
537283,Old Alcan Site,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
537283,Old Alcan Site,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
537283,Old Alcan Site,2024-03-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
537283,Old Alcan Site,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
537283,Old Alcan Site,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
537283,Old Alcan Site,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
537283,Old Alcan Site,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
537283,Old Alcan Site,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
537283,Old Alcan Site,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
537283,Old Alcan Site,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.11
537283,Old Alcan Site,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.12
537283,Old Alcan Site,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
537283,Old Alcan Site,2024-03-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,29.6
537283,Old Alcan Site,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
537283,Old Alcan Site,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
537283,Old Alcan Site,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
537283,Old Alcan Site,2024-03-25T14:20:00.000+00:00,transformer,,Temperature,C,20.9
537283,Old Alcan Site,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537283,Old Alcan Site,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
537283,Old Alcan Site,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
537283,Old Alcan Site,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
537283,Old Alcan Site,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
537283,Old Alcan Site,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
537283,Old Alcan Site,2024-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
537283,Old Alcan Site,2024-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
537283,Old Alcan Site,2024-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
537283,Old Alcan Site,2024-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.04
537283,Old Alcan Site,2024-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.2
537283,Old Alcan Site,2024-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.36
537283,Old Alcan Site,2024-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
537283,Old Alcan Site,2024-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
537283,Old Alcan Site,2024-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
537283,Old Alcan Site,2024-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
537283,Old Alcan Site,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.99
537283,Old Alcan Site,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.05
537283,Old Alcan Site,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
537283,Old Alcan Site,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.6
537283,Old Alcan Site,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.78
537283,Old Alcan Site,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
537283,Old Alcan Site,2024-03-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,29.3
537283,Old Alcan Site,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
537283,Old Alcan Site,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
537283,Old Alcan Site,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
537283,Old Alcan Site,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
537283,Old Alcan Site,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.6
537283,Old Alcan Site,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.71
537283,Old Alcan Site,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.21
537283,Old Alcan Site,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-14.45
537283,Old Alcan Site,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.79
537283,Old Alcan Site,2024-03-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,35.5
537283,Old Alcan Site,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
537283,Old Alcan Site,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
537283,Old Alcan Site,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
537283,Old Alcan Site,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
537283,Old Alcan Site,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
537283,Old Alcan Site,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
537283,Old Alcan Site,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
537283,Old Alcan Site,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
537283,Old Alcan Site,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
537283,Old Alcan Site,2024-03-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,29.6
537283,Old Alcan Site,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
537283,Old Alcan Site,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
537283,Old Alcan Site,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
537283,Old Alcan Site,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
537283,Old Alcan Site,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
537283,Old Alcan Site,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
537283,Old Alcan Site,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
537283,Old Alcan Site,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
537283,Old Alcan Site,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
537283,Old Alcan Site,2024-03-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,24.5
537283,Old Alcan Site,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
537283,Old Alcan Site,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
537283,Old Alcan Site,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
537283,Old Alcan Site,2024-03-25T14:10:00.000+00:00,transformer,,Temperature,C,19.8
537283,Old Alcan Site,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537283,Old Alcan Site,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
537283,Old Alcan Site,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
537283,Old Alcan Site,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
537283,Old Alcan Site,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
537283,Old Alcan Site,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
537283,Old Alcan Site,2024-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
537283,Old Alcan Site,2024-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
537283,Old Alcan Site,2024-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
537283,Old Alcan Site,2024-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.73
537283,Old Alcan Site,2024-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.0
537283,Old Alcan Site,2024-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.01
537283,Old Alcan Site,2024-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
537283,Old Alcan Site,2024-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
537283,Old Alcan Site,2024-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
537283,Old Alcan Site,2024-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
537283,Old Alcan Site,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.85
537283,Old Alcan Site,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.98
537283,Old Alcan Site,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.82
537283,Old Alcan Site,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.6
537283,Old Alcan Site,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-7.97
537283,Old Alcan Site,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.16
537283,Old Alcan Site,2024-03-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,28.5
537283,Old Alcan Site,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
537283,Old Alcan Site,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
537283,Old Alcan Site,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
537283,Old Alcan Site,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
537283,Old Alcan Site,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.98
537283,Old Alcan Site,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.12
537283,Old Alcan Site,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.87
537283,Old Alcan Site,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-12.87
537283,Old Alcan Site,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.32
537283,Old Alcan Site,2024-03-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,37.0
537283,Old Alcan Site,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
537283,Old Alcan Site,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
537283,Old Alcan Site,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
537283,Old Alcan Site,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
537283,Old Alcan Site,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
537283,Old Alcan Site,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
537283,Old Alcan Site,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
537283,Old Alcan Site,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
537283,Old Alcan Site,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
537283,Old Alcan Site,2024-03-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,14.7
537283,Old Alcan Site,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
537283,Old Alcan Site,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
537283,Old Alcan Site,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
537283,Old Alcan Site,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
537283,Old Alcan Site,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
537283,Old Alcan Site,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
537283,Old Alcan Site,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.77
537283,Old Alcan Site,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
537283,Old Alcan Site,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
537283,Old Alcan Site,2024-03-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,26.8
537283,Old Alcan Site,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
537283,Old Alcan Site,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
537283,Old Alcan Site,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
537283,Old Alcan Site,2024-03-25T14:00:00.000+00:00,transformer,,Temperature,C,20.8
537283,Old Alcan Site,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537283,Old Alcan Site,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
537283,Old Alcan Site,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
537283,Old Alcan Site,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
537283,Old Alcan Site,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
537283,Old Alcan Site,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
537283,Old Alcan Site,2024-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
537283,Old Alcan Site,2024-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
537283,Old Alcan Site,2024-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
537283,Old Alcan Site,2024-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.86
537283,Old Alcan Site,2024-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.1
537283,Old Alcan Site,2024-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.27
537283,Old Alcan Site,2024-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
537283,Old Alcan Site,2024-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
537283,Old Alcan Site,2024-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
537283,Old Alcan Site,2024-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
537283,Old Alcan Site,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
537283,Old Alcan Site,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.01
537283,Old Alcan Site,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.74
537283,Old Alcan Site,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
537283,Old Alcan Site,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-7.44
537283,Old Alcan Site,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.82
537283,Old Alcan Site,2024-03-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,32.8
537283,Old Alcan Site,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
537283,Old Alcan Site,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
537283,Old Alcan Site,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
537283,Old Alcan Site,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.11
537283,Old Alcan Site,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.73
537283,Old Alcan Site,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.75
537283,Old Alcan Site,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.23
537283,Old Alcan Site,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-12.48
537283,Old Alcan Site,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.44
537283,Old Alcan Site,2024-03-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,35.4
537283,Old Alcan Site,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
537283,Old Alcan Site,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
537283,Old Alcan Site,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
537283,Old Alcan Site,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
537283,Old Alcan Site,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
537283,Old Alcan Site,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
537283,Old Alcan Site,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
537283,Old Alcan Site,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
537283,Old Alcan Site,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
537283,Old Alcan Site,2024-03-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,14.9
537283,Old Alcan Site,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
537283,Old Alcan Site,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
537283,Old Alcan Site,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
537283,Old Alcan Site,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
537283,Old Alcan Site,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
537283,Old Alcan Site,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
537283,Old Alcan Site,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
537283,Old Alcan Site,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
537283,Old Alcan Site,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
537283,Old Alcan Site,2024-03-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,21.9
537283,Old Alcan Site,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
537283,Old Alcan Site,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
537283,Old Alcan Site,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
537283,Old Alcan Site,2024-03-25T13:50:00.000+00:00,transformer,,Temperature,C,19.6
537283,Old Alcan Site,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537283,Old Alcan Site,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
537283,Old Alcan Site,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537283,Old Alcan Site,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
537283,Old Alcan Site,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
537283,Old Alcan Site,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
537283,Old Alcan Site,2024-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
537283,Old Alcan Site,2024-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
537283,Old Alcan Site,2024-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
537283,Old Alcan Site,2024-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.28
537283,Old Alcan Site,2024-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.51
537283,Old Alcan Site,2024-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.81
537283,Old Alcan Site,2024-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
537283,Old Alcan Site,2024-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
537283,Old Alcan Site,2024-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
537283,Old Alcan Site,2024-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
537283,Old Alcan Site,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
537283,Old Alcan Site,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.99
537283,Old Alcan Site,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
537283,Old Alcan Site,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.68
537283,Old Alcan Site,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-8.94
537283,Old Alcan Site,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.58
537283,Old Alcan Site,2024-03-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,51.0
537283,Old Alcan Site,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.7
537283,Old Alcan Site,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
537283,Old Alcan Site,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.7
537283,Old Alcan Site,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
537283,Old Alcan Site,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.49
537283,Old Alcan Site,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.6
537283,Old Alcan Site,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.7
537283,Old Alcan Site,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-16.07
537283,Old Alcan Site,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.09
537283,Old Alcan Site,2024-03-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,31.2
537283,Old Alcan Site,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
537283,Old Alcan Site,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
537283,Old Alcan Site,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
537283,Old Alcan Site,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
537283,Old Alcan Site,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
537283,Old Alcan Site,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
537283,Old Alcan Site,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
537283,Old Alcan Site,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
537283,Old Alcan Site,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
537283,Old Alcan Site,2024-03-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
537283,Old Alcan Site,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
537283,Old Alcan Site,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
537283,Old Alcan Site,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
537283,Old Alcan Site,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
537283,Old Alcan Site,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
537283,Old Alcan Site,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
537283,Old Alcan Site,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
537283,Old Alcan Site,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
537283,Old Alcan Site,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.55
537283,Old Alcan Site,2024-03-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,21.3
537283,Old Alcan Site,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
537283,Old Alcan Site,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
537283,Old Alcan Site,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
537283,Old Alcan Site,2024-03-25T13:40:00.000+00:00,transformer,,Temperature,C,20.7
537283,Old Alcan Site,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537283,Old Alcan Site,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
537283,Old Alcan Site,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
537283,Old Alcan Site,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
537283,Old Alcan Site,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
537283,Old Alcan Site,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
537283,Old Alcan Site,2024-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
537283,Old Alcan Site,2024-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
537283,Old Alcan Site,2024-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
537283,Old Alcan Site,2024-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.89
537283,Old Alcan Site,2024-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.95
537283,Old Alcan Site,2024-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.12
537283,Old Alcan Site,2024-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
537283,Old Alcan Site,2024-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
537283,Old Alcan Site,2024-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
537283,Old Alcan Site,2024-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
537283,Old Alcan Site,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
537283,Old Alcan Site,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
537283,Old Alcan Site,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
537283,Old Alcan Site,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.31
537283,Old Alcan Site,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-13.13
537283,Old Alcan Site,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.12
537283,Old Alcan Site,2024-03-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,35.4
537283,Old Alcan Site,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
537283,Old Alcan Site,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
537283,Old Alcan Site,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
537283,Old Alcan Site,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
537283,Old Alcan Site,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.72
537283,Old Alcan Site,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.85
537283,Old Alcan Site,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.46
537283,Old Alcan Site,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-12.91
537283,Old Alcan Site,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.56
537283,Old Alcan Site,2024-03-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,31.6
537283,Old Alcan Site,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
537283,Old Alcan Site,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
537283,Old Alcan Site,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.1
537283,Old Alcan Site,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
537283,Old Alcan Site,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
537283,Old Alcan Site,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
537283,Old Alcan Site,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
537283,Old Alcan Site,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
537283,Old Alcan Site,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
537283,Old Alcan Site,2024-03-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
537283,Old Alcan Site,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
537283,Old Alcan Site,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
537283,Old Alcan Site,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
537283,Old Alcan Site,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
537283,Old Alcan Site,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
537283,Old Alcan Site,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
537283,Old Alcan Site,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
537283,Old Alcan Site,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.99
537283,Old Alcan Site,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.87
537283,Old Alcan Site,2024-03-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
537283,Old Alcan Site,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
537283,Old Alcan Site,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
537283,Old Alcan Site,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
537283,Old Alcan Site,2024-03-25T13:30:00.000+00:00,transformer,,Temperature,C,20.6
537283,Old Alcan Site,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537283,Old Alcan Site,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
537283,Old Alcan Site,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537283,Old Alcan Site,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
537283,Old Alcan Site,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
537283,Old Alcan Site,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
537283,Old Alcan Site,2024-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
537283,Old Alcan Site,2024-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
537283,Old Alcan Site,2024-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
537283,Old Alcan Site,2024-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.56
537283,Old Alcan Site,2024-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.44
537283,Old Alcan Site,2024-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.32
537283,Old Alcan Site,2024-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
537283,Old Alcan Site,2024-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
537283,Old Alcan Site,2024-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
537283,Old Alcan Site,2024-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
537283,Old Alcan Site,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
537283,Old Alcan Site,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
537283,Old Alcan Site,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
537283,Old Alcan Site,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.83
537283,Old Alcan Site,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-8.6
537283,Old Alcan Site,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.49
537283,Old Alcan Site,2024-03-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,45.1
537283,Old Alcan Site,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.6
537283,Old Alcan Site,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
537283,Old Alcan Site,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
537283,Old Alcan Site,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
537283,Old Alcan Site,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.96
537283,Old Alcan Site,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.69
537283,Old Alcan Site,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.83
537283,Old Alcan Site,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-13.21
537283,Old Alcan Site,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.74
537283,Old Alcan Site,2024-03-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,29.7
537283,Old Alcan Site,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
537283,Old Alcan Site,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
537283,Old Alcan Site,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
537283,Old Alcan Site,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
537283,Old Alcan Site,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
537283,Old Alcan Site,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
537283,Old Alcan Site,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
537283,Old Alcan Site,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
537283,Old Alcan Site,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
537283,Old Alcan Site,2024-03-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
537283,Old Alcan Site,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
537283,Old Alcan Site,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
537283,Old Alcan Site,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
537283,Old Alcan Site,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
537283,Old Alcan Site,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
537283,Old Alcan Site,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
537283,Old Alcan Site,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
537283,Old Alcan Site,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
537283,Old Alcan Site,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
537283,Old Alcan Site,2024-03-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,25.7
537283,Old Alcan Site,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
537283,Old Alcan Site,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
537283,Old Alcan Site,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
537283,Old Alcan Site,2024-03-25T13:20:00.000+00:00,transformer,,Temperature,C,20.5
537283,Old Alcan Site,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537283,Old Alcan Site,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
537283,Old Alcan Site,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537283,Old Alcan Site,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
537283,Old Alcan Site,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
537283,Old Alcan Site,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
537283,Old Alcan Site,2024-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
537283,Old Alcan Site,2024-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
537283,Old Alcan Site,2024-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
537283,Old Alcan Site,2024-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.12
537283,Old Alcan Site,2024-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.77
537283,Old Alcan Site,2024-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.9
537283,Old Alcan Site,2024-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
537283,Old Alcan Site,2024-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
537283,Old Alcan Site,2024-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
537283,Old Alcan Site,2024-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
537283,Old Alcan Site,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
537283,Old Alcan Site,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
537283,Old Alcan Site,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
537283,Old Alcan Site,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.92
537283,Old Alcan Site,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-7.04
537283,Old Alcan Site,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.27
537283,Old Alcan Site,2024-03-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,90.6
537283,Old Alcan Site,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,113.7
537283,Old Alcan Site,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
537283,Old Alcan Site,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
537283,Old Alcan Site,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
537283,Old Alcan Site,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.75
537283,Old Alcan Site,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.13
537283,Old Alcan Site,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.08
537283,Old Alcan Site,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-16.97
537283,Old Alcan Site,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.31
537283,Old Alcan Site,2024-03-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,34.5
537283,Old Alcan Site,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
537283,Old Alcan Site,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
537283,Old Alcan Site,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
537283,Old Alcan Site,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
537283,Old Alcan Site,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
537283,Old Alcan Site,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
537283,Old Alcan Site,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
537283,Old Alcan Site,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
537283,Old Alcan Site,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
537283,Old Alcan Site,2024-03-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
537283,Old Alcan Site,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
537283,Old Alcan Site,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
537283,Old Alcan Site,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
537283,Old Alcan Site,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
537283,Old Alcan Site,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
537283,Old Alcan Site,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
537283,Old Alcan Site,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
537283,Old Alcan Site,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
537283,Old Alcan Site,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
537283,Old Alcan Site,2024-03-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,35.2
537283,Old Alcan Site,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
537283,Old Alcan Site,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
537283,Old Alcan Site,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
537283,Old Alcan Site,2024-03-25T13:10:00.000+00:00,transformer,,Temperature,C,20.5
537283,Old Alcan Site,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537283,Old Alcan Site,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
537283,Old Alcan Site,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537283,Old Alcan Site,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
537283,Old Alcan Site,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
537283,Old Alcan Site,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
537283,Old Alcan Site,2024-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
537283,Old Alcan Site,2024-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
537283,Old Alcan Site,2024-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
537283,Old Alcan Site,2024-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,49.17
537283,Old Alcan Site,2024-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.54
537283,Old Alcan Site,2024-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.95
537283,Old Alcan Site,2024-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,127.1
537283,Old Alcan Site,2024-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
537283,Old Alcan Site,2024-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
537283,Old Alcan Site,2024-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
537283,Old Alcan Site,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
537283,Old Alcan Site,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
537283,Old Alcan Site,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
537283,Old Alcan Site,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.69
537283,Old Alcan Site,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.01
537283,Old Alcan Site,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.66
537283,Old Alcan Site,2024-03-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,71.4
537283,Old Alcan Site,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,93.5
537283,Old Alcan Site,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
537283,Old Alcan Site,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
537283,Old Alcan Site,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
537283,Old Alcan Site,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.98
537283,Old Alcan Site,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.69
537283,Old Alcan Site,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.96
537283,Old Alcan Site,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-16.16
537283,Old Alcan Site,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.39
537283,Old Alcan Site,2024-03-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,33.4
537283,Old Alcan Site,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
537283,Old Alcan Site,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
537283,Old Alcan Site,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.7
537283,Old Alcan Site,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
537283,Old Alcan Site,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
537283,Old Alcan Site,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
537283,Old Alcan Site,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
537283,Old Alcan Site,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
537283,Old Alcan Site,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
537283,Old Alcan Site,2024-03-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
537283,Old Alcan Site,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
537283,Old Alcan Site,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
537283,Old Alcan Site,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
537283,Old Alcan Site,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
537283,Old Alcan Site,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
537283,Old Alcan Site,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
537283,Old Alcan Site,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
537283,Old Alcan Site,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
537283,Old Alcan Site,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
537283,Old Alcan Site,2024-03-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,21.9
537283,Old Alcan Site,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
537283,Old Alcan Site,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
537283,Old Alcan Site,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
537283,Old Alcan Site,2024-03-25T13:00:00.000+00:00,transformer,,Temperature,C,20.4
537283,Old Alcan Site,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537283,Old Alcan Site,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
537283,Old Alcan Site,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537283,Old Alcan Site,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
537283,Old Alcan Site,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
537283,Old Alcan Site,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
537283,Old Alcan Site,2024-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
537283,Old Alcan Site,2024-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
537283,Old Alcan Site,2024-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
537283,Old Alcan Site,2024-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,45.22
537283,Old Alcan Site,2024-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.26
537283,Old Alcan Site,2024-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.01
537283,Old Alcan Site,2024-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
537283,Old Alcan Site,2024-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
537283,Old Alcan Site,2024-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
537283,Old Alcan Site,2024-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
537283,Old Alcan Site,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
537283,Old Alcan Site,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.07
537283,Old Alcan Site,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
537283,Old Alcan Site,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.32
537283,Old Alcan Site,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.45
537283,Old Alcan Site,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
537283,Old Alcan Site,2024-03-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,88.7
537283,Old Alcan Site,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,104.3
537283,Old Alcan Site,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
537283,Old Alcan Site,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
537283,Old Alcan Site,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
537283,Old Alcan Site,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.2
537283,Old Alcan Site,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.28
537283,Old Alcan Site,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.99
537283,Old Alcan Site,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-14.77
537283,Old Alcan Site,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.04
537283,Old Alcan Site,2024-03-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,29.6
537283,Old Alcan Site,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
537283,Old Alcan Site,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
537283,Old Alcan Site,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
537283,Old Alcan Site,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
537283,Old Alcan Site,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
537283,Old Alcan Site,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
537283,Old Alcan Site,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
537283,Old Alcan Site,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
537283,Old Alcan Site,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
537283,Old Alcan Site,2024-03-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
537283,Old Alcan Site,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
537283,Old Alcan Site,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
537283,Old Alcan Site,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
537283,Old Alcan Site,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
537283,Old Alcan Site,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
537283,Old Alcan Site,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
537283,Old Alcan Site,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.04
537283,Old Alcan Site,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.67
537283,Old Alcan Site,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.01
537283,Old Alcan Site,2024-03-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
537283,Old Alcan Site,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
537283,Old Alcan Site,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
537283,Old Alcan Site,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
537283,Old Alcan Site,2024-03-25T12:50:00.000+00:00,transformer,,Temperature,C,19.3
537283,Old Alcan Site,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537283,Old Alcan Site,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
537283,Old Alcan Site,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537283,Old Alcan Site,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
537283,Old Alcan Site,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
537283,Old Alcan Site,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
537283,Old Alcan Site,2024-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
537283,Old Alcan Site,2024-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
537283,Old Alcan Site,2024-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
537283,Old Alcan Site,2024-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,47.97
537283,Old Alcan Site,2024-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.86
537283,Old Alcan Site,2024-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.24
