Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537283,Old Alcan Site,2024-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
537283,Old Alcan Site,2024-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
537283,Old Alcan Site,2024-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
537283,Old Alcan Site,2024-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
537283,Old Alcan Site,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
537283,Old Alcan Site,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.02
537283,Old Alcan Site,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
537283,Old Alcan Site,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.22
537283,Old Alcan Site,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.75
537283,Old Alcan Site,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.9
537283,Old Alcan Site,2024-03-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,48.2
537283,Old Alcan Site,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.9
537283,Old Alcan Site,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
537283,Old Alcan Site,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
537283,Old Alcan Site,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
537283,Old Alcan Site,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.23
537283,Old Alcan Site,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.3
537283,Old Alcan Site,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
537283,Old Alcan Site,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-12.33
537283,Old Alcan Site,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.66
537283,Old Alcan Site,2024-03-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,36.9
537283,Old Alcan Site,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
537283,Old Alcan Site,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
537283,Old Alcan Site,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
537283,Old Alcan Site,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
537283,Old Alcan Site,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
537283,Old Alcan Site,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
537283,Old Alcan Site,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
537283,Old Alcan Site,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
537283,Old Alcan Site,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
537283,Old Alcan Site,2024-03-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
537283,Old Alcan Site,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
537283,Old Alcan Site,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
537283,Old Alcan Site,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
537283,Old Alcan Site,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
537283,Old Alcan Site,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
537283,Old Alcan Site,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
537283,Old Alcan Site,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.39
537283,Old Alcan Site,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.42
537283,Old Alcan Site,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
537283,Old Alcan Site,2024-03-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,27.3
537283,Old Alcan Site,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
537283,Old Alcan Site,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
537283,Old Alcan Site,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
537283,Old Alcan Site,2024-03-25T12:40:00.000+00:00,transformer,,Temperature,C,20.3
537283,Old Alcan Site,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537283,Old Alcan Site,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
537283,Old Alcan Site,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
537283,Old Alcan Site,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
537283,Old Alcan Site,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
537283,Old Alcan Site,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
537283,Old Alcan Site,2024-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
537283,Old Alcan Site,2024-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
537283,Old Alcan Site,2024-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
537283,Old Alcan Site,2024-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.07
537283,Old Alcan Site,2024-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.55
537283,Old Alcan Site,2024-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.63
537283,Old Alcan Site,2024-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
537283,Old Alcan Site,2024-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
537283,Old Alcan Site,2024-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
537283,Old Alcan Site,2024-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
537283,Old Alcan Site,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
537283,Old Alcan Site,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.97
537283,Old Alcan Site,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
537283,Old Alcan Site,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.24
537283,Old Alcan Site,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.36
537283,Old Alcan Site,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.51
537283,Old Alcan Site,2024-03-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,39.2
537283,Old Alcan Site,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
537283,Old Alcan Site,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
537283,Old Alcan Site,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
537283,Old Alcan Site,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
537283,Old Alcan Site,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.4
537283,Old Alcan Site,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.52
537283,Old Alcan Site,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.96
537283,Old Alcan Site,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-19.05
537283,Old Alcan Site,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.6
537283,Old Alcan Site,2024-03-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,42.4
537283,Old Alcan Site,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
537283,Old Alcan Site,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
537283,Old Alcan Site,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.4
537283,Old Alcan Site,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
537283,Old Alcan Site,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
537283,Old Alcan Site,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
537283,Old Alcan Site,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
537283,Old Alcan Site,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
537283,Old Alcan Site,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
537283,Old Alcan Site,2024-03-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
537283,Old Alcan Site,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
537283,Old Alcan Site,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
537283,Old Alcan Site,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
537283,Old Alcan Site,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
537283,Old Alcan Site,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
537283,Old Alcan Site,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
537283,Old Alcan Site,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
537283,Old Alcan Site,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
537283,Old Alcan Site,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
537283,Old Alcan Site,2024-03-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
537283,Old Alcan Site,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
537283,Old Alcan Site,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
537283,Old Alcan Site,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
537283,Old Alcan Site,2024-03-25T12:30:00.000+00:00,transformer,,Temperature,C,19.1
537283,Old Alcan Site,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537283,Old Alcan Site,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
537283,Old Alcan Site,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537283,Old Alcan Site,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
537283,Old Alcan Site,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
537283,Old Alcan Site,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
537283,Old Alcan Site,2024-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
537283,Old Alcan Site,2024-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
537283,Old Alcan Site,2024-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
537283,Old Alcan Site,2024-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.31
537283,Old Alcan Site,2024-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.03
537283,Old Alcan Site,2024-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.16
537283,Old Alcan Site,2024-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
537283,Old Alcan Site,2024-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
537283,Old Alcan Site,2024-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
537283,Old Alcan Site,2024-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
537283,Old Alcan Site,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
537283,Old Alcan Site,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.42
537283,Old Alcan Site,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
537283,Old Alcan Site,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.93
537283,Old Alcan Site,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.57
537283,Old Alcan Site,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.79
537283,Old Alcan Site,2024-03-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,38.5
537283,Old Alcan Site,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
537283,Old Alcan Site,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
537283,Old Alcan Site,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
537283,Old Alcan Site,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
537283,Old Alcan Site,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.5
537283,Old Alcan Site,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.31
537283,Old Alcan Site,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
537283,Old Alcan Site,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-17.24
537283,Old Alcan Site,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.77
537283,Old Alcan Site,2024-03-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,47.4
537283,Old Alcan Site,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
537283,Old Alcan Site,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
537283,Old Alcan Site,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
537283,Old Alcan Site,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
537283,Old Alcan Site,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
537283,Old Alcan Site,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
537283,Old Alcan Site,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
537283,Old Alcan Site,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
537283,Old Alcan Site,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
537283,Old Alcan Site,2024-03-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,19.1
537283,Old Alcan Site,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
537283,Old Alcan Site,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
537283,Old Alcan Site,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
537283,Old Alcan Site,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
537283,Old Alcan Site,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
537283,Old Alcan Site,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
537283,Old Alcan Site,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
537283,Old Alcan Site,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
537283,Old Alcan Site,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
537283,Old Alcan Site,2024-03-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,26.6
537283,Old Alcan Site,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
537283,Old Alcan Site,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
537283,Old Alcan Site,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
537283,Old Alcan Site,2024-03-25T12:20:00.000+00:00,transformer,,Temperature,C,19.1
537283,Old Alcan Site,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537283,Old Alcan Site,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
537283,Old Alcan Site,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
537283,Old Alcan Site,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
537283,Old Alcan Site,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537283,Old Alcan Site,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
537283,Old Alcan Site,2024-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
537283,Old Alcan Site,2024-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
537283,Old Alcan Site,2024-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
537283,Old Alcan Site,2024-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.12
537283,Old Alcan Site,2024-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.31
537283,Old Alcan Site,2024-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.63
537283,Old Alcan Site,2024-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
537283,Old Alcan Site,2024-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
537283,Old Alcan Site,2024-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
537283,Old Alcan Site,2024-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
537283,Old Alcan Site,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
537283,Old Alcan Site,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
537283,Old Alcan Site,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
537283,Old Alcan Site,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.53
537283,Old Alcan Site,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.09
537283,Old Alcan Site,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.68
537283,Old Alcan Site,2024-03-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,48.0
537283,Old Alcan Site,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
537283,Old Alcan Site,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
537283,Old Alcan Site,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
537283,Old Alcan Site,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
537283,Old Alcan Site,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.26
537283,Old Alcan Site,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.5
537283,Old Alcan Site,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.36
537283,Old Alcan Site,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-14.65
537283,Old Alcan Site,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.33
537283,Old Alcan Site,2024-03-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,40.3
537283,Old Alcan Site,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
537283,Old Alcan Site,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
537283,Old Alcan Site,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
537283,Old Alcan Site,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
537283,Old Alcan Site,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
537283,Old Alcan Site,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
537283,Old Alcan Site,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
537283,Old Alcan Site,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
537283,Old Alcan Site,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
537283,Old Alcan Site,2024-03-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
537283,Old Alcan Site,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
537283,Old Alcan Site,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
537283,Old Alcan Site,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
537283,Old Alcan Site,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
537283,Old Alcan Site,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
537283,Old Alcan Site,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
537283,Old Alcan Site,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
537283,Old Alcan Site,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.64
537283,Old Alcan Site,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
537283,Old Alcan Site,2024-03-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,28.5
537283,Old Alcan Site,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
537283,Old Alcan Site,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
537283,Old Alcan Site,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
537283,Old Alcan Site,2024-03-25T12:10:00.000+00:00,transformer,,Temperature,C,20.1
537283,Old Alcan Site,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537283,Old Alcan Site,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
537283,Old Alcan Site,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
537283,Old Alcan Site,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
537283,Old Alcan Site,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
537283,Old Alcan Site,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
537283,Old Alcan Site,2024-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
537283,Old Alcan Site,2024-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
537283,Old Alcan Site,2024-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
537283,Old Alcan Site,2024-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.99
537283,Old Alcan Site,2024-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.0
537283,Old Alcan Site,2024-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.48
537283,Old Alcan Site,2024-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
537283,Old Alcan Site,2024-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
537283,Old Alcan Site,2024-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
537283,Old Alcan Site,2024-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
537283,Old Alcan Site,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
537283,Old Alcan Site,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.87
537283,Old Alcan Site,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
537283,Old Alcan Site,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.59
537283,Old Alcan Site,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.15
537283,Old Alcan Site,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.2
537283,Old Alcan Site,2024-03-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,62.9
537283,Old Alcan Site,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
537283,Old Alcan Site,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
537283,Old Alcan Site,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,87.3
537283,Old Alcan Site,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
537283,Old Alcan Site,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.4
537283,Old Alcan Site,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.42
537283,Old Alcan Site,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.54
537283,Old Alcan Site,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-13.75
537283,Old Alcan Site,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.76
537283,Old Alcan Site,2024-03-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,38.2
537283,Old Alcan Site,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
537283,Old Alcan Site,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
537283,Old Alcan Site,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.9
537283,Old Alcan Site,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
537283,Old Alcan Site,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
537283,Old Alcan Site,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
537283,Old Alcan Site,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
537283,Old Alcan Site,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
537283,Old Alcan Site,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
537283,Old Alcan Site,2024-03-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,26.6
537283,Old Alcan Site,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
537283,Old Alcan Site,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
537283,Old Alcan Site,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
537283,Old Alcan Site,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
537283,Old Alcan Site,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
537283,Old Alcan Site,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
537283,Old Alcan Site,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
537283,Old Alcan Site,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
537283,Old Alcan Site,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
537283,Old Alcan Site,2024-03-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,26.7
537283,Old Alcan Site,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
537283,Old Alcan Site,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
537283,Old Alcan Site,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
537283,Old Alcan Site,2024-03-25T12:00:00.000+00:00,transformer,,Temperature,C,19.0
537283,Old Alcan Site,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537283,Old Alcan Site,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
537283,Old Alcan Site,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
537283,Old Alcan Site,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
537283,Old Alcan Site,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
537283,Old Alcan Site,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
537283,Old Alcan Site,2024-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
537283,Old Alcan Site,2024-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
537283,Old Alcan Site,2024-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
537283,Old Alcan Site,2024-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.88
537283,Old Alcan Site,2024-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.3
537283,Old Alcan Site,2024-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,45.7
537283,Old Alcan Site,2024-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
537283,Old Alcan Site,2024-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
537283,Old Alcan Site,2024-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
537283,Old Alcan Site,2024-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
537283,Old Alcan Site,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
537283,Old Alcan Site,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
537283,Old Alcan Site,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
537283,Old Alcan Site,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.85
537283,Old Alcan Site,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.26
537283,Old Alcan Site,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.39
537283,Old Alcan Site,2024-03-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,48.9
537283,Old Alcan Site,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.9
537283,Old Alcan Site,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
537283,Old Alcan Site,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
537283,Old Alcan Site,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
537283,Old Alcan Site,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.16
537283,Old Alcan Site,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.09
537283,Old Alcan Site,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.19
537283,Old Alcan Site,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-14.79
537283,Old Alcan Site,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.96
537283,Old Alcan Site,2024-03-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,34.8
537283,Old Alcan Site,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
537283,Old Alcan Site,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
537283,Old Alcan Site,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
537283,Old Alcan Site,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
537283,Old Alcan Site,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
537283,Old Alcan Site,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
537283,Old Alcan Site,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
537283,Old Alcan Site,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
537283,Old Alcan Site,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
537283,Old Alcan Site,2024-03-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
537283,Old Alcan Site,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
537283,Old Alcan Site,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
537283,Old Alcan Site,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
537283,Old Alcan Site,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
537283,Old Alcan Site,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
537283,Old Alcan Site,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
537283,Old Alcan Site,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
537283,Old Alcan Site,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
537283,Old Alcan Site,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.04
537283,Old Alcan Site,2024-03-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,29.3
537283,Old Alcan Site,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
537283,Old Alcan Site,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
537283,Old Alcan Site,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
537283,Old Alcan Site,2024-03-25T11:50:00.000+00:00,transformer,,Temperature,C,20.0
537283,Old Alcan Site,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537283,Old Alcan Site,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
537283,Old Alcan Site,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537283,Old Alcan Site,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
537283,Old Alcan Site,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
537283,Old Alcan Site,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
537283,Old Alcan Site,2024-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
537283,Old Alcan Site,2024-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
537283,Old Alcan Site,2024-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
537283,Old Alcan Site,2024-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.63
537283,Old Alcan Site,2024-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.61
537283,Old Alcan Site,2024-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.09
537283,Old Alcan Site,2024-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
537283,Old Alcan Site,2024-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
537283,Old Alcan Site,2024-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
537283,Old Alcan Site,2024-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
537283,Old Alcan Site,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
537283,Old Alcan Site,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
537283,Old Alcan Site,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
537283,Old Alcan Site,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.32
537283,Old Alcan Site,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.85
537283,Old Alcan Site,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.27
537283,Old Alcan Site,2024-03-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,48.2
537283,Old Alcan Site,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.2
537283,Old Alcan Site,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
537283,Old Alcan Site,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
537283,Old Alcan Site,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
537283,Old Alcan Site,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.25
537283,Old Alcan Site,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.25
537283,Old Alcan Site,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.21
537283,Old Alcan Site,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-17.03
537283,Old Alcan Site,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.83
537283,Old Alcan Site,2024-03-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,43.9
537283,Old Alcan Site,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
537283,Old Alcan Site,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
537283,Old Alcan Site,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.3
537283,Old Alcan Site,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
537283,Old Alcan Site,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
537283,Old Alcan Site,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
537283,Old Alcan Site,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
537283,Old Alcan Site,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
537283,Old Alcan Site,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
537283,Old Alcan Site,2024-03-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,17.7
537283,Old Alcan Site,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
537283,Old Alcan Site,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
537283,Old Alcan Site,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
537283,Old Alcan Site,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
537283,Old Alcan Site,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
537283,Old Alcan Site,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
537283,Old Alcan Site,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
537283,Old Alcan Site,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.41
537283,Old Alcan Site,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
537283,Old Alcan Site,2024-03-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,35.0
537283,Old Alcan Site,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
537283,Old Alcan Site,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
537283,Old Alcan Site,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
537283,Old Alcan Site,2024-03-25T11:40:00.000+00:00,transformer,,Temperature,C,18.9
537283,Old Alcan Site,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537283,Old Alcan Site,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
537283,Old Alcan Site,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537283,Old Alcan Site,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
537283,Old Alcan Site,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
537283,Old Alcan Site,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
537283,Old Alcan Site,2024-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
537283,Old Alcan Site,2024-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
537283,Old Alcan Site,2024-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
537283,Old Alcan Site,2024-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.22
537283,Old Alcan Site,2024-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.66
537283,Old Alcan Site,2024-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.32
537283,Old Alcan Site,2024-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,111.4
537283,Old Alcan Site,2024-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
537283,Old Alcan Site,2024-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
537283,Old Alcan Site,2024-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
537283,Old Alcan Site,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
537283,Old Alcan Site,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
537283,Old Alcan Site,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
537283,Old Alcan Site,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.14
537283,Old Alcan Site,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-7.07
537283,Old Alcan Site,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.94
537283,Old Alcan Site,2024-03-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,43.2
537283,Old Alcan Site,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.4
537283,Old Alcan Site,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
537283,Old Alcan Site,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
537283,Old Alcan Site,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
537283,Old Alcan Site,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.9
537283,Old Alcan Site,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.53
537283,Old Alcan Site,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.67
537283,Old Alcan Site,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-23.15
537283,Old Alcan Site,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.79
537283,Old Alcan Site,2024-03-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,62.1
537283,Old Alcan Site,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
537283,Old Alcan Site,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,98.2
537283,Old Alcan Site,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
537283,Old Alcan Site,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
537283,Old Alcan Site,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
537283,Old Alcan Site,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
537283,Old Alcan Site,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
537283,Old Alcan Site,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
537283,Old Alcan Site,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
537283,Old Alcan Site,2024-03-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
537283,Old Alcan Site,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
537283,Old Alcan Site,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
537283,Old Alcan Site,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
537283,Old Alcan Site,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
537283,Old Alcan Site,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
537283,Old Alcan Site,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.47
537283,Old Alcan Site,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.18
537283,Old Alcan Site,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.37
537283,Old Alcan Site,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
537283,Old Alcan Site,2024-03-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,43.3
537283,Old Alcan Site,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
537283,Old Alcan Site,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
537283,Old Alcan Site,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
537283,Old Alcan Site,2024-03-25T11:30:00.000+00:00,transformer,,Temperature,C,19.9
537283,Old Alcan Site,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537283,Old Alcan Site,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
537283,Old Alcan Site,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
537283,Old Alcan Site,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
537283,Old Alcan Site,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
537283,Old Alcan Site,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
537283,Old Alcan Site,2024-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
537283,Old Alcan Site,2024-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
537283,Old Alcan Site,2024-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
537283,Old Alcan Site,2024-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,45.97
537283,Old Alcan Site,2024-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.43
537283,Old Alcan Site,2024-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.2
537283,Old Alcan Site,2024-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,111.7
537283,Old Alcan Site,2024-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
537283,Old Alcan Site,2024-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
537283,Old Alcan Site,2024-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
537283,Old Alcan Site,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
537283,Old Alcan Site,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.42
537283,Old Alcan Site,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
537283,Old Alcan Site,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.77
537283,Old Alcan Site,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-6.18
537283,Old Alcan Site,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.16
537283,Old Alcan Site,2024-03-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,67.7
537283,Old Alcan Site,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.2
537283,Old Alcan Site,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
537283,Old Alcan Site,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,95.5
537283,Old Alcan Site,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
537283,Old Alcan Site,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.2
537283,Old Alcan Site,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.04
537283,Old Alcan Site,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.83
537283,Old Alcan Site,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-14.76
537283,Old Alcan Site,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.17
537283,Old Alcan Site,2024-03-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,32.3
537283,Old Alcan Site,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
537283,Old Alcan Site,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
537283,Old Alcan Site,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
537283,Old Alcan Site,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
537283,Old Alcan Site,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
537283,Old Alcan Site,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
537283,Old Alcan Site,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
537283,Old Alcan Site,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
537283,Old Alcan Site,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
537283,Old Alcan Site,2024-03-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
537283,Old Alcan Site,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
537283,Old Alcan Site,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
537283,Old Alcan Site,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
537283,Old Alcan Site,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
537283,Old Alcan Site,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
537283,Old Alcan Site,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
537283,Old Alcan Site,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.16
537283,Old Alcan Site,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.48
537283,Old Alcan Site,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
537283,Old Alcan Site,2024-03-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,42.2
537283,Old Alcan Site,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
537283,Old Alcan Site,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
537283,Old Alcan Site,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
537283,Old Alcan Site,2024-03-25T11:20:00.000+00:00,transformer,,Temperature,C,18.8
537283,Old Alcan Site,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
537283,Old Alcan Site,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
537283,Old Alcan Site,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537283,Old Alcan Site,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
537283,Old Alcan Site,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
537283,Old Alcan Site,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
537283,Old Alcan Site,2024-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
537283,Old Alcan Site,2024-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
537283,Old Alcan Site,2024-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
537283,Old Alcan Site,2024-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
537283,Old Alcan Site,2024-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.96
537283,Old Alcan Site,2024-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.02
537283,Old Alcan Site,2024-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,122.5
537283,Old Alcan Site,2024-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
537283,Old Alcan Site,2024-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
537283,Old Alcan Site,2024-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
537283,Old Alcan Site,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
537283,Old Alcan Site,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
537283,Old Alcan Site,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
537283,Old Alcan Site,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.77
537283,Old Alcan Site,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.77
537283,Old Alcan Site,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.1
537283,Old Alcan Site,2024-03-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,71.8
537283,Old Alcan Site,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
537283,Old Alcan Site,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
537283,Old Alcan Site,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,96.8
537283,Old Alcan Site,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
537283,Old Alcan Site,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.7
537283,Old Alcan Site,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.81
537283,Old Alcan Site,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.69
537283,Old Alcan Site,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-14.28
537283,Old Alcan Site,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.98
537283,Old Alcan Site,2024-03-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,52.8
537283,Old Alcan Site,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
537283,Old Alcan Site,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
537283,Old Alcan Site,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.2
537283,Old Alcan Site,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
537283,Old Alcan Site,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
537283,Old Alcan Site,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
537283,Old Alcan Site,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
537283,Old Alcan Site,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
537283,Old Alcan Site,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
537283,Old Alcan Site,2024-03-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
537283,Old Alcan Site,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
537283,Old Alcan Site,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
537283,Old Alcan Site,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
537283,Old Alcan Site,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
537283,Old Alcan Site,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
537283,Old Alcan Site,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
537283,Old Alcan Site,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.52
537283,Old Alcan Site,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.8
537283,Old Alcan Site,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
537283,Old Alcan Site,2024-03-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,42.8
537283,Old Alcan Site,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
537283,Old Alcan Site,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
537283,Old Alcan Site,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
537283,Old Alcan Site,2024-03-25T11:10:00.000+00:00,transformer,,Temperature,C,18.7
