Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537283,Old Alcan Site,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537283,Old Alcan Site,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
537283,Old Alcan Site,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537283,Old Alcan Site,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
537283,Old Alcan Site,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537283,Old Alcan Site,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
537283,Old Alcan Site,2024-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
537283,Old Alcan Site,2024-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
537283,Old Alcan Site,2024-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
537283,Old Alcan Site,2024-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.91
537283,Old Alcan Site,2024-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.63
537283,Old Alcan Site,2024-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.9
537283,Old Alcan Site,2024-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
537283,Old Alcan Site,2024-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
537283,Old Alcan Site,2024-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
537283,Old Alcan Site,2024-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
537283,Old Alcan Site,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
537283,Old Alcan Site,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
537283,Old Alcan Site,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
537283,Old Alcan Site,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.15
537283,Old Alcan Site,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.12
537283,Old Alcan Site,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.01
537283,Old Alcan Site,2024-03-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,86.8
537283,Old Alcan Site,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
537283,Old Alcan Site,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
537283,Old Alcan Site,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,116.1
537283,Old Alcan Site,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.14
537283,Old Alcan Site,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.64
537283,Old Alcan Site,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.57
537283,Old Alcan Site,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.17
537283,Old Alcan Site,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-17.39
537283,Old Alcan Site,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.06
537283,Old Alcan Site,2024-03-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,45.8
537283,Old Alcan Site,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
537283,Old Alcan Site,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.7
537283,Old Alcan Site,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
537283,Old Alcan Site,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
537283,Old Alcan Site,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
537283,Old Alcan Site,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
537283,Old Alcan Site,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
537283,Old Alcan Site,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
537283,Old Alcan Site,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
537283,Old Alcan Site,2024-03-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,16.4
537283,Old Alcan Site,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
537283,Old Alcan Site,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
537283,Old Alcan Site,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
537283,Old Alcan Site,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
537283,Old Alcan Site,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
537283,Old Alcan Site,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
537283,Old Alcan Site,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.97
537283,Old Alcan Site,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.13
537283,Old Alcan Site,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
537283,Old Alcan Site,2024-03-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,46.2
537283,Old Alcan Site,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
537283,Old Alcan Site,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
537283,Old Alcan Site,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
537283,Old Alcan Site,2024-03-25T11:00:00.000+00:00,transformer,,Temperature,C,18.7
537283,Old Alcan Site,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537283,Old Alcan Site,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
537283,Old Alcan Site,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
537283,Old Alcan Site,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
537283,Old Alcan Site,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
537283,Old Alcan Site,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
537283,Old Alcan Site,2024-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
537283,Old Alcan Site,2024-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
537283,Old Alcan Site,2024-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
537283,Old Alcan Site,2024-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.11
537283,Old Alcan Site,2024-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.36
537283,Old Alcan Site,2024-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.46
537283,Old Alcan Site,2024-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,143.2
537283,Old Alcan Site,2024-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
537283,Old Alcan Site,2024-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
537283,Old Alcan Site,2024-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
537283,Old Alcan Site,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
537283,Old Alcan Site,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
537283,Old Alcan Site,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
537283,Old Alcan Site,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.93
537283,Old Alcan Site,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.32
537283,Old Alcan Site,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.81
537283,Old Alcan Site,2024-03-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,50.9
537283,Old Alcan Site,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
537283,Old Alcan Site,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
537283,Old Alcan Site,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
537283,Old Alcan Site,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
537283,Old Alcan Site,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.41
537283,Old Alcan Site,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.18
537283,Old Alcan Site,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.3
537283,Old Alcan Site,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-13.83
537283,Old Alcan Site,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.84
537283,Old Alcan Site,2024-03-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,36.8
537283,Old Alcan Site,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
537283,Old Alcan Site,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.9
537283,Old Alcan Site,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
537283,Old Alcan Site,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
537283,Old Alcan Site,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
537283,Old Alcan Site,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
537283,Old Alcan Site,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
537283,Old Alcan Site,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
537283,Old Alcan Site,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
537283,Old Alcan Site,2024-03-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
537283,Old Alcan Site,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
537283,Old Alcan Site,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
537283,Old Alcan Site,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
537283,Old Alcan Site,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
537283,Old Alcan Site,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
537283,Old Alcan Site,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
537283,Old Alcan Site,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
537283,Old Alcan Site,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
537283,Old Alcan Site,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
537283,Old Alcan Site,2024-03-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
537283,Old Alcan Site,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
537283,Old Alcan Site,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
537283,Old Alcan Site,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
537283,Old Alcan Site,2024-03-25T10:50:00.000+00:00,transformer,,Temperature,C,19.7
537283,Old Alcan Site,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537283,Old Alcan Site,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
537283,Old Alcan Site,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537283,Old Alcan Site,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
537283,Old Alcan Site,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
537283,Old Alcan Site,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
537283,Old Alcan Site,2024-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
537283,Old Alcan Site,2024-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
537283,Old Alcan Site,2024-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
537283,Old Alcan Site,2024-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.34
537283,Old Alcan Site,2024-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.24
537283,Old Alcan Site,2024-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.81
537283,Old Alcan Site,2024-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
537283,Old Alcan Site,2024-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
537283,Old Alcan Site,2024-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
537283,Old Alcan Site,2024-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
537283,Old Alcan Site,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
537283,Old Alcan Site,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
537283,Old Alcan Site,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
537283,Old Alcan Site,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.13
537283,Old Alcan Site,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.07
537283,Old Alcan Site,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.39
537283,Old Alcan Site,2024-03-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,50.3
537283,Old Alcan Site,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
537283,Old Alcan Site,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
537283,Old Alcan Site,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
537283,Old Alcan Site,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
537283,Old Alcan Site,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.27
537283,Old Alcan Site,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.68
537283,Old Alcan Site,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.65
537283,Old Alcan Site,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-13.25
537283,Old Alcan Site,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.29
537283,Old Alcan Site,2024-03-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,45.8
537283,Old Alcan Site,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
537283,Old Alcan Site,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
537283,Old Alcan Site,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.4
537283,Old Alcan Site,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
537283,Old Alcan Site,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
537283,Old Alcan Site,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
537283,Old Alcan Site,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
537283,Old Alcan Site,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
537283,Old Alcan Site,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
537283,Old Alcan Site,2024-03-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
537283,Old Alcan Site,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
537283,Old Alcan Site,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
537283,Old Alcan Site,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
537283,Old Alcan Site,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
537283,Old Alcan Site,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
537283,Old Alcan Site,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
537283,Old Alcan Site,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.71
537283,Old Alcan Site,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.23
537283,Old Alcan Site,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
537283,Old Alcan Site,2024-03-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,40.9
537283,Old Alcan Site,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
537283,Old Alcan Site,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
537283,Old Alcan Site,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
537283,Old Alcan Site,2024-03-25T10:40:00.000+00:00,transformer,,Temperature,C,18.6
537283,Old Alcan Site,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537283,Old Alcan Site,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
537283,Old Alcan Site,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
537283,Old Alcan Site,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
537283,Old Alcan Site,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
537283,Old Alcan Site,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
537283,Old Alcan Site,2024-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
537283,Old Alcan Site,2024-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
537283,Old Alcan Site,2024-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
537283,Old Alcan Site,2024-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.31
537283,Old Alcan Site,2024-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.44
537283,Old Alcan Site,2024-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.19
537283,Old Alcan Site,2024-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
537283,Old Alcan Site,2024-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
537283,Old Alcan Site,2024-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
537283,Old Alcan Site,2024-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
537283,Old Alcan Site,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
537283,Old Alcan Site,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
537283,Old Alcan Site,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
537283,Old Alcan Site,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.58
537283,Old Alcan Site,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.51
537283,Old Alcan Site,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.14
537283,Old Alcan Site,2024-03-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,66.5
537283,Old Alcan Site,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.2
537283,Old Alcan Site,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
537283,Old Alcan Site,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.0
537283,Old Alcan Site,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
537283,Old Alcan Site,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.81
537283,Old Alcan Site,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.95
537283,Old Alcan Site,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.9
537283,Old Alcan Site,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-12.19
537283,Old Alcan Site,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.08
537283,Old Alcan Site,2024-03-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
537283,Old Alcan Site,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
537283,Old Alcan Site,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
537283,Old Alcan Site,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
537283,Old Alcan Site,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
537283,Old Alcan Site,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
537283,Old Alcan Site,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
537283,Old Alcan Site,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
537283,Old Alcan Site,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
537283,Old Alcan Site,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
537283,Old Alcan Site,2024-03-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
537283,Old Alcan Site,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
537283,Old Alcan Site,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
537283,Old Alcan Site,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
537283,Old Alcan Site,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
537283,Old Alcan Site,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
537283,Old Alcan Site,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
537283,Old Alcan Site,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.88
537283,Old Alcan Site,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.09
537283,Old Alcan Site,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
537283,Old Alcan Site,2024-03-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,49.9
537283,Old Alcan Site,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
537283,Old Alcan Site,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
537283,Old Alcan Site,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
537283,Old Alcan Site,2024-03-25T10:30:00.000+00:00,transformer,,Temperature,C,19.7
537283,Old Alcan Site,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537283,Old Alcan Site,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
537283,Old Alcan Site,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537283,Old Alcan Site,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
537283,Old Alcan Site,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
537283,Old Alcan Site,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
537283,Old Alcan Site,2024-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
537283,Old Alcan Site,2024-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
537283,Old Alcan Site,2024-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
537283,Old Alcan Site,2024-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,46.36
537283,Old Alcan Site,2024-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.78
537283,Old Alcan Site,2024-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.69
537283,Old Alcan Site,2024-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
537283,Old Alcan Site,2024-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
537283,Old Alcan Site,2024-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
537283,Old Alcan Site,2024-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
537283,Old Alcan Site,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
537283,Old Alcan Site,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
537283,Old Alcan Site,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
537283,Old Alcan Site,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.49
537283,Old Alcan Site,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.61
537283,Old Alcan Site,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.88
537283,Old Alcan Site,2024-03-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,66.0
537283,Old Alcan Site,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.8
537283,Old Alcan Site,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
537283,Old Alcan Site,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.1
537283,Old Alcan Site,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
537283,Old Alcan Site,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.15
537283,Old Alcan Site,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
537283,Old Alcan Site,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.7
537283,Old Alcan Site,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-12.67
537283,Old Alcan Site,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.93
537283,Old Alcan Site,2024-03-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,27.5
537283,Old Alcan Site,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
537283,Old Alcan Site,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
537283,Old Alcan Site,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
537283,Old Alcan Site,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
537283,Old Alcan Site,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
537283,Old Alcan Site,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
537283,Old Alcan Site,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
537283,Old Alcan Site,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
537283,Old Alcan Site,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
537283,Old Alcan Site,2024-03-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
537283,Old Alcan Site,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
537283,Old Alcan Site,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
537283,Old Alcan Site,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
537283,Old Alcan Site,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
537283,Old Alcan Site,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
537283,Old Alcan Site,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
537283,Old Alcan Site,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.53
537283,Old Alcan Site,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.9
537283,Old Alcan Site,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
537283,Old Alcan Site,2024-03-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,49.4
537283,Old Alcan Site,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
537283,Old Alcan Site,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
537283,Old Alcan Site,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
537283,Old Alcan Site,2024-03-25T10:20:00.000+00:00,transformer,,Temperature,C,18.5
537283,Old Alcan Site,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537283,Old Alcan Site,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
537283,Old Alcan Site,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537283,Old Alcan Site,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
537283,Old Alcan Site,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
537283,Old Alcan Site,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
537283,Old Alcan Site,2024-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
537283,Old Alcan Site,2024-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
537283,Old Alcan Site,2024-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
537283,Old Alcan Site,2024-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.89
537283,Old Alcan Site,2024-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.74
537283,Old Alcan Site,2024-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.02
537283,Old Alcan Site,2024-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,121.8
537283,Old Alcan Site,2024-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
537283,Old Alcan Site,2024-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
537283,Old Alcan Site,2024-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
537283,Old Alcan Site,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.85
537283,Old Alcan Site,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
537283,Old Alcan Site,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
537283,Old Alcan Site,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.45
537283,Old Alcan Site,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.44
537283,Old Alcan Site,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.47
537283,Old Alcan Site,2024-03-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,35.4
537283,Old Alcan Site,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
537283,Old Alcan Site,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
537283,Old Alcan Site,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
537283,Old Alcan Site,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
537283,Old Alcan Site,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.29
537283,Old Alcan Site,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.18
537283,Old Alcan Site,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.35
537283,Old Alcan Site,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-12.97
537283,Old Alcan Site,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.25
537283,Old Alcan Site,2024-03-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,27.2
537283,Old Alcan Site,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
537283,Old Alcan Site,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
537283,Old Alcan Site,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
537283,Old Alcan Site,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
537283,Old Alcan Site,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
537283,Old Alcan Site,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
537283,Old Alcan Site,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
537283,Old Alcan Site,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
537283,Old Alcan Site,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
537283,Old Alcan Site,2024-03-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,27.6
537283,Old Alcan Site,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
537283,Old Alcan Site,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
537283,Old Alcan Site,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
537283,Old Alcan Site,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
537283,Old Alcan Site,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
537283,Old Alcan Site,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
537283,Old Alcan Site,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
537283,Old Alcan Site,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
537283,Old Alcan Site,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
537283,Old Alcan Site,2024-03-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,28.6
537283,Old Alcan Site,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
537283,Old Alcan Site,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
537283,Old Alcan Site,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
537283,Old Alcan Site,2024-03-25T10:10:00.000+00:00,transformer,,Temperature,C,19.6
537283,Old Alcan Site,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537283,Old Alcan Site,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
537283,Old Alcan Site,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
537283,Old Alcan Site,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
537283,Old Alcan Site,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
537283,Old Alcan Site,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
537283,Old Alcan Site,2024-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
537283,Old Alcan Site,2024-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
537283,Old Alcan Site,2024-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
537283,Old Alcan Site,2024-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.52
537283,Old Alcan Site,2024-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.81
537283,Old Alcan Site,2024-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.02
537283,Old Alcan Site,2024-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
537283,Old Alcan Site,2024-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
537283,Old Alcan Site,2024-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
537283,Old Alcan Site,2024-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
537283,Old Alcan Site,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
537283,Old Alcan Site,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
537283,Old Alcan Site,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
537283,Old Alcan Site,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.77
537283,Old Alcan Site,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.68
537283,Old Alcan Site,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.86
537283,Old Alcan Site,2024-03-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,33.1
537283,Old Alcan Site,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
537283,Old Alcan Site,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
537283,Old Alcan Site,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
537283,Old Alcan Site,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
537283,Old Alcan Site,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.8
537283,Old Alcan Site,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.45
537283,Old Alcan Site,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.64
537283,Old Alcan Site,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-11.09
537283,Old Alcan Site,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.99
537283,Old Alcan Site,2024-03-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,34.4
537283,Old Alcan Site,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
537283,Old Alcan Site,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
537283,Old Alcan Site,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
537283,Old Alcan Site,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
537283,Old Alcan Site,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
537283,Old Alcan Site,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
537283,Old Alcan Site,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
537283,Old Alcan Site,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
537283,Old Alcan Site,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
537283,Old Alcan Site,2024-03-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
537283,Old Alcan Site,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
537283,Old Alcan Site,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
537283,Old Alcan Site,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
537283,Old Alcan Site,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
537283,Old Alcan Site,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
537283,Old Alcan Site,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
537283,Old Alcan Site,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
537283,Old Alcan Site,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
537283,Old Alcan Site,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
537283,Old Alcan Site,2024-03-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,30.6
537283,Old Alcan Site,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
537283,Old Alcan Site,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
537283,Old Alcan Site,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
537283,Old Alcan Site,2024-03-25T10:00:00.000+00:00,transformer,,Temperature,C,18.5
537283,Old Alcan Site,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537283,Old Alcan Site,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
537283,Old Alcan Site,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537283,Old Alcan Site,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
537283,Old Alcan Site,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
537283,Old Alcan Site,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
537283,Old Alcan Site,2024-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
537283,Old Alcan Site,2024-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
537283,Old Alcan Site,2024-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
537283,Old Alcan Site,2024-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.87
537283,Old Alcan Site,2024-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.02
537283,Old Alcan Site,2024-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.26
537283,Old Alcan Site,2024-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
537283,Old Alcan Site,2024-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
537283,Old Alcan Site,2024-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
537283,Old Alcan Site,2024-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
537283,Old Alcan Site,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
537283,Old Alcan Site,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
537283,Old Alcan Site,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
537283,Old Alcan Site,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.32
537283,Old Alcan Site,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-19.59
537283,Old Alcan Site,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.74
537283,Old Alcan Site,2024-03-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,52.4
537283,Old Alcan Site,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
537283,Old Alcan Site,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.3
537283,Old Alcan Site,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
537283,Old Alcan Site,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
537283,Old Alcan Site,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.49
537283,Old Alcan Site,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.44
537283,Old Alcan Site,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
537283,Old Alcan Site,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.52
537283,Old Alcan Site,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.96
537283,Old Alcan Site,2024-03-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,34.5
537283,Old Alcan Site,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
537283,Old Alcan Site,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
537283,Old Alcan Site,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
537283,Old Alcan Site,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
537283,Old Alcan Site,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
537283,Old Alcan Site,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
537283,Old Alcan Site,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
537283,Old Alcan Site,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
537283,Old Alcan Site,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
537283,Old Alcan Site,2024-03-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
537283,Old Alcan Site,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
537283,Old Alcan Site,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
537283,Old Alcan Site,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
537283,Old Alcan Site,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
537283,Old Alcan Site,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
537283,Old Alcan Site,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
537283,Old Alcan Site,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
537283,Old Alcan Site,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
537283,Old Alcan Site,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
537283,Old Alcan Site,2024-03-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,28.6
537283,Old Alcan Site,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
537283,Old Alcan Site,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
537283,Old Alcan Site,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
537283,Old Alcan Site,2024-03-25T09:50:00.000+00:00,transformer,,Temperature,C,19.6
537283,Old Alcan Site,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
537283,Old Alcan Site,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
537283,Old Alcan Site,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537283,Old Alcan Site,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
537283,Old Alcan Site,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
537283,Old Alcan Site,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
537283,Old Alcan Site,2024-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
537283,Old Alcan Site,2024-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
537283,Old Alcan Site,2024-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
537283,Old Alcan Site,2024-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.88
537283,Old Alcan Site,2024-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.26
537283,Old Alcan Site,2024-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.93
537283,Old Alcan Site,2024-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
537283,Old Alcan Site,2024-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
537283,Old Alcan Site,2024-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
537283,Old Alcan Site,2024-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
537283,Old Alcan Site,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
537283,Old Alcan Site,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
537283,Old Alcan Site,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
537283,Old Alcan Site,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.82
537283,Old Alcan Site,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-16.64
537283,Old Alcan Site,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.82
537283,Old Alcan Site,2024-03-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,47.7
537283,Old Alcan Site,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
537283,Old Alcan Site,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
537283,Old Alcan Site,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.5
537283,Old Alcan Site,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.22
537283,Old Alcan Site,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.47
537283,Old Alcan Site,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.43
537283,Old Alcan Site,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.21
537283,Old Alcan Site,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.9
537283,Old Alcan Site,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.69
537283,Old Alcan Site,2024-03-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,33.4
537283,Old Alcan Site,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
537283,Old Alcan Site,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
537283,Old Alcan Site,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
537283,Old Alcan Site,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
537283,Old Alcan Site,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
537283,Old Alcan Site,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
537283,Old Alcan Site,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
537283,Old Alcan Site,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
537283,Old Alcan Site,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
537283,Old Alcan Site,2024-03-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,25.6
537283,Old Alcan Site,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
537283,Old Alcan Site,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
537283,Old Alcan Site,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
537283,Old Alcan Site,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
537283,Old Alcan Site,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
537283,Old Alcan Site,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
537283,Old Alcan Site,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
537283,Old Alcan Site,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.28
537283,Old Alcan Site,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
537283,Old Alcan Site,2024-03-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
537283,Old Alcan Site,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
537283,Old Alcan Site,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
537283,Old Alcan Site,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
537283,Old Alcan Site,2024-03-25T09:40:00.000+00:00,transformer,,Temperature,C,18.5
537283,Old Alcan Site,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
537283,Old Alcan Site,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
537283,Old Alcan Site,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537283,Old Alcan Site,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
537283,Old Alcan Site,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
537283,Old Alcan Site,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
537283,Old Alcan Site,2024-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
537283,Old Alcan Site,2024-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
537283,Old Alcan Site,2024-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
537283,Old Alcan Site,2024-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.74
537283,Old Alcan Site,2024-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.35
537283,Old Alcan Site,2024-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.9
537283,Old Alcan Site,2024-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
537283,Old Alcan Site,2024-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
537283,Old Alcan Site,2024-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
537283,Old Alcan Site,2024-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
537283,Old Alcan Site,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
537283,Old Alcan Site,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
537283,Old Alcan Site,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
537283,Old Alcan Site,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.17
537283,Old Alcan Site,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-9.46
537283,Old Alcan Site,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.51
537283,Old Alcan Site,2024-03-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,59.9
537283,Old Alcan Site,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.7
537283,Old Alcan Site,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
537283,Old Alcan Site,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
537283,Old Alcan Site,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.25
537283,Old Alcan Site,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.09
537283,Old Alcan Site,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.42
537283,Old Alcan Site,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
537283,Old Alcan Site,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-11.01
537283,Old Alcan Site,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.81
537283,Old Alcan Site,2024-03-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,36.9
537283,Old Alcan Site,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
537283,Old Alcan Site,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
537283,Old Alcan Site,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
537283,Old Alcan Site,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
537283,Old Alcan Site,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
537283,Old Alcan Site,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
537283,Old Alcan Site,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
537283,Old Alcan Site,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
537283,Old Alcan Site,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
537283,Old Alcan Site,2024-03-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
537283,Old Alcan Site,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
