Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537283,Old Alcan Site,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
537283,Old Alcan Site,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
537283,Old Alcan Site,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
537283,Old Alcan Site,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
537283,Old Alcan Site,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
537283,Old Alcan Site,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
537283,Old Alcan Site,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
537283,Old Alcan Site,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
537283,Old Alcan Site,2024-03-25T09:30:00.000+00:00,feeder,1,N Current (RMS),A,23.6
537283,Old Alcan Site,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
537283,Old Alcan Site,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
537283,Old Alcan Site,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
537283,Old Alcan Site,2024-03-25T09:30:00.000+00:00,transformer,,Temperature,C,18.4
537283,Old Alcan Site,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
537283,Old Alcan Site,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
537283,Old Alcan Site,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537283,Old Alcan Site,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
537283,Old Alcan Site,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
537283,Old Alcan Site,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
537283,Old Alcan Site,2024-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
537283,Old Alcan Site,2024-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
537283,Old Alcan Site,2024-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
537283,Old Alcan Site,2024-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.74
537283,Old Alcan Site,2024-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.38
537283,Old Alcan Site,2024-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.21
537283,Old Alcan Site,2024-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
537283,Old Alcan Site,2024-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
537283,Old Alcan Site,2024-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
537283,Old Alcan Site,2024-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
537283,Old Alcan Site,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
537283,Old Alcan Site,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
537283,Old Alcan Site,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
537283,Old Alcan Site,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.09
537283,Old Alcan Site,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.51
537283,Old Alcan Site,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.1
537283,Old Alcan Site,2024-03-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,60.5
537283,Old Alcan Site,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.9
537283,Old Alcan Site,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
537283,Old Alcan Site,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
537283,Old Alcan Site,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.36
537283,Old Alcan Site,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.82
537283,Old Alcan Site,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.43
537283,Old Alcan Site,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
537283,Old Alcan Site,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-12.66
537283,Old Alcan Site,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.83
537283,Old Alcan Site,2024-03-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,42.5
537283,Old Alcan Site,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
537283,Old Alcan Site,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
537283,Old Alcan Site,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
537283,Old Alcan Site,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
537283,Old Alcan Site,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
537283,Old Alcan Site,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
537283,Old Alcan Site,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
537283,Old Alcan Site,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
537283,Old Alcan Site,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
537283,Old Alcan Site,2024-03-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
537283,Old Alcan Site,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
537283,Old Alcan Site,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
537283,Old Alcan Site,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
537283,Old Alcan Site,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
537283,Old Alcan Site,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
537283,Old Alcan Site,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
537283,Old Alcan Site,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
537283,Old Alcan Site,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
537283,Old Alcan Site,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
537283,Old Alcan Site,2024-03-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,23.1
537283,Old Alcan Site,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
537283,Old Alcan Site,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
537283,Old Alcan Site,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
537283,Old Alcan Site,2024-03-25T09:20:00.000+00:00,transformer,,Temperature,C,20.6
537283,Old Alcan Site,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
537283,Old Alcan Site,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
537283,Old Alcan Site,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537283,Old Alcan Site,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
537283,Old Alcan Site,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
537283,Old Alcan Site,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
537283,Old Alcan Site,2024-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
537283,Old Alcan Site,2024-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
537283,Old Alcan Site,2024-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
537283,Old Alcan Site,2024-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.95
537283,Old Alcan Site,2024-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.18
537283,Old Alcan Site,2024-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.69
537283,Old Alcan Site,2024-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
537283,Old Alcan Site,2024-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
537283,Old Alcan Site,2024-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
537283,Old Alcan Site,2024-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
537283,Old Alcan Site,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
537283,Old Alcan Site,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
537283,Old Alcan Site,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
537283,Old Alcan Site,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.45
537283,Old Alcan Site,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.35
537283,Old Alcan Site,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.66
537283,Old Alcan Site,2024-03-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,45.6
537283,Old Alcan Site,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
537283,Old Alcan Site,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
537283,Old Alcan Site,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
537283,Old Alcan Site,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.29
537283,Old Alcan Site,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.34
537283,Old Alcan Site,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.88
537283,Old Alcan Site,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.04
537283,Old Alcan Site,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-6.82
537283,Old Alcan Site,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.23
537283,Old Alcan Site,2024-03-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,35.3
537283,Old Alcan Site,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
537283,Old Alcan Site,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
537283,Old Alcan Site,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
537283,Old Alcan Site,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
537283,Old Alcan Site,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
537283,Old Alcan Site,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
537283,Old Alcan Site,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
537283,Old Alcan Site,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
537283,Old Alcan Site,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
537283,Old Alcan Site,2024-03-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
537283,Old Alcan Site,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
537283,Old Alcan Site,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
537283,Old Alcan Site,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
537283,Old Alcan Site,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
537283,Old Alcan Site,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
537283,Old Alcan Site,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
537283,Old Alcan Site,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
537283,Old Alcan Site,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
537283,Old Alcan Site,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
537283,Old Alcan Site,2024-03-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,24.5
537283,Old Alcan Site,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
537283,Old Alcan Site,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
537283,Old Alcan Site,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
537283,Old Alcan Site,2024-03-25T09:10:00.000+00:00,transformer,,Temperature,C,18.4
537283,Old Alcan Site,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
537283,Old Alcan Site,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
537283,Old Alcan Site,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537283,Old Alcan Site,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
537283,Old Alcan Site,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
537283,Old Alcan Site,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
537283,Old Alcan Site,2024-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
537283,Old Alcan Site,2024-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
537283,Old Alcan Site,2024-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
537283,Old Alcan Site,2024-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.28
537283,Old Alcan Site,2024-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.57
537283,Old Alcan Site,2024-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.44
537283,Old Alcan Site,2024-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
537283,Old Alcan Site,2024-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
537283,Old Alcan Site,2024-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
537283,Old Alcan Site,2024-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
537283,Old Alcan Site,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
537283,Old Alcan Site,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.01
537283,Old Alcan Site,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
537283,Old Alcan Site,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.65
537283,Old Alcan Site,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.41
537283,Old Alcan Site,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.76
537283,Old Alcan Site,2024-03-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,55.7
537283,Old Alcan Site,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
537283,Old Alcan Site,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
537283,Old Alcan Site,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.9
537283,Old Alcan Site,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.43
537283,Old Alcan Site,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.72
537283,Old Alcan Site,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.73
537283,Old Alcan Site,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.67
537283,Old Alcan Site,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.53
537283,Old Alcan Site,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.5
537283,Old Alcan Site,2024-03-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,46.4
537283,Old Alcan Site,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
537283,Old Alcan Site,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
537283,Old Alcan Site,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
537283,Old Alcan Site,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
537283,Old Alcan Site,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
537283,Old Alcan Site,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
537283,Old Alcan Site,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
537283,Old Alcan Site,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
537283,Old Alcan Site,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
537283,Old Alcan Site,2024-03-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
537283,Old Alcan Site,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
537283,Old Alcan Site,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
537283,Old Alcan Site,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
537283,Old Alcan Site,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
537283,Old Alcan Site,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
537283,Old Alcan Site,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
537283,Old Alcan Site,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
537283,Old Alcan Site,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
537283,Old Alcan Site,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.95
537283,Old Alcan Site,2024-03-25T09:00:00.000+00:00,feeder,1,N Current (RMS),A,29.6
537283,Old Alcan Site,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
537283,Old Alcan Site,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
537283,Old Alcan Site,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
537283,Old Alcan Site,2024-03-25T09:00:00.000+00:00,transformer,,Temperature,C,19.5
537283,Old Alcan Site,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537283,Old Alcan Site,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
537283,Old Alcan Site,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
537283,Old Alcan Site,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
537283,Old Alcan Site,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
537283,Old Alcan Site,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
537283,Old Alcan Site,2024-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
537283,Old Alcan Site,2024-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
537283,Old Alcan Site,2024-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
537283,Old Alcan Site,2024-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.54
537283,Old Alcan Site,2024-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.34
537283,Old Alcan Site,2024-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.01
537283,Old Alcan Site,2024-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
537283,Old Alcan Site,2024-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
537283,Old Alcan Site,2024-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
537283,Old Alcan Site,2024-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
537283,Old Alcan Site,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
537283,Old Alcan Site,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.61
537283,Old Alcan Site,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
537283,Old Alcan Site,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.19
537283,Old Alcan Site,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.79
537283,Old Alcan Site,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.55
537283,Old Alcan Site,2024-03-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,111.1
537283,Old Alcan Site,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,137.9
537283,Old Alcan Site,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
537283,Old Alcan Site,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
537283,Old Alcan Site,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.66
537283,Old Alcan Site,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.2
537283,Old Alcan Site,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.59
537283,Old Alcan Site,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.23
537283,Old Alcan Site,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.47
537283,Old Alcan Site,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.76
537283,Old Alcan Site,2024-03-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,62.4
537283,Old Alcan Site,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.3
537283,Old Alcan Site,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
537283,Old Alcan Site,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.7
537283,Old Alcan Site,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
537283,Old Alcan Site,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
537283,Old Alcan Site,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
537283,Old Alcan Site,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
537283,Old Alcan Site,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
537283,Old Alcan Site,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
537283,Old Alcan Site,2024-03-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
537283,Old Alcan Site,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
537283,Old Alcan Site,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
537283,Old Alcan Site,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
537283,Old Alcan Site,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
537283,Old Alcan Site,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
537283,Old Alcan Site,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
537283,Old Alcan Site,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
537283,Old Alcan Site,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.26
537283,Old Alcan Site,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
537283,Old Alcan Site,2024-03-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,25.0
537283,Old Alcan Site,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
537283,Old Alcan Site,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
537283,Old Alcan Site,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
537283,Old Alcan Site,2024-03-25T08:50:00.000+00:00,transformer,,Temperature,C,18.4
537283,Old Alcan Site,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537283,Old Alcan Site,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
537283,Old Alcan Site,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537283,Old Alcan Site,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
537283,Old Alcan Site,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
537283,Old Alcan Site,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
537283,Old Alcan Site,2024-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
537283,Old Alcan Site,2024-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
537283,Old Alcan Site,2024-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
537283,Old Alcan Site,2024-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,55.47
537283,Old Alcan Site,2024-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.19
537283,Old Alcan Site,2024-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,43.05
537283,Old Alcan Site,2024-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
537283,Old Alcan Site,2024-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
537283,Old Alcan Site,2024-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
537283,Old Alcan Site,2024-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
537283,Old Alcan Site,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
537283,Old Alcan Site,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.33
537283,Old Alcan Site,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
537283,Old Alcan Site,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.28
537283,Old Alcan Site,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.69
537283,Old Alcan Site,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.72
537283,Old Alcan Site,2024-03-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,85.2
537283,Old Alcan Site,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,101.1
537283,Old Alcan Site,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
537283,Old Alcan Site,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.3
537283,Old Alcan Site,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.63
537283,Old Alcan Site,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.29
537283,Old Alcan Site,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.36
537283,Old Alcan Site,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
537283,Old Alcan Site,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,-11.12
537283,Old Alcan Site,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.16
537283,Old Alcan Site,2024-03-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,42.7
537283,Old Alcan Site,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
537283,Old Alcan Site,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
537283,Old Alcan Site,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
537283,Old Alcan Site,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
537283,Old Alcan Site,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
537283,Old Alcan Site,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
537283,Old Alcan Site,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
537283,Old Alcan Site,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
537283,Old Alcan Site,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
537283,Old Alcan Site,2024-03-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,13.3
537283,Old Alcan Site,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
537283,Old Alcan Site,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
537283,Old Alcan Site,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
537283,Old Alcan Site,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
537283,Old Alcan Site,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
537283,Old Alcan Site,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
537283,Old Alcan Site,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.97
537283,Old Alcan Site,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.57
537283,Old Alcan Site,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
537283,Old Alcan Site,2024-03-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,23.9
537283,Old Alcan Site,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
537283,Old Alcan Site,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
537283,Old Alcan Site,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
537283,Old Alcan Site,2024-03-25T08:40:00.000+00:00,transformer,,Temperature,C,19.5
537283,Old Alcan Site,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537283,Old Alcan Site,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
537283,Old Alcan Site,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537283,Old Alcan Site,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
537283,Old Alcan Site,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
537283,Old Alcan Site,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
537283,Old Alcan Site,2024-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
537283,Old Alcan Site,2024-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
537283,Old Alcan Site,2024-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
537283,Old Alcan Site,2024-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.61
537283,Old Alcan Site,2024-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.2
537283,Old Alcan Site,2024-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.28
537283,Old Alcan Site,2024-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
537283,Old Alcan Site,2024-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
537283,Old Alcan Site,2024-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
537283,Old Alcan Site,2024-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
537283,Old Alcan Site,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
537283,Old Alcan Site,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.06
537283,Old Alcan Site,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
537283,Old Alcan Site,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.29
537283,Old Alcan Site,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
537283,Old Alcan Site,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.66
537283,Old Alcan Site,2024-03-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,42.7
537283,Old Alcan Site,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
537283,Old Alcan Site,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
537283,Old Alcan Site,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
537283,Old Alcan Site,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
537283,Old Alcan Site,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.97
537283,Old Alcan Site,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.27
537283,Old Alcan Site,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.55
537283,Old Alcan Site,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.78
537283,Old Alcan Site,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.87
537283,Old Alcan Site,2024-03-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,38.4
537283,Old Alcan Site,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
537283,Old Alcan Site,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
537283,Old Alcan Site,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
537283,Old Alcan Site,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
537283,Old Alcan Site,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
537283,Old Alcan Site,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
537283,Old Alcan Site,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
537283,Old Alcan Site,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
537283,Old Alcan Site,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
537283,Old Alcan Site,2024-03-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,21.9
537283,Old Alcan Site,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
537283,Old Alcan Site,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
537283,Old Alcan Site,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
537283,Old Alcan Site,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
537283,Old Alcan Site,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
537283,Old Alcan Site,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
537283,Old Alcan Site,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
537283,Old Alcan Site,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
537283,Old Alcan Site,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
537283,Old Alcan Site,2024-03-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
537283,Old Alcan Site,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
537283,Old Alcan Site,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
537283,Old Alcan Site,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
537283,Old Alcan Site,2024-03-25T08:30:00.000+00:00,transformer,,Temperature,C,18.4
537283,Old Alcan Site,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537283,Old Alcan Site,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
537283,Old Alcan Site,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537283,Old Alcan Site,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
537283,Old Alcan Site,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
537283,Old Alcan Site,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
537283,Old Alcan Site,2024-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
537283,Old Alcan Site,2024-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
537283,Old Alcan Site,2024-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
537283,Old Alcan Site,2024-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.4
537283,Old Alcan Site,2024-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,1.79
537283,Old Alcan Site,2024-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.02
537283,Old Alcan Site,2024-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
537283,Old Alcan Site,2024-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
537283,Old Alcan Site,2024-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
537283,Old Alcan Site,2024-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
537283,Old Alcan Site,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
537283,Old Alcan Site,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
537283,Old Alcan Site,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
537283,Old Alcan Site,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.13
537283,Old Alcan Site,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.09
537283,Old Alcan Site,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.82
537283,Old Alcan Site,2024-03-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,52.4
537283,Old Alcan Site,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.9
537283,Old Alcan Site,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
537283,Old Alcan Site,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
537283,Old Alcan Site,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.19
537283,Old Alcan Site,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.83
537283,Old Alcan Site,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.36
537283,Old Alcan Site,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.87
537283,Old Alcan Site,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.31
537283,Old Alcan Site,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.5
537283,Old Alcan Site,2024-03-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,37.8
537283,Old Alcan Site,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
537283,Old Alcan Site,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
537283,Old Alcan Site,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
537283,Old Alcan Site,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
537283,Old Alcan Site,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
537283,Old Alcan Site,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
537283,Old Alcan Site,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
537283,Old Alcan Site,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
537283,Old Alcan Site,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
537283,Old Alcan Site,2024-03-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
537283,Old Alcan Site,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
537283,Old Alcan Site,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
537283,Old Alcan Site,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
537283,Old Alcan Site,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
537283,Old Alcan Site,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
537283,Old Alcan Site,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
537283,Old Alcan Site,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
537283,Old Alcan Site,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
537283,Old Alcan Site,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
537283,Old Alcan Site,2024-03-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
537283,Old Alcan Site,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
537283,Old Alcan Site,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
537283,Old Alcan Site,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
537283,Old Alcan Site,2024-03-25T08:20:00.000+00:00,transformer,,Temperature,C,19.5
537283,Old Alcan Site,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537283,Old Alcan Site,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
537283,Old Alcan Site,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537283,Old Alcan Site,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
537283,Old Alcan Site,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
537283,Old Alcan Site,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
537283,Old Alcan Site,2024-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
537283,Old Alcan Site,2024-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
537283,Old Alcan Site,2024-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
537283,Old Alcan Site,2024-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.36
537283,Old Alcan Site,2024-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,1.21
537283,Old Alcan Site,2024-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.06
537283,Old Alcan Site,2024-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
537283,Old Alcan Site,2024-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
537283,Old Alcan Site,2024-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
537283,Old Alcan Site,2024-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
537283,Old Alcan Site,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
537283,Old Alcan Site,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
537283,Old Alcan Site,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
537283,Old Alcan Site,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
537283,Old Alcan Site,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.5
537283,Old Alcan Site,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.46
537283,Old Alcan Site,2024-03-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,63.0
537283,Old Alcan Site,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
537283,Old Alcan Site,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
537283,Old Alcan Site,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.1
537283,Old Alcan Site,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.3
537283,Old Alcan Site,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.57
537283,Old Alcan Site,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.94
537283,Old Alcan Site,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
537283,Old Alcan Site,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.3
537283,Old Alcan Site,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.2
537283,Old Alcan Site,2024-03-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,45.0
537283,Old Alcan Site,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
537283,Old Alcan Site,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
537283,Old Alcan Site,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
537283,Old Alcan Site,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
537283,Old Alcan Site,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
537283,Old Alcan Site,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
537283,Old Alcan Site,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
537283,Old Alcan Site,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
537283,Old Alcan Site,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
537283,Old Alcan Site,2024-03-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,29.7
537283,Old Alcan Site,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
537283,Old Alcan Site,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
537283,Old Alcan Site,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
537283,Old Alcan Site,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
537283,Old Alcan Site,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
537283,Old Alcan Site,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
537283,Old Alcan Site,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
537283,Old Alcan Site,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
537283,Old Alcan Site,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
537283,Old Alcan Site,2024-03-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
537283,Old Alcan Site,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
537283,Old Alcan Site,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
537283,Old Alcan Site,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
537283,Old Alcan Site,2024-03-25T08:10:00.000+00:00,transformer,,Temperature,C,18.4
537283,Old Alcan Site,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537283,Old Alcan Site,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
537283,Old Alcan Site,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537283,Old Alcan Site,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
537283,Old Alcan Site,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
537283,Old Alcan Site,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
537283,Old Alcan Site,2024-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
537283,Old Alcan Site,2024-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
537283,Old Alcan Site,2024-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
537283,Old Alcan Site,2024-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.34
537283,Old Alcan Site,2024-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,0.61
537283,Old Alcan Site,2024-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.38
537283,Old Alcan Site,2024-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
537283,Old Alcan Site,2024-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
537283,Old Alcan Site,2024-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
537283,Old Alcan Site,2024-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
537283,Old Alcan Site,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
537283,Old Alcan Site,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
537283,Old Alcan Site,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
537283,Old Alcan Site,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.13
537283,Old Alcan Site,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.63
537283,Old Alcan Site,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.22
537283,Old Alcan Site,2024-03-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,70.0
537283,Old Alcan Site,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.8
537283,Old Alcan Site,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
537283,Old Alcan Site,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.4
537283,Old Alcan Site,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.37
537283,Old Alcan Site,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.42
537283,Old Alcan Site,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.75
537283,Old Alcan Site,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
537283,Old Alcan Site,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.69
537283,Old Alcan Site,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.61
537283,Old Alcan Site,2024-03-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,50.0
537283,Old Alcan Site,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
537283,Old Alcan Site,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
537283,Old Alcan Site,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.7
537283,Old Alcan Site,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
537283,Old Alcan Site,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
537283,Old Alcan Site,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
537283,Old Alcan Site,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
537283,Old Alcan Site,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
537283,Old Alcan Site,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
537283,Old Alcan Site,2024-03-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
537283,Old Alcan Site,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
537283,Old Alcan Site,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
537283,Old Alcan Site,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
537283,Old Alcan Site,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
537283,Old Alcan Site,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
537283,Old Alcan Site,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
537283,Old Alcan Site,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
537283,Old Alcan Site,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
537283,Old Alcan Site,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
537283,Old Alcan Site,2024-03-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,21.9
537283,Old Alcan Site,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
537283,Old Alcan Site,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
537283,Old Alcan Site,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
537283,Old Alcan Site,2024-03-25T08:00:00.000+00:00,transformer,,Temperature,C,19.6
537283,Old Alcan Site,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537283,Old Alcan Site,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
537283,Old Alcan Site,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
537283,Old Alcan Site,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
537283,Old Alcan Site,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
537283,Old Alcan Site,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
537283,Old Alcan Site,2024-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
537283,Old Alcan Site,2024-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
537283,Old Alcan Site,2024-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
537283,Old Alcan Site,2024-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.23
537283,Old Alcan Site,2024-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.17
537283,Old Alcan Site,2024-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.55
537283,Old Alcan Site,2024-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
537283,Old Alcan Site,2024-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
537283,Old Alcan Site,2024-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
537283,Old Alcan Site,2024-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
537283,Old Alcan Site,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
537283,Old Alcan Site,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.77
537283,Old Alcan Site,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
537283,Old Alcan Site,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.99
537283,Old Alcan Site,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.99
537283,Old Alcan Site,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.11
537283,Old Alcan Site,2024-03-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,55.4
537283,Old Alcan Site,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.4
537283,Old Alcan Site,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
537283,Old Alcan Site,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
537283,Old Alcan Site,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
537283,Old Alcan Site,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.92
537283,Old Alcan Site,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.33
537283,Old Alcan Site,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.38
537283,Old Alcan Site,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-9.15
537283,Old Alcan Site,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.98
