Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537283,Old Alcan Site,2024-03-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,56.8
537283,Old Alcan Site,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
537283,Old Alcan Site,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
537283,Old Alcan Site,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.2
537283,Old Alcan Site,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
537283,Old Alcan Site,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
537283,Old Alcan Site,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
537283,Old Alcan Site,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
537283,Old Alcan Site,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
537283,Old Alcan Site,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
537283,Old Alcan Site,2024-03-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
537283,Old Alcan Site,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
537283,Old Alcan Site,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
537283,Old Alcan Site,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
537283,Old Alcan Site,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
537283,Old Alcan Site,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
537283,Old Alcan Site,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
537283,Old Alcan Site,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
537283,Old Alcan Site,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
537283,Old Alcan Site,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
537283,Old Alcan Site,2024-03-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,24.5
537283,Old Alcan Site,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
537283,Old Alcan Site,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
537283,Old Alcan Site,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
537283,Old Alcan Site,2024-03-25T07:50:00.000+00:00,transformer,,Temperature,C,19.6
537283,Old Alcan Site,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537283,Old Alcan Site,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
537283,Old Alcan Site,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537283,Old Alcan Site,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
537283,Old Alcan Site,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
537283,Old Alcan Site,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
537283,Old Alcan Site,2024-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
537283,Old Alcan Site,2024-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
537283,Old Alcan Site,2024-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
537283,Old Alcan Site,2024-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.61
537283,Old Alcan Site,2024-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.79
537283,Old Alcan Site,2024-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.67
537283,Old Alcan Site,2024-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
537283,Old Alcan Site,2024-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
537283,Old Alcan Site,2024-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
537283,Old Alcan Site,2024-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
537283,Old Alcan Site,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
537283,Old Alcan Site,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.87
537283,Old Alcan Site,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
537283,Old Alcan Site,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.84
537283,Old Alcan Site,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.09
537283,Old Alcan Site,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.95
537283,Old Alcan Site,2024-03-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,79.1
537283,Old Alcan Site,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,92.5
537283,Old Alcan Site,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
537283,Old Alcan Site,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
537283,Old Alcan Site,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
537283,Old Alcan Site,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.24
537283,Old Alcan Site,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.81
537283,Old Alcan Site,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
537283,Old Alcan Site,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.4
537283,Old Alcan Site,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.1
537283,Old Alcan Site,2024-03-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,36.5
537283,Old Alcan Site,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
537283,Old Alcan Site,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
537283,Old Alcan Site,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
537283,Old Alcan Site,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
537283,Old Alcan Site,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
537283,Old Alcan Site,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
537283,Old Alcan Site,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
537283,Old Alcan Site,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
537283,Old Alcan Site,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
537283,Old Alcan Site,2024-03-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
537283,Old Alcan Site,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
537283,Old Alcan Site,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
537283,Old Alcan Site,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
537283,Old Alcan Site,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
537283,Old Alcan Site,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
537283,Old Alcan Site,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
537283,Old Alcan Site,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
537283,Old Alcan Site,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
537283,Old Alcan Site,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
537283,Old Alcan Site,2024-03-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,21.1
537283,Old Alcan Site,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
537283,Old Alcan Site,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
537283,Old Alcan Site,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
537283,Old Alcan Site,2024-03-25T07:40:00.000+00:00,transformer,,Temperature,C,19.5
537283,Old Alcan Site,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537283,Old Alcan Site,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
537283,Old Alcan Site,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
537283,Old Alcan Site,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
537283,Old Alcan Site,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
537283,Old Alcan Site,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
537283,Old Alcan Site,2024-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
537283,Old Alcan Site,2024-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
537283,Old Alcan Site,2024-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
537283,Old Alcan Site,2024-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.98
537283,Old Alcan Site,2024-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.67
537283,Old Alcan Site,2024-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.14
537283,Old Alcan Site,2024-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
537283,Old Alcan Site,2024-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
537283,Old Alcan Site,2024-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
537283,Old Alcan Site,2024-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
537283,Old Alcan Site,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
537283,Old Alcan Site,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
537283,Old Alcan Site,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
537283,Old Alcan Site,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.32
537283,Old Alcan Site,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.21
537283,Old Alcan Site,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.4
537283,Old Alcan Site,2024-03-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,93.0
537283,Old Alcan Site,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,108.5
537283,Old Alcan Site,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
537283,Old Alcan Site,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.6
537283,Old Alcan Site,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
537283,Old Alcan Site,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.58
537283,Old Alcan Site,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.05
537283,Old Alcan Site,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.07
537283,Old Alcan Site,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-12.17
537283,Old Alcan Site,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.44
537283,Old Alcan Site,2024-03-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,27.6
537283,Old Alcan Site,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
537283,Old Alcan Site,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
537283,Old Alcan Site,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
537283,Old Alcan Site,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
537283,Old Alcan Site,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
537283,Old Alcan Site,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
537283,Old Alcan Site,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
537283,Old Alcan Site,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
537283,Old Alcan Site,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
537283,Old Alcan Site,2024-03-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
537283,Old Alcan Site,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
537283,Old Alcan Site,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
537283,Old Alcan Site,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
537283,Old Alcan Site,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
537283,Old Alcan Site,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
537283,Old Alcan Site,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
537283,Old Alcan Site,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.14
537283,Old Alcan Site,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
537283,Old Alcan Site,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
537283,Old Alcan Site,2024-03-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,32.7
537283,Old Alcan Site,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
537283,Old Alcan Site,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
537283,Old Alcan Site,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
537283,Old Alcan Site,2024-03-25T07:30:00.000+00:00,transformer,,Temperature,C,18.5
537283,Old Alcan Site,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537283,Old Alcan Site,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
537283,Old Alcan Site,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537283,Old Alcan Site,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
537283,Old Alcan Site,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
537283,Old Alcan Site,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
537283,Old Alcan Site,2024-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
537283,Old Alcan Site,2024-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
537283,Old Alcan Site,2024-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
537283,Old Alcan Site,2024-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,46.89
537283,Old Alcan Site,2024-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.4
537283,Old Alcan Site,2024-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.13
537283,Old Alcan Site,2024-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
537283,Old Alcan Site,2024-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
537283,Old Alcan Site,2024-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
537283,Old Alcan Site,2024-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
537283,Old Alcan Site,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
537283,Old Alcan Site,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
537283,Old Alcan Site,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
537283,Old Alcan Site,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.12
537283,Old Alcan Site,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.75
537283,Old Alcan Site,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.61
537283,Old Alcan Site,2024-03-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,41.1
537283,Old Alcan Site,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
537283,Old Alcan Site,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
537283,Old Alcan Site,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
537283,Old Alcan Site,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
537283,Old Alcan Site,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.71
537283,Old Alcan Site,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.42
537283,Old Alcan Site,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
537283,Old Alcan Site,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,-11.96
537283,Old Alcan Site,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.48
537283,Old Alcan Site,2024-03-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
537283,Old Alcan Site,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
537283,Old Alcan Site,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
537283,Old Alcan Site,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
537283,Old Alcan Site,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
537283,Old Alcan Site,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
537283,Old Alcan Site,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
537283,Old Alcan Site,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
537283,Old Alcan Site,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
537283,Old Alcan Site,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
537283,Old Alcan Site,2024-03-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
537283,Old Alcan Site,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
537283,Old Alcan Site,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
537283,Old Alcan Site,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
537283,Old Alcan Site,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
537283,Old Alcan Site,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
537283,Old Alcan Site,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
537283,Old Alcan Site,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
537283,Old Alcan Site,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.18
537283,Old Alcan Site,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
537283,Old Alcan Site,2024-03-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,40.5
537283,Old Alcan Site,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
537283,Old Alcan Site,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
537283,Old Alcan Site,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
537283,Old Alcan Site,2024-03-25T07:20:00.000+00:00,transformer,,Temperature,C,19.6
537283,Old Alcan Site,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537283,Old Alcan Site,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
537283,Old Alcan Site,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537283,Old Alcan Site,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
537283,Old Alcan Site,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
537283,Old Alcan Site,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
537283,Old Alcan Site,2024-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
537283,Old Alcan Site,2024-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
537283,Old Alcan Site,2024-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
537283,Old Alcan Site,2024-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.86
537283,Old Alcan Site,2024-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.56
537283,Old Alcan Site,2024-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.91
537283,Old Alcan Site,2024-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
537283,Old Alcan Site,2024-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
537283,Old Alcan Site,2024-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
537283,Old Alcan Site,2024-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
537283,Old Alcan Site,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
537283,Old Alcan Site,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.97
537283,Old Alcan Site,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
537283,Old Alcan Site,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.87
537283,Old Alcan Site,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-8.87
537283,Old Alcan Site,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.9
537283,Old Alcan Site,2024-03-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,63.5
537283,Old Alcan Site,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.6
537283,Old Alcan Site,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
537283,Old Alcan Site,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
537283,Old Alcan Site,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
537283,Old Alcan Site,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.95
537283,Old Alcan Site,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.21
537283,Old Alcan Site,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
537283,Old Alcan Site,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-12.8
537283,Old Alcan Site,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.89
537283,Old Alcan Site,2024-03-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,32.3
537283,Old Alcan Site,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
537283,Old Alcan Site,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
537283,Old Alcan Site,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
537283,Old Alcan Site,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
537283,Old Alcan Site,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
537283,Old Alcan Site,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
537283,Old Alcan Site,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
537283,Old Alcan Site,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
537283,Old Alcan Site,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
537283,Old Alcan Site,2024-03-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,16.8
537283,Old Alcan Site,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
537283,Old Alcan Site,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
537283,Old Alcan Site,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
537283,Old Alcan Site,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
537283,Old Alcan Site,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
537283,Old Alcan Site,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
537283,Old Alcan Site,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
537283,Old Alcan Site,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.97
537283,Old Alcan Site,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
537283,Old Alcan Site,2024-03-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,45.8
537283,Old Alcan Site,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
537283,Old Alcan Site,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
537283,Old Alcan Site,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
537283,Old Alcan Site,2024-03-25T07:10:00.000+00:00,transformer,,Temperature,C,18.5
537283,Old Alcan Site,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537283,Old Alcan Site,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
537283,Old Alcan Site,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537283,Old Alcan Site,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
537283,Old Alcan Site,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
537283,Old Alcan Site,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
537283,Old Alcan Site,2024-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
537283,Old Alcan Site,2024-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
537283,Old Alcan Site,2024-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
537283,Old Alcan Site,2024-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.54
537283,Old Alcan Site,2024-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.77
537283,Old Alcan Site,2024-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.56
537283,Old Alcan Site,2024-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,119.9
537283,Old Alcan Site,2024-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
537283,Old Alcan Site,2024-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
537283,Old Alcan Site,2024-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
537283,Old Alcan Site,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
537283,Old Alcan Site,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
537283,Old Alcan Site,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
537283,Old Alcan Site,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.13
537283,Old Alcan Site,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.69
537283,Old Alcan Site,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.99
537283,Old Alcan Site,2024-03-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,55.0
537283,Old Alcan Site,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
537283,Old Alcan Site,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
537283,Old Alcan Site,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
537283,Old Alcan Site,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
537283,Old Alcan Site,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.88
537283,Old Alcan Site,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.94
537283,Old Alcan Site,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.27
537283,Old Alcan Site,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.09
537283,Old Alcan Site,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.3
537283,Old Alcan Site,2024-03-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,30.8
537283,Old Alcan Site,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
537283,Old Alcan Site,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
537283,Old Alcan Site,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
537283,Old Alcan Site,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
537283,Old Alcan Site,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
537283,Old Alcan Site,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
537283,Old Alcan Site,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
537283,Old Alcan Site,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
537283,Old Alcan Site,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
537283,Old Alcan Site,2024-03-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,17.7
537283,Old Alcan Site,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
537283,Old Alcan Site,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
537283,Old Alcan Site,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
537283,Old Alcan Site,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
537283,Old Alcan Site,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
537283,Old Alcan Site,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.03
537283,Old Alcan Site,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
537283,Old Alcan Site,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.95
537283,Old Alcan Site,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
537283,Old Alcan Site,2024-03-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,33.4
537283,Old Alcan Site,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
537283,Old Alcan Site,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
537283,Old Alcan Site,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
537283,Old Alcan Site,2024-03-25T07:00:00.000+00:00,transformer,,Temperature,C,18.5
537283,Old Alcan Site,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537283,Old Alcan Site,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
537283,Old Alcan Site,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
537283,Old Alcan Site,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
537283,Old Alcan Site,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
537283,Old Alcan Site,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
537283,Old Alcan Site,2024-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
537283,Old Alcan Site,2024-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
537283,Old Alcan Site,2024-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
537283,Old Alcan Site,2024-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.37
537283,Old Alcan Site,2024-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,1.66
537283,Old Alcan Site,2024-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.8
537283,Old Alcan Site,2024-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
537283,Old Alcan Site,2024-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
537283,Old Alcan Site,2024-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
537283,Old Alcan Site,2024-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
537283,Old Alcan Site,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
537283,Old Alcan Site,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.09
537283,Old Alcan Site,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
537283,Old Alcan Site,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.6
537283,Old Alcan Site,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-9.49
537283,Old Alcan Site,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.4
537283,Old Alcan Site,2024-03-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,71.1
537283,Old Alcan Site,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,93.6
537283,Old Alcan Site,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
537283,Old Alcan Site,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
537283,Old Alcan Site,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.14
537283,Old Alcan Site,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.64
537283,Old Alcan Site,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.29
537283,Old Alcan Site,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
537283,Old Alcan Site,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-6.52
537283,Old Alcan Site,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.4
537283,Old Alcan Site,2024-03-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,39.5
537283,Old Alcan Site,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
537283,Old Alcan Site,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
537283,Old Alcan Site,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
537283,Old Alcan Site,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
537283,Old Alcan Site,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
537283,Old Alcan Site,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
537283,Old Alcan Site,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
537283,Old Alcan Site,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
537283,Old Alcan Site,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
537283,Old Alcan Site,2024-03-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,12.3
537283,Old Alcan Site,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
537283,Old Alcan Site,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
537283,Old Alcan Site,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
537283,Old Alcan Site,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
537283,Old Alcan Site,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
537283,Old Alcan Site,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.21
537283,Old Alcan Site,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
537283,Old Alcan Site,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.85
537283,Old Alcan Site,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
537283,Old Alcan Site,2024-03-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,58.6
537283,Old Alcan Site,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
537283,Old Alcan Site,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
537283,Old Alcan Site,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
537283,Old Alcan Site,2024-03-25T06:50:00.000+00:00,transformer,,Temperature,C,19.7
537283,Old Alcan Site,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537283,Old Alcan Site,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
537283,Old Alcan Site,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537283,Old Alcan Site,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
537283,Old Alcan Site,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
537283,Old Alcan Site,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
537283,Old Alcan Site,2024-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
537283,Old Alcan Site,2024-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
537283,Old Alcan Site,2024-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
537283,Old Alcan Site,2024-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.02
537283,Old Alcan Site,2024-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,1.47
537283,Old Alcan Site,2024-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.34
537283,Old Alcan Site,2024-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,112.0
537283,Old Alcan Site,2024-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
537283,Old Alcan Site,2024-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
537283,Old Alcan Site,2024-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
537283,Old Alcan Site,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
537283,Old Alcan Site,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
537283,Old Alcan Site,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
537283,Old Alcan Site,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
537283,Old Alcan Site,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.8
537283,Old Alcan Site,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.98
537283,Old Alcan Site,2024-03-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,33.8
537283,Old Alcan Site,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
537283,Old Alcan Site,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
537283,Old Alcan Site,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
537283,Old Alcan Site,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
537283,Old Alcan Site,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.93
537283,Old Alcan Site,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.94
537283,Old Alcan Site,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.68
537283,Old Alcan Site,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.76
537283,Old Alcan Site,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.55
537283,Old Alcan Site,2024-03-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,38.1
537283,Old Alcan Site,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
537283,Old Alcan Site,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
537283,Old Alcan Site,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
537283,Old Alcan Site,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
537283,Old Alcan Site,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
537283,Old Alcan Site,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
537283,Old Alcan Site,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
537283,Old Alcan Site,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
537283,Old Alcan Site,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
537283,Old Alcan Site,2024-03-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
537283,Old Alcan Site,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
537283,Old Alcan Site,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
537283,Old Alcan Site,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
537283,Old Alcan Site,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
537283,Old Alcan Site,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
537283,Old Alcan Site,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
537283,Old Alcan Site,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
537283,Old Alcan Site,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
537283,Old Alcan Site,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
537283,Old Alcan Site,2024-03-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,25.3
537283,Old Alcan Site,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
537283,Old Alcan Site,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
537283,Old Alcan Site,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
537283,Old Alcan Site,2024-03-25T06:40:00.000+00:00,transformer,,Temperature,C,18.6
537283,Old Alcan Site,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
537283,Old Alcan Site,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
537283,Old Alcan Site,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537283,Old Alcan Site,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
537283,Old Alcan Site,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
537283,Old Alcan Site,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
537283,Old Alcan Site,2024-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
537283,Old Alcan Site,2024-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
537283,Old Alcan Site,2024-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
537283,Old Alcan Site,2024-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.21
537283,Old Alcan Site,2024-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.48
537283,Old Alcan Site,2024-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.75
537283,Old Alcan Site,2024-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
537283,Old Alcan Site,2024-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
537283,Old Alcan Site,2024-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
537283,Old Alcan Site,2024-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
537283,Old Alcan Site,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
537283,Old Alcan Site,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
537283,Old Alcan Site,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
537283,Old Alcan Site,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.64
537283,Old Alcan Site,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.8
537283,Old Alcan Site,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.4
537283,Old Alcan Site,2024-03-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,21.8
537283,Old Alcan Site,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
537283,Old Alcan Site,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
537283,Old Alcan Site,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
537283,Old Alcan Site,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
537283,Old Alcan Site,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.69
537283,Old Alcan Site,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.71
537283,Old Alcan Site,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
537283,Old Alcan Site,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.72
537283,Old Alcan Site,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.3
537283,Old Alcan Site,2024-03-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,28.8
537283,Old Alcan Site,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
537283,Old Alcan Site,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
537283,Old Alcan Site,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
537283,Old Alcan Site,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
537283,Old Alcan Site,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
537283,Old Alcan Site,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
537283,Old Alcan Site,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
537283,Old Alcan Site,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
537283,Old Alcan Site,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
537283,Old Alcan Site,2024-03-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
537283,Old Alcan Site,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
537283,Old Alcan Site,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
537283,Old Alcan Site,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
537283,Old Alcan Site,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
537283,Old Alcan Site,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
537283,Old Alcan Site,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
537283,Old Alcan Site,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
537283,Old Alcan Site,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.08
537283,Old Alcan Site,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
537283,Old Alcan Site,2024-03-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,46.9
537283,Old Alcan Site,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
537283,Old Alcan Site,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
537283,Old Alcan Site,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
537283,Old Alcan Site,2024-03-25T06:30:00.000+00:00,transformer,,Temperature,C,20.9
537283,Old Alcan Site,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537283,Old Alcan Site,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
537283,Old Alcan Site,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537283,Old Alcan Site,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
537283,Old Alcan Site,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
537283,Old Alcan Site,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
537283,Old Alcan Site,2024-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
537283,Old Alcan Site,2024-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
537283,Old Alcan Site,2024-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
537283,Old Alcan Site,2024-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.19
537283,Old Alcan Site,2024-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,2.92
537283,Old Alcan Site,2024-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.19
537283,Old Alcan Site,2024-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
537283,Old Alcan Site,2024-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
537283,Old Alcan Site,2024-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
537283,Old Alcan Site,2024-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
537283,Old Alcan Site,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.99
537283,Old Alcan Site,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
537283,Old Alcan Site,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
537283,Old Alcan Site,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
537283,Old Alcan Site,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.55
537283,Old Alcan Site,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
537283,Old Alcan Site,2024-03-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,22.5
537283,Old Alcan Site,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
537283,Old Alcan Site,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
537283,Old Alcan Site,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
537283,Old Alcan Site,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
537283,Old Alcan Site,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.96
537283,Old Alcan Site,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.8
537283,Old Alcan Site,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
537283,Old Alcan Site,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.06
537283,Old Alcan Site,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
537283,Old Alcan Site,2024-03-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,22.4
537283,Old Alcan Site,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
537283,Old Alcan Site,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
537283,Old Alcan Site,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
537283,Old Alcan Site,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
537283,Old Alcan Site,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
537283,Old Alcan Site,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
537283,Old Alcan Site,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
537283,Old Alcan Site,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
537283,Old Alcan Site,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
537283,Old Alcan Site,2024-03-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,10.6
537283,Old Alcan Site,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
537283,Old Alcan Site,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
537283,Old Alcan Site,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
537283,Old Alcan Site,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
537283,Old Alcan Site,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
537283,Old Alcan Site,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.03
537283,Old Alcan Site,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
537283,Old Alcan Site,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.71
537283,Old Alcan Site,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
537283,Old Alcan Site,2024-03-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,37.8
537283,Old Alcan Site,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
537283,Old Alcan Site,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
537283,Old Alcan Site,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
537283,Old Alcan Site,2024-03-25T06:20:00.000+00:00,transformer,,Temperature,C,19.7
537283,Old Alcan Site,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537283,Old Alcan Site,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
537283,Old Alcan Site,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537283,Old Alcan Site,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
537283,Old Alcan Site,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
537283,Old Alcan Site,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
537283,Old Alcan Site,2024-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
537283,Old Alcan Site,2024-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
537283,Old Alcan Site,2024-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
537283,Old Alcan Site,2024-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.03
537283,Old Alcan Site,2024-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.07
537283,Old Alcan Site,2024-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.91
537283,Old Alcan Site,2024-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
537283,Old Alcan Site,2024-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
537283,Old Alcan Site,2024-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
537283,Old Alcan Site,2024-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
537283,Old Alcan Site,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
537283,Old Alcan Site,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
537283,Old Alcan Site,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
537283,Old Alcan Site,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
