Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537283,Old Alcan Site,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.81
537283,Old Alcan Site,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.09
537283,Old Alcan Site,2024-03-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,38.9
537283,Old Alcan Site,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
537283,Old Alcan Site,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
537283,Old Alcan Site,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
537283,Old Alcan Site,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
537283,Old Alcan Site,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.08
537283,Old Alcan Site,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.5
537283,Old Alcan Site,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
537283,Old Alcan Site,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-4.55
537283,Old Alcan Site,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
537283,Old Alcan Site,2024-03-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,26.7
537283,Old Alcan Site,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
537283,Old Alcan Site,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
537283,Old Alcan Site,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
537283,Old Alcan Site,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
537283,Old Alcan Site,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
537283,Old Alcan Site,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
537283,Old Alcan Site,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
537283,Old Alcan Site,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
537283,Old Alcan Site,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
537283,Old Alcan Site,2024-03-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,13.4
537283,Old Alcan Site,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
537283,Old Alcan Site,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
537283,Old Alcan Site,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
537283,Old Alcan Site,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
537283,Old Alcan Site,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
537283,Old Alcan Site,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
537283,Old Alcan Site,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
537283,Old Alcan Site,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
537283,Old Alcan Site,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
537283,Old Alcan Site,2024-03-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
537283,Old Alcan Site,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
537283,Old Alcan Site,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
537283,Old Alcan Site,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
537283,Old Alcan Site,2024-03-25T06:10:00.000+00:00,transformer,,Temperature,C,19.8
537283,Old Alcan Site,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
537283,Old Alcan Site,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
537283,Old Alcan Site,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537283,Old Alcan Site,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
537283,Old Alcan Site,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
537283,Old Alcan Site,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
537283,Old Alcan Site,2024-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
537283,Old Alcan Site,2024-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
537283,Old Alcan Site,2024-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
537283,Old Alcan Site,2024-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.06
537283,Old Alcan Site,2024-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,1.52
537283,Old Alcan Site,2024-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.76
537283,Old Alcan Site,2024-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
537283,Old Alcan Site,2024-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
537283,Old Alcan Site,2024-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
537283,Old Alcan Site,2024-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
537283,Old Alcan Site,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.58
537283,Old Alcan Site,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
537283,Old Alcan Site,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
537283,Old Alcan Site,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.86
537283,Old Alcan Site,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.92
537283,Old Alcan Site,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.33
537283,Old Alcan Site,2024-03-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,46.5
537283,Old Alcan Site,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
537283,Old Alcan Site,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
537283,Old Alcan Site,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
537283,Old Alcan Site,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
537283,Old Alcan Site,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.99
537283,Old Alcan Site,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.54
537283,Old Alcan Site,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.04
537283,Old Alcan Site,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-4.26
537283,Old Alcan Site,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
537283,Old Alcan Site,2024-03-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,27.8
537283,Old Alcan Site,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
537283,Old Alcan Site,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
537283,Old Alcan Site,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
537283,Old Alcan Site,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
537283,Old Alcan Site,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
537283,Old Alcan Site,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
537283,Old Alcan Site,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
537283,Old Alcan Site,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
537283,Old Alcan Site,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
537283,Old Alcan Site,2024-03-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,9.8
537283,Old Alcan Site,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
537283,Old Alcan Site,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
537283,Old Alcan Site,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
537283,Old Alcan Site,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
537283,Old Alcan Site,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
537283,Old Alcan Site,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
537283,Old Alcan Site,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
537283,Old Alcan Site,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
537283,Old Alcan Site,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
537283,Old Alcan Site,2024-03-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
537283,Old Alcan Site,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
537283,Old Alcan Site,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
537283,Old Alcan Site,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
537283,Old Alcan Site,2024-03-25T06:00:00.000+00:00,transformer,,Temperature,C,18.7
537283,Old Alcan Site,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537283,Old Alcan Site,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
537283,Old Alcan Site,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537283,Old Alcan Site,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
537283,Old Alcan Site,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
537283,Old Alcan Site,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
537283,Old Alcan Site,2024-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
537283,Old Alcan Site,2024-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
537283,Old Alcan Site,2024-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
537283,Old Alcan Site,2024-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.47
537283,Old Alcan Site,2024-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.5
537283,Old Alcan Site,2024-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.78
537283,Old Alcan Site,2024-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
537283,Old Alcan Site,2024-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
537283,Old Alcan Site,2024-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
537283,Old Alcan Site,2024-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
537283,Old Alcan Site,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
537283,Old Alcan Site,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
537283,Old Alcan Site,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
537283,Old Alcan Site,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.02
537283,Old Alcan Site,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.48
537283,Old Alcan Site,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.18
537283,Old Alcan Site,2024-03-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,40.4
537283,Old Alcan Site,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
537283,Old Alcan Site,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
537283,Old Alcan Site,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
537283,Old Alcan Site,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
537283,Old Alcan Site,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.13
537283,Old Alcan Site,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.7
537283,Old Alcan Site,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.03
537283,Old Alcan Site,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.33
537283,Old Alcan Site,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
537283,Old Alcan Site,2024-03-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,29.4
537283,Old Alcan Site,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
537283,Old Alcan Site,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
537283,Old Alcan Site,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
537283,Old Alcan Site,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
537283,Old Alcan Site,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
537283,Old Alcan Site,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
537283,Old Alcan Site,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
537283,Old Alcan Site,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
537283,Old Alcan Site,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
537283,Old Alcan Site,2024-03-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,9.9
537283,Old Alcan Site,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
537283,Old Alcan Site,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
537283,Old Alcan Site,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
537283,Old Alcan Site,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
537283,Old Alcan Site,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
537283,Old Alcan Site,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
537283,Old Alcan Site,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
537283,Old Alcan Site,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
537283,Old Alcan Site,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
537283,Old Alcan Site,2024-03-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
537283,Old Alcan Site,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
537283,Old Alcan Site,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
537283,Old Alcan Site,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
537283,Old Alcan Site,2024-03-25T05:50:00.000+00:00,transformer,,Temperature,C,18.8
537283,Old Alcan Site,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537283,Old Alcan Site,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
537283,Old Alcan Site,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537283,Old Alcan Site,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
537283,Old Alcan Site,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
537283,Old Alcan Site,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
537283,Old Alcan Site,2024-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
537283,Old Alcan Site,2024-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
537283,Old Alcan Site,2024-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
537283,Old Alcan Site,2024-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
537283,Old Alcan Site,2024-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.75
537283,Old Alcan Site,2024-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.26
537283,Old Alcan Site,2024-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
537283,Old Alcan Site,2024-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
537283,Old Alcan Site,2024-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
537283,Old Alcan Site,2024-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
537283,Old Alcan Site,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
537283,Old Alcan Site,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
537283,Old Alcan Site,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
537283,Old Alcan Site,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
537283,Old Alcan Site,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-11.08
537283,Old Alcan Site,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.74
537283,Old Alcan Site,2024-03-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,39.0
537283,Old Alcan Site,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
537283,Old Alcan Site,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
537283,Old Alcan Site,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
537283,Old Alcan Site,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
537283,Old Alcan Site,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.88
537283,Old Alcan Site,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.52
537283,Old Alcan Site,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
537283,Old Alcan Site,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-5.44
537283,Old Alcan Site,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
537283,Old Alcan Site,2024-03-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,25.8
537283,Old Alcan Site,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
537283,Old Alcan Site,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
537283,Old Alcan Site,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
537283,Old Alcan Site,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
537283,Old Alcan Site,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
537283,Old Alcan Site,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
537283,Old Alcan Site,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
537283,Old Alcan Site,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
537283,Old Alcan Site,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
537283,Old Alcan Site,2024-03-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,11.7
537283,Old Alcan Site,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
537283,Old Alcan Site,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
537283,Old Alcan Site,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
537283,Old Alcan Site,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
537283,Old Alcan Site,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
537283,Old Alcan Site,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
537283,Old Alcan Site,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
537283,Old Alcan Site,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
537283,Old Alcan Site,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
537283,Old Alcan Site,2024-03-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,28.5
537283,Old Alcan Site,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
537283,Old Alcan Site,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
537283,Old Alcan Site,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
537283,Old Alcan Site,2024-03-25T05:40:00.000+00:00,transformer,,Temperature,C,18.8
537283,Old Alcan Site,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537283,Old Alcan Site,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
537283,Old Alcan Site,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537283,Old Alcan Site,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
537283,Old Alcan Site,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
537283,Old Alcan Site,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
537283,Old Alcan Site,2024-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
537283,Old Alcan Site,2024-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
537283,Old Alcan Site,2024-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
537283,Old Alcan Site,2024-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.49
537283,Old Alcan Site,2024-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.56
537283,Old Alcan Site,2024-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.95
537283,Old Alcan Site,2024-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
537283,Old Alcan Site,2024-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
537283,Old Alcan Site,2024-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
537283,Old Alcan Site,2024-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
537283,Old Alcan Site,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
537283,Old Alcan Site,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.93
537283,Old Alcan Site,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
537283,Old Alcan Site,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.4
537283,Old Alcan Site,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-7.82
537283,Old Alcan Site,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.15
537283,Old Alcan Site,2024-03-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,31.4
537283,Old Alcan Site,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
537283,Old Alcan Site,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
537283,Old Alcan Site,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
537283,Old Alcan Site,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
537283,Old Alcan Site,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.85
537283,Old Alcan Site,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.48
537283,Old Alcan Site,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.41
537283,Old Alcan Site,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-4.78
537283,Old Alcan Site,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
537283,Old Alcan Site,2024-03-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,24.5
537283,Old Alcan Site,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
537283,Old Alcan Site,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
537283,Old Alcan Site,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
537283,Old Alcan Site,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
537283,Old Alcan Site,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
537283,Old Alcan Site,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
537283,Old Alcan Site,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
537283,Old Alcan Site,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
537283,Old Alcan Site,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
537283,Old Alcan Site,2024-03-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,11.3
537283,Old Alcan Site,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
537283,Old Alcan Site,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
537283,Old Alcan Site,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
537283,Old Alcan Site,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
537283,Old Alcan Site,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
537283,Old Alcan Site,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.06
537283,Old Alcan Site,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
537283,Old Alcan Site,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
537283,Old Alcan Site,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
537283,Old Alcan Site,2024-03-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,20.1
537283,Old Alcan Site,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
537283,Old Alcan Site,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
537283,Old Alcan Site,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
537283,Old Alcan Site,2024-03-25T05:30:00.000+00:00,transformer,,Temperature,C,20.0
537283,Old Alcan Site,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
537283,Old Alcan Site,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
537283,Old Alcan Site,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
537283,Old Alcan Site,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
537283,Old Alcan Site,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
537283,Old Alcan Site,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
537283,Old Alcan Site,2024-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
537283,Old Alcan Site,2024-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
537283,Old Alcan Site,2024-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
537283,Old Alcan Site,2024-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.91
537283,Old Alcan Site,2024-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.35
537283,Old Alcan Site,2024-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.6
537283,Old Alcan Site,2024-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
537283,Old Alcan Site,2024-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
537283,Old Alcan Site,2024-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
537283,Old Alcan Site,2024-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
537283,Old Alcan Site,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.82
537283,Old Alcan Site,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.09
537283,Old Alcan Site,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.68
537283,Old Alcan Site,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.96
537283,Old Alcan Site,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.73
537283,Old Alcan Site,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
537283,Old Alcan Site,2024-03-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,20.2
537283,Old Alcan Site,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
537283,Old Alcan Site,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
537283,Old Alcan Site,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
537283,Old Alcan Site,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.24
537283,Old Alcan Site,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.8
537283,Old Alcan Site,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.52
537283,Old Alcan Site,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
537283,Old Alcan Site,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-4.0
537283,Old Alcan Site,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.24
537283,Old Alcan Site,2024-03-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,19.9
537283,Old Alcan Site,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
537283,Old Alcan Site,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
537283,Old Alcan Site,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
537283,Old Alcan Site,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
537283,Old Alcan Site,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
537283,Old Alcan Site,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
537283,Old Alcan Site,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
537283,Old Alcan Site,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
537283,Old Alcan Site,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
537283,Old Alcan Site,2024-03-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,10.9
537283,Old Alcan Site,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
537283,Old Alcan Site,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
537283,Old Alcan Site,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
537283,Old Alcan Site,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
537283,Old Alcan Site,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
537283,Old Alcan Site,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
537283,Old Alcan Site,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
537283,Old Alcan Site,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
537283,Old Alcan Site,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
537283,Old Alcan Site,2024-03-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
537283,Old Alcan Site,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
537283,Old Alcan Site,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
537283,Old Alcan Site,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
537283,Old Alcan Site,2024-03-25T05:20:00.000+00:00,transformer,,Temperature,C,19.0
537283,Old Alcan Site,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537283,Old Alcan Site,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
537283,Old Alcan Site,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537283,Old Alcan Site,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
537283,Old Alcan Site,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
537283,Old Alcan Site,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
537283,Old Alcan Site,2024-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
537283,Old Alcan Site,2024-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
537283,Old Alcan Site,2024-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
537283,Old Alcan Site,2024-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.56
537283,Old Alcan Site,2024-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.7
537283,Old Alcan Site,2024-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.71
537283,Old Alcan Site,2024-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
537283,Old Alcan Site,2024-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
537283,Old Alcan Site,2024-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
537283,Old Alcan Site,2024-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
537283,Old Alcan Site,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.03
537283,Old Alcan Site,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.08
537283,Old Alcan Site,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
537283,Old Alcan Site,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.93
537283,Old Alcan Site,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.7
537283,Old Alcan Site,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
537283,Old Alcan Site,2024-03-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,16.4
537283,Old Alcan Site,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
537283,Old Alcan Site,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
537283,Old Alcan Site,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
537283,Old Alcan Site,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
537283,Old Alcan Site,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.77
537283,Old Alcan Site,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.62
537283,Old Alcan Site,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
537283,Old Alcan Site,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-4.0
537283,Old Alcan Site,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
537283,Old Alcan Site,2024-03-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,18.1
537283,Old Alcan Site,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
537283,Old Alcan Site,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
537283,Old Alcan Site,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
537283,Old Alcan Site,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
537283,Old Alcan Site,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
537283,Old Alcan Site,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
537283,Old Alcan Site,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
537283,Old Alcan Site,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
537283,Old Alcan Site,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
537283,Old Alcan Site,2024-03-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
537283,Old Alcan Site,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
537283,Old Alcan Site,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
537283,Old Alcan Site,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
537283,Old Alcan Site,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
537283,Old Alcan Site,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
537283,Old Alcan Site,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
537283,Old Alcan Site,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
537283,Old Alcan Site,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
537283,Old Alcan Site,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
537283,Old Alcan Site,2024-03-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
537283,Old Alcan Site,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
537283,Old Alcan Site,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
537283,Old Alcan Site,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
537283,Old Alcan Site,2024-03-25T05:10:00.000+00:00,transformer,,Temperature,C,19.0
537283,Old Alcan Site,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537283,Old Alcan Site,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
537283,Old Alcan Site,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537283,Old Alcan Site,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
537283,Old Alcan Site,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
537283,Old Alcan Site,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
537283,Old Alcan Site,2024-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
537283,Old Alcan Site,2024-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
537283,Old Alcan Site,2024-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
537283,Old Alcan Site,2024-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.16
537283,Old Alcan Site,2024-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.31
537283,Old Alcan Site,2024-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.96
537283,Old Alcan Site,2024-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
537283,Old Alcan Site,2024-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
537283,Old Alcan Site,2024-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
537283,Old Alcan Site,2024-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
537283,Old Alcan Site,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.95
537283,Old Alcan Site,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.18
537283,Old Alcan Site,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
537283,Old Alcan Site,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.82
537283,Old Alcan Site,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.6
537283,Old Alcan Site,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
537283,Old Alcan Site,2024-03-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,15.6
537283,Old Alcan Site,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
537283,Old Alcan Site,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
537283,Old Alcan Site,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
537283,Old Alcan Site,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
537283,Old Alcan Site,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.91
537283,Old Alcan Site,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.75
537283,Old Alcan Site,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
537283,Old Alcan Site,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-4.25
537283,Old Alcan Site,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.73
537283,Old Alcan Site,2024-03-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
537283,Old Alcan Site,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
537283,Old Alcan Site,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
537283,Old Alcan Site,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
537283,Old Alcan Site,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
537283,Old Alcan Site,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
537283,Old Alcan Site,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
537283,Old Alcan Site,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
537283,Old Alcan Site,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
537283,Old Alcan Site,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
537283,Old Alcan Site,2024-03-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
537283,Old Alcan Site,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
537283,Old Alcan Site,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
537283,Old Alcan Site,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
537283,Old Alcan Site,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
537283,Old Alcan Site,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
537283,Old Alcan Site,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
537283,Old Alcan Site,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
537283,Old Alcan Site,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
537283,Old Alcan Site,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
537283,Old Alcan Site,2024-03-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
537283,Old Alcan Site,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
537283,Old Alcan Site,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
537283,Old Alcan Site,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
537283,Old Alcan Site,2024-03-25T05:00:00.000+00:00,transformer,,Temperature,C,19.1
537283,Old Alcan Site,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
537283,Old Alcan Site,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
537283,Old Alcan Site,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537283,Old Alcan Site,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
537283,Old Alcan Site,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
537283,Old Alcan Site,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
537283,Old Alcan Site,2024-03-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
537283,Old Alcan Site,2024-03-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
537283,Old Alcan Site,2024-03-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
537283,Old Alcan Site,2024-03-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.66
537283,Old Alcan Site,2024-03-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.39
537283,Old Alcan Site,2024-03-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.57
537283,Old Alcan Site,2024-03-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
537283,Old Alcan Site,2024-03-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
537283,Old Alcan Site,2024-03-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
537283,Old Alcan Site,2024-03-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
537283,Old Alcan Site,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.28
537283,Old Alcan Site,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.96
537283,Old Alcan Site,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
537283,Old Alcan Site,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.64
537283,Old Alcan Site,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.74
537283,Old Alcan Site,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
537283,Old Alcan Site,2024-03-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,15.9
537283,Old Alcan Site,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
537283,Old Alcan Site,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
537283,Old Alcan Site,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
537283,Old Alcan Site,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
537283,Old Alcan Site,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
537283,Old Alcan Site,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.7
537283,Old Alcan Site,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
537283,Old Alcan Site,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.19
537283,Old Alcan Site,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
537283,Old Alcan Site,2024-03-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,18.2
537283,Old Alcan Site,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
537283,Old Alcan Site,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
537283,Old Alcan Site,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
537283,Old Alcan Site,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
537283,Old Alcan Site,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
537283,Old Alcan Site,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
537283,Old Alcan Site,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
537283,Old Alcan Site,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
537283,Old Alcan Site,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
537283,Old Alcan Site,2024-03-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
537283,Old Alcan Site,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
537283,Old Alcan Site,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
537283,Old Alcan Site,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
537283,Old Alcan Site,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
537283,Old Alcan Site,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
537283,Old Alcan Site,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
537283,Old Alcan Site,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
537283,Old Alcan Site,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
537283,Old Alcan Site,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
537283,Old Alcan Site,2024-03-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,11.4
537283,Old Alcan Site,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
537283,Old Alcan Site,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
537283,Old Alcan Site,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
537283,Old Alcan Site,2024-03-25T04:50:00.000+00:00,transformer,,Temperature,C,20.3
537283,Old Alcan Site,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
537283,Old Alcan Site,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
537283,Old Alcan Site,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
537283,Old Alcan Site,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
537283,Old Alcan Site,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537283,Old Alcan Site,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
537283,Old Alcan Site,2024-03-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
537283,Old Alcan Site,2024-03-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
537283,Old Alcan Site,2024-03-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
537283,Old Alcan Site,2024-03-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.39
537283,Old Alcan Site,2024-03-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.0
537283,Old Alcan Site,2024-03-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.13
537283,Old Alcan Site,2024-03-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
537283,Old Alcan Site,2024-03-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
537283,Old Alcan Site,2024-03-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
537283,Old Alcan Site,2024-03-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
537283,Old Alcan Site,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.53
537283,Old Alcan Site,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
537283,Old Alcan Site,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
537283,Old Alcan Site,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
537283,Old Alcan Site,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.95
537283,Old Alcan Site,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
537283,Old Alcan Site,2024-03-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,15.3
537283,Old Alcan Site,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
537283,Old Alcan Site,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
537283,Old Alcan Site,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
537283,Old Alcan Site,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
537283,Old Alcan Site,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.82
537283,Old Alcan Site,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.78
537283,Old Alcan Site,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
537283,Old Alcan Site,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-4.04
537283,Old Alcan Site,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
537283,Old Alcan Site,2024-03-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
537283,Old Alcan Site,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
537283,Old Alcan Site,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
537283,Old Alcan Site,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
537283,Old Alcan Site,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
537283,Old Alcan Site,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
537283,Old Alcan Site,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
537283,Old Alcan Site,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
537283,Old Alcan Site,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
537283,Old Alcan Site,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
537283,Old Alcan Site,2024-03-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,10.9
537283,Old Alcan Site,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
537283,Old Alcan Site,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
537283,Old Alcan Site,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
537283,Old Alcan Site,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
537283,Old Alcan Site,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
537283,Old Alcan Site,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
537283,Old Alcan Site,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
537283,Old Alcan Site,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
537283,Old Alcan Site,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
537283,Old Alcan Site,2024-03-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,11.5
537283,Old Alcan Site,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
537283,Old Alcan Site,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
537283,Old Alcan Site,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
537283,Old Alcan Site,2024-03-25T04:40:00.000+00:00,transformer,,Temperature,C,19.2
537283,Old Alcan Site,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
537283,Old Alcan Site,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
537283,Old Alcan Site,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
537283,Old Alcan Site,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
537283,Old Alcan Site,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537283,Old Alcan Site,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
537283,Old Alcan Site,2024-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
537283,Old Alcan Site,2024-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
