Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537283,Old Alcan Site,2024-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
537283,Old Alcan Site,2024-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
537283,Old Alcan Site,2024-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.96
537283,Old Alcan Site,2024-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.52
537283,Old Alcan Site,2024-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
537283,Old Alcan Site,2024-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
537283,Old Alcan Site,2024-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
537283,Old Alcan Site,2024-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
537283,Old Alcan Site,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.21
537283,Old Alcan Site,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.95
537283,Old Alcan Site,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
537283,Old Alcan Site,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.7
537283,Old Alcan Site,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.77
537283,Old Alcan Site,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
537283,Old Alcan Site,2024-03-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,14.9
537283,Old Alcan Site,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
537283,Old Alcan Site,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
537283,Old Alcan Site,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
537283,Old Alcan Site,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.27
537283,Old Alcan Site,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.06
537283,Old Alcan Site,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.89
537283,Old Alcan Site,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
537283,Old Alcan Site,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,-3.95
537283,Old Alcan Site,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
537283,Old Alcan Site,2024-03-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,19.2
537283,Old Alcan Site,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
537283,Old Alcan Site,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
537283,Old Alcan Site,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
537283,Old Alcan Site,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
537283,Old Alcan Site,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
537283,Old Alcan Site,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
537283,Old Alcan Site,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
537283,Old Alcan Site,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
537283,Old Alcan Site,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
537283,Old Alcan Site,2024-03-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,9.3
537283,Old Alcan Site,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
537283,Old Alcan Site,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
537283,Old Alcan Site,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
537283,Old Alcan Site,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
537283,Old Alcan Site,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
537283,Old Alcan Site,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
537283,Old Alcan Site,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
537283,Old Alcan Site,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
537283,Old Alcan Site,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
537283,Old Alcan Site,2024-03-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,15.0
537283,Old Alcan Site,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
537283,Old Alcan Site,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
537283,Old Alcan Site,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
537283,Old Alcan Site,2024-03-25T04:30:00.000+00:00,transformer,,Temperature,C,20.4
537283,Old Alcan Site,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
537283,Old Alcan Site,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
537283,Old Alcan Site,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
537283,Old Alcan Site,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
537283,Old Alcan Site,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537283,Old Alcan Site,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
537283,Old Alcan Site,2024-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
537283,Old Alcan Site,2024-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
537283,Old Alcan Site,2024-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
537283,Old Alcan Site,2024-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.11
537283,Old Alcan Site,2024-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.82
537283,Old Alcan Site,2024-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.31
537283,Old Alcan Site,2024-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
537283,Old Alcan Site,2024-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
537283,Old Alcan Site,2024-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
537283,Old Alcan Site,2024-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
537283,Old Alcan Site,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.13
537283,Old Alcan Site,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.83
537283,Old Alcan Site,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
537283,Old Alcan Site,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.68
537283,Old Alcan Site,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.99
537283,Old Alcan Site,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
537283,Old Alcan Site,2024-03-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
537283,Old Alcan Site,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
537283,Old Alcan Site,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
537283,Old Alcan Site,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
537283,Old Alcan Site,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.22
537283,Old Alcan Site,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.68
537283,Old Alcan Site,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.8
537283,Old Alcan Site,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
537283,Old Alcan Site,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-4.91
537283,Old Alcan Site,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
537283,Old Alcan Site,2024-03-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,17.3
537283,Old Alcan Site,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
537283,Old Alcan Site,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
537283,Old Alcan Site,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
537283,Old Alcan Site,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
537283,Old Alcan Site,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
537283,Old Alcan Site,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
537283,Old Alcan Site,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
537283,Old Alcan Site,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
537283,Old Alcan Site,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
537283,Old Alcan Site,2024-03-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
537283,Old Alcan Site,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
537283,Old Alcan Site,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
537283,Old Alcan Site,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
537283,Old Alcan Site,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
537283,Old Alcan Site,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
537283,Old Alcan Site,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
537283,Old Alcan Site,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
537283,Old Alcan Site,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
537283,Old Alcan Site,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
537283,Old Alcan Site,2024-03-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,37.8
537283,Old Alcan Site,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
537283,Old Alcan Site,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
537283,Old Alcan Site,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
537283,Old Alcan Site,2024-03-25T04:20:00.000+00:00,transformer,,Temperature,C,19.4
537283,Old Alcan Site,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
537283,Old Alcan Site,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
537283,Old Alcan Site,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
537283,Old Alcan Site,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
537283,Old Alcan Site,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537283,Old Alcan Site,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
537283,Old Alcan Site,2024-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
537283,Old Alcan Site,2024-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
537283,Old Alcan Site,2024-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
537283,Old Alcan Site,2024-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.2
537283,Old Alcan Site,2024-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.15
537283,Old Alcan Site,2024-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.05
537283,Old Alcan Site,2024-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
537283,Old Alcan Site,2024-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
537283,Old Alcan Site,2024-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
537283,Old Alcan Site,2024-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
537283,Old Alcan Site,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.33
537283,Old Alcan Site,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.87
537283,Old Alcan Site,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
537283,Old Alcan Site,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
537283,Old Alcan Site,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.94
537283,Old Alcan Site,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
537283,Old Alcan Site,2024-03-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,14.7
537283,Old Alcan Site,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
537283,Old Alcan Site,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
537283,Old Alcan Site,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
537283,Old Alcan Site,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.48
537283,Old Alcan Site,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.38
537283,Old Alcan Site,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.26
537283,Old Alcan Site,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
537283,Old Alcan Site,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-5.09
537283,Old Alcan Site,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
537283,Old Alcan Site,2024-03-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
537283,Old Alcan Site,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
537283,Old Alcan Site,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
537283,Old Alcan Site,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
537283,Old Alcan Site,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
537283,Old Alcan Site,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
537283,Old Alcan Site,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
537283,Old Alcan Site,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
537283,Old Alcan Site,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
537283,Old Alcan Site,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
537283,Old Alcan Site,2024-03-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,10.9
537283,Old Alcan Site,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
537283,Old Alcan Site,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
537283,Old Alcan Site,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
537283,Old Alcan Site,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
537283,Old Alcan Site,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
537283,Old Alcan Site,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
537283,Old Alcan Site,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
537283,Old Alcan Site,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
537283,Old Alcan Site,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
537283,Old Alcan Site,2024-03-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,16.3
537283,Old Alcan Site,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
537283,Old Alcan Site,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
537283,Old Alcan Site,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
537283,Old Alcan Site,2024-03-25T04:10:00.000+00:00,transformer,,Temperature,C,20.6
537283,Old Alcan Site,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
537283,Old Alcan Site,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
537283,Old Alcan Site,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
537283,Old Alcan Site,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
537283,Old Alcan Site,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537283,Old Alcan Site,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
537283,Old Alcan Site,2024-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
537283,Old Alcan Site,2024-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
537283,Old Alcan Site,2024-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
537283,Old Alcan Site,2024-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.35
537283,Old Alcan Site,2024-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.01
537283,Old Alcan Site,2024-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.18
537283,Old Alcan Site,2024-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
537283,Old Alcan Site,2024-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
537283,Old Alcan Site,2024-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
537283,Old Alcan Site,2024-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
537283,Old Alcan Site,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.07
537283,Old Alcan Site,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
537283,Old Alcan Site,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
537283,Old Alcan Site,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
537283,Old Alcan Site,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.9
537283,Old Alcan Site,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
537283,Old Alcan Site,2024-03-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,14.8
537283,Old Alcan Site,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
537283,Old Alcan Site,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
537283,Old Alcan Site,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
537283,Old Alcan Site,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
537283,Old Alcan Site,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.73
537283,Old Alcan Site,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.21
537283,Old Alcan Site,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
537283,Old Alcan Site,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-4.37
537283,Old Alcan Site,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
537283,Old Alcan Site,2024-03-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,17.4
537283,Old Alcan Site,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
537283,Old Alcan Site,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
537283,Old Alcan Site,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
537283,Old Alcan Site,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
537283,Old Alcan Site,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
537283,Old Alcan Site,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
537283,Old Alcan Site,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
537283,Old Alcan Site,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
537283,Old Alcan Site,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
537283,Old Alcan Site,2024-03-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,9.9
537283,Old Alcan Site,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
537283,Old Alcan Site,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
537283,Old Alcan Site,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
537283,Old Alcan Site,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
537283,Old Alcan Site,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
537283,Old Alcan Site,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
537283,Old Alcan Site,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
537283,Old Alcan Site,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
537283,Old Alcan Site,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
537283,Old Alcan Site,2024-03-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,17.6
537283,Old Alcan Site,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
537283,Old Alcan Site,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
537283,Old Alcan Site,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
537283,Old Alcan Site,2024-03-25T04:00:00.000+00:00,transformer,,Temperature,C,20.7
537283,Old Alcan Site,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
537283,Old Alcan Site,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
537283,Old Alcan Site,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
537283,Old Alcan Site,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
537283,Old Alcan Site,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537283,Old Alcan Site,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
537283,Old Alcan Site,2024-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
537283,Old Alcan Site,2024-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
537283,Old Alcan Site,2024-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
537283,Old Alcan Site,2024-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.77
537283,Old Alcan Site,2024-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.8
537283,Old Alcan Site,2024-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.2
537283,Old Alcan Site,2024-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
537283,Old Alcan Site,2024-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
537283,Old Alcan Site,2024-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
537283,Old Alcan Site,2024-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
537283,Old Alcan Site,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.12
537283,Old Alcan Site,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.03
537283,Old Alcan Site,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
537283,Old Alcan Site,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
537283,Old Alcan Site,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.71
537283,Old Alcan Site,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.02
537283,Old Alcan Site,2024-03-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,23.3
537283,Old Alcan Site,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
537283,Old Alcan Site,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
537283,Old Alcan Site,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
537283,Old Alcan Site,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
537283,Old Alcan Site,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.76
537283,Old Alcan Site,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.46
537283,Old Alcan Site,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
537283,Old Alcan Site,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-3.92
537283,Old Alcan Site,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
537283,Old Alcan Site,2024-03-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
537283,Old Alcan Site,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
537283,Old Alcan Site,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
537283,Old Alcan Site,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
537283,Old Alcan Site,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
537283,Old Alcan Site,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
537283,Old Alcan Site,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
537283,Old Alcan Site,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
537283,Old Alcan Site,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
537283,Old Alcan Site,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
537283,Old Alcan Site,2024-03-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,10.3
537283,Old Alcan Site,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
537283,Old Alcan Site,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
537283,Old Alcan Site,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
537283,Old Alcan Site,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
537283,Old Alcan Site,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
537283,Old Alcan Site,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
537283,Old Alcan Site,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
537283,Old Alcan Site,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
537283,Old Alcan Site,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
537283,Old Alcan Site,2024-03-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,17.5
537283,Old Alcan Site,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
537283,Old Alcan Site,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
537283,Old Alcan Site,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
537283,Old Alcan Site,2024-03-25T03:50:00.000+00:00,transformer,,Temperature,C,19.7
537283,Old Alcan Site,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
537283,Old Alcan Site,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
537283,Old Alcan Site,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
537283,Old Alcan Site,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
537283,Old Alcan Site,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
537283,Old Alcan Site,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
537283,Old Alcan Site,2024-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
537283,Old Alcan Site,2024-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
537283,Old Alcan Site,2024-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
537283,Old Alcan Site,2024-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.77
537283,Old Alcan Site,2024-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.89
537283,Old Alcan Site,2024-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.06
537283,Old Alcan Site,2024-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
537283,Old Alcan Site,2024-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
537283,Old Alcan Site,2024-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
537283,Old Alcan Site,2024-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
537283,Old Alcan Site,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.54
537283,Old Alcan Site,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.03
537283,Old Alcan Site,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
537283,Old Alcan Site,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
537283,Old Alcan Site,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.73
537283,Old Alcan Site,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
537283,Old Alcan Site,2024-03-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,18.6
537283,Old Alcan Site,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
537283,Old Alcan Site,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
537283,Old Alcan Site,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
537283,Old Alcan Site,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
537283,Old Alcan Site,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.73
537283,Old Alcan Site,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.81
537283,Old Alcan Site,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
537283,Old Alcan Site,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-4.49
537283,Old Alcan Site,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
537283,Old Alcan Site,2024-03-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,17.9
537283,Old Alcan Site,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
537283,Old Alcan Site,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
537283,Old Alcan Site,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
537283,Old Alcan Site,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
537283,Old Alcan Site,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
537283,Old Alcan Site,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
537283,Old Alcan Site,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
537283,Old Alcan Site,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
537283,Old Alcan Site,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
537283,Old Alcan Site,2024-03-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,10.1
537283,Old Alcan Site,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
537283,Old Alcan Site,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
537283,Old Alcan Site,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
537283,Old Alcan Site,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
537283,Old Alcan Site,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
537283,Old Alcan Site,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
537283,Old Alcan Site,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
537283,Old Alcan Site,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
537283,Old Alcan Site,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
537283,Old Alcan Site,2024-03-25T03:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
537283,Old Alcan Site,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
537283,Old Alcan Site,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
537283,Old Alcan Site,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
537283,Old Alcan Site,2024-03-25T03:40:00.000+00:00,transformer,,Temperature,C,20.9
537283,Old Alcan Site,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
537283,Old Alcan Site,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
537283,Old Alcan Site,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537283,Old Alcan Site,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
537283,Old Alcan Site,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
537283,Old Alcan Site,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
537283,Old Alcan Site,2024-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
537283,Old Alcan Site,2024-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
537283,Old Alcan Site,2024-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
537283,Old Alcan Site,2024-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.13
537283,Old Alcan Site,2024-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.43
537283,Old Alcan Site,2024-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.29
537283,Old Alcan Site,2024-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
537283,Old Alcan Site,2024-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
537283,Old Alcan Site,2024-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
537283,Old Alcan Site,2024-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
537283,Old Alcan Site,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.07
537283,Old Alcan Site,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
537283,Old Alcan Site,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
537283,Old Alcan Site,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
537283,Old Alcan Site,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.69
537283,Old Alcan Site,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.82
537283,Old Alcan Site,2024-03-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,27.8
537283,Old Alcan Site,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
537283,Old Alcan Site,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
537283,Old Alcan Site,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
537283,Old Alcan Site,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
537283,Old Alcan Site,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.7
537283,Old Alcan Site,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.73
537283,Old Alcan Site,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
537283,Old Alcan Site,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-4.1
537283,Old Alcan Site,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
537283,Old Alcan Site,2024-03-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,26.0
537283,Old Alcan Site,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
537283,Old Alcan Site,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
537283,Old Alcan Site,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
537283,Old Alcan Site,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
537283,Old Alcan Site,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
537283,Old Alcan Site,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
537283,Old Alcan Site,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
537283,Old Alcan Site,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
537283,Old Alcan Site,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
537283,Old Alcan Site,2024-03-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,9.1
537283,Old Alcan Site,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
537283,Old Alcan Site,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
537283,Old Alcan Site,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
537283,Old Alcan Site,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
537283,Old Alcan Site,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
537283,Old Alcan Site,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
537283,Old Alcan Site,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
537283,Old Alcan Site,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
537283,Old Alcan Site,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
537283,Old Alcan Site,2024-03-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,15.3
537283,Old Alcan Site,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
537283,Old Alcan Site,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
537283,Old Alcan Site,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
537283,Old Alcan Site,2024-03-25T03:30:00.000+00:00,transformer,,Temperature,C,19.8
537283,Old Alcan Site,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
537283,Old Alcan Site,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
537283,Old Alcan Site,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
537283,Old Alcan Site,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
537283,Old Alcan Site,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
537283,Old Alcan Site,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
537283,Old Alcan Site,2024-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
537283,Old Alcan Site,2024-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
537283,Old Alcan Site,2024-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
537283,Old Alcan Site,2024-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.84
537283,Old Alcan Site,2024-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.4
537283,Old Alcan Site,2024-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.69
537283,Old Alcan Site,2024-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
537283,Old Alcan Site,2024-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
537283,Old Alcan Site,2024-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
537283,Old Alcan Site,2024-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
537283,Old Alcan Site,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.05
537283,Old Alcan Site,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.02
537283,Old Alcan Site,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.74
537283,Old Alcan Site,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.55
537283,Old Alcan Site,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.81
537283,Old Alcan Site,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
537283,Old Alcan Site,2024-03-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,15.6
537283,Old Alcan Site,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
537283,Old Alcan Site,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
537283,Old Alcan Site,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
537283,Old Alcan Site,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
537283,Old Alcan Site,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.84
537283,Old Alcan Site,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.76
537283,Old Alcan Site,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
537283,Old Alcan Site,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-4.02
537283,Old Alcan Site,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.87
537283,Old Alcan Site,2024-03-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,24.8
537283,Old Alcan Site,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
537283,Old Alcan Site,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
537283,Old Alcan Site,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
537283,Old Alcan Site,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
537283,Old Alcan Site,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
537283,Old Alcan Site,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
537283,Old Alcan Site,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
537283,Old Alcan Site,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
537283,Old Alcan Site,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
537283,Old Alcan Site,2024-03-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,8.9
537283,Old Alcan Site,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
537283,Old Alcan Site,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
537283,Old Alcan Site,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
537283,Old Alcan Site,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
537283,Old Alcan Site,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
537283,Old Alcan Site,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
537283,Old Alcan Site,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
537283,Old Alcan Site,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
537283,Old Alcan Site,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
537283,Old Alcan Site,2024-03-25T03:20:00.000+00:00,feeder,1,N Current (RMS),A,14.1
537283,Old Alcan Site,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
537283,Old Alcan Site,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
537283,Old Alcan Site,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
537283,Old Alcan Site,2024-03-25T03:20:00.000+00:00,transformer,,Temperature,C,21.0
537283,Old Alcan Site,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537283,Old Alcan Site,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
537283,Old Alcan Site,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
537283,Old Alcan Site,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
537283,Old Alcan Site,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
537283,Old Alcan Site,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
537283,Old Alcan Site,2024-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
537283,Old Alcan Site,2024-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
537283,Old Alcan Site,2024-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
537283,Old Alcan Site,2024-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.84
537283,Old Alcan Site,2024-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.18
537283,Old Alcan Site,2024-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.28
537283,Old Alcan Site,2024-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
537283,Old Alcan Site,2024-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
537283,Old Alcan Site,2024-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
537283,Old Alcan Site,2024-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
537283,Old Alcan Site,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.29
537283,Old Alcan Site,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.96
537283,Old Alcan Site,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
537283,Old Alcan Site,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.67
537283,Old Alcan Site,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.89
537283,Old Alcan Site,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
537283,Old Alcan Site,2024-03-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,16.4
537283,Old Alcan Site,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
537283,Old Alcan Site,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
537283,Old Alcan Site,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
537283,Old Alcan Site,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
537283,Old Alcan Site,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.42
537283,Old Alcan Site,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.07
537283,Old Alcan Site,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.24
537283,Old Alcan Site,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-4.45
537283,Old Alcan Site,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.9
537283,Old Alcan Site,2024-03-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,30.1
537283,Old Alcan Site,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
537283,Old Alcan Site,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
537283,Old Alcan Site,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
537283,Old Alcan Site,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
537283,Old Alcan Site,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
537283,Old Alcan Site,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
537283,Old Alcan Site,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
537283,Old Alcan Site,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
537283,Old Alcan Site,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
537283,Old Alcan Site,2024-03-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,9.2
537283,Old Alcan Site,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
537283,Old Alcan Site,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
537283,Old Alcan Site,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
537283,Old Alcan Site,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
537283,Old Alcan Site,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
537283,Old Alcan Site,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
537283,Old Alcan Site,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
537283,Old Alcan Site,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
537283,Old Alcan Site,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
537283,Old Alcan Site,2024-03-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,15.8
537283,Old Alcan Site,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
537283,Old Alcan Site,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
537283,Old Alcan Site,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
537283,Old Alcan Site,2024-03-25T03:10:00.000+00:00,transformer,,Temperature,C,20.0
537283,Old Alcan Site,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537283,Old Alcan Site,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
537283,Old Alcan Site,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
537283,Old Alcan Site,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
537283,Old Alcan Site,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
537283,Old Alcan Site,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
537283,Old Alcan Site,2024-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
537283,Old Alcan Site,2024-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
537283,Old Alcan Site,2024-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
537283,Old Alcan Site,2024-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.82
537283,Old Alcan Site,2024-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,0.64
537283,Old Alcan Site,2024-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.36
537283,Old Alcan Site,2024-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
537283,Old Alcan Site,2024-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
537283,Old Alcan Site,2024-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
537283,Old Alcan Site,2024-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
537283,Old Alcan Site,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.14
537283,Old Alcan Site,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
537283,Old Alcan Site,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
537283,Old Alcan Site,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
537283,Old Alcan Site,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.03
537283,Old Alcan Site,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
537283,Old Alcan Site,2024-03-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,14.9
537283,Old Alcan Site,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
537283,Old Alcan Site,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
537283,Old Alcan Site,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
537283,Old Alcan Site,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
537283,Old Alcan Site,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.77
537283,Old Alcan Site,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.17
537283,Old Alcan Site,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
537283,Old Alcan Site,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-4.27
537283,Old Alcan Site,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.6
537283,Old Alcan Site,2024-03-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,32.8
537283,Old Alcan Site,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
537283,Old Alcan Site,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
537283,Old Alcan Site,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
537283,Old Alcan Site,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
537283,Old Alcan Site,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
537283,Old Alcan Site,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
537283,Old Alcan Site,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
537283,Old Alcan Site,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
537283,Old Alcan Site,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
537283,Old Alcan Site,2024-03-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
537283,Old Alcan Site,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
537283,Old Alcan Site,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
537283,Old Alcan Site,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
537283,Old Alcan Site,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
537283,Old Alcan Site,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
537283,Old Alcan Site,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
537283,Old Alcan Site,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
537283,Old Alcan Site,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
537283,Old Alcan Site,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
537283,Old Alcan Site,2024-03-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,14.4
