Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537283,Old Alcan Site,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
537283,Old Alcan Site,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
537283,Old Alcan Site,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
537283,Old Alcan Site,2024-03-25T03:00:00.000+00:00,transformer,,Temperature,C,21.2
537283,Old Alcan Site,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
537283,Old Alcan Site,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
537283,Old Alcan Site,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537283,Old Alcan Site,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
537283,Old Alcan Site,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
537283,Old Alcan Site,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
537283,Old Alcan Site,2024-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
537283,Old Alcan Site,2024-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
537283,Old Alcan Site,2024-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
537283,Old Alcan Site,2024-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.56
537283,Old Alcan Site,2024-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.72
537283,Old Alcan Site,2024-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.39
537283,Old Alcan Site,2024-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
537283,Old Alcan Site,2024-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
537283,Old Alcan Site,2024-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
537283,Old Alcan Site,2024-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
537283,Old Alcan Site,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.91
537283,Old Alcan Site,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
537283,Old Alcan Site,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
537283,Old Alcan Site,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
537283,Old Alcan Site,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.04
537283,Old Alcan Site,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.04
537283,Old Alcan Site,2024-03-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,15.0
537283,Old Alcan Site,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
537283,Old Alcan Site,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
537283,Old Alcan Site,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
537283,Old Alcan Site,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
537283,Old Alcan Site,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.59
537283,Old Alcan Site,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.84
537283,Old Alcan Site,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
537283,Old Alcan Site,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.17
537283,Old Alcan Site,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.08
537283,Old Alcan Site,2024-03-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,30.7
537283,Old Alcan Site,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
537283,Old Alcan Site,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
537283,Old Alcan Site,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
537283,Old Alcan Site,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
537283,Old Alcan Site,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
537283,Old Alcan Site,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
537283,Old Alcan Site,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
537283,Old Alcan Site,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
537283,Old Alcan Site,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
537283,Old Alcan Site,2024-03-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
537283,Old Alcan Site,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
537283,Old Alcan Site,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
537283,Old Alcan Site,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
537283,Old Alcan Site,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
537283,Old Alcan Site,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
537283,Old Alcan Site,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
537283,Old Alcan Site,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
537283,Old Alcan Site,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
537283,Old Alcan Site,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
537283,Old Alcan Site,2024-03-25T02:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
537283,Old Alcan Site,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
537283,Old Alcan Site,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
537283,Old Alcan Site,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
537283,Old Alcan Site,2024-03-25T02:50:00.000+00:00,transformer,,Temperature,C,20.2
537283,Old Alcan Site,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537283,Old Alcan Site,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
537283,Old Alcan Site,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
537283,Old Alcan Site,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
537283,Old Alcan Site,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
537283,Old Alcan Site,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
537283,Old Alcan Site,2024-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
537283,Old Alcan Site,2024-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
537283,Old Alcan Site,2024-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
537283,Old Alcan Site,2024-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.81
537283,Old Alcan Site,2024-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.56
537283,Old Alcan Site,2024-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
537283,Old Alcan Site,2024-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
537283,Old Alcan Site,2024-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
537283,Old Alcan Site,2024-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
537283,Old Alcan Site,2024-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
537283,Old Alcan Site,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.98
537283,Old Alcan Site,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.96
537283,Old Alcan Site,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
537283,Old Alcan Site,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.71
537283,Old Alcan Site,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.95
537283,Old Alcan Site,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.92
537283,Old Alcan Site,2024-03-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,15.7
537283,Old Alcan Site,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
537283,Old Alcan Site,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
537283,Old Alcan Site,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
537283,Old Alcan Site,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
537283,Old Alcan Site,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.37
537283,Old Alcan Site,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.67
537283,Old Alcan Site,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
537283,Old Alcan Site,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-4.37
537283,Old Alcan Site,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
537283,Old Alcan Site,2024-03-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,29.6
537283,Old Alcan Site,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
537283,Old Alcan Site,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
537283,Old Alcan Site,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
537283,Old Alcan Site,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
537283,Old Alcan Site,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
537283,Old Alcan Site,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
537283,Old Alcan Site,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
537283,Old Alcan Site,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
537283,Old Alcan Site,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
537283,Old Alcan Site,2024-03-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,9.2
537283,Old Alcan Site,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
537283,Old Alcan Site,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
537283,Old Alcan Site,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
537283,Old Alcan Site,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
537283,Old Alcan Site,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
537283,Old Alcan Site,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
537283,Old Alcan Site,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
537283,Old Alcan Site,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
537283,Old Alcan Site,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
537283,Old Alcan Site,2024-03-25T02:40:00.000+00:00,feeder,1,N Current (RMS),A,13.5
537283,Old Alcan Site,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
537283,Old Alcan Site,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
537283,Old Alcan Site,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
537283,Old Alcan Site,2024-03-25T02:40:00.000+00:00,transformer,,Temperature,C,21.4
537283,Old Alcan Site,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537283,Old Alcan Site,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
537283,Old Alcan Site,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537283,Old Alcan Site,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
537283,Old Alcan Site,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
537283,Old Alcan Site,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
537283,Old Alcan Site,2024-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
537283,Old Alcan Site,2024-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
537283,Old Alcan Site,2024-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
537283,Old Alcan Site,2024-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.05
537283,Old Alcan Site,2024-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.13
537283,Old Alcan Site,2024-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.63
537283,Old Alcan Site,2024-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
537283,Old Alcan Site,2024-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
537283,Old Alcan Site,2024-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
537283,Old Alcan Site,2024-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
537283,Old Alcan Site,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.78
537283,Old Alcan Site,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.06
537283,Old Alcan Site,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
537283,Old Alcan Site,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
537283,Old Alcan Site,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.29
537283,Old Alcan Site,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.21
537283,Old Alcan Site,2024-03-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,16.6
537283,Old Alcan Site,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
537283,Old Alcan Site,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
537283,Old Alcan Site,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
537283,Old Alcan Site,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.4
537283,Old Alcan Site,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.55
537283,Old Alcan Site,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.8
537283,Old Alcan Site,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
537283,Old Alcan Site,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-4.3
537283,Old Alcan Site,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.99
537283,Old Alcan Site,2024-03-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,28.6
537283,Old Alcan Site,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
537283,Old Alcan Site,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
537283,Old Alcan Site,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
537283,Old Alcan Site,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
537283,Old Alcan Site,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
537283,Old Alcan Site,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
537283,Old Alcan Site,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
537283,Old Alcan Site,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
537283,Old Alcan Site,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
537283,Old Alcan Site,2024-03-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,9.3
537283,Old Alcan Site,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
537283,Old Alcan Site,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
537283,Old Alcan Site,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
537283,Old Alcan Site,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
537283,Old Alcan Site,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
537283,Old Alcan Site,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
537283,Old Alcan Site,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
537283,Old Alcan Site,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
537283,Old Alcan Site,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
537283,Old Alcan Site,2024-03-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,15.4
537283,Old Alcan Site,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
537283,Old Alcan Site,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
537283,Old Alcan Site,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
537283,Old Alcan Site,2024-03-25T02:30:00.000+00:00,transformer,,Temperature,C,20.4
537283,Old Alcan Site,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537283,Old Alcan Site,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
537283,Old Alcan Site,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537283,Old Alcan Site,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
537283,Old Alcan Site,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
537283,Old Alcan Site,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
537283,Old Alcan Site,2024-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
537283,Old Alcan Site,2024-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
537283,Old Alcan Site,2024-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
537283,Old Alcan Site,2024-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.35
537283,Old Alcan Site,2024-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.43
537283,Old Alcan Site,2024-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.57
537283,Old Alcan Site,2024-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
537283,Old Alcan Site,2024-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
537283,Old Alcan Site,2024-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
537283,Old Alcan Site,2024-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
537283,Old Alcan Site,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
537283,Old Alcan Site,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.03
537283,Old Alcan Site,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
537283,Old Alcan Site,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
537283,Old Alcan Site,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.8
537283,Old Alcan Site,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.38
537283,Old Alcan Site,2024-03-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
537283,Old Alcan Site,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
537283,Old Alcan Site,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
537283,Old Alcan Site,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
537283,Old Alcan Site,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.74
537283,Old Alcan Site,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.95
537283,Old Alcan Site,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.75
537283,Old Alcan Site,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
537283,Old Alcan Site,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-4.12
537283,Old Alcan Site,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.07
537283,Old Alcan Site,2024-03-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,29.8
537283,Old Alcan Site,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
537283,Old Alcan Site,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
537283,Old Alcan Site,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
537283,Old Alcan Site,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
537283,Old Alcan Site,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
537283,Old Alcan Site,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
537283,Old Alcan Site,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
537283,Old Alcan Site,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
537283,Old Alcan Site,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
537283,Old Alcan Site,2024-03-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,12.7
537283,Old Alcan Site,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
537283,Old Alcan Site,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
537283,Old Alcan Site,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
537283,Old Alcan Site,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
537283,Old Alcan Site,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
537283,Old Alcan Site,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
537283,Old Alcan Site,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
537283,Old Alcan Site,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
537283,Old Alcan Site,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
537283,Old Alcan Site,2024-03-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
537283,Old Alcan Site,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
537283,Old Alcan Site,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
537283,Old Alcan Site,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
537283,Old Alcan Site,2024-03-25T02:20:00.000+00:00,transformer,,Temperature,C,21.6
537283,Old Alcan Site,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537283,Old Alcan Site,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
537283,Old Alcan Site,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537283,Old Alcan Site,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
537283,Old Alcan Site,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
537283,Old Alcan Site,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
537283,Old Alcan Site,2024-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
537283,Old Alcan Site,2024-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
537283,Old Alcan Site,2024-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
537283,Old Alcan Site,2024-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.73
537283,Old Alcan Site,2024-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,1.9
537283,Old Alcan Site,2024-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.48
537283,Old Alcan Site,2024-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
537283,Old Alcan Site,2024-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
537283,Old Alcan Site,2024-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
537283,Old Alcan Site,2024-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
537283,Old Alcan Site,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.02
537283,Old Alcan Site,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.97
537283,Old Alcan Site,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
537283,Old Alcan Site,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.99
537283,Old Alcan Site,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.04
537283,Old Alcan Site,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
537283,Old Alcan Site,2024-03-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,15.4
537283,Old Alcan Site,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
537283,Old Alcan Site,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
537283,Old Alcan Site,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
537283,Old Alcan Site,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.83
537283,Old Alcan Site,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.94
537283,Old Alcan Site,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.57
537283,Old Alcan Site,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
537283,Old Alcan Site,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-3.84
537283,Old Alcan Site,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.43
537283,Old Alcan Site,2024-03-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,31.2
537283,Old Alcan Site,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
537283,Old Alcan Site,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
537283,Old Alcan Site,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
537283,Old Alcan Site,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
537283,Old Alcan Site,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
537283,Old Alcan Site,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
537283,Old Alcan Site,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
537283,Old Alcan Site,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
537283,Old Alcan Site,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
537283,Old Alcan Site,2024-03-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,9.8
537283,Old Alcan Site,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
537283,Old Alcan Site,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
537283,Old Alcan Site,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
537283,Old Alcan Site,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
537283,Old Alcan Site,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
537283,Old Alcan Site,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.05
537283,Old Alcan Site,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
537283,Old Alcan Site,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
537283,Old Alcan Site,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
537283,Old Alcan Site,2024-03-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,23.1
537283,Old Alcan Site,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
537283,Old Alcan Site,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
537283,Old Alcan Site,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
537283,Old Alcan Site,2024-03-25T02:10:00.000+00:00,transformer,,Temperature,C,21.7
537283,Old Alcan Site,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
537283,Old Alcan Site,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
537283,Old Alcan Site,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
537283,Old Alcan Site,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
537283,Old Alcan Site,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
537283,Old Alcan Site,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
537283,Old Alcan Site,2024-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
537283,Old Alcan Site,2024-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
537283,Old Alcan Site,2024-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
537283,Old Alcan Site,2024-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.09
537283,Old Alcan Site,2024-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.48
537283,Old Alcan Site,2024-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
537283,Old Alcan Site,2024-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
537283,Old Alcan Site,2024-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
537283,Old Alcan Site,2024-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
537283,Old Alcan Site,2024-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
537283,Old Alcan Site,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.42
537283,Old Alcan Site,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.08
537283,Old Alcan Site,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
537283,Old Alcan Site,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.67
537283,Old Alcan Site,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.88
537283,Old Alcan Site,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
537283,Old Alcan Site,2024-03-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,15.5
537283,Old Alcan Site,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
537283,Old Alcan Site,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
537283,Old Alcan Site,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
537283,Old Alcan Site,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.63
537283,Old Alcan Site,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.35
537283,Old Alcan Site,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.52
537283,Old Alcan Site,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
537283,Old Alcan Site,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-4.35
537283,Old Alcan Site,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
537283,Old Alcan Site,2024-03-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,30.8
537283,Old Alcan Site,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
537283,Old Alcan Site,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
537283,Old Alcan Site,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
537283,Old Alcan Site,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
537283,Old Alcan Site,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
537283,Old Alcan Site,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
537283,Old Alcan Site,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
537283,Old Alcan Site,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
537283,Old Alcan Site,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
537283,Old Alcan Site,2024-03-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,9.8
537283,Old Alcan Site,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
537283,Old Alcan Site,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
537283,Old Alcan Site,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
537283,Old Alcan Site,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
537283,Old Alcan Site,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
537283,Old Alcan Site,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
537283,Old Alcan Site,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
537283,Old Alcan Site,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
537283,Old Alcan Site,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
537283,Old Alcan Site,2024-03-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,20.3
537283,Old Alcan Site,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
537283,Old Alcan Site,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
537283,Old Alcan Site,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
537283,Old Alcan Site,2024-03-25T02:00:00.000+00:00,transformer,,Temperature,C,21.8
537283,Old Alcan Site,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
537283,Old Alcan Site,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
537283,Old Alcan Site,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
537283,Old Alcan Site,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
537283,Old Alcan Site,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
537283,Old Alcan Site,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
537283,Old Alcan Site,2024-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
537283,Old Alcan Site,2024-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
537283,Old Alcan Site,2024-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
537283,Old Alcan Site,2024-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
537283,Old Alcan Site,2024-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.95
537283,Old Alcan Site,2024-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.5
537283,Old Alcan Site,2024-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
537283,Old Alcan Site,2024-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
537283,Old Alcan Site,2024-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
537283,Old Alcan Site,2024-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
537283,Old Alcan Site,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.49
537283,Old Alcan Site,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.21
537283,Old Alcan Site,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
537283,Old Alcan Site,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
537283,Old Alcan Site,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.78
537283,Old Alcan Site,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.48
537283,Old Alcan Site,2024-03-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,15.1
537283,Old Alcan Site,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
537283,Old Alcan Site,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
537283,Old Alcan Site,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
537283,Old Alcan Site,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.62
537283,Old Alcan Site,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.46
537283,Old Alcan Site,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.61
537283,Old Alcan Site,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
537283,Old Alcan Site,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.95
537283,Old Alcan Site,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.72
537283,Old Alcan Site,2024-03-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,29.3
537283,Old Alcan Site,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
537283,Old Alcan Site,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
537283,Old Alcan Site,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
537283,Old Alcan Site,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
537283,Old Alcan Site,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
537283,Old Alcan Site,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
537283,Old Alcan Site,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
537283,Old Alcan Site,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
537283,Old Alcan Site,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
537283,Old Alcan Site,2024-03-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,9.6
537283,Old Alcan Site,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
537283,Old Alcan Site,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
537283,Old Alcan Site,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
537283,Old Alcan Site,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
537283,Old Alcan Site,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
537283,Old Alcan Site,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
537283,Old Alcan Site,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
537283,Old Alcan Site,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
537283,Old Alcan Site,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
537283,Old Alcan Site,2024-03-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,16.6
537283,Old Alcan Site,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
537283,Old Alcan Site,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
537283,Old Alcan Site,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
537283,Old Alcan Site,2024-03-25T01:50:00.000+00:00,transformer,,Temperature,C,20.8
537283,Old Alcan Site,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537283,Old Alcan Site,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
537283,Old Alcan Site,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537283,Old Alcan Site,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
537283,Old Alcan Site,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
537283,Old Alcan Site,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
537283,Old Alcan Site,2024-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
537283,Old Alcan Site,2024-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
537283,Old Alcan Site,2024-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
537283,Old Alcan Site,2024-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.63
537283,Old Alcan Site,2024-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.4
537283,Old Alcan Site,2024-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
537283,Old Alcan Site,2024-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
537283,Old Alcan Site,2024-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
537283,Old Alcan Site,2024-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
537283,Old Alcan Site,2024-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
537283,Old Alcan Site,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.42
537283,Old Alcan Site,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.99
537283,Old Alcan Site,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
537283,Old Alcan Site,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
537283,Old Alcan Site,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
537283,Old Alcan Site,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
537283,Old Alcan Site,2024-03-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,15.4
537283,Old Alcan Site,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
537283,Old Alcan Site,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
537283,Old Alcan Site,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
537283,Old Alcan Site,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.39
537283,Old Alcan Site,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.61
537283,Old Alcan Site,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.86
537283,Old Alcan Site,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
537283,Old Alcan Site,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-4.79
537283,Old Alcan Site,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.38
537283,Old Alcan Site,2024-03-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,33.2
537283,Old Alcan Site,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
537283,Old Alcan Site,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
537283,Old Alcan Site,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
537283,Old Alcan Site,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
537283,Old Alcan Site,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
537283,Old Alcan Site,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
537283,Old Alcan Site,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
537283,Old Alcan Site,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
537283,Old Alcan Site,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
537283,Old Alcan Site,2024-03-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,10.7
537283,Old Alcan Site,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
537283,Old Alcan Site,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
537283,Old Alcan Site,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
537283,Old Alcan Site,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
537283,Old Alcan Site,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
537283,Old Alcan Site,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
537283,Old Alcan Site,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
537283,Old Alcan Site,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
537283,Old Alcan Site,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
537283,Old Alcan Site,2024-03-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
537283,Old Alcan Site,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
537283,Old Alcan Site,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
537283,Old Alcan Site,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
537283,Old Alcan Site,2024-03-25T01:40:00.000+00:00,transformer,,Temperature,C,20.9
537283,Old Alcan Site,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
537283,Old Alcan Site,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
537283,Old Alcan Site,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537283,Old Alcan Site,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
537283,Old Alcan Site,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
537283,Old Alcan Site,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
537283,Old Alcan Site,2024-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
537283,Old Alcan Site,2024-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
537283,Old Alcan Site,2024-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
537283,Old Alcan Site,2024-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.32
537283,Old Alcan Site,2024-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.88
537283,Old Alcan Site,2024-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.61
537283,Old Alcan Site,2024-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
537283,Old Alcan Site,2024-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
537283,Old Alcan Site,2024-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
537283,Old Alcan Site,2024-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
537283,Old Alcan Site,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.24
537283,Old Alcan Site,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
537283,Old Alcan Site,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
537283,Old Alcan Site,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
537283,Old Alcan Site,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.34
537283,Old Alcan Site,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
537283,Old Alcan Site,2024-03-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
537283,Old Alcan Site,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
537283,Old Alcan Site,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
537283,Old Alcan Site,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
537283,Old Alcan Site,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.51
537283,Old Alcan Site,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.57
537283,Old Alcan Site,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.84
537283,Old Alcan Site,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
537283,Old Alcan Site,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-4.39
537283,Old Alcan Site,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.8
537283,Old Alcan Site,2024-03-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,31.6
537283,Old Alcan Site,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
537283,Old Alcan Site,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
537283,Old Alcan Site,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
537283,Old Alcan Site,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
537283,Old Alcan Site,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
537283,Old Alcan Site,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
537283,Old Alcan Site,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
537283,Old Alcan Site,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
537283,Old Alcan Site,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
537283,Old Alcan Site,2024-03-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,11.2
537283,Old Alcan Site,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
537283,Old Alcan Site,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
537283,Old Alcan Site,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
537283,Old Alcan Site,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
537283,Old Alcan Site,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
537283,Old Alcan Site,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
537283,Old Alcan Site,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
537283,Old Alcan Site,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
537283,Old Alcan Site,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
537283,Old Alcan Site,2024-03-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
537283,Old Alcan Site,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
537283,Old Alcan Site,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
537283,Old Alcan Site,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
537283,Old Alcan Site,2024-03-25T01:30:00.000+00:00,transformer,,Temperature,C,23.1
537283,Old Alcan Site,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537283,Old Alcan Site,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
537283,Old Alcan Site,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537283,Old Alcan Site,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
537283,Old Alcan Site,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
537283,Old Alcan Site,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
537283,Old Alcan Site,2024-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
537283,Old Alcan Site,2024-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
537283,Old Alcan Site,2024-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
537283,Old Alcan Site,2024-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.04
537283,Old Alcan Site,2024-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.8
537283,Old Alcan Site,2024-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.76
537283,Old Alcan Site,2024-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
537283,Old Alcan Site,2024-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
537283,Old Alcan Site,2024-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
537283,Old Alcan Site,2024-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
537283,Old Alcan Site,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.77
537283,Old Alcan Site,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.97
537283,Old Alcan Site,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
537283,Old Alcan Site,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
537283,Old Alcan Site,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.43
537283,Old Alcan Site,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
537283,Old Alcan Site,2024-03-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,17.1
537283,Old Alcan Site,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
537283,Old Alcan Site,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
537283,Old Alcan Site,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
537283,Old Alcan Site,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.24
537283,Old Alcan Site,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.53
537283,Old Alcan Site,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.86
537283,Old Alcan Site,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
537283,Old Alcan Site,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.62
537283,Old Alcan Site,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.5
537283,Old Alcan Site,2024-03-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,28.3
537283,Old Alcan Site,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
537283,Old Alcan Site,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
537283,Old Alcan Site,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
537283,Old Alcan Site,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
537283,Old Alcan Site,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
537283,Old Alcan Site,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
537283,Old Alcan Site,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
537283,Old Alcan Site,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
