Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537283,Old Alcan Site,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
537283,Old Alcan Site,2024-03-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
537283,Old Alcan Site,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
537283,Old Alcan Site,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
537283,Old Alcan Site,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
537283,Old Alcan Site,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
537283,Old Alcan Site,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
537283,Old Alcan Site,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
537283,Old Alcan Site,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
537283,Old Alcan Site,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
537283,Old Alcan Site,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
537283,Old Alcan Site,2024-03-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
537283,Old Alcan Site,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
537283,Old Alcan Site,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
537283,Old Alcan Site,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
537283,Old Alcan Site,2024-03-25T01:20:00.000+00:00,transformer,,Temperature,C,21.0
537283,Old Alcan Site,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537283,Old Alcan Site,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
537283,Old Alcan Site,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
537283,Old Alcan Site,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
537283,Old Alcan Site,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
537283,Old Alcan Site,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
537283,Old Alcan Site,2024-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
537283,Old Alcan Site,2024-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
537283,Old Alcan Site,2024-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.43
537283,Old Alcan Site,2024-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.25
537283,Old Alcan Site,2024-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.67
537283,Old Alcan Site,2024-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.02
537283,Old Alcan Site,2024-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
537283,Old Alcan Site,2024-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
537283,Old Alcan Site,2024-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
537283,Old Alcan Site,2024-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
537283,Old Alcan Site,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.98
537283,Old Alcan Site,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.93
537283,Old Alcan Site,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
537283,Old Alcan Site,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.02
537283,Old Alcan Site,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.39
537283,Old Alcan Site,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.39
537283,Old Alcan Site,2024-03-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,17.3
537283,Old Alcan Site,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
537283,Old Alcan Site,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
537283,Old Alcan Site,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
537283,Old Alcan Site,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.23
537283,Old Alcan Site,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.5
537283,Old Alcan Site,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.7
537283,Old Alcan Site,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
537283,Old Alcan Site,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-5.79
537283,Old Alcan Site,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
537283,Old Alcan Site,2024-03-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,29.6
537283,Old Alcan Site,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
537283,Old Alcan Site,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
537283,Old Alcan Site,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
537283,Old Alcan Site,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
537283,Old Alcan Site,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
537283,Old Alcan Site,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
537283,Old Alcan Site,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
537283,Old Alcan Site,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
537283,Old Alcan Site,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
537283,Old Alcan Site,2024-03-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
537283,Old Alcan Site,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
537283,Old Alcan Site,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
537283,Old Alcan Site,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
537283,Old Alcan Site,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
537283,Old Alcan Site,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
537283,Old Alcan Site,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
537283,Old Alcan Site,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
537283,Old Alcan Site,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
537283,Old Alcan Site,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
537283,Old Alcan Site,2024-03-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,17.5
537283,Old Alcan Site,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
537283,Old Alcan Site,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
537283,Old Alcan Site,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
537283,Old Alcan Site,2024-03-25T01:10:00.000+00:00,transformer,,Temperature,C,22.2
537283,Old Alcan Site,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
537283,Old Alcan Site,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
537283,Old Alcan Site,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537283,Old Alcan Site,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
537283,Old Alcan Site,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
537283,Old Alcan Site,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
537283,Old Alcan Site,2024-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
537283,Old Alcan Site,2024-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
537283,Old Alcan Site,2024-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
537283,Old Alcan Site,2024-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.26
537283,Old Alcan Site,2024-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.6
537283,Old Alcan Site,2024-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.06
537283,Old Alcan Site,2024-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
537283,Old Alcan Site,2024-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
537283,Old Alcan Site,2024-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
537283,Old Alcan Site,2024-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
537283,Old Alcan Site,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.9
537283,Old Alcan Site,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.99
537283,Old Alcan Site,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
537283,Old Alcan Site,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.61
537283,Old Alcan Site,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.38
537283,Old Alcan Site,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
537283,Old Alcan Site,2024-03-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
537283,Old Alcan Site,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
537283,Old Alcan Site,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
537283,Old Alcan Site,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
537283,Old Alcan Site,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.39
537283,Old Alcan Site,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.54
537283,Old Alcan Site,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.63
537283,Old Alcan Site,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
537283,Old Alcan Site,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.16
537283,Old Alcan Site,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.81
537283,Old Alcan Site,2024-03-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,28.9
537283,Old Alcan Site,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
537283,Old Alcan Site,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
537283,Old Alcan Site,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
537283,Old Alcan Site,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
537283,Old Alcan Site,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
537283,Old Alcan Site,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
537283,Old Alcan Site,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
537283,Old Alcan Site,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
537283,Old Alcan Site,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
537283,Old Alcan Site,2024-03-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,9.9
537283,Old Alcan Site,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
537283,Old Alcan Site,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
537283,Old Alcan Site,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
537283,Old Alcan Site,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
537283,Old Alcan Site,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
537283,Old Alcan Site,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
537283,Old Alcan Site,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
537283,Old Alcan Site,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
537283,Old Alcan Site,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
537283,Old Alcan Site,2024-03-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,17.3
537283,Old Alcan Site,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
537283,Old Alcan Site,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
537283,Old Alcan Site,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
537283,Old Alcan Site,2024-03-25T01:00:00.000+00:00,transformer,,Temperature,C,21.2
537283,Old Alcan Site,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
537283,Old Alcan Site,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
537283,Old Alcan Site,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537283,Old Alcan Site,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
537283,Old Alcan Site,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
537283,Old Alcan Site,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
537283,Old Alcan Site,2024-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
537283,Old Alcan Site,2024-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
537283,Old Alcan Site,2024-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
537283,Old Alcan Site,2024-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.77
537283,Old Alcan Site,2024-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.98
537283,Old Alcan Site,2024-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.03
537283,Old Alcan Site,2024-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
537283,Old Alcan Site,2024-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
537283,Old Alcan Site,2024-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
537283,Old Alcan Site,2024-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
537283,Old Alcan Site,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.72
537283,Old Alcan Site,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.06
537283,Old Alcan Site,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
537283,Old Alcan Site,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.89
537283,Old Alcan Site,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.3
537283,Old Alcan Site,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.37
537283,Old Alcan Site,2024-03-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,19.4
537283,Old Alcan Site,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
537283,Old Alcan Site,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
537283,Old Alcan Site,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
537283,Old Alcan Site,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.6
537283,Old Alcan Site,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.35
537283,Old Alcan Site,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.76
537283,Old Alcan Site,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
537283,Old Alcan Site,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.96
537283,Old Alcan Site,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.12
537283,Old Alcan Site,2024-03-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,28.8
537283,Old Alcan Site,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
537283,Old Alcan Site,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
537283,Old Alcan Site,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
537283,Old Alcan Site,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
537283,Old Alcan Site,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
537283,Old Alcan Site,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
537283,Old Alcan Site,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
537283,Old Alcan Site,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
537283,Old Alcan Site,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
537283,Old Alcan Site,2024-03-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
537283,Old Alcan Site,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
537283,Old Alcan Site,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
537283,Old Alcan Site,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
537283,Old Alcan Site,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
537283,Old Alcan Site,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
537283,Old Alcan Site,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.02
537283,Old Alcan Site,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
537283,Old Alcan Site,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
537283,Old Alcan Site,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
537283,Old Alcan Site,2024-03-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
537283,Old Alcan Site,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
537283,Old Alcan Site,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
537283,Old Alcan Site,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
537283,Old Alcan Site,2024-03-25T00:50:00.000+00:00,transformer,,Temperature,C,22.4
537283,Old Alcan Site,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
537283,Old Alcan Site,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
537283,Old Alcan Site,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
537283,Old Alcan Site,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
537283,Old Alcan Site,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
537283,Old Alcan Site,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
537283,Old Alcan Site,2024-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
537283,Old Alcan Site,2024-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
537283,Old Alcan Site,2024-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.65
537283,Old Alcan Site,2024-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.39
537283,Old Alcan Site,2024-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,0.51
537283,Old Alcan Site,2024-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.65
537283,Old Alcan Site,2024-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
537283,Old Alcan Site,2024-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
537283,Old Alcan Site,2024-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
537283,Old Alcan Site,2024-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
537283,Old Alcan Site,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.74
537283,Old Alcan Site,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.25
537283,Old Alcan Site,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
537283,Old Alcan Site,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
537283,Old Alcan Site,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.13
537283,Old Alcan Site,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.58
537283,Old Alcan Site,2024-03-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,21.4
537283,Old Alcan Site,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
537283,Old Alcan Site,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
537283,Old Alcan Site,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
537283,Old Alcan Site,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.66
537283,Old Alcan Site,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.4
537283,Old Alcan Site,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.23
537283,Old Alcan Site,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
537283,Old Alcan Site,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.18
537283,Old Alcan Site,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.36
537283,Old Alcan Site,2024-03-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,26.3
537283,Old Alcan Site,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
537283,Old Alcan Site,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
537283,Old Alcan Site,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
537283,Old Alcan Site,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
537283,Old Alcan Site,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
537283,Old Alcan Site,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
537283,Old Alcan Site,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
537283,Old Alcan Site,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
537283,Old Alcan Site,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
537283,Old Alcan Site,2024-03-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
537283,Old Alcan Site,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
537283,Old Alcan Site,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
537283,Old Alcan Site,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
537283,Old Alcan Site,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
537283,Old Alcan Site,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
537283,Old Alcan Site,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
537283,Old Alcan Site,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
537283,Old Alcan Site,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
537283,Old Alcan Site,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
537283,Old Alcan Site,2024-03-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,18.5
537283,Old Alcan Site,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
537283,Old Alcan Site,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
537283,Old Alcan Site,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
537283,Old Alcan Site,2024-03-25T00:40:00.000+00:00,transformer,,Temperature,C,21.4
537283,Old Alcan Site,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
537283,Old Alcan Site,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
537283,Old Alcan Site,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
537283,Old Alcan Site,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
537283,Old Alcan Site,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
537283,Old Alcan Site,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
537283,Old Alcan Site,2024-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
537283,Old Alcan Site,2024-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
537283,Old Alcan Site,2024-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.72
537283,Old Alcan Site,2024-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.01
537283,Old Alcan Site,2024-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.78
537283,Old Alcan Site,2024-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.24
537283,Old Alcan Site,2024-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
537283,Old Alcan Site,2024-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
537283,Old Alcan Site,2024-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
537283,Old Alcan Site,2024-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
537283,Old Alcan Site,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.03
537283,Old Alcan Site,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.05
537283,Old Alcan Site,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
537283,Old Alcan Site,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
537283,Old Alcan Site,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.4
537283,Old Alcan Site,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
537283,Old Alcan Site,2024-03-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,17.4
537283,Old Alcan Site,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
537283,Old Alcan Site,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
537283,Old Alcan Site,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
537283,Old Alcan Site,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.71
537283,Old Alcan Site,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.37
537283,Old Alcan Site,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.01
537283,Old Alcan Site,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
537283,Old Alcan Site,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.48
537283,Old Alcan Site,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.1
537283,Old Alcan Site,2024-03-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,28.6
537283,Old Alcan Site,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
537283,Old Alcan Site,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
537283,Old Alcan Site,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
537283,Old Alcan Site,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
537283,Old Alcan Site,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
537283,Old Alcan Site,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
537283,Old Alcan Site,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
537283,Old Alcan Site,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
537283,Old Alcan Site,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
537283,Old Alcan Site,2024-03-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
537283,Old Alcan Site,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
537283,Old Alcan Site,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
537283,Old Alcan Site,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
537283,Old Alcan Site,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
537283,Old Alcan Site,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
537283,Old Alcan Site,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
537283,Old Alcan Site,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
537283,Old Alcan Site,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
537283,Old Alcan Site,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
537283,Old Alcan Site,2024-03-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,16.5
537283,Old Alcan Site,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
537283,Old Alcan Site,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
537283,Old Alcan Site,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
537283,Old Alcan Site,2024-03-25T00:30:00.000+00:00,transformer,,Temperature,C,22.6
537283,Old Alcan Site,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
537283,Old Alcan Site,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
537283,Old Alcan Site,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
537283,Old Alcan Site,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
537283,Old Alcan Site,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
537283,Old Alcan Site,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
537283,Old Alcan Site,2024-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
537283,Old Alcan Site,2024-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
537283,Old Alcan Site,2024-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
537283,Old Alcan Site,2024-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.89
537283,Old Alcan Site,2024-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.97
537283,Old Alcan Site,2024-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.09
537283,Old Alcan Site,2024-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
537283,Old Alcan Site,2024-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
537283,Old Alcan Site,2024-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
537283,Old Alcan Site,2024-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
537283,Old Alcan Site,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.12
537283,Old Alcan Site,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.93
537283,Old Alcan Site,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
537283,Old Alcan Site,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.43
537283,Old Alcan Site,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.55
537283,Old Alcan Site,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.15
537283,Old Alcan Site,2024-03-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,17.4
537283,Old Alcan Site,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
537283,Old Alcan Site,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
537283,Old Alcan Site,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
537283,Old Alcan Site,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.93
537283,Old Alcan Site,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.69
537283,Old Alcan Site,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.95
537283,Old Alcan Site,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
537283,Old Alcan Site,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-6.17
537283,Old Alcan Site,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.3
537283,Old Alcan Site,2024-03-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,30.2
537283,Old Alcan Site,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
537283,Old Alcan Site,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
537283,Old Alcan Site,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
537283,Old Alcan Site,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
537283,Old Alcan Site,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
537283,Old Alcan Site,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
537283,Old Alcan Site,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
537283,Old Alcan Site,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
537283,Old Alcan Site,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
537283,Old Alcan Site,2024-03-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,10.9
537283,Old Alcan Site,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
537283,Old Alcan Site,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
537283,Old Alcan Site,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
537283,Old Alcan Site,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
537283,Old Alcan Site,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
537283,Old Alcan Site,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
537283,Old Alcan Site,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
537283,Old Alcan Site,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
537283,Old Alcan Site,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
537283,Old Alcan Site,2024-03-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,15.7
537283,Old Alcan Site,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
537283,Old Alcan Site,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
537283,Old Alcan Site,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
537283,Old Alcan Site,2024-03-25T00:20:00.000+00:00,transformer,,Temperature,C,21.6
537283,Old Alcan Site,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
537283,Old Alcan Site,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
537283,Old Alcan Site,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
537283,Old Alcan Site,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
537283,Old Alcan Site,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
537283,Old Alcan Site,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
537283,Old Alcan Site,2024-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
537283,Old Alcan Site,2024-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
537283,Old Alcan Site,2024-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
537283,Old Alcan Site,2024-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.26
537283,Old Alcan Site,2024-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.31
537283,Old Alcan Site,2024-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.45
537283,Old Alcan Site,2024-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
537283,Old Alcan Site,2024-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
537283,Old Alcan Site,2024-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
537283,Old Alcan Site,2024-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
537283,Old Alcan Site,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.88
537283,Old Alcan Site,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
537283,Old Alcan Site,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
537283,Old Alcan Site,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.16
537283,Old Alcan Site,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.21
537283,Old Alcan Site,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
537283,Old Alcan Site,2024-03-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,19.4
537283,Old Alcan Site,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
537283,Old Alcan Site,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
537283,Old Alcan Site,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
537283,Old Alcan Site,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.97
537283,Old Alcan Site,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.81
537283,Old Alcan Site,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.98
537283,Old Alcan Site,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
537283,Old Alcan Site,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-5.94
537283,Old Alcan Site,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.04
537283,Old Alcan Site,2024-03-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,34.2
537283,Old Alcan Site,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
537283,Old Alcan Site,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
537283,Old Alcan Site,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
537283,Old Alcan Site,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
537283,Old Alcan Site,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
537283,Old Alcan Site,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
537283,Old Alcan Site,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
537283,Old Alcan Site,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
537283,Old Alcan Site,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
537283,Old Alcan Site,2024-03-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,12.3
537283,Old Alcan Site,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
537283,Old Alcan Site,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
537283,Old Alcan Site,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
537283,Old Alcan Site,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
537283,Old Alcan Site,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
537283,Old Alcan Site,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
537283,Old Alcan Site,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
537283,Old Alcan Site,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
537283,Old Alcan Site,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
537283,Old Alcan Site,2024-03-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
537283,Old Alcan Site,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
537283,Old Alcan Site,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
537283,Old Alcan Site,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
537283,Old Alcan Site,2024-03-25T00:10:00.000+00:00,transformer,,Temperature,C,22.8
537283,Old Alcan Site,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
537283,Old Alcan Site,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
537283,Old Alcan Site,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
537283,Old Alcan Site,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
537283,Old Alcan Site,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
537283,Old Alcan Site,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
537283,Old Alcan Site,2024-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
537283,Old Alcan Site,2024-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
537283,Old Alcan Site,2024-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
537283,Old Alcan Site,2024-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.26
537283,Old Alcan Site,2024-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.34
537283,Old Alcan Site,2024-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.04
537283,Old Alcan Site,2024-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
537283,Old Alcan Site,2024-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
537283,Old Alcan Site,2024-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
537283,Old Alcan Site,2024-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
537283,Old Alcan Site,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.18
537283,Old Alcan Site,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
537283,Old Alcan Site,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
537283,Old Alcan Site,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
537283,Old Alcan Site,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.58
537283,Old Alcan Site,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.92
537283,Old Alcan Site,2024-03-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,21.0
537283,Old Alcan Site,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
537283,Old Alcan Site,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
537283,Old Alcan Site,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
537283,Old Alcan Site,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.65
537283,Old Alcan Site,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.62
537283,Old Alcan Site,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.93
537283,Old Alcan Site,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
537283,Old Alcan Site,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.32
537283,Old Alcan Site,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.99
537283,Old Alcan Site,2024-03-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,39.3
537283,Old Alcan Site,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
537283,Old Alcan Site,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
537283,Old Alcan Site,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
537283,Old Alcan Site,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
537283,Old Alcan Site,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
537283,Old Alcan Site,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
537283,Old Alcan Site,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
537283,Old Alcan Site,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
537283,Old Alcan Site,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
537283,Old Alcan Site,2024-03-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,9.7
537283,Old Alcan Site,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
537283,Old Alcan Site,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
537283,Old Alcan Site,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
537283,Old Alcan Site,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
537283,Old Alcan Site,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
537283,Old Alcan Site,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.02
537283,Old Alcan Site,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
537283,Old Alcan Site,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
537283,Old Alcan Site,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
537283,Old Alcan Site,2024-03-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,20.3
537283,Old Alcan Site,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
537283,Old Alcan Site,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
537283,Old Alcan Site,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
537283,Old Alcan Site,2024-03-25T00:00:00.000+00:00,transformer,,Temperature,C,22.9
537283,Old Alcan Site,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
537283,Old Alcan Site,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
537283,Old Alcan Site,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
537283,Old Alcan Site,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
537283,Old Alcan Site,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
537283,Old Alcan Site,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
537283,Old Alcan Site,2024-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
537283,Old Alcan Site,2024-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
537283,Old Alcan Site,2024-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
537283,Old Alcan Site,2024-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.93
537283,Old Alcan Site,2024-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.71
537283,Old Alcan Site,2024-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.13
537283,Old Alcan Site,2024-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
537283,Old Alcan Site,2024-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
537283,Old Alcan Site,2024-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
537283,Old Alcan Site,2024-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
